Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,196.0,16.5,0.7,4.0,37.0,92.25,28.04
2016,1,1,8,0,392.0,33.0,0.7,5.0,74.0,194.65,145.41
2016,1,1,8,15,480.0,41.0,0.65,5.5,114.5,254.15,201.72
2016,1,1,8,30,568.0,49.0,0.6,6.0,155.0,319.64,259.15
2016,1,1,8,45,620.0,55.0,0.55,6.5,195.5,371.04,303.72
2016,1,1,9,0,672.0,61.0,0.5,7.0,236.0,424.35,348.13
2016,1,1,9,15,557.0,85.0,0.45,7.5,245.0,410.02,337.24
2016,1,1,9,30,442.0,109.0,0.4,8.0,254.0,385.19,317.31
2016,1,1,9,45,439.0,123.0,0.4,8.5,279.5,409.27,336.36
2016,1,1,10,0,436.0,137.0,0.4,9.0,305.0,431.61,352.95
2016,1,1,10,15,461.0,138.5,0.4,9.0,327.5,455.68,371.69
2016,1,1,10,30,486.0,140.0,0.4,9.0,350.0,478.94,389.51
2016,1,1,10,45,371.5,169.5,0.45,9.5,334.5,433.75,352.34
2016,1,1,11,0,257.0,199.0,0.5,10.0,319.0,393.41,318.87
2016,1,1,11,15,249.5,209.0,0.5,10.0,328.5,399.21,323.24
2016,1,1,11,30,242.0,219.0,0.5,10.0,338.0,396.87,320.97
2016,1,1,11,45,121.0,166.0,0.55,10.5,225.5,256.12,208.4
2016,1,1,12,0,0.0,113.0,0.6,11.0,113.0,110.22,87.33
2016,1,1,12,15,0.0,109.0,0.6,11.0,109.0,106.14,84.4
2016,1,1,12,30,0.0,105.0,0.6,11.0,105.0,102.1,81.06
2016,1,1,12,45,0.0,103.0,0.65,11.0,103.0,100.08,79.43
2016,1,1,13,0,0.0,101.0,0.7,11.0,101.0,98.08,77.83
2016,1,1,13,15,132.5,149.0,0.7,11.0,210.0,228.98,187.96
2016,1,1,13,30,265.0,197.0,0.7,11.0,319.0,351.26,285.2
2016,1,1,13,45,271.0,184.0,0.75,11.0,303.5,331.35,268.32
2016,1,1,14,0,277.0,171.0,0.8,11.0,288.0,310.45,251.44
2016,1,1,14,15,364.0,145.5,0.75,11.0,288.0,311.49,251.2
2016,1,1,14,30,451.0,120.0,0.7,11.0,288.0,308.54,246.38
2016,1,1,14,45,429.5,113.0,0.7,11.0,260.5,273.8,216.33
2016,1,1,15,0,408.0,106.0,0.7,11.0,233.0,239.93,186.72
2016,1,1,15,15,387.0,94.0,0.7,10.5,201.5,202.34,153.97
2016,1,1,15,30,366.0,82.0,0.7,10.0,170.0,166.06,122.02
2016,1,1,15,45,330.5,69.5,0.7,10.0,137.5,128.18,89.32
2016,1,1,16,0,295.0,57.0,0.7,10.0,105.0,93.42,60.33
2016,1,1,16,15,239.5,42.5,0.65,9.5,74.0,58.51,33.86
2016,1,1,16,30,184.0,28.0,0.6,9.0,43.0,29.08,12.1
2016,1,1,16,45,92.0,14.0,0.55,9.0,21.5,13.76,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,85.0,18.0,1.1,7.5,26.5,57.18,14.66
2016,1,2,8,0,170.0,36.0,1.1,8.0,53.0,118.7,87.54
2016,1,2,8,15,206.5,51.5,1.1,8.5,82.5,157.13,124.24
2016,1,2,8,30,243.0,67.0,1.1,9.0,112.0,197.99,160.78
2016,1,2,8,45,266.5,81.5,1.15,9.5,141.5,226.58,186.56
2016,1,2,9,0,290.0,96.0,1.2,10.0,171.0,262.93,217.94
2016,1,2,9,15,302.0,110.0,1.2,10.5,199.0,293.17,243.33
2016,1,2,9,30,314.0,124.0,1.2,11.0,227.0,323.18,267.82
2016,1,2,9,45,328.0,134.5,1.3,11.5,251.5,349.77,289.29
2016,1,2,10,0,342.0,145.0,1.4,12.0,276.0,375.98,310.03
2016,1,2,10,15,185.0,157.0,1.45,12.5,228.5,288.69,237.34
2016,1,2,10,30,28.0,169.0,1.5,13.0,181.0,196.0,158.71
2016,1,2,10,45,34.5,180.0,1.55,13.5,195.5,211.71,171.5
2016,1,2,11,0,41.0,191.0,1.6,14.0,210.0,227.44,183.84
2016,1,2,11,15,95.5,206.0,1.6,14.0,252.5,279.48,226.66
2016,1,2,11,30,150.0,221.0,1.6,14.0,295.0,338.37,273.95
2016,1,2,11,45,161.5,224.0,1.65,14.0,304.0,347.44,280.9
2016,1,2,12,0,173.0,227.0,1.7,14.0,313.0,355.87,287.6
2016,1,2,12,15,219.0,222.0,1.65,14.0,331.5,376.9,304.67
2016,1,2,12,30,265.0,217.0,1.6,14.0,350.0,402.29,324.72
2016,1,2,12,45,430.0,177.0,1.6,14.5,388.0,460.34,371.2
2016,1,2,13,0,595.0,137.0,1.6,15.0,426.0,508.0,408.11
2016,1,2,13,15,554.5,142.5,1.6,15.0,405.0,472.67,379.57
2016,1,2,13,30,514.0,148.0,1.6,15.0,384.0,440.15,353.46
2016,1,2,13,45,258.5,147.0,1.6,15.0,266.0,286.75,231.31
2016,1,2,14,0,3.0,146.0,1.6,15.0,148.0,144.44,114.99
2016,1,2,14,15,1.5,90.0,1.5,14.5,91.0,87.91,68.77
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,32.82,22.46
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,29.44,19.63
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,26.05,16.74
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,22.67,13.87
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,19.29,10.96
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,15.43,7.59
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,11.57,4.19
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,8.19,1.16
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.82,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.46,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,40.0,18.0,1.65,10.5,22.5,34.12,6.11
2016,1,3,8,0,80.0,36.0,1.7,11.0,45.0,79.81,57.11
2016,1,3,8,15,103.5,53.5,1.7,11.0,70.0,106.5,82.6
2016,1,3,8,30,127.0,71.0,1.7,11.0,95.0,139.99,112.45
2016,1,3,8,45,141.0,88.0,1.7,11.5,120.0,169.55,138.42
2016,1,3,9,0,155.0,105.0,1.7,12.0,145.0,199.6,164.25
2016,1,3,9,15,162.5,121.0,1.7,12.0,169.0,225.32,186.2
2016,1,3,9,30,170.0,137.0,1.7,12.0,193.0,250.98,207.67
2016,1,3,9,45,178.0,150.0,1.7,12.5,214.0,273.11,225.5
2016,1,3,10,0,186.0,163.0,1.7,13.0,235.0,295.1,242.87
2016,1,3,10,15,252.5,167.5,1.7,13.0,273.0,351.01,288.53
2016,1,3,10,30,319.0,172.0,1.7,13.0,311.0,400.93,328.66
2016,1,3,10,45,310.5,183.0,1.7,13.5,323.5,410.08,334.45
2016,1,3,11,0,302.0,194.0,1.7,14.0,336.0,417.9,339.34
2016,1,3,11,15,424.0,174.0,1.75,14.0,379.5,483.97,392.51
2016,1,3,11,30,546.0,154.0,1.8,14.0,423.0,542.07,438.42
2016,1,3,11,45,694.0,117.0,1.85,14.5,464.0,600.18,483.35
2016,1,3,12,0,842.0,80.0,1.9,15.0,505.0,648.74,520.34
2016,1,3,12,15,645.0,131.5,1.9,15.0,456.5,570.26,457.64
2016,1,3,12,30,448.0,183.0,1.9,15.0,408.0,487.78,391.98
2016,1,3,12,45,349.0,197.5,1.9,15.5,371.0,427.33,343.61
2016,1,3,13,0,250.0,212.0,1.9,16.0,334.0,375.57,301.36
2016,1,3,13,15,243.5,205.5,1.75,16.0,321.5,357.56,286.95
2016,1,3,13,30,237.0,199.0,1.6,16.0,309.0,339.19,271.98
2016,1,3,13,45,183.0,192.0,1.5,16.0,274.0,291.59,233.69
2016,1,3,14,0,129.0,185.0,1.4,16.0,239.0,251.33,201.17
2016,1,3,14,15,123.0,172.0,1.25,15.5,221.0,229.69,183.92
2016,1,3,14,30,117.0,159.0,1.1,15.0,203.0,208.33,166.57
2016,1,3,14,45,107.5,145.0,1.0,15.0,182.5,184.99,147.2
2016,1,3,15,0,98.0,131.0,0.9,15.0,162.0,162.34,128.24
2016,1,3,15,15,89.5,114.5,0.9,14.5,140.0,138.25,108.19
2016,1,3,15,30,81.0,98.0,0.9,14.0,118.0,114.95,88.56
2016,1,3,15,45,65.0,80.5,0.95,13.5,94.5,89.69,67.45
2016,1,3,16,0,49.0,63.0,1.0,13.0,71.0,66.92,48.49
2016,1,3,16,15,26.0,46.0,1.0,13.0,50.0,45.81,31.17
2016,1,3,16,30,3.0,29.0,1.0,13.0,29.0,27.63,14.64
2016,1,3,16,45,1.5,14.5,1.0,13.0,14.5,13.97,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,16.0,1.6,12.5,16.0,15.44,0.0
2016,1,4,8,0,0.0,32.0,1.6,13.0,32.0,32.61,20.36
2016,1,4,8,15,5.0,49.0,1.6,13.0,50.0,52.8,38.4
2016,1,4,8,30,10.0,66.0,1.6,13.0,68.0,72.93,56.02
2016,1,4,8,45,17.0,82.0,1.6,13.5,86.5,92.94,73.28
2016,1,4,9,0,24.0,98.0,1.6,14.0,105.0,118.42,94.89
2016,1,4,9,15,28.5,113.0,1.6,14.0,122.0,137.17,110.74
2016,1,4,9,30,33.0,128.0,1.6,14.0,139.0,156.11,126.56
2016,1,4,9,45,35.5,141.0,1.65,14.5,154.0,171.62,139.07
2016,1,4,10,0,38.0,154.0,1.7,15.0,169.0,187.19,151.46
2016,1,4,10,15,144.5,168.0,1.75,15.0,230.0,276.43,225.73
2016,1,4,10,30,251.0,182.0,1.8,15.0,291.0,369.14,300.68
2016,1,4,10,45,441.5,151.0,1.85,15.5,354.0,467.82,379.8
2016,1,4,11,0,632.0,120.0,1.9,16.0,417.0,565.19,455.52
2016,1,4,11,15,464.5,164.0,1.9,16.0,386.0,500.5,402.53
2016,1,4,11,30,297.0,208.0,1.9,16.0,355.0,429.18,344.76
2016,1,4,11,45,295.5,211.5,1.9,16.0,359.5,429.74,345.3
2016,1,4,12,0,294.0,215.0,1.9,16.0,364.0,429.24,344.58
2016,1,4,12,15,299.5,214.0,1.9,16.0,365.5,427.28,342.93
2016,1,4,12,30,305.0,213.0,1.9,16.0,367.0,424.18,340.38
2016,1,4,12,45,358.0,199.0,1.95,16.0,377.0,435.14,349.62
2016,1,4,13,0,411.0,185.0,2.0,16.0,387.0,448.62,360.37
2016,1,4,13,15,365.5,187.0,2.0,15.5,362.5,408.29,328.76
2016,1,4,13,30,320.0,189.0,2.0,15.0,338.0,374.49,302.12
2016,1,4,13,45,543.0,134.5,2.0,15.0,372.5,426.44,343.85
2016,1,4,14,0,766.0,80.0,2.0,15.0,407.0,460.31,368.86
2016,1,4,14,15,609.0,101.5,1.95,14.5,350.5,384.24,307.28
2016,1,4,14,30,452.0,123.0,1.9,14.0,294.0,315.15,251.52
2016,1,4,14,45,425.5,116.0,1.85,14.0,265.0,278.41,220.09
2016,1,4,15,0,399.0,109.0,1.8,14.0,236.0,242.95,189.16
2016,1,4,15,15,374.5,97.5,1.7,13.5,204.5,205.12,156.29
2016,1,4,15,30,350.0,86.0,1.6,13.0,173.0,168.94,124.58
2016,1,4,15,45,311.5,73.0,1.55,13.0,140.0,130.51,91.63
2016,1,4,16,0,273.0,60.0,1.5,13.0,107.0,95.52,62.57
2016,1,4,16,15,211.0,46.0,1.5,13.0,76.0,61.2,36.62
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,33.12,16.07
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,12.48,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,57.5,18.0,1.45,12.0,24.0,43.27,8.76
2016,1,5,8,0,115.0,36.0,1.5,12.0,48.0,92.19,66.15
2016,1,5,8,15,144.0,52.5,1.55,12.0,74.5,126.93,98.7
2016,1,5,8,30,173.0,69.0,1.6,12.0,101.0,163.36,131.19
2016,1,5,8,45,192.5,85.0,1.65,12.5,129.0,196.29,160.05
2016,1,5,9,0,212.0,101.0,1.7,13.0,157.0,229.99,188.91
2016,1,5,9,15,221.0,116.5,1.7,13.0,182.5,258.04,212.76
2016,1,5,9,30,230.0,132.0,1.7,13.0,208.0,285.91,235.92
2016,1,5,9,45,236.5,145.5,1.7,13.0,230.5,309.59,255.25
2016,1,5,10,0,243.0,159.0,1.7,13.0,253.0,332.78,273.84
2016,1,5,10,15,123.5,155.0,1.75,13.0,203.0,248.09,203.57
2016,1,5,10,30,4.0,151.0,1.8,13.0,153.0,154.15,124.05
2016,1,5,10,45,2.0,117.5,1.85,13.0,118.5,116.88,93.2
2016,1,5,11,0,0.0,84.0,1.9,13.0,84.0,81.28,63.33
2016,1,5,11,15,39.5,150.5,1.95,13.0,170.5,180.62,146.91
2016,1,5,11,30,79.0,217.0,2.0,13.0,257.0,279.94,227.82
2016,1,5,11,45,117.5,223.5,2.05,13.0,283.0,318.23,258.76
2016,1,5,12,0,156.0,230.0,2.1,13.0,309.0,348.73,283.5
2016,1,5,12,15,78.0,141.5,2.1,12.5,181.0,198.89,162.17
2016,1,5,12,30,0.0,53.0,2.1,12.0,53.0,51.22,37.97
2016,1,5,12,45,0.0,55.5,2.1,12.0,55.5,53.64,40.16
2016,1,5,13,0,0.0,58.0,2.1,12.0,58.0,56.06,42.24
2016,1,5,13,15,0.0,94.0,2.05,12.0,94.0,91.12,71.91
2016,1,5,13,30,0.0,130.0,2.0,12.0,130.0,126.98,101.98
2016,1,5,13,45,0.0,136.0,2.0,12.0,136.0,132.96,107.02
2016,1,5,14,0,0.0,142.0,2.0,12.0,142.0,138.92,112.13
2016,1,5,14,15,0.0,123.0,1.95,12.0,123.0,119.89,96.36
2016,1,5,14,30,0.0,104.0,1.9,12.0,104.0,101.03,80.67
2016,1,5,14,45,0.0,94.5,1.85,12.0,94.5,91.66,72.87
2016,1,5,15,0,0.0,85.0,1.8,12.0,85.0,82.33,65.02
2016,1,5,15,15,0.0,73.5,1.7,11.5,73.5,71.09,55.56
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,59.9,46.0
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,48.77,36.26
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,37.67,26.47
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,27.03,17.02
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,16.4,6.99
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,8.19,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.0,2.35,12.0,16.0,15.44,0.0
2016,1,6,8,0,0.0,32.0,2.3,12.0,32.0,32.59,20.44
2016,1,6,8,15,8.5,51.0,2.2,12.0,52.5,56.72,41.81
2016,1,6,8,30,17.0,70.0,2.1,12.0,73.0,80.94,62.98
2016,1,6,8,45,27.5,88.5,2.05,12.0,95.0,110.82,88.84
2016,1,6,9,0,38.0,107.0,2.0,12.0,117.0,136.91,111.3
2016,1,6,9,15,47.0,124.0,2.0,12.0,138.5,160.77,131.62
2016,1,6,9,30,56.0,141.0,2.0,12.0,160.0,185.02,152.0
2016,1,6,9,45,69.5,152.5,2.0,12.0,178.0,205.49,169.12
2016,1,6,10,0,83.0,164.0,2.0,12.0,196.0,226.55,186.57
2016,1,6,10,15,41.5,138.0,2.05,12.0,154.0,169.92,138.89
2016,1,6,10,30,0.0,112.0,2.1,12.0,112.0,110.17,88.01
2016,1,6,10,45,13.0,148.0,2.15,12.5,154.5,156.12,126.43
2016,1,6,11,0,26.0,184.0,2.2,13.0,197.0,202.77,164.59
2016,1,6,11,15,13.0,97.0,2.2,13.0,103.5,102.96,81.71
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,9.65,2.59
2016,1,6,11,45,81.5,120.5,2.2,13.0,162.0,181.12,148.66
2016,1,6,12,0,163.0,231.0,2.2,13.0,314.0,354.69,289.16
2016,1,6,12,15,81.5,167.5,2.2,13.0,209.0,223.41,181.81
2016,1,6,12,30,0.0,104.0,2.2,13.0,104.0,101.07,79.56
2016,1,6,12,45,0.0,56.5,2.2,13.0,56.5,54.61,40.76
2016,1,6,13,0,0.0,9.0,2.2,13.0,9.0,8.69,1.77
2016,1,6,13,15,0.0,38.0,2.2,12.5,38.0,36.71,25.76
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,64.77,49.73
2016,1,6,13,45,20.0,120.5,2.2,12.0,129.0,130.03,104.99
2016,1,6,14,0,40.0,174.0,2.2,12.0,191.0,193.82,157.94
2016,1,6,14,15,22.0,154.5,2.15,11.5,164.0,161.35,131.14
2016,1,6,14,30,4.0,135.0,2.1,11.0,137.0,133.42,108.19
2016,1,6,14,45,2.0,122.0,2.1,11.0,123.0,119.5,96.66
2016,1,6,15,0,0.0,109.0,2.1,11.0,109.0,105.83,85.21
2016,1,6,15,15,0.0,94.5,2.05,10.5,94.5,91.51,73.2
2016,1,6,15,30,0.0,80.0,2.0,10.0,80.0,77.28,61.06
2016,1,6,15,45,0.0,64.5,1.95,10.0,64.5,62.18,47.89
2016,1,6,16,0,0.0,49.0,1.9,10.0,49.0,47.19,34.69
2016,1,6,16,15,0.0,35.0,1.85,10.0,35.0,33.73,22.71
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,20.27,10.16
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,10.13,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,9.5,31.0,64.82,16.46
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,134.34,98.73
2016,1,7,8,15,281.5,55.0,0.85,10.5,99.5,191.12,150.03
2016,1,7,8,30,371.0,68.0,0.9,11.0,137.0,254.9,204.94
2016,1,7,8,45,461.0,71.5,0.95,11.5,178.5,314.55,255.79
2016,1,7,9,0,551.0,75.0,1.0,12.0,220.0,379.99,310.15
2016,1,7,9,15,591.5,80.5,1.0,12.0,257.5,424.93,347.34
2016,1,7,9,30,632.0,86.0,1.0,12.0,295.0,470.34,383.98
2016,1,7,9,45,711.0,77.0,1.05,12.0,335.5,521.88,425.3
2016,1,7,10,0,790.0,68.0,1.1,12.0,376.0,572.31,465.0
2016,1,7,10,15,807.0,70.0,1.1,12.0,404.0,599.36,485.28
2016,1,7,10,30,824.0,72.0,1.1,12.0,432.0,624.19,503.72
2016,1,7,10,45,835.5,73.5,1.15,12.5,454.0,642.39,516.46
2016,1,7,11,0,847.0,75.0,1.2,13.0,476.0,657.85,527.02
2016,1,7,11,15,853.5,76.0,1.2,13.0,490.5,666.5,532.93
2016,1,7,11,30,860.0,77.0,1.2,13.0,505.0,672.1,536.56
2016,1,7,11,45,863.0,77.5,1.25,13.0,512.5,671.69,536.29
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,668.15,533.69
2016,1,7,12,15,865.5,78.0,1.3,13.0,519.5,658.63,526.17
2016,1,7,12,30,865.0,78.0,1.3,13.0,519.0,646.08,516.37
2016,1,7,12,45,716.0,113.5,1.35,13.0,475.0,578.05,463.61
2016,1,7,13,0,567.0,149.0,1.4,13.0,431.0,507.37,408.51
2016,1,7,13,15,700.5,113.0,1.4,13.0,450.5,534.87,430.73
2016,1,7,13,30,834.0,77.0,1.4,13.0,470.0,549.67,441.7
2016,1,7,13,45,464.5,132.0,1.45,13.0,349.5,386.53,312.54
2016,1,7,14,0,95.0,187.0,1.5,13.0,229.0,234.4,189.37
2016,1,7,14,15,47.5,129.0,1.5,12.5,150.0,149.46,120.57
2016,1,7,14,30,0.0,71.0,1.5,12.0,71.0,68.64,53.17
2016,1,7,14,45,0.0,64.5,1.5,12.0,64.5,62.34,47.98
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,56.04,42.64
2016,1,7,15,15,327.0,57.0,1.4,11.5,141.0,154.95,118.07
2016,1,7,15,30,654.0,56.0,1.3,11.0,224.0,217.19,155.85
2016,1,7,15,45,601.0,50.5,1.2,10.5,183.5,168.41,112.71
2016,1,7,16,0,548.0,45.0,1.1,10.0,143.0,123.96,75.2
2016,1,7,16,15,458.0,37.0,1.1,9.5,104.0,78.26,41.25
2016,1,7,16,30,368.0,29.0,1.1,9.0,65.0,41.41,17.85
2016,1,7,16,45,184.0,14.5,1.15,9.0,32.5,10.75,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,104.5,17.5,0.35,8.5,28.5,62.36,16.14
2016,1,8,8,0,209.0,35.0,0.3,9.0,57.0,130.97,96.19
2016,1,8,8,15,257.0,49.5,0.3,9.0,89.0,174.5,137.12
2016,1,8,8,30,305.0,64.0,0.3,9.0,121.0,221.4,178.56
2016,1,8,8,45,339.0,76.0,0.3,9.5,154.0,261.56,213.34
2016,1,8,9,0,373.0,88.0,0.3,10.0,187.0,303.26,248.35
2016,1,8,9,15,398.0,98.0,0.3,10.0,217.5,338.93,278.0
2016,1,8,9,30,423.0,108.0,0.3,10.0,248.0,374.89,307.13
2016,1,8,9,45,409.5,123.0,0.3,10.5,270.5,393.82,321.25
2016,1,8,10,0,396.0,138.0,0.3,11.0,293.0,410.58,333.34
2016,1,8,10,15,221.0,158.5,0.35,11.5,246.5,321.71,261.27
2016,1,8,10,30,46.0,179.0,0.4,12.0,200.0,219.08,176.56
2016,1,8,10,45,58.5,191.5,0.45,12.5,219.0,240.65,194.34
2016,1,8,11,0,71.0,204.0,0.5,13.0,238.0,262.27,211.17
2016,1,8,11,15,194.5,205.5,0.5,13.0,302.5,353.03,284.58
2016,1,8,11,30,318.0,207.0,0.5,13.0,367.0,443.97,355.15
2016,1,8,11,45,362.0,201.5,0.55,13.5,386.0,465.08,370.34
2016,1,8,12,0,406.0,196.0,0.6,14.0,405.0,491.52,389.9
2016,1,8,12,15,400.0,199.0,0.6,14.0,404.5,478.81,379.82
2016,1,8,12,30,394.0,202.0,0.6,14.0,404.0,471.65,374.12
2016,1,8,12,45,461.5,181.5,0.6,14.0,414.5,490.03,388.62
2016,1,8,13,0,529.0,161.0,0.6,14.0,425.0,498.42,395.2
2016,1,8,13,15,546.0,151.0,0.6,14.0,416.0,483.94,383.91
2016,1,8,13,30,563.0,141.0,0.6,14.0,407.0,466.97,370.67
2016,1,8,13,45,454.5,155.0,0.65,14.0,363.5,406.33,323.36
2016,1,8,14,0,346.0,169.0,0.7,14.0,320.0,346.9,276.76
2016,1,8,14,15,263.0,166.5,0.7,13.5,277.0,292.78,234.23
2016,1,8,14,30,180.0,164.0,0.7,13.0,234.0,241.31,193.36
2016,1,8,14,45,167.0,151.0,0.7,13.0,211.5,214.98,171.73
2016,1,8,15,0,154.0,138.0,0.7,13.0,189.0,189.47,150.35
2016,1,8,15,15,143.5,122.0,0.7,12.5,164.5,162.64,127.84
2016,1,8,15,30,133.0,106.0,0.7,12.0,140.0,136.65,105.73
2016,1,8,15,45,116.5,88.0,0.75,12.0,114.5,108.47,81.72
2016,1,8,16,0,100.0,70.0,0.8,12.0,89.0,81.96,59.26
2016,1,8,16,15,73.5,52.5,0.8,11.5,64.5,56.72,38.77
2016,1,8,16,30,47.0,35.0,0.8,11.0,40.0,34.45,20.44
2016,1,8,16,45,23.5,17.5,0.8,11.0,20.0,15.85,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,2.5,17.5,1.75,10.0,17.5,17.68,0.93
2016,1,9,8,0,5.0,35.0,1.8,10.0,35.0,38.27,25.21
2016,1,9,8,15,19.5,52.0,1.8,10.0,55.5,65.69,49.62
2016,1,9,8,30,34.0,69.0,1.8,10.0,76.0,91.09,72.07
2016,1,9,8,45,42.0,86.0,1.8,10.5,96.5,114.22,92.3
2016,1,9,9,0,50.0,103.0,1.8,11.0,117.0,137.71,112.51
2016,1,9,9,15,56.0,118.5,1.8,11.0,136.0,158.58,130.39
2016,1,9,9,30,62.0,134.0,1.8,11.0,155.0,179.67,148.19
2016,1,9,9,45,31.0,133.5,1.8,11.0,144.0,159.9,131.05
2016,1,9,10,0,0.0,133.0,1.8,11.0,133.0,133.8,108.42
2016,1,9,10,15,5.5,146.5,1.75,11.0,149.0,150.96,122.78
2016,1,9,10,30,11.0,160.0,1.7,11.0,165.0,168.3,137.1
2016,1,9,10,45,9.0,164.0,1.7,11.5,168.5,170.55,138.41
2016,1,9,11,0,7.0,168.0,1.7,12.0,172.0,172.84,139.81
2016,1,9,11,15,3.5,165.0,1.65,12.0,167.5,166.75,134.53
2016,1,9,11,30,0.0,162.0,1.6,12.0,163.0,160.8,129.42
2016,1,9,11,45,0.0,131.5,1.55,12.0,132.0,129.02,103.12
2016,1,9,12,0,0.0,101.0,1.5,12.0,101.0,98.11,77.43
2016,1,9,12,15,0.0,101.5,1.45,12.0,101.5,98.58,77.87
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,99.06,78.27
2016,1,9,12,45,0.0,89.0,1.35,12.0,89.0,86.15,67.48
2016,1,9,13,0,0.0,76.0,1.3,12.0,76.0,73.5,56.91
2016,1,9,13,15,7.5,126.5,1.2,12.0,130.0,127.83,102.59
2016,1,9,13,30,15.0,177.0,1.1,12.0,184.0,182.8,147.85
2016,1,9,13,45,10.0,165.0,1.05,12.5,169.5,167.39,134.8
2016,1,9,14,0,5.0,153.0,1.0,13.0,155.0,152.37,122.36
2016,1,9,14,15,5.0,145.5,0.9,13.0,147.5,144.57,116.1
2016,1,9,14,30,5.0,138.0,0.8,13.0,140.0,136.8,109.8
2016,1,9,14,45,2.5,126.5,0.75,13.0,128.0,124.11,99.43
2016,1,9,15,0,0.0,115.0,0.7,13.0,116.0,111.69,89.22
2016,1,9,15,15,0.0,100.5,0.7,12.5,101.0,97.34,77.41
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,83.07,65.46
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,67.93,52.44
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,52.9,39.35
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,38.46,26.63
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,24.14,13.64
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,12.06,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,89.44,27.12
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,189.15,139.25
2016,1,10,8,15,466.5,40.0,1.0,10.0,112.0,247.91,194.5
2016,1,10,8,30,553.0,48.0,1.0,10.0,152.0,312.81,251.65
2016,1,10,8,45,612.0,52.5,1.05,10.5,193.5,365.86,297.85
2016,1,10,9,0,671.0,57.0,1.1,11.0,235.0,418.72,342.59
2016,1,10,9,15,706.0,60.5,1.05,11.0,273.0,462.45,378.9
2016,1,10,9,30,741.0,64.0,1.0,11.0,311.0,506.07,413.92
2016,1,10,9,45,770.0,65.5,1.0,11.5,345.5,543.33,442.58
2016,1,10,10,0,799.0,67.0,1.0,12.0,380.0,579.41,469.53
2016,1,10,10,15,711.5,89.5,0.95,12.5,383.5,566.66,457.37
2016,1,10,10,30,624.0,112.0,0.9,13.0,387.0,545.53,439.14
2016,1,10,10,45,429.5,160.0,0.85,13.5,353.5,473.5,380.51
2016,1,10,11,0,235.0,208.0,0.8,14.0,320.0,384.13,308.03
2016,1,10,11,15,153.5,213.5,0.75,14.0,287.5,335.0,268.63
2016,1,10,11,30,72.0,219.0,0.7,14.0,255.0,277.75,222.02
2016,1,10,11,45,105.0,226.5,0.7,14.5,280.5,307.04,245.48
2016,1,10,12,0,138.0,234.0,0.7,15.0,306.0,342.35,272.58
2016,1,10,12,15,69.0,191.5,0.7,15.0,227.5,241.46,192.48
2016,1,10,12,30,0.0,149.0,0.7,15.0,149.0,146.41,115.41
2016,1,10,12,45,0.0,146.5,0.75,15.0,146.5,143.74,113.68
2016,1,10,13,0,0.0,144.0,0.8,15.0,144.0,141.11,111.65
2016,1,10,13,15,33.0,174.5,0.8,15.0,190.5,195.23,156.14
2016,1,10,13,30,66.0,205.0,0.8,15.0,237.0,244.48,195.63
2016,1,10,13,45,33.0,115.0,0.8,15.0,131.0,131.49,104.29
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,24.13,14.86
2016,1,10,14,15,0.0,35.5,0.75,14.5,35.5,34.28,23.65
2016,1,10,14,30,0.0,46.0,0.7,14.0,46.0,44.43,32.38
2016,1,10,14,45,0.0,41.5,0.7,14.0,41.5,40.08,28.71
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,35.72,25.03
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,31.37,21.37
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,27.02,17.65
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,22.19,13.46
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,17.36,9.22
2016,1,10,16,15,0.0,13.0,0.85,11.5,13.0,12.53,4.94
2016,1,10,16,30,0.0,8.0,0.9,11.0,8.0,7.71,0.58
2016,1,10,16,45,0.0,4.0,0.95,11.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,10.61,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,21.23,11.49
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,33.32,22.42
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,46.0,33.6
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,59.22,45.06
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,72.4,56.31
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,84.46,66.54
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,96.53,76.64
2016,1,11,9,45,86.5,132.0,0.7,13.5,166.5,197.98,161.89
2016,1,11,10,0,173.0,167.0,0.7,14.0,236.0,292.87,238.47
2016,1,11,10,15,222.5,175.5,0.65,14.0,270.0,343.25,277.82
2016,1,11,10,30,272.0,184.0,0.6,14.0,304.0,387.09,311.71
2016,1,11,10,45,247.0,197.0,0.55,14.5,310.0,387.12,309.66
2016,1,11,11,0,222.0,210.0,0.5,15.0,316.0,378.03,301.1
2016,1,11,11,15,175.0,219.0,0.5,15.0,304.5,356.02,283.09
2016,1,11,11,30,128.0,228.0,0.5,15.0,293.0,333.06,264.34
2016,1,11,11,45,162.5,231.0,0.5,15.5,314.5,357.99,283.65
2016,1,11,12,0,197.0,234.0,0.5,16.0,336.0,382.12,301.68
2016,1,11,12,15,167.0,234.5,0.45,16.0,321.5,359.67,283.42
2016,1,11,12,30,137.0,235.0,0.4,16.0,307.0,337.34,265.66
2016,1,11,12,45,182.5,229.5,0.4,16.0,323.0,356.64,281.31
2016,1,11,13,0,228.0,224.0,0.4,16.0,339.0,373.8,294.74
2016,1,11,13,15,283.5,208.5,0.35,16.0,347.5,388.64,306.05
2016,1,11,13,30,339.0,193.0,0.3,16.0,356.0,394.65,310.41
2016,1,11,13,45,360.0,180.0,0.3,16.5,346.0,380.95,299.1
2016,1,11,14,0,381.0,167.0,0.3,17.0,336.0,365.06,286.0
2016,1,11,14,15,464.0,140.0,0.3,16.5,332.5,365.0,285.59
2016,1,11,14,30,547.0,113.0,0.3,16.0,329.0,355.75,276.93
