Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,529.5,106.0,0.3,16.0,300.0,318.22,245.64
2016,1,11,15,0,512.0,99.0,0.3,16.0,271.0,279.54,212.99
2016,1,11,15,15,489.5,89.0,0.35,15.5,238.0,238.44,178.36
2016,1,11,15,30,467.0,79.0,0.4,15.0,205.0,199.65,144.91
2016,1,11,15,45,434.0,68.5,0.45,15.0,170.0,158.36,109.39
2016,1,11,16,0,401.0,58.0,0.5,15.0,135.0,119.74,76.82
2016,1,11,16,15,341.5,46.0,0.5,15.0,99.5,79.79,46.08
2016,1,11,16,30,282.0,34.0,0.5,15.0,64.0,45.69,22.55
2016,1,11,16,45,141.0,17.0,0.5,15.0,32.0,12.7,0.41
2016,1,11,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,219.0,15.0,1.35,10.5,38.0,97.44,33.07
2016,1,12,8,0,438.0,30.0,1.3,11.0,76.0,207.94,153.11
2016,1,12,8,15,521.0,36.5,1.15,11.5,117.0,262.7,205.09
2016,1,12,8,30,604.0,43.0,1.0,12.0,158.0,327.01,261.03
2016,1,12,8,45,653.0,48.0,0.9,12.5,199.5,378.31,305.07
2016,1,12,9,0,702.0,53.0,0.8,13.0,241.0,431.27,348.58
2016,1,12,9,15,735.5,56.5,0.7,13.0,280.0,475.31,384.06
2016,1,12,9,30,769.0,60.0,0.6,13.0,319.0,519.12,417.94
2016,1,12,9,45,755.5,65.5,0.5,13.5,341.5,536.65,429.87
2016,1,12,10,0,742.0,71.0,0.4,14.0,364.0,551.03,438.97
2016,1,12,10,15,647.5,101.5,0.45,14.5,371.0,541.72,430.33
2016,1,12,10,30,553.0,132.0,0.5,15.0,378.0,519.91,412.51
2016,1,12,10,45,550.0,140.5,0.55,15.5,395.5,533.23,421.94
2016,1,12,11,0,547.0,149.0,0.6,16.0,413.0,544.41,429.23
2016,1,12,11,15,583.0,143.0,0.6,16.0,432.0,567.0,445.83
2016,1,12,11,30,619.0,137.0,0.6,16.0,451.0,584.97,458.84
2016,1,12,11,45,752.0,105.5,0.6,16.0,493.0,638.19,498.7
2016,1,12,12,0,885.0,74.0,0.6,16.0,535.0,682.02,530.33
2016,1,12,12,15,657.0,135.0,0.6,16.0,477.0,593.84,463.14
2016,1,12,12,30,429.0,196.0,0.6,16.0,419.0,497.79,389.95
2016,1,12,12,45,412.0,196.5,0.6,16.5,408.5,478.83,375.68
2016,1,12,13,0,395.0,197.0,0.6,17.0,398.0,453.54,355.93
2016,1,12,13,15,316.5,203.5,0.6,16.5,362.0,403.57,317.97
2016,1,12,13,30,238.0,210.0,0.6,16.0,326.0,356.28,281.73
2016,1,12,13,45,231.5,201.0,0.6,16.0,309.0,330.76,262.22
2016,1,12,14,0,225.0,192.0,0.6,16.0,292.0,309.65,245.62
2016,1,12,14,15,381.5,154.0,0.6,16.0,311.0,341.8,270.38
2016,1,12,14,30,538.0,116.0,0.6,16.0,330.0,354.7,278.09
2016,1,12,14,45,515.0,110.0,0.65,16.0,300.5,316.5,246.14
2016,1,12,15,0,492.0,104.0,0.7,16.0,271.0,279.04,214.45
2016,1,12,15,15,470.5,93.5,0.75,15.0,238.0,238.53,180.37
2016,1,12,15,30,449.0,83.0,0.8,14.0,205.0,199.18,146.47
2016,1,12,15,45,408.5,72.5,0.85,13.5,169.5,157.2,110.58
2016,1,12,16,0,368.0,62.0,0.9,13.0,134.0,118.66,78.21
2016,1,12,16,15,314.0,49.0,0.9,12.5,99.5,79.98,47.9
2016,1,12,16,30,260.0,36.0,0.9,12.0,65.0,46.66,24.22
2016,1,12,16,45,130.0,23.5,0.95,12.0,38.0,18.93,4.85
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,200.5,16.0,1.4,13.5,37.5,93.26,32.89
2016,1,13,8,0,401.0,32.0,1.4,14.0,75.0,197.2,144.05
2016,1,13,8,15,488.5,39.5,1.4,14.0,116.0,256.94,199.41
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,322.92,256.99
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.0,373.46,300.85
2016,1,13,9,0,671.0,59.0,1.5,15.0,239.0,425.76,344.67
2016,1,13,9,15,707.0,63.0,1.55,15.0,278.0,468.11,380.14
2016,1,13,9,30,743.0,67.0,1.6,15.0,317.0,513.29,416.74
2016,1,13,9,45,750.0,74.0,1.7,15.0,349.5,544.09,441.47
2016,1,13,10,0,757.0,81.0,1.8,15.0,382.0,572.71,464.02
2016,1,13,10,15,775.0,83.0,1.85,15.0,410.5,600.5,485.47
2016,1,13,10,30,793.0,85.0,1.9,15.0,439.0,626.18,504.96
2016,1,13,10,45,811.0,85.0,1.95,15.5,462.5,647.3,519.9
2016,1,13,11,0,829.0,85.0,2.0,16.0,486.0,665.87,532.74
2016,1,13,11,15,836.5,86.0,2.0,15.5,501.5,675.66,540.51
2016,1,13,11,30,844.0,87.0,2.0,15.0,517.0,682.46,546.02
2016,1,13,11,45,850.5,86.5,2.05,15.0,525.5,683.82,546.97
2016,1,13,12,0,857.0,86.0,2.1,15.0,534.0,682.06,545.66
2016,1,13,12,15,857.0,86.0,2.1,15.0,534.5,673.35,538.71
2016,1,13,12,30,857.0,86.0,2.1,15.0,535.0,661.59,529.46
2016,1,13,12,45,673.5,131.0,2.1,15.0,481.0,579.95,465.21
2016,1,13,13,0,490.0,176.0,2.1,15.0,427.0,496.74,399.33
2016,1,13,13,15,505.5,166.5,2.05,15.0,419.0,483.11,388.96
2016,1,13,13,30,521.0,157.0,2.0,15.0,411.0,467.17,376.1
2016,1,13,13,45,487.0,156.0,2.0,15.0,385.0,430.94,346.96
2016,1,13,14,0,453.0,155.0,2.0,15.0,359.0,395.3,318.04
2016,1,13,14,15,608.5,117.5,1.95,14.5,373.0,414.79,332.77
2016,1,13,14,30,764.0,80.0,1.9,14.0,387.0,419.32,333.67
2016,1,13,14,45,744.5,75.5,1.85,14.0,353.5,375.15,295.13
2016,1,13,15,0,725.0,71.0,1.8,14.0,320.0,330.86,255.88
2016,1,13,15,15,689.5,67.5,1.6,13.5,281.5,282.44,213.07
2016,1,13,15,30,654.0,64.0,1.4,13.0,243.0,236.14,171.6
2016,1,13,15,45,611.5,57.0,1.25,12.5,203.0,187.12,128.33
2016,1,13,16,0,569.0,50.0,1.1,12.0,163.0,141.39,88.91
2016,1,13,16,15,483.0,42.5,1.05,11.5,121.5,93.96,52.52
2016,1,13,16,30,397.0,35.0,1.0,11.0,80.0,54.99,26.65
2016,1,13,16,45,253.0,23.5,1.0,10.5,47.5,20.34,6.89
2016,1,13,17,0,109.0,12.0,1.0,10.0,15.0,11.8,0.0
2016,1,13,17,15,54.5,6.0,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,10.5,27.5,57.21,20.15
2016,1,14,8,0,163.0,37.0,0.6,11.0,55.0,117.37,86.5
2016,1,14,8,15,191.0,54.0,0.6,11.0,84.0,147.67,115.74
2016,1,14,8,30,219.0,71.0,0.6,11.0,113.0,186.44,150.23
2016,1,14,8,45,240.5,86.0,0.65,11.5,142.0,221.0,180.33
2016,1,14,9,0,262.0,101.0,0.7,12.0,171.0,256.47,210.4
2016,1,14,9,15,272.5,115.5,0.75,12.0,198.5,286.03,235.26
2016,1,14,9,30,283.0,130.0,0.8,12.0,226.0,315.38,259.41
2016,1,14,9,45,413.5,122.5,0.9,12.5,279.0,398.63,326.84
2016,1,14,10,0,544.0,115.0,1.0,13.0,332.0,482.44,392.69
2016,1,14,10,15,502.0,134.0,1.05,13.0,346.0,483.73,392.55
2016,1,14,10,30,460.0,153.0,1.1,13.0,360.0,484.53,392.46
2016,1,14,10,45,408.0,173.0,1.15,13.0,363.0,476.55,385.32
2016,1,14,11,0,356.0,193.0,1.2,13.0,366.0,458.21,370.32
2016,1,14,11,15,621.0,132.5,1.2,13.0,446.0,584.23,470.45
2016,1,14,11,30,886.0,72.0,1.2,13.0,526.0,692.3,551.72
2016,1,14,11,45,884.5,74.0,1.25,13.0,533.0,691.27,549.91
2016,1,14,12,0,883.0,76.0,1.3,13.0,540.0,687.06,547.12
2016,1,14,12,15,582.5,152.0,1.35,13.0,458.5,565.21,452.72
2016,1,14,12,30,282.0,228.0,1.4,13.0,377.0,431.84,346.89
2016,1,14,12,45,171.0,224.5,1.45,13.5,314.5,345.05,278.0
2016,1,14,13,0,60.0,221.0,1.5,14.0,252.0,262.67,210.85
2016,1,14,13,15,38.5,202.0,1.5,13.5,222.0,227.6,183.2
2016,1,14,13,30,17.0,183.0,1.5,13.0,192.0,190.05,153.0
2016,1,14,13,45,8.5,155.0,1.55,13.0,159.5,156.45,125.69
2016,1,14,14,0,0.0,127.0,1.6,13.0,127.0,123.76,98.82
2016,1,14,14,15,3.0,135.0,1.6,13.0,136.5,133.09,106.82
2016,1,14,14,30,6.0,143.0,1.6,13.0,146.0,142.16,114.48
2016,1,14,14,45,3.0,131.0,1.6,13.0,132.5,128.7,103.42
2016,1,14,15,0,0.0,119.0,1.6,13.0,119.0,115.55,92.6
2016,1,14,15,15,0.0,104.5,1.55,12.5,104.5,101.2,80.78
2016,1,14,15,30,0.0,90.0,1.5,12.0,90.0,86.94,68.85
2016,1,14,15,45,0.0,73.5,1.5,12.0,73.5,70.84,55.04
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,54.87,41.17
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,40.91,28.9
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,27.04,16.55
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,15.92,4.86
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.91,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,28.23,0.0
2016,1,15,7,45,203.5,22.5,0.7,11.5,41.5,102.54,41.71
2016,1,15,8,0,339.0,35.0,0.7,12.0,72.0,178.68,131.85
2016,1,15,8,15,426.0,43.5,0.7,12.0,112.0,237.23,185.23
2016,1,15,8,30,513.0,52.0,0.7,12.0,152.0,302.03,241.35
2016,1,15,8,45,569.0,58.0,0.75,12.5,193.0,354.63,286.39
2016,1,15,9,0,625.0,64.0,0.8,13.0,234.0,409.69,332.04
2016,1,15,9,15,662.5,68.5,0.8,13.0,272.5,454.84,368.98
2016,1,15,9,30,700.0,73.0,0.8,13.0,311.0,500.26,405.05
2016,1,15,9,45,538.5,109.5,0.8,13.0,304.5,459.22,372.38
2016,1,15,10,0,377.0,146.0,0.8,13.0,298.0,411.6,334.02
2016,1,15,10,15,495.0,132.0,0.8,13.0,346.0,477.84,387.17
2016,1,15,10,30,613.0,118.0,0.8,13.0,394.0,550.37,442.73
2016,1,15,10,45,627.0,121.0,0.8,13.5,415.5,569.99,455.63
2016,1,15,11,0,641.0,124.0,0.8,14.0,437.0,587.57,467.37
2016,1,15,11,15,723.0,110.5,0.75,14.0,474.0,631.26,499.44
2016,1,15,11,30,805.0,97.0,0.7,14.0,511.0,670.57,527.45
2016,1,15,11,45,812.5,96.5,0.7,14.0,520.0,672.85,528.24
2016,1,15,12,0,820.0,96.0,0.7,14.0,529.0,672.11,527.31
2016,1,15,12,15,820.0,96.0,0.65,14.0,529.5,663.8,520.25
2016,1,15,12,30,820.0,96.0,0.6,14.0,530.0,652.56,511.11
2016,1,15,12,45,612.5,147.5,0.55,14.0,469.5,561.67,441.3
2016,1,15,13,0,405.0,199.0,0.5,14.0,409.0,470.5,370.95
2016,1,15,13,15,608.5,143.5,0.45,14.0,448.5,526.02,415.03
2016,1,15,13,30,812.0,88.0,0.4,14.0,488.0,566.29,444.65
2016,1,15,13,45,808.0,83.5,0.35,14.5,467.0,534.67,418.21
2016,1,15,14,0,804.0,79.0,0.3,15.0,446.0,500.89,390.64
2016,1,15,14,15,786.0,77.0,0.3,15.0,417.0,461.05,359.07
2016,1,15,14,30,768.0,75.0,0.3,15.0,388.0,420.38,326.06
2016,1,15,14,45,752.0,70.5,0.3,15.0,355.0,377.38,290.34
2016,1,15,15,0,736.0,66.0,0.3,15.0,322.0,333.96,253.24
2016,1,15,15,15,701.0,62.0,0.35,15.0,283.5,284.91,211.36
2016,1,15,15,30,666.0,58.0,0.4,15.0,245.0,237.68,170.21
2016,1,15,15,45,616.5,53.0,0.45,15.0,204.5,187.78,127.23
2016,1,15,16,0,567.0,48.0,0.5,15.0,164.0,142.36,88.79
2016,1,15,16,15,486.0,41.0,0.5,14.5,123.5,95.59,52.97
2016,1,15,16,30,405.0,34.0,0.5,14.0,83.0,56.74,27.04
2016,1,15,16,45,266.0,23.5,0.55,14.0,50.0,21.9,7.1
2016,1,15,17,0,127.0,13.0,0.6,14.0,17.0,12.78,0.0
2016,1,15,17,15,63.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.88,0.0
2016,1,16,7,45,18.5,23.0,1.45,12.5,25.0,31.04,10.02
2016,1,16,8,0,37.0,39.0,1.5,13.0,43.0,57.48,40.31
2016,1,16,8,15,59.0,57.5,1.45,13.0,67.5,93.74,72.19
2016,1,16,8,30,81.0,76.0,1.4,13.0,92.0,126.21,100.57
2016,1,16,8,45,96.5,93.5,1.4,13.5,117.0,155.5,125.84
2016,1,16,9,0,112.0,111.0,1.4,14.0,142.0,185.58,151.28
2016,1,16,9,15,125.5,126.5,1.35,14.0,166.0,212.74,174.08
2016,1,16,9,30,139.0,142.0,1.3,14.0,190.0,240.39,196.86
2016,1,16,9,45,124.5,157.0,1.3,14.5,203.5,250.91,204.63
2016,1,16,10,0,110.0,172.0,1.3,15.0,217.0,260.32,211.3
2016,1,16,10,15,55.0,136.0,1.25,15.0,158.5,176.41,142.4
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,97.61,76.33
2016,1,16,10,45,0.0,106.5,1.15,15.5,106.5,104.05,81.55
2016,1,16,11,0,0.0,113.0,1.1,16.0,113.0,110.5,86.56
2016,1,16,11,15,0.0,92.5,1.05,16.0,92.5,89.68,69.32
2016,1,16,11,30,0.0,72.0,1.0,16.0,72.0,69.62,52.7
2016,1,16,11,45,0.0,82.0,1.0,16.0,82.0,79.32,60.73
2016,1,16,12,0,0.0,92.0,1.0,16.0,92.0,89.1,68.76
2016,1,16,12,15,0.0,78.5,0.95,16.0,78.5,75.93,57.85
2016,1,16,12,30,0.0,65.0,0.9,16.0,65.0,62.85,47.04
2016,1,16,12,45,0.0,86.5,0.9,16.0,86.5,83.68,64.33
2016,1,16,13,0,0.0,108.0,0.9,16.0,108.0,104.94,81.82
2016,1,16,13,15,0.0,112.5,0.85,16.0,112.5,109.39,85.47
2016,1,16,13,30,0.0,117.0,0.8,16.0,117.0,113.84,89.18
2016,1,16,13,45,0.0,100.5,0.8,16.0,100.5,97.49,75.85
2016,1,16,14,0,0.0,84.0,0.8,16.0,84.0,81.27,62.59
2016,1,16,14,15,0.0,57.0,0.75,16.0,57.0,55.08,40.88
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,28.96,18.97
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,16.4,8.35
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.86,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,3.37,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.89,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.41,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,8.68,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,15.43,6.85
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,23.64,14.19
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,31.86,21.42
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,40.56,28.95
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,49.27,36.37
2016,1,17,9,15,0.0,59.5,1.45,15.0,59.5,57.5,43.37
2016,1,17,9,30,0.0,68.0,1.4,15.0,68.0,65.74,50.29
2016,1,17,9,45,0.0,54.5,1.4,15.5,54.5,52.66,39.1
2016,1,17,10,0,0.0,41.0,1.4,16.0,41.0,39.6,27.95
2016,1,17,10,15,1.0,97.5,1.4,16.0,98.0,95.91,75.05
2016,1,17,10,30,2.0,154.0,1.4,16.0,155.0,155.51,123.79
2016,1,17,10,45,1.0,109.5,1.4,16.0,110.0,107.77,84.39
2016,1,17,11,0,0.0,65.0,1.4,16.0,65.0,62.84,47.14
2016,1,17,11,15,0.0,55.5,1.4,16.0,55.5,53.64,39.47
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,44.45,31.76
2016,1,17,11,45,0.0,94.5,1.45,16.0,94.5,91.6,70.92
2016,1,17,12,0,0.0,143.0,1.5,16.0,143.0,140.41,110.79
2016,1,17,12,15,0.0,125.5,1.5,16.0,125.5,122.56,96.11
2016,1,17,12,30,0.0,108.0,1.5,16.0,108.0,104.97,81.76
2016,1,17,12,45,0.0,105.0,1.55,16.0,105.0,101.96,79.35
2016,1,17,13,0,0.0,102.0,1.6,16.0,102.0,98.97,76.95
2016,1,17,13,15,2.0,135.0,1.55,16.0,136.0,133.04,105.0
2016,1,17,13,30,4.0,168.0,1.5,16.0,170.0,167.29,132.89
2016,1,17,13,45,41.0,183.5,1.5,16.0,203.0,206.59,165.19
2016,1,17,14,0,78.0,199.0,1.5,16.0,236.0,240.03,192.23
2016,1,17,14,15,39.0,125.5,1.45,16.0,144.0,142.91,113.51
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,50.24,36.82
2016,1,17,14,45,32.0,98.5,1.35,16.0,110.0,109.62,86.44
2016,1,17,15,0,64.0,145.0,1.3,16.0,168.0,165.75,131.96
2016,1,17,15,15,58.5,129.0,1.2,15.5,148.5,144.71,114.46
2016,1,17,15,30,53.0,113.0,1.1,15.0,129.0,124.19,97.43
2016,1,17,15,45,43.5,96.0,1.05,15.0,107.5,102.38,79.12
2016,1,17,16,0,34.0,79.0,1.0,15.0,86.0,81.6,61.61
2016,1,17,16,15,21.5,61.0,1.0,14.5,65.0,60.62,44.19
2016,1,17,16,30,9.0,43.0,1.0,14.0,44.0,41.48,28.14
2016,1,17,16,45,4.5,26.5,1.0,14.0,27.0,25.27,12.41
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.83,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.91,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,12.78,0.0
2016,1,18,7,45,213.5,22.0,0.7,13.0,46.0,106.62,50.71
2016,1,18,8,0,427.0,31.0,0.7,14.0,79.0,207.14,152.72
2016,1,18,8,15,508.5,37.5,0.6,14.5,120.0,264.96,204.81
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,325.85,256.68
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,377.12,298.74
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,430.14,340.07
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,474.72,375.35
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,519.19,409.45
2016,1,18,9,45,477.5,116.5,0.35,17.0,288.5,433.17,343.28
2016,1,18,10,0,200.0,172.0,0.4,17.0,254.0,317.0,252.04
2016,1,18,10,15,513.5,122.0,0.45,17.0,352.0,481.22,383.0
2016,1,18,10,30,827.0,72.0,0.5,17.0,450.0,641.84,502.68
2016,1,18,10,45,835.5,74.0,0.6,17.5,472.0,659.8,513.2
2016,1,18,11,0,844.0,76.0,0.7,18.0,494.0,674.96,523.37
2016,1,18,11,15,667.0,128.5,0.75,18.0,466.0,617.56,480.18
2016,1,18,11,30,490.0,181.0,0.8,18.0,438.0,548.88,428.13
2016,1,18,11,45,478.0,187.5,0.85,18.0,441.5,545.45,426.15
2016,1,18,12,0,466.0,194.0,0.9,18.0,445.0,540.22,422.15
2016,1,18,12,15,497.0,186.0,0.9,17.5,453.5,547.04,428.25
2016,1,18,12,30,528.0,178.0,0.9,17.0,462.0,551.44,432.41
2016,1,18,12,45,689.0,129.0,0.9,17.0,495.0,597.16,467.94
2016,1,18,13,0,850.0,80.0,0.9,17.0,528.0,630.08,493.03
2016,1,18,13,15,675.0,124.5,0.85,17.0,474.0,552.06,432.41
2016,1,18,13,30,500.0,169.0,0.8,17.0,420.0,474.9,372.88
2016,1,18,13,45,377.0,183.5,0.75,17.0,368.5,400.99,315.99
2016,1,18,14,0,254.0,198.0,0.7,17.0,317.0,338.36,266.91
2016,1,18,14,15,409.0,158.0,0.65,16.5,335.5,365.98,288.93
2016,1,18,14,30,564.0,118.0,0.6,16.0,354.0,379.76,297.95
2016,1,18,14,45,459.0,124.0,0.55,16.0,305.5,316.84,247.29
2016,1,18,15,0,354.0,130.0,0.5,16.0,257.0,263.07,204.29
2016,1,18,15,15,337.0,117.5,0.45,16.0,227.5,227.62,174.45
2016,1,18,15,30,320.0,105.0,0.4,16.0,198.0,193.16,144.9
2016,1,18,15,45,300.0,90.5,0.4,16.0,166.5,157.26,114.19
2016,1,18,16,0,280.0,76.0,0.4,16.0,135.0,123.0,85.02
2016,1,18,16,15,244.5,60.0,0.4,15.5,103.5,87.17,56.23
2016,1,18,16,30,209.0,44.0,0.4,15.0,72.0,54.95,31.89
2016,1,18,16,45,104.5,30.5,0.4,15.0,44.5,28.51,13.98
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,16.07,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,8.36,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,14.5,1.5,1.44,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.89,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.82,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,6.75,0.06
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,8.67,1.74
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,10.61,3.39
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,12.54,5.04
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,14.47,6.69
2016,1,19,9,45,0.0,10.5,2.65,16.0,10.5,10.13,2.97
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.79,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,40.08,28.31
2016,1,19,10,30,0.0,77.0,2.4,16.0,77.0,74.46,57.05
2016,1,19,10,45,235.5,126.0,2.3,16.0,243.5,301.92,248.53
2016,1,19,11,0,471.0,175.0,2.2,16.0,410.0,529.17,427.36
2016,1,19,11,15,235.5,152.0,2.15,16.0,269.5,332.85,270.2
2016,1,19,11,30,0.0,129.0,2.1,16.0,129.0,126.41,99.09
2016,1,19,11,45,0.0,95.0,2.1,16.5,95.0,92.09,71.06
2016,1,19,12,0,0.0,61.0,2.1,17.0,61.0,58.97,43.6
2016,1,19,12,15,20.5,142.5,2.1,17.0,154.0,157.47,124.96
2016,1,19,12,30,41.0,224.0,2.1,17.0,247.0,257.14,204.82
2016,1,19,12,45,100.5,233.0,2.1,17.0,287.0,304.29,243.0
2016,1,19,13,0,160.0,242.0,2.1,17.0,327.0,354.38,282.93
2016,1,19,13,15,80.0,190.0,2.05,16.5,232.5,240.55,192.39
2016,1,19,13,30,0.0,138.0,2.0,16.0,138.0,134.73,106.19
2016,1,19,13,45,36.0,170.0,1.95,16.0,187.0,189.98,152.05
2016,1,19,14,0,72.0,202.0,1.9,16.0,236.0,240.31,192.74
2016,1,19,14,15,408.5,146.5,1.85,15.5,320.5,355.3,286.02
2016,1,19,14,30,745.0,91.0,1.8,15.0,405.0,435.9,346.79
2016,1,19,14,45,721.0,87.5,1.75,15.0,371.0,391.07,307.93
2016,1,19,15,0,697.0,84.0,1.7,15.0,337.0,346.51,269.22
2016,1,19,15,15,660.5,79.5,1.6,15.0,298.0,297.44,226.33
2016,1,19,15,30,624.0,75.0,1.5,15.0,259.0,250.41,184.65
2016,1,19,15,45,560.0,70.5,1.4,15.0,216.5,199.44,140.73
2016,1,19,16,0,496.0,66.0,1.3,15.0,174.0,153.94,102.33
2016,1,19,16,15,414.5,57.0,1.2,14.5,133.0,107.72,66.21
2016,1,19,16,30,333.0,48.0,1.1,14.0,92.0,68.62,38.62
2016,1,19,16,45,166.5,36.0,1.05,13.5,58.0,33.93,17.52
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,21.68,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.0,12.0,11.8,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,14.74,0.0
2016,1,20,7,45,223.0,24.0,0.65,11.5,50.0,112.97,59.52
2016,1,20,8,0,446.0,33.0,0.6,12.0,85.0,217.33,162.26
2016,1,20,8,15,526.5,40.0,0.6,12.5,127.5,276.58,215.74
2016,1,20,8,30,607.0,47.0,0.6,13.0,170.0,338.42,269.04
2016,1,20,8,45,463.0,74.0,0.6,13.5,180.5,324.78,261.55
2016,1,20,9,0,319.0,101.0,0.6,14.0,191.0,295.29,239.47
2016,1,20,9,15,336.0,113.5,0.55,14.5,220.5,328.49,266.49
2016,1,20,9,30,353.0,126.0,0.5,15.0,250.0,361.68,292.13
2016,1,20,9,45,390.5,134.0,0.45,15.5,284.5,402.02,322.75
2016,1,20,10,0,428.0,142.0,0.4,16.0,319.0,442.91,352.84
2016,1,20,10,15,561.0,121.0,0.4,16.0,370.0,516.88,409.43
2016,1,20,10,30,694.0,100.0,0.4,16.0,421.0,591.04,464.41
2016,1,20,10,45,775.0,89.5,0.4,16.5,464.5,640.15,498.6
2016,1,20,11,0,856.0,79.0,0.4,17.0,508.0,690.84,532.44
2016,1,20,11,15,862.5,80.0,0.35,17.0,523.5,700.75,537.29
2016,1,20,11,30,869.0,81.0,0.3,17.0,539.0,707.56,540.64
2016,1,20,11,45,677.0,136.5,0.3,17.0,497.0,634.94,487.43
2016,1,20,12,0,485.0,192.0,0.3,17.0,455.0,553.8,426.99
2016,1,20,12,15,481.0,193.5,0.25,17.0,455.0,546.89,422.14
2016,1,20,12,30,477.0,195.0,0.2,17.0,455.0,538.26,415.12
2016,1,20,12,45,680.0,135.0,0.15,17.5,500.0,601.68,462.1
2016,1,20,13,0,883.0,75.0,0.1,18.0,545.0,648.14,494.83
2016,1,20,13,15,876.5,74.0,0.1,18.0,530.5,622.57,475.34
2016,1,20,13,30,870.0,73.0,0.1,18.0,516.0,594.45,454.74
2016,1,20,13,45,859.5,72.0,0.15,18.0,494.0,561.7,430.83
2016,1,20,14,0,849.0,71.0,0.2,18.0,472.0,528.27,405.82
2016,1,20,14,15,638.5,109.5,0.2,18.0,401.0,434.24,334.76
2016,1,20,14,30,428.0,148.0,0.2,18.0,330.0,349.85,270.58
2016,1,20,14,45,512.0,120.0,0.25,18.0,320.0,337.65,260.14
2016,1,20,15,0,596.0,92.0,0.3,18.0,310.0,319.07,242.57
2016,1,20,15,15,570.0,85.5,0.3,17.5,275.5,275.78,206.31
2016,1,20,15,30,544.0,79.0,0.3,17.0,241.0,233.77,170.49
2016,1,20,15,45,505.5,71.0,0.35,17.0,204.0,188.94,132.26
2016,1,20,16,0,467.0,63.0,0.4,17.0,167.0,147.17,96.9
2016,1,20,16,15,416.5,52.0,0.4,16.5,129.0,104.27,62.65
2016,1,20,16,30,366.0,41.0,0.4,16.0,91.0,66.26,35.02
2016,1,20,16,45,183.0,33.0,0.4,15.5,58.0,32.25,16.01
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,22.59,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,12.29,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2016,1,21,7,45,196.5,25.5,1.15,12.5,48.5,106.1,57.86
2016,1,21,8,0,393.0,36.0,1.1,13.0,82.0,201.8,151.23
2016,1,21,8,15,474.5,43.5,1.05,13.5,123.0,260.16,203.68
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,324.3,258.76
2016,1,21,8,45,614.5,55.0,1.0,14.5,206.5,378.14,304.44
2016,1,21,9,0,673.0,59.0,1.0,15.0,249.0,432.02,348.69
2016,1,21,9,15,707.0,63.0,0.95,15.5,288.5,477.19,384.35
2016,1,21,9,30,741.0,67.0,0.9,16.0,328.0,522.27,418.59
2016,1,21,9,45,712.0,77.5,0.9,16.5,349.5,538.22,429.76
2016,1,21,10,0,683.0,88.0,0.9,17.0,371.0,548.02,436.09
2016,1,21,10,15,665.5,100.5,0.95,17.0,392.5,563.88,447.78
2016,1,21,10,30,648.0,113.0,1.0,17.0,414.0,576.49,456.77
2016,1,21,10,45,740.5,97.5,1.05,17.5,458.0,629.84,496.26
2016,1,21,11,0,833.0,82.0,1.1,18.0,502.0,680.5,531.93
2016,1,21,11,15,709.5,119.0,1.1,18.0,484.5,642.01,501.91
2016,1,21,11,30,586.0,156.0,1.1,18.0,467.0,595.76,466.23
2016,1,21,11,45,574.0,164.0,1.15,18.5,473.0,591.0,462.16
2016,1,21,12,0,562.0,172.0,1.2,19.0,479.0,587.15,458.22
2016,1,21,12,15,472.5,196.0,1.15,18.5,454.5,545.1,426.03
2016,1,21,12,30,383.0,220.0,1.1,18.0,430.0,496.42,389.09
2016,1,21,12,45,350.5,223.5,1.1,18.0,414.0,471.25,369.99
2016,1,21,13,0,318.0,227.0,1.1,18.0,398.0,445.92,350.46
2016,1,21,13,15,301.0,223.0,1.0,17.5,381.5,422.42,332.71
2016,1,21,13,30,284.0,219.0,0.9,17.0,365.0,398.79,314.68
2016,1,21,13,45,231.0,215.0,0.85,17.0,330.5,350.68,277.14
2016,1,21,14,0,178.0,211.0,0.8,17.0,296.0,309.85,245.05
2016,1,21,14,15,349.0,171.5,0.75,16.5,325.0,350.16,277.44
2016,1,21,14,30,520.0,132.0,0.7,16.0,354.0,377.22,297.08
2016,1,21,14,45,465.5,129.0,0.7,16.0,316.0,328.83,257.6
2016,1,21,15,0,411.0,126.0,0.7,16.0,278.0,283.8,220.87
2016,1,21,15,15,386.0,116.5,0.7,15.5,247.0,245.96,189.39
2016,1,21,15,30,361.0,107.0,0.7,15.0,216.0,209.7,158.6
2016,1,21,15,45,335.5,93.0,0.75,15.0,182.5,170.77,125.2
2016,1,21,16,0,310.0,79.0,0.8,15.0,149.0,133.96,93.71
2016,1,21,16,15,268.5,64.0,0.8,14.5,115.0,96.36,63.23
2016,1,21,16,30,227.0,49.0,0.8,14.0,81.0,62.93,37.78
2016,1,21,16,45,113.5,36.0,0.85,14.0,52.0,34.6,19.22
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,21.21,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,11.3,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
