Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.98,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.85,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,6.74,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,10.6,3.28
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,14.46,6.68
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,18.32,10.03
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,22.19,13.34
2016,1,22,9,15,0.0,27.0,1.95,15.0,27.0,26.05,16.65
2016,1,22,9,30,0.0,31.0,1.9,15.0,31.0,29.92,19.93
2016,1,22,9,45,0.0,32.0,1.9,15.0,32.0,30.89,20.72
2016,1,22,10,0,0.0,33.0,1.9,15.0,33.0,31.86,21.5
2016,1,22,10,15,30.5,115.5,1.9,15.0,130.0,138.01,111.11
2016,1,22,10,30,61.0,198.0,1.9,15.0,227.0,250.68,202.91
2016,1,22,10,45,30.5,164.0,1.9,15.5,178.5,190.64,152.87
2016,1,22,11,0,0.0,130.0,1.9,16.0,130.0,127.76,100.56
2016,1,22,11,15,0.0,132.5,1.95,16.0,132.5,130.09,102.48
2016,1,22,11,30,0.0,135.0,2.0,16.0,135.0,132.45,104.31
2016,1,22,11,45,0.0,137.5,2.05,16.0,137.5,134.82,106.18
2016,1,22,12,0,0.0,140.0,2.1,16.0,140.0,137.21,108.09
2016,1,22,12,15,0.0,112.0,2.05,15.5,112.0,108.94,85.11
2016,1,22,12,30,0.0,84.0,2.0,15.0,84.0,81.26,62.44
2016,1,22,12,45,0.0,107.0,1.95,15.0,107.0,103.91,81.24
2016,1,22,13,0,0.0,130.0,1.9,15.0,130.0,126.78,100.07
2016,1,22,13,15,0.0,129.5,1.8,15.0,129.5,126.23,99.63
2016,1,22,13,30,0.0,129.0,1.7,15.0,129.0,125.69,99.27
2016,1,22,13,45,0.0,112.5,1.65,15.0,112.5,109.29,85.88
2016,1,22,14,0,0.0,96.0,1.6,15.0,96.0,93.02,72.55
2016,1,22,14,15,0.0,60.0,1.55,15.0,60.0,57.99,43.42
2016,1,22,14,30,0.0,24.0,1.5,15.0,24.0,23.17,14.08
2016,1,22,14,45,0.0,38.5,1.5,15.0,38.5,37.18,26.05
2016,1,22,15,0,0.0,53.0,1.5,15.0,53.0,51.2,37.98
2016,1,22,15,15,0.0,47.0,1.45,14.5,47.0,45.39,33.17
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,39.59,28.31
2016,1,22,15,45,0.0,35.0,1.35,14.0,35.0,33.79,23.32
2016,1,22,16,0,0.0,29.0,1.3,14.0,29.0,27.99,18.28
2016,1,22,16,15,0.0,22.5,1.25,14.0,22.5,21.7,12.77
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,15.43,7.24
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,9.64,1.95
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.85,0.0
2016,1,22,17,15,0.0,2.0,1.2,13.5,2.0,1.97,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.73,0.0
2016,1,23,7,45,126.0,31.5,1.45,11.5,47.0,87.43,51.03
2016,1,23,8,0,252.0,47.0,1.5,12.0,78.0,163.73,124.43
2016,1,23,8,15,340.0,58.5,1.55,12.0,118.5,222.59,176.75
2016,1,23,8,30,428.0,70.0,1.6,12.0,159.0,288.48,233.97
2016,1,23,8,45,453.5,83.5,1.7,12.5,197.0,332.14,272.0
2016,1,23,9,0,479.0,97.0,1.8,13.0,235.0,376.47,309.39
2016,1,23,9,15,521.5,103.5,1.8,13.0,273.5,422.49,347.6
2016,1,23,9,30,564.0,110.0,1.8,13.0,312.0,471.8,387.37
2016,1,23,9,45,621.5,107.0,1.85,13.0,351.0,519.19,425.33
2016,1,23,10,0,679.0,104.0,1.9,13.0,390.0,566.89,462.86
2016,1,23,10,15,491.0,149.0,1.9,13.0,363.5,502.84,410.32
2016,1,23,10,30,303.0,194.0,1.9,13.0,337.0,425.4,346.81
2016,1,23,10,45,211.5,212.0,1.9,13.5,314.0,377.31,306.78
2016,1,23,11,0,120.0,230.0,1.9,14.0,291.0,334.24,269.96
2016,1,23,11,15,442.5,174.0,1.9,13.5,410.5,514.39,418.08
2016,1,23,11,30,765.0,118.0,1.9,13.0,530.0,684.73,550.96
2016,1,23,11,45,775.5,117.0,1.95,13.0,540.0,688.98,552.59
2016,1,23,12,0,786.0,116.0,2.0,13.0,550.0,690.29,553.57
2016,1,23,12,15,787.0,116.0,2.0,13.0,551.5,683.1,547.8
2016,1,23,12,30,788.0,116.0,2.0,13.0,553.0,673.01,539.9
2016,1,23,12,45,793.5,112.5,2.0,13.0,548.0,657.55,528.14
2016,1,23,13,0,799.0,109.0,2.0,13.0,543.0,641.15,515.49
2016,1,23,13,15,792.0,108.0,2.0,13.0,529.0,616.62,496.37
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,590.87,476.04
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.0,559.38,451.28
2016,1,23,14,0,772.0,100.0,2.1,13.0,473.0,525.93,424.45
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.0,486.71,392.25
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,446.6,358.61
2016,1,23,14,45,562.5,114.0,2.1,13.0,348.0,359.56,287.85
2016,1,23,15,0,386.0,133.0,2.1,13.0,279.0,283.75,226.24
2016,1,23,15,15,510.5,105.0,2.05,12.5,276.0,279.02,218.34
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,263.25,198.77
2016,1,23,15,45,598.5,69.5,1.95,12.0,232.5,214.55,154.94
2016,1,23,16,0,562.0,62.0,1.9,12.0,192.0,168.57,113.99
2016,1,23,16,15,486.0,54.5,1.8,11.5,149.5,120.09,74.54
2016,1,23,16,30,410.0,47.0,1.7,11.0,107.0,79.11,44.41
2016,1,23,16,45,284.5,35.0,1.65,11.0,69.5,39.87,20.28
2016,1,23,17,0,159.0,23.0,1.6,11.0,32.0,18.1,0.0
2016,1,23,17,15,79.5,11.5,1.6,11.0,16.0,11.3,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.0,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.71,0.0
2016,1,24,7,45,167.0,29.5,1.1,9.5,50.0,103.92,63.69
2016,1,24,8,0,334.0,42.0,1.1,10.0,83.0,187.78,143.81
2016,1,24,8,15,416.0,51.5,1.1,10.0,124.5,246.99,197.08
2016,1,24,8,30,498.0,61.0,1.1,10.0,166.0,312.03,253.88
2016,1,24,8,45,549.0,68.0,1.15,10.5,207.5,364.24,298.87
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,418.62,344.23
2016,1,24,9,15,559.0,89.5,1.2,11.0,270.0,431.36,355.39
2016,1,24,9,30,518.0,104.0,1.2,11.0,291.0,436.64,360.1
2016,1,24,9,45,330.0,143.5,1.2,11.0,267.0,370.54,305.72
2016,1,24,10,0,142.0,183.0,1.2,11.0,243.0,294.53,241.78
2016,1,24,10,15,226.5,188.5,1.2,11.0,292.0,365.66,300.37
2016,1,24,10,30,311.0,194.0,1.2,11.0,341.0,431.51,352.82
2016,1,24,10,45,258.5,211.5,1.2,11.5,338.0,417.68,339.37
2016,1,24,11,0,206.0,229.0,1.2,12.0,335.0,393.66,318.67
2016,1,24,11,15,177.5,238.5,1.1,12.0,331.5,383.84,309.8
2016,1,24,11,30,149.0,248.0,1.0,12.0,328.0,373.1,300.12
2016,1,24,11,45,189.5,249.5,0.95,12.0,353.5,401.77,322.88
2016,1,24,12,0,230.0,251.0,0.9,12.0,379.0,429.59,344.38
2016,1,24,12,15,269.0,245.5,0.9,12.5,395.5,454.2,362.77
2016,1,24,12,30,308.0,240.0,0.9,13.0,412.0,470.02,374.42
2016,1,24,12,45,436.5,204.5,0.9,13.5,445.0,517.74,411.65
2016,1,24,13,0,565.0,169.0,0.9,14.0,478.0,553.81,439.07
2016,1,24,13,15,709.5,125.5,0.95,14.0,503.5,587.29,465.4
2016,1,24,13,30,854.0,82.0,1.0,14.0,529.0,607.42,481.28
2016,1,24,13,45,672.0,123.0,1.1,14.0,466.0,521.33,414.81
2016,1,24,14,0,490.0,164.0,1.2,14.0,403.0,439.65,351.3
2016,1,24,14,15,650.5,119.0,1.3,13.5,417.0,458.16,366.86
2016,1,24,14,30,811.0,74.0,1.4,13.0,431.0,460.89,367.86
2016,1,24,14,45,782.0,73.5,1.5,13.0,395.5,414.25,328.58
2016,1,24,15,0,753.0,73.0,1.6,13.0,360.0,368.08,288.9
2016,1,24,15,15,722.0,69.5,1.55,12.5,321.0,318.99,246.1
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,270.68,203.07
2016,1,24,15,45,640.5,62.0,1.45,12.0,239.5,219.25,157.36
2016,1,24,16,0,590.0,58.0,1.4,12.0,197.0,171.78,115.57
2016,1,24,16,15,519.0,51.0,1.3,11.5,154.0,122.82,75.37
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,80.75,44.11
2016,1,24,16,45,336.0,33.0,1.15,10.5,73.0,40.53,19.52
2016,1,24,17,0,224.0,22.0,1.1,10.0,35.0,17.49,1.5
2016,1,24,17,15,112.0,11.0,1.05,9.5,17.5,10.81,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.0,6.39,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,20.0,72.35,0.0
2016,1,25,7,45,346.5,23.0,0.85,10.5,56.5,156.17,98.3
2016,1,25,8,0,481.0,33.0,0.8,11.0,93.0,229.93,174.79
2016,1,25,8,15,556.5,39.0,0.8,11.5,136.0,289.07,228.17
2016,1,25,8,30,632.0,45.0,0.8,12.0,179.0,353.11,283.51
2016,1,25,8,45,677.0,50.0,0.85,12.5,222.0,405.28,328.08
2016,1,25,9,0,722.0,55.0,0.9,13.0,265.0,458.92,372.22
2016,1,25,9,15,753.0,58.0,0.9,13.0,305.5,503.34,408.19
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,547.4,442.78
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,576.93,464.72
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,603.61,483.99
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.0,632.48,504.27
2016,1,25,10,30,813.0,83.0,1.0,15.0,470.0,659.18,522.41
2016,1,25,10,45,822.5,85.0,1.0,15.5,493.5,678.26,534.13
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,694.56,543.9
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,705.05,549.98
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,712.5,554.03
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,713.97,553.58
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,712.28,551.11
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.0,704.56,545.59
2016,1,25,12,30,853.0,91.0,0.9,17.0,570.0,693.74,538.06
2016,1,25,12,45,853.5,89.5,0.9,17.0,564.0,678.22,527.01
2016,1,25,13,0,854.0,88.0,0.9,17.0,558.0,659.71,513.4
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.0,635.26,495.26
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,608.28,475.02
2016,1,25,13,45,780.0,94.5,0.9,17.0,492.5,555.08,434.85
2016,1,25,14,0,718.0,102.0,0.9,17.0,455.0,503.61,395.48
2016,1,25,14,15,697.0,100.0,0.85,16.5,426.5,464.37,365.13
2016,1,25,14,30,676.0,98.0,0.8,16.0,398.0,424.7,333.57
2016,1,25,14,45,669.0,91.0,0.8,16.0,368.5,385.83,301.44
2016,1,25,15,0,662.0,84.0,0.8,16.0,339.0,345.99,267.56
2016,1,25,15,15,676.0,75.5,0.75,15.5,312.0,311.04,236.44
2016,1,25,15,30,690.0,67.0,0.7,15.0,285.0,273.52,202.03
2016,1,25,15,45,645.5,62.0,0.65,14.5,243.0,222.44,157.66
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,174.74,116.37
2016,1,25,16,15,531.5,50.0,0.65,13.5,158.0,125.19,76.11
2016,1,25,16,30,462.0,43.0,0.7,13.0,115.0,82.35,44.36
2016,1,25,16,45,347.0,33.0,0.75,12.5,76.5,41.89,19.91
2016,1,25,17,0,232.0,23.0,0.8,12.0,38.0,18.28,3.56
2016,1,25,17,15,116.0,11.5,0.8,11.5,19.0,11.3,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.0,11.0,7.37,0.0
2016,1,26,7,30,184.0,15.0,1.1,8.0,22.0,66.74,0.0
2016,1,26,7,45,317.5,26.0,1.15,8.5,58.5,151.2,98.49
2016,1,26,8,0,451.0,37.0,1.2,9.0,95.0,227.75,175.64
2016,1,26,8,15,530.0,44.5,1.2,9.5,138.5,288.49,230.68
2016,1,26,8,30,609.0,52.0,1.2,10.0,182.0,354.78,288.41
2016,1,26,8,45,662.0,56.0,1.25,10.5,226.5,405.99,332.8
2016,1,26,9,0,715.0,60.0,1.3,11.0,271.0,462.5,379.83
2016,1,26,9,15,748.0,64.0,1.3,11.5,312.0,509.19,417.32
2016,1,26,9,30,781.0,68.0,1.3,12.0,353.0,555.63,453.35
2016,1,26,9,45,799.5,71.5,1.3,13.0,389.0,591.83,479.55
2016,1,26,10,0,818.0,75.0,1.3,14.0,425.0,626.3,503.63
2016,1,26,10,15,742.0,93.5,1.25,14.5,428.5,615.24,492.69
2016,1,26,10,30,666.0,112.0,1.2,15.0,432.0,596.16,476.08
2016,1,26,10,45,769.5,96.5,1.2,15.5,483.5,656.46,520.9
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,719.16,563.79
2016,1,26,11,15,880.0,82.0,1.1,16.0,552.0,725.93,566.14
2016,1,26,11,30,887.0,83.0,1.0,16.0,569.0,733.69,569.84
2016,1,26,11,45,890.0,83.5,0.9,16.5,578.0,734.8,567.81
2016,1,26,12,0,893.0,84.0,0.8,17.0,587.0,732.63,563.63
2016,1,26,12,15,893.0,84.5,0.75,17.0,588.0,725.07,557.59
2016,1,26,12,30,893.0,85.0,0.7,17.0,589.0,714.28,549.49
2016,1,26,12,45,741.0,124.0,0.7,17.0,539.5,643.82,498.08
2016,1,26,13,0,589.0,163.0,0.7,17.0,490.0,569.35,442.69
2016,1,26,13,15,728.5,124.0,0.7,17.0,517.5,602.34,468.82
2016,1,26,13,30,868.0,85.0,0.7,17.0,545.0,624.7,485.35
2016,1,26,13,45,755.0,104.5,0.7,17.0,493.5,554.36,432.08
2016,1,26,14,0,642.0,124.0,0.7,17.0,442.0,487.2,381.25
2016,1,26,14,15,615.0,123.5,0.65,16.5,414.0,448.76,351.9
2016,1,26,14,30,588.0,123.0,0.6,16.0,386.0,410.52,321.76
2016,1,26,14,45,683.5,97.5,0.6,16.0,380.5,400.92,312.07
2016,1,26,15,0,779.0,72.0,0.6,16.0,375.0,382.04,293.35
2016,1,26,15,15,749.0,69.0,0.55,15.5,335.5,332.41,251.17
2016,1,26,15,30,719.0,66.0,0.5,15.0,296.0,283.99,209.21
2016,1,26,15,45,673.0,61.5,0.5,15.0,252.5,230.83,163.17
2016,1,26,16,0,627.0,57.0,0.5,15.0,209.0,181.77,120.71
2016,1,26,16,15,559.0,50.5,0.6,14.0,165.0,131.33,79.89
2016,1,26,16,30,491.0,44.0,0.7,13.0,121.0,87.42,47.25
2016,1,26,16,45,375.5,34.0,0.85,12.5,81.0,45.02,21.44
2016,1,26,17,0,260.0,24.0,1.0,12.0,41.0,19.07,5.42
2016,1,26,17,15,130.0,12.0,0.95,12.0,20.5,11.8,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.32,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.64,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.0,56.5,118.23,77.89
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,212.13,162.23
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.0,272.3,215.57
2016,1,27,8,30,555.0,58.0,0.7,12.0,178.0,338.06,271.99
2016,1,27,8,45,604.0,64.0,0.7,12.5,221.0,390.68,316.22
2016,1,27,9,0,653.0,70.0,0.7,13.0,264.0,445.26,360.41
2016,1,27,9,15,688.0,74.5,0.6,13.5,305.0,491.6,395.93
2016,1,27,9,30,723.0,79.0,0.5,14.0,346.0,538.04,429.98
2016,1,27,9,45,726.5,80.5,0.45,14.5,371.0,560.9,445.79
2016,1,27,10,0,730.0,82.0,0.4,15.0,396.0,579.24,457.98
2016,1,27,10,15,748.0,84.5,0.35,15.0,426.5,608.57,478.54
2016,1,27,10,30,766.0,87.0,0.3,15.0,457.0,635.91,497.06
2016,1,27,10,45,533.0,154.5,0.3,15.5,418.0,556.39,434.22
2016,1,27,11,0,300.0,222.0,0.3,16.0,379.0,461.85,360.27
2016,1,27,11,15,298.0,230.0,0.3,16.0,390.5,469.69,366.63
2016,1,27,11,30,296.0,238.0,0.3,16.0,402.0,476.34,370.95
2016,1,27,11,45,328.0,236.0,0.3,16.5,420.0,495.22,384.31
2016,1,27,12,0,360.0,234.0,0.3,17.0,438.0,512.76,396.41
2016,1,27,12,15,365.5,233.5,0.3,17.0,441.0,511.53,395.16
2016,1,27,12,30,371.0,233.0,0.3,17.0,444.0,508.88,393.1
2016,1,27,12,45,378.0,228.5,0.3,17.5,441.5,501.47,387.0
2016,1,27,13,0,385.0,224.0,0.3,18.0,439.0,492.56,379.82
2016,1,27,13,15,373.0,220.5,0.3,18.0,424.5,471.03,363.87
2016,1,27,13,30,361.0,217.0,0.3,18.0,410.0,448.86,347.44
2016,1,27,13,45,319.5,214.5,0.3,18.0,380.5,410.06,318.22
2016,1,27,14,0,278.0,212.0,0.3,18.0,351.0,372.78,290.0
2016,1,27,14,15,247.0,203.0,0.25,18.0,321.0,336.22,261.88
2016,1,27,14,30,216.0,194.0,0.2,18.0,291.0,298.42,232.59
2016,1,27,14,45,192.5,180.0,0.2,18.0,262.0,264.15,205.96
2016,1,27,15,0,169.0,166.0,0.2,18.0,233.0,231.5,180.24
2016,1,27,15,15,161.5,150.0,0.25,17.5,208.5,204.3,158.74
2016,1,27,15,30,154.0,134.0,0.3,17.0,184.0,177.6,137.1
2016,1,27,15,45,146.0,115.5,0.35,17.0,157.5,148.96,113.25
2016,1,27,16,0,138.0,97.0,0.4,17.0,131.0,121.08,89.77
2016,1,27,16,15,122.0,78.5,0.4,16.5,104.0,92.82,66.45
2016,1,27,16,30,106.0,60.0,0.4,16.0,77.0,66.33,45.01
2016,1,27,16,45,71.5,42.5,0.4,15.5,52.5,41.8,26.31
2016,1,27,17,0,37.0,25.0,0.4,15.0,28.0,22.14,8.39
2016,1,27,17,15,18.5,12.5,0.45,14.5,14.0,12.29,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,29.55,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,77.65,0.0
2016,1,28,7,45,309.5,26.5,0.65,11.5,59.5,150.72,100.89
2016,1,28,8,0,439.0,37.0,0.6,12.0,96.0,224.91,171.84
2016,1,28,8,15,513.5,44.5,0.5,12.5,138.5,283.63,223.51
2016,1,28,8,30,588.0,52.0,0.4,13.0,181.0,347.61,277.36
2016,1,28,8,45,332.5,86.5,0.3,13.5,163.0,279.4,225.26
2016,1,28,9,0,77.0,121.0,0.2,14.0,145.0,172.89,138.9
2016,1,28,9,15,82.0,138.0,0.2,14.0,166.5,195.93,158.48
2016,1,28,9,30,87.0,155.0,0.2,14.0,188.0,219.06,176.96
2016,1,28,9,45,234.5,158.0,0.2,14.5,257.5,330.39,266.55
2016,1,28,10,0,382.0,161.0,0.2,15.0,327.0,442.35,352.18
2016,1,28,10,15,209.5,178.5,0.25,15.0,270.5,336.46,268.03
2016,1,28,10,30,37.0,196.0,0.3,15.0,214.0,231.69,183.39
2016,1,28,10,45,265.0,189.0,0.4,15.5,327.5,399.16,318.65
2016,1,28,11,0,493.0,182.0,0.5,16.0,441.0,564.05,442.52
2016,1,28,11,15,337.0,218.5,0.6,16.0,398.0,485.71,380.8
2016,1,28,11,30,181.0,255.0,0.7,16.0,355.0,405.25,318.35
2016,1,28,11,45,181.0,259.0,0.85,16.0,361.0,407.93,321.58
2016,1,28,12,0,181.0,263.0,1.0,16.0,367.0,409.97,323.54
2016,1,28,12,15,137.5,261.5,0.95,16.0,340.5,374.47,295.25
2016,1,28,12,30,94.0,260.0,0.9,16.0,314.0,333.04,262.6
2016,1,28,12,45,47.0,200.0,0.85,16.5,227.0,234.54,185.14
2016,1,28,13,0,0.0,140.0,0.8,17.0,140.0,136.66,106.42
2016,1,28,13,15,4.5,164.5,0.75,17.0,167.0,164.02,128.86
2016,1,28,13,30,9.0,189.0,0.7,17.0,194.0,191.22,150.55
2016,1,28,13,45,28.5,199.5,0.65,17.0,214.0,216.44,170.79
2016,1,28,14,0,48.0,210.0,0.6,17.0,234.0,236.55,186.76
2016,1,28,14,15,25.0,182.0,0.6,17.0,195.0,191.03,150.66
2016,1,28,14,30,2.0,154.0,0.6,17.0,156.0,150.99,118.85
2016,1,28,14,45,83.0,161.0,0.6,17.0,194.5,195.14,154.69
2016,1,28,15,0,164.0,168.0,0.6,17.0,233.0,231.99,182.87
2016,1,28,15,15,158.5,151.5,0.6,16.5,209.0,205.19,160.88
2016,1,28,15,30,153.0,135.0,0.6,16.0,185.0,178.73,139.09
2016,1,28,15,45,144.5,116.5,0.6,16.0,159.0,149.98,114.9
2016,1,28,16,0,136.0,98.0,0.6,16.0,133.0,122.04,91.19
2016,1,28,16,15,121.0,79.5,0.65,15.5,105.5,93.99,67.86
2016,1,28,16,30,106.0,61.0,0.7,15.0,78.0,67.61,46.3
2016,1,28,16,45,73.5,43.5,0.75,15.0,53.5,43.06,27.38
2016,1,28,17,0,41.0,26.0,0.8,15.0,29.0,23.0,10.0
2016,1,28,17,15,20.5,13.0,0.75,15.0,14.5,12.78,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,8.0,0.65,13.5,11.5,26.04,0.0
2016,1,29,7,30,150.0,16.0,0.6,14.0,23.0,69.75,0.0
2016,1,29,7,45,277.0,27.0,0.6,14.5,58.0,140.92,94.79
2016,1,29,8,0,404.0,38.0,0.6,15.0,93.0,213.6,161.99
2016,1,29,8,15,480.5,45.5,0.6,15.0,135.0,271.89,213.15
2016,1,29,8,30,557.0,53.0,0.6,15.0,177.0,335.67,267.39
2016,1,29,8,45,278.5,75.0,0.6,15.5,137.0,239.04,192.83
2016,1,29,9,0,0.0,97.0,0.6,16.0,97.0,97.67,76.25
2016,1,29,9,15,0.0,111.5,0.6,16.0,111.5,112.26,88.69
2016,1,29,9,30,0.0,126.0,0.6,16.0,126.0,126.85,100.51
2016,1,29,9,45,16.5,149.5,0.65,16.5,156.5,161.77,128.91
2016,1,29,10,0,33.0,173.0,0.7,17.0,187.0,204.66,163.1
2016,1,29,10,15,40.5,188.5,0.7,17.0,207.5,226.46,180.06
2016,1,29,10,30,48.0,204.0,0.7,17.0,228.0,248.39,197.07
2016,1,29,10,45,24.0,168.0,0.75,17.0,180.0,190.33,150.42
2016,1,29,11,0,0.0,132.0,0.8,17.0,132.0,129.57,101.1
2016,1,29,11,15,0.0,137.0,0.8,17.0,137.0,134.46,105.12
2016,1,29,11,30,0.0,142.0,0.8,17.0,142.0,139.36,108.95
2016,1,29,11,45,0.0,133.0,0.85,17.5,133.0,130.07,101.2
2016,1,29,12,0,0.0,124.0,0.9,18.0,124.0,120.91,93.63
2016,1,29,12,15,0.0,130.5,0.9,18.0,130.5,127.36,98.83
2016,1,29,12,30,0.0,137.0,0.9,18.0,137.0,133.79,103.99
2016,1,29,12,45,12.0,178.0,0.9,18.0,185.0,183.28,143.81
2016,1,29,13,0,24.0,219.0,0.9,18.0,233.0,232.67,182.75
2016,1,29,13,15,66.5,232.5,0.9,18.0,269.0,278.15,218.9
2016,1,29,13,30,109.0,246.0,0.9,18.0,305.0,316.16,248.69
2016,1,29,13,45,110.0,236.0,0.9,18.0,293.5,302.33,237.89
2016,1,29,14,0,111.0,226.0,0.9,18.0,282.0,288.23,227.12
2016,1,29,14,15,110.0,213.5,0.85,17.5,266.5,270.24,213.51
2016,1,29,14,30,109.0,201.0,0.8,17.0,251.0,252.15,199.64
2016,1,29,14,45,107.5,185.5,0.8,17.0,232.0,233.0,184.45
2016,1,29,15,0,106.0,170.0,0.8,17.0,213.0,211.15,166.88
2016,1,29,15,15,102.5,153.0,0.75,16.5,191.0,187.15,147.57
2016,1,29,15,30,99.0,136.0,0.7,16.0,169.0,163.44,128.15
2016,1,29,15,45,91.0,118.0,0.7,16.0,145.0,137.92,106.87
2016,1,29,16,0,83.0,100.0,0.7,16.0,121.0,113.23,86.1
2016,1,29,16,15,72.0,81.0,0.65,15.5,96.5,88.04,65.13
2016,1,29,16,30,61.0,62.0,0.6,15.0,72.0,64.18,45.39
2016,1,29,16,45,34.0,44.5,0.6,15.0,49.5,43.05,28.57
2016,1,29,17,0,7.0,27.0,0.6,15.0,27.0,25.39,12.57
2016,1,29,17,15,3.5,13.5,0.65,15.0,13.5,13.27,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,8.85,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,18.24,0.0
2016,1,30,7,45,77.5,33.5,1.25,11.0,44.0,74.8,50.84
2016,1,30,8,0,155.0,49.0,1.3,11.0,70.0,124.64,96.36
2016,1,30,8,15,181.5,67.0,1.3,11.0,101.0,162.75,130.71
2016,1,30,8,30,208.0,85.0,1.3,11.0,132.0,202.5,165.82
2016,1,30,8,45,226.5,102.0,1.35,11.5,163.0,238.42,196.76
2016,1,30,9,0,245.0,119.0,1.4,12.0,194.0,275.08,227.48
2016,1,30,9,15,255.5,135.0,1.4,12.0,222.5,306.45,253.44
2016,1,30,9,30,266.0,151.0,1.4,12.0,251.0,337.67,278.71
2016,1,30,9,45,542.5,109.5,1.45,12.5,340.0,483.14,397.18
2016,1,30,10,0,819.0,68.0,1.5,13.0,429.0,627.81,509.67
2016,1,30,10,15,490.5,144.5,1.5,13.0,365.0,506.51,411.07
2016,1,30,10,30,162.0,221.0,1.5,13.0,301.0,355.18,287.33
2016,1,30,10,45,521.0,146.0,1.55,13.5,420.5,542.98,440.61
2016,1,30,11,0,880.0,71.0,1.6,14.0,540.0,719.08,572.38
2016,1,30,11,15,644.0,146.0,1.6,14.0,495.0,642.82,512.15
2016,1,30,11,30,408.0,221.0,1.6,14.0,450.0,541.66,432.16
2016,1,30,11,45,216.5,223.0,1.65,14.0,345.0,402.48,323.16
2016,1,30,12,0,25.0,225.0,1.7,14.0,240.0,242.52,193.37
2016,1,30,12,15,16.0,210.0,1.65,14.0,220.0,219.8,175.5
2016,1,30,12,30,7.0,195.0,1.6,14.0,200.0,197.5,157.38
2016,1,30,12,45,7.0,193.0,1.6,14.0,197.5,195.09,155.55
2016,1,30,13,0,7.0,191.0,1.6,14.0,195.0,192.7,153.7
2016,1,30,13,15,3.5,156.5,1.55,14.0,158.5,155.3,123.43
2016,1,30,13,30,0.0,122.0,1.5,14.0,122.0,118.61,93.51
2016,1,30,13,45,0.0,117.5,1.5,14.0,117.5,114.13,90.01
2016,1,30,14,0,0.0,113.0,1.5,14.0,113.0,109.67,86.46
2016,1,30,14,15,0.0,123.5,1.5,13.5,123.5,119.97,95.33
2016,1,30,14,30,0.0,134.0,1.5,13.0,134.0,130.24,104.18
2016,1,30,14,45,0.0,118.0,1.55,13.0,118.0,114.45,91.24
2016,1,30,15,0,0.0,102.0,1.6,13.0,102.0,98.76,78.32
2016,1,30,15,15,0.0,91.5,1.55,12.5,91.5,88.49,69.97
2016,1,30,15,30,0.0,81.0,1.5,12.0,81.0,78.26,61.54
2016,1,30,15,45,0.0,69.5,1.45,12.0,69.5,67.11,52.07
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,56.01,42.52
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,44.92,32.94
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,33.8,23.18
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,23.16,13.72
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,12.54,3.89
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,6.39,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,7.86,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,15.57,0.0
2016,1,31,7,45,29.0,33.5,1.0,8.5,37.5,47.84,31.71
2016,1,31,8,0,58.0,51.0,1.0,9.0,59.0,84.47,64.95
2016,1,31,8,15,72.5,70.5,1.05,9.0,84.5,114.88,92.16
2016,1,31,8,30,87.0,90.0,1.1,9.0,110.0,146.0,119.66
2016,1,31,8,45,99.0,109.0,1.2,9.0,136.0,175.97,145.78
2016,1,31,9,0,111.0,128.0,1.3,9.0,162.0,206.48,171.91
2016,1,31,9,15,119.5,145.0,1.35,9.0,186.5,232.97,194.17
2016,1,31,9,30,128.0,162.0,1.4,9.0,211.0,259.64,216.23
2016,1,31,9,45,134.5,178.5,1.45,9.0,234.5,284.52,236.44
2016,1,31,10,0,141.0,195.0,1.5,9.0,258.0,309.26,256.3
2016,1,31,10,15,85.0,195.5,1.6,9.0,234.0,264.72,218.6
2016,1,31,10,30,29.0,196.0,1.7,9.0,210.0,225.86,185.23
2016,1,31,10,45,56.0,217.5,1.8,9.5,247.0,268.37,220.24
2016,1,31,11,0,83.0,239.0,1.9,10.0,284.0,311.27,254.73
2016,1,31,11,15,142.0,250.0,2.0,10.0,329.5,373.5,305.51
2016,1,31,11,30,201.0,261.0,2.1,10.0,375.0,427.83,349.32
2016,1,31,11,45,418.0,210.5,2.25,10.5,452.0,544.7,444.55
2016,1,31,12,0,635.0,160.0,2.4,11.0,529.0,648.01,526.36
2016,1,31,12,15,776.0,122.0,2.45,11.0,574.0,701.96,568.65
2016,1,31,12,30,917.0,84.0,2.5,11.0,619.0,744.85,600.57
2016,1,31,12,45,494.5,169.5,2.65,11.5,458.0,530.69,432.5
2016,1,31,13,0,72.0,255.0,2.8,12.0,297.0,308.17,249.02
2016,1,31,13,15,488.5,168.5,2.85,11.5,438.0,502.11,412.52
2016,1,31,13,30,905.0,82.0,2.9,11.0,579.0,657.07,536.95
2016,1,31,13,45,893.5,81.5,2.95,11.0,557.0,622.84,508.46
2016,1,31,14,0,882.0,81.0,3.0,11.0,535.0,587.92,480.15
2016,1,31,14,15,867.5,79.5,3.0,11.0,505.5,546.78,446.21
2016,1,31,14,30,853.0,78.0,3.0,11.0,476.0,504.25,410.36
2016,1,31,14,45,822.0,78.5,3.05,11.0,439.0,455.19,368.53
2016,1,31,15,0,791.0,79.0,3.1,11.0,402.0,406.61,326.11
2016,1,31,15,15,761.5,75.5,3.1,10.5,361.0,355.41,281.09
2016,1,31,15,30,732.0,72.0,3.1,10.0,320.0,304.7,235.42
2016,1,31,15,45,671.0,70.0,3.1,9.5,274.0,249.03,185.87
2016,1,31,16,0,610.0,68.0,3.1,9.0,228.0,198.31,140.78
2016,1,31,16,15,542.0,61.0,3.05,9.0,183.0,147.0,96.66
2016,1,31,16,30,474.0,54.0,3.0,9.0,138.0,102.31,61.05
2016,1,31,16,45,355.5,43.5,3.0,9.0,95.5,58.39,32.03
2016,1,31,17,0,237.0,33.0,3.0,9.0,53.0,26.11,14.85
2016,1,31,17,15,118.5,16.5,3.05,8.5,26.5,16.22,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,168.5,9.0,2.4,7.0,17.0,50.56,0.0
2016,2,1,7,30,337.0,18.0,2.4,7.0,34.0,126.64,0.0
2016,2,1,7,45,465.0,26.0,2.45,7.5,76.5,201.84,145.87
