Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,593.0,34.0,2.5,8.0,119.0,281.56,222.04
2016,2,1,8,15,661.5,39.5,2.5,8.5,166.5,343.36,279.1
2016,2,1,8,30,730.0,45.0,2.5,9.0,214.0,409.42,337.78
2016,2,1,8,45,773.5,48.5,2.55,9.5,260.5,464.02,385.49
2016,2,1,9,0,817.0,52.0,2.6,10.0,307.0,519.77,432.36
2016,2,1,9,15,845.0,55.0,2.6,10.0,350.5,562.79,468.37
2016,2,1,9,30,873.0,58.0,2.6,10.0,394.0,608.69,505.43
2016,2,1,9,45,883.5,62.5,2.6,10.5,431.0,644.08,532.26
2016,2,1,10,0,894.0,67.0,2.6,11.0,468.0,677.1,556.19
2016,2,1,10,15,908.0,69.0,2.55,11.0,500.0,707.0,577.31
2016,2,1,10,30,922.0,71.0,2.5,11.0,532.0,734.28,596.26
2016,2,1,10,45,929.5,72.5,2.5,11.0,556.5,753.5,609.41
2016,2,1,11,0,937.0,74.0,2.5,11.0,581.0,769.55,620.29
2016,2,1,11,15,942.5,75.0,2.45,11.0,598.5,780.26,626.99
2016,2,1,11,30,948.0,76.0,2.4,11.0,616.0,787.55,631.32
2016,2,1,11,45,941.5,79.5,2.35,11.5,623.5,785.33,627.68
2016,2,1,12,0,935.0,83.0,2.3,12.0,631.0,779.62,621.74
2016,2,1,12,15,935.0,83.5,2.25,12.0,632.0,771.89,615.65
2016,2,1,12,30,935.0,84.0,2.2,12.0,633.0,760.76,607.24
2016,2,1,12,45,926.0,85.5,2.2,12.0,625.0,741.09,593.07
2016,2,1,13,0,917.0,87.0,2.2,12.0,617.0,718.44,576.84
2016,2,1,13,15,910.5,86.5,2.15,12.0,602.0,692.47,557.03
2016,2,1,13,30,904.0,86.0,2.1,12.0,587.0,663.77,534.52
2016,2,1,13,45,892.0,85.5,2.05,12.0,564.0,630.95,508.47
2016,2,1,14,0,880.0,85.0,2.0,12.0,541.0,593.98,478.87
2016,2,1,14,15,865.5,83.0,1.95,11.5,511.5,552.28,445.88
2016,2,1,14,30,851.0,81.0,1.9,11.0,482.0,509.19,410.91
2016,2,1,14,45,839.0,76.5,1.85,11.0,447.5,463.55,372.23
2016,2,1,15,0,827.0,72.0,1.8,11.0,413.0,416.85,331.63
2016,2,1,15,15,799.0,69.0,1.7,10.5,372.0,365.01,286.4
2016,2,1,15,30,771.0,66.0,1.6,10.0,331.0,314.09,240.85
2016,2,1,15,45,740.0,60.5,1.55,10.0,287.0,261.11,192.61
2016,2,1,16,0,709.0,55.0,1.5,10.0,243.0,210.03,145.89
2016,2,1,16,15,649.0,49.5,1.45,9.5,196.5,156.33,99.55
2016,2,1,16,30,589.0,44.0,1.4,9.0,150.0,108.28,60.96
2016,2,1,16,45,494.0,35.5,1.35,8.5,106.0,59.71,28.42
2016,2,1,17,0,399.0,27.0,1.3,8.0,62.0,22.48,12.52
2016,2,1,17,15,199.5,13.5,1.25,7.5,31.0,10.17,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,5.41,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,10.61,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,25.17,14.68
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,40.79,29.02
2016,2,2,8,15,0.0,59.0,0.9,9.0,59.0,59.63,45.69
2016,2,2,8,30,0.0,77.0,0.9,9.0,77.0,78.24,62.02
2016,2,2,8,45,1.0,94.5,0.9,9.0,94.5,96.65,77.96
2016,2,2,9,0,2.0,112.0,0.9,9.0,112.0,115.07,93.65
2016,2,2,9,15,6.5,126.5,0.9,9.0,129.0,132.19,108.09
2016,2,2,9,30,11.0,141.0,0.9,9.0,146.0,149.63,122.62
2016,2,2,9,45,5.5,102.5,0.95,9.5,105.0,104.12,83.83
2016,2,2,10,0,0.0,64.0,1.0,10.0,64.0,61.86,47.62
2016,2,2,10,15,13.0,130.0,1.0,10.0,137.0,137.27,111.6
2016,2,2,10,30,26.0,196.0,1.0,10.0,210.0,216.1,176.33
2016,2,2,10,45,43.0,215.5,1.05,10.0,239.0,256.69,209.02
2016,2,2,11,0,60.0,235.0,1.1,10.0,268.0,290.05,235.73
2016,2,2,11,15,34.5,216.5,1.05,10.0,236.0,249.71,202.26
2016,2,2,11,30,9.0,198.0,1.0,10.0,204.0,203.55,164.21
2016,2,2,11,45,14.0,209.5,1.0,10.5,218.0,218.76,176.42
2016,2,2,12,0,19.0,221.0,1.0,11.0,232.0,233.87,188.21
2016,2,2,12,15,35.0,237.5,1.0,11.0,258.0,268.73,216.29
2016,2,2,12,30,51.0,254.0,1.0,11.0,284.0,296.6,238.49
2016,2,2,12,45,51.0,252.0,1.0,11.0,282.0,292.74,235.29
2016,2,2,13,0,51.0,250.0,1.0,11.0,280.0,288.77,232.23
2016,2,2,13,15,110.0,253.5,1.0,11.0,316.0,329.29,265.61
2016,2,2,13,30,169.0,257.0,1.0,11.0,352.0,371.26,299.15
2016,2,2,13,45,506.5,172.5,1.0,11.0,440.0,490.25,395.76
2016,2,2,14,0,844.0,88.0,1.0,11.0,528.0,579.54,464.56
2016,2,2,14,15,830.5,86.0,1.0,11.0,500.0,539.54,431.62
2016,2,2,14,30,817.0,84.0,1.0,11.0,472.0,498.17,398.16
2016,2,2,14,45,806.5,79.0,1.0,11.5,438.5,453.98,360.94
2016,2,2,15,0,796.0,74.0,1.0,12.0,405.0,408.71,321.86
2016,2,2,15,15,768.5,71.0,0.95,11.5,365.5,358.3,278.74
2016,2,2,15,30,741.0,68.0,0.9,11.0,326.0,308.84,235.27
2016,2,2,15,45,705.0,63.5,0.85,11.0,282.5,256.81,188.76
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,206.25,143.39
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,153.74,98.65
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,106.89,61.17
2016,2,2,16,45,453.5,38.0,1.0,9.5,105.0,60.97,30.35
2016,2,2,17,0,358.0,29.0,1.1,9.0,62.0,25.21,15.03
2016,2,2,17,15,179.0,14.5,1.1,8.5,31.0,10.96,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.0,10.0,0.8,7.5,16.5,39.23,0.0
2016,2,3,7,30,234.0,20.0,0.8,8.0,33.0,103.21,17.5
2016,2,3,7,45,353.5,30.5,0.8,8.5,72.5,173.94,127.52
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,248.51,195.27
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,308.07,248.21
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,372.5,303.47
2016,2,3,8,45,658.5,60.0,0.85,10.5,245.0,424.57,347.42
2016,2,3,9,0,702.0,65.0,0.9,11.0,289.0,475.66,389.18
2016,2,3,9,15,733.5,68.5,0.9,11.5,330.5,521.66,425.19
2016,2,3,9,30,765.0,72.0,0.9,12.0,372.0,567.37,459.75
2016,2,3,9,45,631.0,109.5,0.95,12.5,372.5,546.75,441.71
2016,2,3,10,0,497.0,147.0,1.0,13.0,373.0,510.2,411.68
2016,2,3,10,15,663.0,116.5,1.0,13.0,440.0,604.25,485.04
2016,2,3,10,30,829.0,86.0,1.0,13.0,507.0,695.78,552.08
2016,2,3,10,45,842.0,86.5,1.0,13.5,532.0,716.61,564.04
2016,2,3,11,0,855.0,87.0,1.0,14.0,557.0,734.66,574.82
2016,2,3,11,15,862.5,88.0,1.0,14.0,574.5,746.25,582.13
2016,2,3,11,30,870.0,89.0,1.0,14.0,592.0,754.69,587.4
2016,2,3,11,45,874.5,89.5,1.0,14.5,602.0,753.11,584.7
2016,2,3,12,0,879.0,90.0,1.0,15.0,612.0,752.4,582.88
2016,2,3,12,15,682.0,154.0,0.95,15.0,559.5,675.85,526.38
2016,2,3,12,30,485.0,218.0,0.9,15.0,507.0,589.61,460.31
2016,2,3,12,45,340.5,244.5,0.9,15.0,446.5,500.55,393.05
2016,2,3,13,0,196.0,271.0,0.9,15.0,386.0,415.92,327.43
2016,2,3,13,15,520.5,184.0,0.9,14.5,479.0,544.44,431.13
2016,2,3,13,30,845.0,97.0,0.9,14.0,572.0,646.26,509.28
2016,2,3,13,45,833.0,96.5,0.9,14.0,550.0,612.84,482.64
2016,2,3,14,0,821.0,96.0,0.9,14.0,528.0,577.53,455.67
2016,2,3,14,15,416.0,134.5,0.85,14.0,353.0,366.64,292.88
2016,2,3,14,30,11.0,173.0,0.8,14.0,178.0,174.12,138.3
2016,2,3,14,45,8.5,161.0,0.8,14.0,165.0,160.45,128.21
2016,2,3,15,0,6.0,149.0,0.8,14.0,152.0,147.01,117.5
2016,2,3,15,15,3.0,135.0,0.75,13.5,136.5,131.71,105.35
2016,2,3,15,30,0.0,121.0,0.7,13.0,121.0,116.74,93.35
2016,2,3,15,45,0.0,104.5,0.7,12.5,104.5,100.56,80.11
2016,2,3,16,0,0.0,88.0,0.7,12.0,88.0,84.48,66.68
2016,2,3,16,15,0.0,71.0,0.75,11.5,71.0,68.03,52.68
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,51.72,38.54
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,36.48,25.07
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,21.24,11.13
2016,2,3,17,15,0.0,11.0,0.9,10.5,11.0,10.61,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,131.5,10.0,0.8,8.5,18.0,43.13,0.0
2016,2,4,7,30,263.0,20.0,0.7,9.0,36.0,113.11,31.18
2016,2,4,7,45,382.0,30.0,0.65,9.5,76.0,184.08,135.4
2016,2,4,8,0,501.0,40.0,0.6,10.0,116.0,259.57,203.12
2016,2,4,8,15,570.0,46.5,0.55,10.5,161.5,319.07,255.41
2016,2,4,8,30,639.0,53.0,0.5,11.0,207.0,380.51,307.48
2016,2,4,8,45,680.5,58.0,0.45,11.5,251.5,432.94,350.47
2016,2,4,9,0,722.0,63.0,0.4,12.0,296.0,486.57,392.52
2016,2,4,9,15,752.5,66.5,0.4,12.0,337.5,532.77,428.49
2016,2,4,9,30,783.0,70.0,0.4,12.0,379.0,578.58,463.1
2016,2,4,9,45,763.0,77.5,0.4,12.5,402.5,595.42,474.25
2016,2,4,10,0,743.0,85.0,0.4,13.0,426.0,608.6,482.59
2016,2,4,10,15,793.5,83.5,0.4,13.5,470.0,657.06,516.31
2016,2,4,10,30,844.0,82.0,0.4,14.0,514.0,704.59,547.43
2016,2,4,10,45,854.0,83.5,0.4,14.5,538.5,724.68,558.88
2016,2,4,11,0,864.0,85.0,0.4,15.0,563.0,741.87,568.67
2016,2,4,11,15,870.5,86.0,0.35,15.0,580.5,748.61,571.57
2016,2,4,11,30,877.0,87.0,0.3,15.0,598.0,756.5,575.52
2016,2,4,11,45,880.5,88.0,0.3,15.5,607.5,758.91,575.58
2016,2,4,12,0,884.0,89.0,0.3,16.0,617.0,758.02,573.62
2016,2,4,12,15,884.5,89.0,0.25,16.0,618.5,750.53,567.61
2016,2,4,12,30,885.0,89.0,0.2,16.0,620.0,739.79,559.68
2016,2,4,12,45,884.5,88.0,0.2,16.0,614.0,724.06,549.25
2016,2,4,13,0,884.0,87.0,0.2,16.0,608.0,705.23,536.82
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.0,680.04,519.12
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,652.17,498.7
2016,2,4,13,45,860.5,85.0,0.1,16.5,557.5,620.31,474.67
2016,2,4,14,0,848.0,85.0,0.1,17.0,535.0,584.4,447.45
2016,2,4,14,15,727.0,107.5,0.1,16.5,479.0,511.44,393.89
2016,2,4,14,30,606.0,130.0,0.1,16.0,423.0,444.04,343.68
2016,2,4,14,45,544.0,133.0,0.15,16.0,382.0,390.09,302.51
2016,2,4,15,0,482.0,136.0,0.2,16.0,341.0,341.79,264.66
2016,2,4,15,15,458.0,128.0,0.25,15.5,308.0,301.18,232.22
2016,2,4,15,30,434.0,120.0,0.3,15.0,275.0,261.9,199.86
2016,2,4,15,45,411.0,107.0,0.35,15.0,238.0,219.62,164.08
2016,2,4,16,0,388.0,94.0,0.4,15.0,201.0,179.08,129.33
2016,2,4,16,15,351.0,80.0,0.5,14.0,163.5,137.08,94.57
2016,2,4,16,30,314.0,66.0,0.6,13.0,126.0,98.69,63.74
2016,2,4,16,45,258.0,50.5,0.7,12.5,90.5,61.48,36.65
2016,2,4,17,0,202.0,35.0,0.8,12.0,55.0,30.35,16.81
2016,2,4,17,15,101.0,17.5,0.8,11.5,27.5,13.58,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,11.5,1.2,7.5,18.5,39.39,0.0
2016,2,5,7,30,220.0,23.0,1.2,8.0,37.0,104.42,37.83
2016,2,5,7,45,334.0,35.0,1.2,9.0,77.0,173.54,129.45
2016,2,5,8,0,448.0,47.0,1.2,10.0,117.0,247.52,195.48
2016,2,5,8,15,521.5,55.0,1.15,10.5,162.5,308.96,249.68
2016,2,5,8,30,595.0,63.0,1.1,11.0,208.0,375.43,306.31
2016,2,5,8,45,648.0,67.5,1.05,11.5,254.0,431.59,352.91
2016,2,5,9,0,701.0,72.0,1.0,12.0,300.0,489.93,399.41
2016,2,5,9,15,733.5,76.0,0.95,12.5,343.0,537.17,435.6
2016,2,5,9,30,766.0,80.0,0.9,13.0,386.0,581.7,468.53
2016,2,5,9,45,799.5,80.0,0.85,13.5,425.5,624.48,499.07
2016,2,5,10,0,833.0,80.0,0.8,14.0,465.0,666.24,527.84
2016,2,5,10,15,848.5,82.0,0.7,14.5,497.0,696.32,545.61
2016,2,5,10,30,864.0,84.0,0.6,15.0,529.0,723.99,561.32
2016,2,5,10,45,875.0,85.5,0.55,15.5,554.5,745.15,572.94
2016,2,5,11,0,886.0,87.0,0.5,16.0,580.0,763.35,582.5
2016,2,5,11,15,893.0,88.0,0.45,16.0,598.0,770.62,585.67
2016,2,5,11,30,900.0,89.0,0.4,16.0,616.0,778.99,589.85
2016,2,5,11,45,902.0,90.0,0.35,16.5,625.5,780.27,588.22
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,778.19,584.59
2016,2,5,12,15,904.5,91.0,0.25,17.0,636.5,770.53,578.51
2016,2,5,12,30,905.0,91.0,0.2,17.0,638.0,759.55,570.47
2016,2,5,12,45,791.5,120.0,0.2,17.5,595.0,698.58,528.21
2016,2,5,13,0,678.0,149.0,0.2,18.0,552.0,636.37,482.95
2016,2,5,13,15,779.0,120.5,0.2,18.0,573.0,656.96,499.17
2016,2,5,13,30,880.0,92.0,0.2,18.0,594.0,669.26,508.06
2016,2,5,13,45,868.0,91.0,0.25,18.0,571.5,634.22,483.09
2016,2,5,14,0,856.0,90.0,0.3,18.0,549.0,597.19,456.75
2016,2,5,14,15,691.0,122.0,0.35,17.5,480.0,509.12,392.62
2016,2,5,14,30,526.0,154.0,0.4,17.0,411.0,427.66,332.24
2016,2,5,14,45,665.0,115.5,0.5,17.0,416.0,432.66,335.83
2016,2,5,15,0,804.0,77.0,0.6,17.0,421.0,422.85,325.47
2016,2,5,15,15,778.0,73.5,0.6,16.5,381.0,371.73,283.15
2016,2,5,15,30,752.0,70.0,0.6,16.0,341.0,321.4,240.49
2016,2,5,15,45,722.5,64.5,0.65,16.0,297.5,269.18,195.12
2016,2,5,16,0,693.0,59.0,0.7,16.0,254.0,218.75,150.65
2016,2,5,16,15,637.5,53.5,0.75,15.0,208.0,164.61,105.15
2016,2,5,16,30,582.0,48.0,0.8,14.0,162.0,116.6,66.76
2016,2,5,16,45,490.5,39.5,0.85,13.5,117.5,68.7,34.05
2016,2,5,17,0,399.0,31.0,0.9,13.0,73.0,30.55,14.71
2016,2,5,17,15,199.5,15.5,0.9,12.5,36.5,11.49,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,48.8,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,127.67,55.8
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,196.58,146.79
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,270.87,213.04
2016,2,6,8,15,587.0,47.0,1.05,11.5,169.5,330.21,265.53
2016,2,6,8,30,654.0,53.0,1.0,12.0,215.0,391.45,317.81
2016,2,6,8,45,697.0,57.5,1.0,12.5,260.5,445.01,362.32
2016,2,6,9,0,740.0,62.0,1.0,13.0,306.0,499.86,406.1
2016,2,6,9,15,768.5,65.0,0.95,13.5,348.0,545.15,440.64
2016,2,6,9,30,797.0,68.0,0.9,14.0,390.0,589.9,473.47
2016,2,6,9,45,813.5,71.5,0.85,15.0,426.5,626.45,498.11
2016,2,6,10,0,830.0,75.0,0.8,16.0,463.0,661.13,520.11
2016,2,6,10,15,844.0,77.0,0.75,16.0,494.0,690.19,538.81
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,716.79,555.58
2016,2,6,10,45,869.5,80.0,0.65,16.5,550.0,733.4,564.16
2016,2,6,11,0,881.0,81.0,0.6,17.0,575.0,751.49,573.82
2016,2,6,11,15,886.5,81.5,0.6,17.0,592.0,761.47,579.75
2016,2,6,11,30,892.0,82.0,0.6,17.0,609.0,768.22,583.68
2016,2,6,11,45,896.0,82.5,0.6,17.5,618.5,770.54,583.67
2016,2,6,12,0,900.0,83.0,0.6,18.0,628.0,769.5,581.58
2016,2,6,12,15,900.0,83.0,0.6,18.0,629.5,761.57,576.08
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,750.34,568.54
2016,2,6,12,45,899.0,82.0,0.6,18.5,624.5,734.05,556.65
2016,2,6,13,0,898.0,81.0,0.6,19.0,618.0,714.62,542.76
2016,2,6,13,15,691.5,144.5,0.6,19.0,552.5,626.21,478.72
2016,2,6,13,30,485.0,208.0,0.6,19.0,487.0,536.3,411.83
2016,2,6,13,45,679.0,142.0,0.65,19.0,517.0,574.53,443.22
2016,2,6,14,0,873.0,76.0,0.7,19.0,547.0,593.9,458.6
2016,2,6,14,15,654.5,127.0,0.7,18.5,469.5,496.46,385.05
2016,2,6,14,30,436.0,178.0,0.7,18.0,392.0,407.35,317.49
2016,2,6,14,45,572.0,132.0,0.7,18.0,392.5,407.49,317.29
2016,2,6,15,0,708.0,86.0,0.7,18.0,393.0,393.1,303.5
2016,2,6,15,15,737.0,74.5,0.65,17.5,367.0,359.51,274.08
2016,2,6,15,30,766.0,63.0,0.6,17.0,341.0,321.38,239.79
2016,2,6,15,45,731.0,59.0,0.55,16.5,297.5,268.31,193.94
2016,2,6,16,0,696.0,55.0,0.5,16.0,254.0,217.54,149.56
2016,2,6,16,15,642.5,50.0,0.5,15.0,208.5,165.06,105.31
2016,2,6,16,30,589.0,45.0,0.5,14.0,163.0,117.54,67.14
2016,2,6,16,45,502.0,37.5,0.55,13.5,119.0,68.98,33.57
2016,2,6,17,0,415.0,30.0,0.6,13.0,75.0,30.91,14.24
2016,2,6,17,15,207.5,15.0,0.65,12.5,37.5,10.93,0.0
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,172.5,10.5,1.2,10.5,22.5,55.13,0.0
2016,2,7,7,30,345.0,21.0,1.2,11.0,45.0,140.39,69.04
2016,2,7,7,45,458.0,29.5,1.2,12.0,88.0,209.96,156.37
2016,2,7,8,0,571.0,38.0,1.2,13.0,131.0,286.28,223.86
2016,2,7,8,15,635.5,43.0,1.1,13.5,177.5,346.26,276.56
2016,2,7,8,30,700.0,48.0,1.0,14.0,224.0,410.2,330.34
2016,2,7,8,45,741.5,52.0,0.95,14.5,270.5,464.26,374.48
2016,2,7,9,0,783.0,56.0,0.9,15.0,317.0,519.44,417.58
2016,2,7,9,15,811.0,58.5,0.85,15.5,359.5,565.39,451.98
2016,2,7,9,30,839.0,61.0,0.8,16.0,402.0,606.61,481.73
2016,2,7,9,45,858.0,63.0,0.8,16.5,440.0,644.2,508.1
2016,2,7,10,0,877.0,65.0,0.8,17.0,478.0,679.98,531.3
2016,2,7,10,15,890.5,66.5,0.8,17.5,510.0,709.18,549.46
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,735.81,565.66
2016,2,7,10,45,911.5,70.0,0.8,18.5,566.5,755.79,577.15
2016,2,7,11,0,919.0,72.0,0.8,19.0,591.0,772.62,586.53
2016,2,7,11,15,925.5,73.0,0.8,19.0,609.0,784.3,593.57
2016,2,7,11,30,932.0,74.0,0.8,19.0,627.0,792.59,598.49
2016,2,7,11,45,933.5,75.0,0.8,19.5,636.5,793.64,597.55
2016,2,7,12,0,935.0,76.0,0.8,20.0,646.0,791.2,594.49
2016,2,7,12,15,936.0,76.0,0.8,20.0,648.0,783.78,589.38
2016,2,7,12,30,937.0,76.0,0.8,20.0,650.0,772.91,582.14
2016,2,7,12,45,936.5,75.0,0.8,20.5,644.0,756.44,570.16
2016,2,7,13,0,936.0,74.0,0.8,21.0,638.0,736.68,556.11
2016,2,7,13,15,931.0,73.5,0.8,21.0,624.0,711.2,539.27
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,682.82,519.97
2016,2,7,13,45,916.5,72.5,0.8,21.0,587.5,648.89,495.51
2016,2,7,14,0,907.0,72.0,0.8,21.0,565.0,612.65,468.9
2016,2,7,14,15,895.5,70.5,0.8,20.5,536.5,572.16,439.44
2016,2,7,14,30,884.0,69.0,0.8,20.0,508.0,529.95,407.78
2016,2,7,14,45,865.5,67.5,0.8,20.0,472.0,482.93,370.77
2016,2,7,15,0,847.0,66.0,0.8,20.0,436.0,435.26,332.17
2016,2,7,15,15,823.0,63.5,0.75,19.5,395.5,383.84,289.91
2016,2,7,15,30,799.0,61.0,0.7,19.0,355.0,332.88,246.75
2016,2,7,15,45,762.0,58.0,0.7,18.5,310.0,278.45,200.28
2016,2,7,16,0,725.0,55.0,0.7,18.0,265.0,226.46,155.15
2016,2,7,16,15,672.0,50.5,0.7,17.0,218.0,172.83,109.97
2016,2,7,16,30,619.0,46.0,0.7,16.0,171.0,124.06,70.75
2016,2,7,16,45,526.5,39.0,0.75,15.5,125.5,73.59,35.92
2016,2,7,17,0,434.0,32.0,0.8,15.0,80.0,34.27,15.95
2016,2,7,17,15,217.0,16.0,0.8,14.5,40.0,11.7,0.1
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,46.36,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,122.97,65.83
2016,2,8,7,45,376.0,35.5,1.1,13.5,86.0,191.8,143.25
2016,2,8,8,0,492.0,46.0,1.1,14.0,128.0,268.03,209.66
2016,2,8,8,15,562.5,53.0,1.05,14.5,175.0,329.53,262.92
2016,2,8,8,30,633.0,60.0,1.0,15.0,222.0,395.82,318.19
2016,2,8,8,45,677.5,65.0,0.95,15.5,267.5,450.06,362.12
2016,2,8,9,0,722.0,70.0,0.9,16.0,313.0,503.22,403.53
2016,2,8,9,15,753.0,73.5,0.85,16.5,356.0,550.36,438.72
2016,2,8,9,30,784.0,77.0,0.8,17.0,399.0,597.11,472.29
2016,2,8,9,45,825.5,74.0,0.8,18.0,440.5,642.61,503.64
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,683.09,529.4
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,712.12,547.57
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,738.6,563.85
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,758.98,575.49
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,776.29,585.07
2016,2,8,11,15,918.0,77.5,0.65,20.5,613.5,786.98,589.44
2016,2,8,11,30,924.0,78.0,0.6,21.0,631.0,794.31,591.7
2016,2,8,11,45,925.0,79.5,0.6,21.5,640.5,795.53,590.88
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,793.27,587.97
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,785.15,581.65
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,773.62,573.29
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,757.82,561.99
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,738.7,548.65
2016,2,8,13,15,923.0,77.0,0.5,23.0,626.5,712.8,531.87
2016,2,8,13,30,918.0,76.0,0.5,23.0,612.0,684.02,512.78
2016,2,8,13,45,909.0,75.5,0.5,23.5,590.0,650.55,488.22
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,614.75,461.65
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.0,574.13,431.47
2016,2,8,14,30,876.0,72.0,0.4,24.0,510.0,531.84,399.41
2016,2,8,14,45,858.5,70.0,0.4,24.0,474.5,484.98,363.68
2016,2,8,15,0,841.0,68.0,0.4,24.0,439.0,437.44,326.35
2016,2,8,15,15,817.5,65.5,0.45,23.5,398.5,386.31,286.09
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,335.63,244.65
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,281.5,199.67
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,229.57,155.49
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,175.32,110.26
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,125.89,70.84
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.0,76.96,37.42
2016,2,8,17,0,445.0,32.0,1.0,20.0,83.0,35.62,15.91
2016,2,8,17,15,284.0,21.0,1.0,19.5,47.5,16.15,3.39
2016,2,8,17,30,123.0,10.0,1.0,19.0,12.0,9.83,0.0
2016,2,8,17,45,61.5,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.0,24.5,54.49,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,143.07,82.06
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.0,210.88,156.73
2016,2,9,8,0,539.0,44.0,0.6,16.0,135.0,286.35,221.38
2016,2,9,8,15,606.0,50.0,0.6,16.0,183.0,347.34,273.95
2016,2,9,8,30,673.0,56.0,0.6,16.0,231.0,410.08,326.35
2016,2,9,8,45,716.0,60.5,0.6,16.5,277.5,464.97,370.26
2016,2,9,9,0,759.0,65.0,0.6,17.0,324.0,521.09,413.34
2016,2,9,9,15,788.5,68.5,0.6,17.5,367.5,568.65,448.47
2016,2,9,9,30,818.0,72.0,0.6,18.0,411.0,615.66,482.01
2016,2,9,9,45,791.0,78.5,0.6,18.5,431.0,627.57,489.09
2016,2,9,10,0,764.0,85.0,0.6,19.0,451.0,635.34,493.13
2016,2,9,10,15,829.0,82.0,0.55,19.5,503.0,693.84,531.55
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,747.46,564.83
2016,2,9,10,45,723.0,131.0,0.5,21.0,527.0,697.82,527.14
2016,2,9,11,0,552.0,183.0,0.5,22.0,499.0,628.75,474.57
2016,2,9,11,15,738.5,133.0,0.5,22.0,570.0,722.39,542.2
2016,2,9,11,30,925.0,83.0,0.5,22.0,641.0,803.97,594.89
2016,2,9,11,45,926.5,84.0,0.5,22.5,650.5,804.99,592.82
2016,2,9,12,0,928.0,85.0,0.5,23.0,660.0,802.52,589.79
2016,2,9,12,15,791.0,126.5,0.5,23.0,617.5,740.11,548.4
2016,2,9,12,30,654.0,168.0,0.5,23.0,575.0,674.68,503.21
2016,2,9,12,45,787.0,126.5,0.5,23.0,611.5,713.3,532.27
2016,2,9,13,0,920.0,85.0,0.5,23.0,648.0,743.89,552.56
2016,2,9,13,15,914.0,84.5,0.5,22.5,633.0,717.93,536.12
2016,2,9,13,30,908.0,84.0,0.5,22.0,618.0,689.16,517.9
2016,2,9,13,45,896.0,84.0,0.55,22.0,595.0,654.5,494.08
2016,2,9,14,0,884.0,84.0,0.6,22.0,572.0,617.72,468.19
2016,2,9,14,15,760.5,106.0,0.6,21.5,511.0,540.72,412.47
2016,2,9,14,30,637.0,128.0,0.6,21.0,450.0,468.12,359.06
2016,2,9,14,45,577.0,133.0,0.65,21.0,409.0,416.4,319.89
2016,2,9,15,0,517.0,138.0,0.7,21.0,368.0,366.63,281.21
2016,2,9,15,15,492.5,128.0,0.65,20.0,331.0,321.75,245.95
2016,2,9,15,30,468.0,118.0,0.6,19.0,294.0,278.2,210.71
2016,2,9,15,45,435.5,109.0,0.6,18.5,257.0,234.84,174.74
2016,2,9,16,0,403.0,100.0,0.6,18.0,220.0,194.06,140.47
2016,2,9,16,15,368.5,86.5,0.65,17.5,181.5,151.51,105.04
2016,2,9,16,30,334.0,73.0,0.7,17.0,143.0,112.3,73.22
2016,2,9,16,45,283.0,57.0,0.8,16.5,106.0,73.01,44.05
2016,2,9,17,0,232.0,41.0,0.9,16.0,69.0,39.3,22.24
2016,2,9,17,15,116.0,26.0,0.9,15.5,40.0,20.28,7.15
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.5,13.0,0.9,13.5,25.5,56.19,0.0
2016,2,10,7,30,325.0,26.0,0.8,14.0,51.0,147.82,89.66
2016,2,10,7,45,430.5,35.5,0.7,14.5,94.5,213.73,160.07
2016,2,10,8,0,536.0,45.0,0.6,15.0,138.0,287.82,223.87
2016,2,10,8,15,601.0,51.5,0.55,15.0,185.5,348.63,276.17
2016,2,10,8,30,666.0,58.0,0.5,15.0,233.0,413.71,329.97
2016,2,10,8,45,707.0,63.0,0.5,15.5,279.5,465.21,371.2
2016,2,10,9,0,748.0,68.0,0.5,16.0,326.0,520.62,413.67
2016,2,10,9,15,776.5,71.5,0.5,16.5,369.0,567.36,448.12
2016,2,10,9,30,805.0,75.0,0.5,17.0,412.0,613.51,481.0
2016,2,10,9,45,824.5,77.5,0.5,17.5,450.0,651.53,507.02
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,687.78,530.29
2016,2,10,10,15,858.5,82.0,0.5,18.5,520.0,717.82,548.59
2016,2,10,10,30,873.0,84.0,0.5,19.0,552.0,745.36,565.01
2016,2,10,10,45,881.0,86.0,0.55,19.5,577.0,765.31,576.98
2016,2,10,11,0,889.0,88.0,0.6,20.0,602.0,777.76,584.02
2016,2,10,11,15,896.0,89.0,0.6,20.0,620.0,789.62,591.12
2016,2,10,11,30,903.0,90.0,0.6,20.0,638.0,798.2,596.14
2016,2,10,11,45,908.0,90.0,0.6,20.5,648.5,800.76,596.19
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,799.91,594.19
2016,2,10,12,15,914.0,90.0,0.6,21.0,661.0,792.57,589.2
2016,2,10,12,30,915.0,90.0,0.6,21.0,663.0,781.85,582.16
2016,2,10,12,45,917.0,88.0,0.6,21.5,657.5,766.33,570.99
2016,2,10,13,0,919.0,86.0,0.6,22.0,652.0,747.5,557.75
2016,2,10,13,15,914.0,85.5,0.6,22.0,637.5,722.19,541.31
2016,2,10,13,30,909.0,85.0,0.6,22.0,623.0,694.02,522.56
2016,2,10,13,45,900.5,83.5,0.6,22.0,601.0,659.87,498.46
2016,2,10,14,0,892.0,82.0,0.6,22.0,579.0,623.41,472.27
2016,2,10,14,15,845.5,83.5,0.55,22.0,535.0,567.6,431.06
2016,2,10,14,30,799.0,85.0,0.5,22.0,491.0,511.31,388.92
2016,2,10,14,45,769.0,84.0,0.5,22.0,453.5,461.92,351.24
2016,2,10,15,0,739.0,83.0,0.5,22.0,416.0,413.09,312.86
2016,2,10,15,15,527.5,113.5,0.55,21.5,340.0,324.22,245.62
2016,2,10,15,30,316.0,144.0,0.6,21.0,264.0,250.81,190.44
2016,2,10,15,45,295.0,130.0,0.65,20.5,231.0,213.71,160.55
2016,2,10,16,0,274.0,116.0,0.7,20.0,198.0,178.33,131.37
2016,2,10,16,15,251.5,98.5,0.75,19.5,164.0,141.3,100.82
2016,2,10,16,30,229.0,81.0,0.8,19.0,130.0,106.55,72.55
2016,2,10,16,45,195.5,62.5,0.9,18.5,97.0,72.42,46.48
2016,2,10,17,0,162.0,44.0,1.0,18.0,64.0,42.17,25.4
2016,2,10,17,15,81.0,27.5,1.0,17.5,37.5,22.92,9.79
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,170.5,13.0,0.7,13.5,27.0,58.77,0.0
2016,2,11,7,30,341.0,26.0,0.6,14.0,54.0,154.83,97.93
2016,2,11,7,45,448.5,35.0,0.55,14.5,98.5,220.98,165.94
2016,2,11,8,0,556.0,44.0,0.5,15.0,143.0,296.51,230.65
2016,2,11,8,15,618.5,50.0,0.45,15.5,190.5,353.88,279.59
2016,2,11,8,30,681.0,56.0,0.4,16.0,238.0,418.37,332.01
2016,2,11,8,45,601.0,77.0,0.35,16.5,259.0,428.89,340.81
2016,2,11,9,0,521.0,98.0,0.3,17.0,280.0,428.19,340.08
2016,2,11,9,15,667.5,85.0,0.25,17.5,348.0,521.17,410.37
2016,2,11,9,30,814.0,72.0,0.2,18.0,416.0,618.58,480.01
2016,2,11,9,45,642.0,119.5,0.2,19.0,406.5,581.75,448.24
2016,2,11,10,0,470.0,167.0,0.2,20.0,397.0,526.53,404.6
2016,2,11,10,15,661.5,128.0,0.25,20.0,473.5,633.77,484.57
2016,2,11,10,30,853.0,89.0,0.3,20.0,550.0,739.42,556.75
2016,2,11,10,45,749.5,121.5,0.35,20.5,540.0,712.2,535.59
2016,2,11,11,0,646.0,154.0,0.4,21.0,530.0,676.14,509.31
2016,2,11,11,15,758.0,127.0,0.4,20.5,580.5,735.95,551.97
2016,2,11,11,30,870.0,100.0,0.4,20.0,631.0,791.41,588.79
2016,2,11,11,45,866.5,103.0,0.45,20.0,639.0,790.57,587.86
2016,2,11,12,0,863.0,106.0,0.5,20.0,647.0,786.41,585.71
2016,2,11,12,15,700.0,159.0,0.5,20.0,599.5,714.05,536.22
2016,2,11,12,30,537.0,212.0,0.5,20.0,552.0,635.47,479.61
2016,2,11,12,45,565.0,200.0,0.5,20.0,554.0,633.16,479.42
2016,2,11,13,0,593.0,188.0,0.5,20.0,556.0,627.92,476.16
2016,2,11,13,15,519.5,208.5,0.5,20.0,525.5,583.37,443.33
2016,2,11,13,30,446.0,229.0,0.5,20.0,495.0,540.02,411.46
2016,2,11,13,45,460.5,215.5,0.5,20.0,482.0,520.24,397.85
2016,2,11,14,0,475.0,202.0,0.5,20.0,469.0,498.21,382.04
2016,2,11,14,15,338.5,215.0,0.5,19.5,400.5,411.46,317.6
2016,2,11,14,30,202.0,228.0,0.5,19.0,332.0,334.74,259.85
2016,2,11,14,45,264.0,204.0,0.5,18.5,330.0,333.72,260.11
2016,2,11,15,0,326.0,180.0,0.5,18.0,328.0,324.26,252.48
2016,2,11,15,15,184.0,166.5,0.5,17.5,248.5,236.44,184.6
2016,2,11,15,30,42.0,153.0,0.5,17.0,169.0,162.58,127.79
2016,2,11,15,45,35.0,135.0,0.55,17.0,147.5,140.22,110.09
2016,2,11,16,0,28.0,117.0,0.6,17.0,126.0,118.66,92.58
2016,2,11,16,15,19.5,98.0,0.65,16.5,104.0,97.1,75.08
2016,2,11,16,30,11.0,79.0,0.7,16.0,82.0,76.42,58.09
2016,2,11,16,45,5.5,59.0,0.75,15.5,60.5,56.22,41.13
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,36.94,24.64
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,21.61,9.9
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.9,0.0
