Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,21.0,15.0,0.9,11.5,17.0,20.47,0.0
2016,2,12,7,30,42.0,30.0,0.8,12.0,34.0,51.91,32.29
2016,2,12,7,45,71.5,49.5,0.75,12.5,61.0,87.05,65.58
2016,2,12,8,0,101.0,69.0,0.7,13.0,88.0,124.1,97.93
2016,2,12,8,15,117.5,89.5,0.65,13.5,117.5,158.63,127.74
2016,2,12,8,30,134.0,110.0,0.6,14.0,147.0,194.12,157.58
2016,2,12,8,45,150.0,127.5,0.6,14.5,175.5,226.51,184.19
2016,2,12,9,0,166.0,145.0,0.6,15.0,204.0,259.75,210.81
2016,2,12,9,15,191.0,162.5,0.55,15.5,238.0,299.23,241.64
2016,2,12,9,30,216.0,180.0,0.5,16.0,272.0,339.74,272.4
2016,2,12,9,45,364.5,169.5,0.45,16.5,341.5,440.24,350.15
2016,2,12,10,0,513.0,159.0,0.4,17.0,411.0,549.32,430.27
2016,2,12,10,15,505.5,174.0,0.4,17.0,435.5,570.68,443.53
2016,2,12,10,30,498.0,189.0,0.4,17.0,460.0,589.74,456.01
2016,2,12,10,45,506.0,195.5,0.45,17.5,481.5,608.9,468.66
2016,2,12,11,0,514.0,202.0,0.5,18.0,503.0,626.28,479.92
2016,2,12,11,15,677.0,156.5,0.55,18.0,565.5,708.49,540.59
2016,2,12,11,30,840.0,111.0,0.6,18.0,628.0,783.43,591.49
2016,2,12,11,45,844.0,111.5,0.65,18.5,638.0,785.59,591.18
2016,2,12,12,0,848.0,112.0,0.7,19.0,648.0,784.5,589.85
2016,2,12,12,15,848.5,112.0,0.7,19.0,649.5,776.94,584.63
2016,2,12,12,30,849.0,112.0,0.7,19.0,651.0,766.18,577.46
2016,2,12,12,45,643.5,178.5,0.75,19.5,585.0,672.98,510.89
2016,2,12,13,0,438.0,245.0,0.8,20.0,519.0,578.29,440.63
2016,2,12,13,15,636.5,176.5,0.8,19.5,564.5,635.5,486.75
2016,2,12,13,30,835.0,108.0,0.8,19.0,610.0,677.4,519.48
2016,2,12,13,45,828.0,105.5,0.85,19.0,588.5,644.67,495.69
2016,2,12,14,0,821.0,103.0,0.9,19.0,567.0,609.76,470.62
2016,2,12,14,15,649.0,141.5,0.9,18.5,497.0,520.99,404.53
2016,2,12,14,30,477.0,180.0,0.9,18.0,427.0,439.46,342.94
2016,2,12,14,45,503.0,160.5,0.95,18.0,405.0,411.23,321.47
2016,2,12,15,0,529.0,141.0,1.0,18.0,383.0,379.74,296.06
2016,2,12,15,15,550.5,122.0,0.95,17.5,354.0,343.6,266.12
2016,2,12,15,30,572.0,103.0,0.9,17.0,325.0,305.72,233.53
2016,2,12,15,45,529.5,99.0,0.85,17.0,285.0,258.62,193.35
2016,2,12,16,0,487.0,95.0,0.8,17.0,245.0,213.89,154.99
2016,2,12,16,15,445.0,83.5,0.75,16.0,203.5,166.96,115.7
2016,2,12,16,30,403.0,72.0,0.7,15.0,162.0,124.07,80.67
2016,2,12,16,45,339.0,58.5,0.7,14.5,121.5,81.65,49.09
2016,2,12,17,0,275.0,45.0,0.7,14.0,81.0,46.15,26.47
2016,2,12,17,15,137.5,30.5,0.7,14.0,48.5,23.77,12.18
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,193.0,13.5,1.05,11.5,31.0,76.1,0.0
2016,2,13,7,30,386.0,27.0,1.1,12.0,62.0,172.95,117.32
2016,2,13,7,45,487.5,35.5,1.15,12.5,107.5,238.69,182.77
2016,2,13,8,0,589.0,44.0,1.2,13.0,153.0,310.69,246.09
2016,2,13,8,15,650.0,50.0,1.15,13.5,202.0,372.56,299.7
2016,2,13,8,30,711.0,56.0,1.1,14.0,251.0,438.08,354.1
2016,2,13,8,45,359.0,91.5,1.1,14.5,190.5,313.36,255.83
2016,2,13,9,0,7.0,127.0,1.1,15.0,130.0,132.8,105.66
2016,2,13,9,15,18.5,147.5,1.0,15.5,156.0,161.19,129.27
2016,2,13,9,30,30.0,168.0,0.9,16.0,182.0,197.29,158.04
2016,2,13,9,45,31.0,182.0,0.85,16.5,197.0,212.95,169.72
2016,2,13,10,0,32.0,196.0,0.8,17.0,212.0,228.6,181.29
2016,2,13,10,15,73.0,222.5,0.75,17.0,262.0,287.48,227.89
2016,2,13,10,30,114.0,249.0,0.7,17.0,312.0,347.64,274.11
2016,2,13,10,45,157.0,261.0,0.7,17.5,352.0,401.9,314.59
2016,2,13,11,0,200.0,273.0,0.7,18.0,392.0,448.34,348.53
2016,2,13,11,15,149.0,280.0,0.7,18.0,370.0,416.2,322.64
2016,2,13,11,30,98.0,287.0,0.7,18.0,348.0,375.06,290.63
2016,2,13,11,45,164.0,292.0,0.7,18.5,396.0,438.13,338.59
2016,2,13,12,0,230.0,297.0,0.7,19.0,444.0,492.3,378.16
2016,2,13,12,15,310.0,281.5,0.7,19.0,480.0,540.52,414.01
2016,2,13,12,30,390.0,266.0,0.7,19.0,516.0,578.72,442.33
2016,2,13,12,45,333.5,276.0,0.75,19.5,488.0,539.74,412.42
2016,2,13,13,0,277.0,286.0,0.8,20.0,460.0,501.31,383.48
2016,2,13,13,15,602.5,184.0,0.8,20.0,552.0,621.62,476.38
2016,2,13,13,30,928.0,82.0,0.8,20.0,644.0,712.99,543.49
2016,2,13,13,45,920.5,80.5,0.85,20.0,621.5,678.75,518.59
2016,2,13,14,0,913.0,79.0,0.9,20.0,599.0,642.06,492.51
2016,2,13,14,15,901.0,77.5,1.0,19.5,569.5,600.53,463.52
2016,2,13,14,30,889.0,76.0,1.1,19.0,540.0,557.28,432.08
2016,2,13,14,45,871.0,74.5,1.2,18.5,503.5,509.59,396.0
2016,2,13,15,0,853.0,73.0,1.3,18.0,467.0,461.21,357.9
2016,2,13,15,15,830.5,70.0,1.25,17.5,425.5,408.75,314.64
2016,2,13,15,30,808.0,67.0,1.2,17.0,384.0,356.63,270.31
2016,2,13,15,45,776.5,63.5,1.2,16.5,338.5,301.9,223.01
2016,2,13,16,0,745.0,60.0,1.2,16.0,293.0,249.04,176.37
2016,2,13,16,15,695.5,55.0,1.15,15.0,245.0,193.29,128.32
2016,2,13,16,30,646.0,50.0,1.1,14.0,197.0,142.05,85.5
2016,2,13,16,45,567.0,43.0,1.05,13.5,149.5,89.43,46.49
2016,2,13,17,0,488.0,36.0,1.0,13.0,102.0,46.59,21.83
2016,2,13,17,15,343.0,25.5,1.05,12.5,62.0,19.49,9.51
2016,2,13,17,30,198.0,15.0,1.1,12.0,22.0,14.74,0.0
2016,2,13,17,45,99.0,7.5,1.15,12.0,11.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,13.5,1.2,11.5,31.5,76.88,0.0
2016,2,14,7,30,384.0,27.0,1.2,12.0,63.0,173.34,120.15
2016,2,14,7,45,485.5,34.5,1.3,12.5,108.0,238.15,183.22
2016,2,14,8,0,587.0,42.0,1.4,13.0,153.0,309.66,246.23
2016,2,14,8,15,644.5,47.0,1.3,13.5,200.5,368.76,297.68
2016,2,14,8,30,702.0,52.0,1.2,14.0,248.0,431.27,349.71
2016,2,14,8,45,739.0,56.0,1.15,15.0,294.0,484.2,391.63
2016,2,14,9,0,776.0,60.0,1.1,16.0,340.0,537.91,432.21
2016,2,14,9,15,731.5,76.0,1.15,16.5,365.5,554.99,444.55
2016,2,14,9,30,687.0,92.0,1.2,17.0,391.0,569.27,454.24
2016,2,14,9,45,764.5,84.0,1.3,17.5,444.0,629.44,499.43
2016,2,14,10,0,842.0,76.0,1.4,18.0,497.0,693.58,544.31
2016,2,14,10,15,855.0,77.5,1.4,18.0,528.5,717.77,559.84
2016,2,14,10,30,868.0,79.0,1.4,18.0,560.0,743.84,577.02
2016,2,14,10,45,878.5,80.0,1.4,18.5,585.0,764.71,589.35
2016,2,14,11,0,889.0,81.0,1.4,19.0,610.0,782.6,599.64
2016,2,14,11,15,688.5,154.5,1.4,19.0,572.0,720.21,554.99
2016,2,14,11,30,488.0,228.0,1.4,19.0,534.0,640.02,493.58
2016,2,14,11,45,426.5,250.5,1.4,19.5,520.5,613.9,472.82
2016,2,14,12,0,365.0,273.0,1.4,20.0,507.0,579.44,445.69
2016,2,14,12,15,635.5,178.0,1.4,20.0,586.5,691.96,532.39
2016,2,14,12,30,906.0,83.0,1.4,20.0,666.0,780.45,594.67
2016,2,14,12,45,754.0,136.5,1.45,20.0,619.0,715.3,549.01
2016,2,14,13,0,602.0,190.0,1.5,20.0,572.0,645.08,496.99
2016,2,14,13,15,751.0,134.5,1.45,20.0,600.0,676.46,522.31
2016,2,14,13,30,900.0,79.0,1.4,20.0,628.0,694.1,535.83
2016,2,14,13,45,891.5,78.5,1.4,20.0,606.5,661.05,511.74
2016,2,14,14,0,883.0,78.0,1.4,20.0,585.0,625.68,485.46
2016,2,14,14,15,873.0,76.5,1.35,19.5,557.0,586.29,456.2
2016,2,14,14,30,863.0,75.0,1.3,19.0,529.0,545.12,424.82
2016,2,14,14,45,845.0,74.0,1.3,19.0,494.0,499.22,388.47
2016,2,14,15,0,827.0,73.0,1.3,19.0,459.0,452.05,350.13
2016,2,14,15,15,805.0,70.5,1.25,18.5,418.5,401.37,308.43
2016,2,14,15,30,783.0,68.0,1.2,18.0,378.0,351.03,265.72
2016,2,14,15,45,745.5,65.5,1.2,18.0,332.5,296.53,218.6
2016,2,14,16,0,708.0,63.0,1.2,18.0,287.0,244.56,172.94
2016,2,14,16,15,658.5,58.0,1.15,17.5,240.0,190.57,126.57
2016,2,14,16,30,609.0,53.0,1.1,17.0,193.0,139.68,84.26
2016,2,14,16,45,520.0,46.5,1.1,17.0,146.0,89.75,47.83
2016,2,14,17,0,431.0,40.0,1.1,17.0,99.0,49.43,24.58
2016,2,14,17,15,295.0,28.0,1.05,16.5,61.0,21.68,11.35
2016,2,14,17,30,159.0,16.0,1.0,16.0,23.0,12.62,0.0
2016,2,14,17,45,79.5,8.0,1.0,15.5,11.5,7.86,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,227.5,13.5,1.15,13.5,35.5,86.66,0.0
2016,2,15,7,30,455.0,27.0,1.1,14.0,71.0,194.32,135.75
2016,2,15,7,45,552.0,34.0,1.1,14.5,118.5,261.52,199.8
2016,2,15,8,0,649.0,41.0,1.1,15.0,166.0,336.98,265.23
2016,2,15,8,15,704.0,45.5,1.05,15.5,215.0,397.28,316.97
2016,2,15,8,30,759.0,50.0,1.0,16.0,264.0,460.65,368.89
2016,2,15,8,45,795.0,53.0,0.95,17.0,312.0,514.26,410.39
2016,2,15,9,0,831.0,56.0,0.9,18.0,360.0,564.58,447.57
2016,2,15,9,15,855.5,58.5,0.9,18.5,404.0,610.89,481.37
2016,2,15,9,30,880.0,61.0,0.9,19.0,448.0,656.23,513.02
2016,2,15,9,45,897.5,62.5,0.9,19.5,487.0,694.21,537.31
2016,2,15,10,0,915.0,64.0,0.9,20.0,526.0,730.15,559.77
2016,2,15,10,15,927.0,65.5,0.9,20.0,558.5,759.71,578.59
2016,2,15,10,30,939.0,67.0,0.9,20.0,591.0,786.48,595.43
2016,2,15,10,45,947.0,68.0,0.9,20.5,616.5,806.58,606.58
2016,2,15,11,0,955.0,69.0,0.9,21.0,642.0,823.4,615.59
2016,2,15,11,15,960.5,69.5,0.9,21.0,660.0,834.28,621.9
2016,2,15,11,30,966.0,70.0,0.9,21.0,678.0,841.59,626.04
2016,2,15,11,45,968.0,70.5,0.9,21.5,688.0,842.53,624.95
2016,2,15,12,0,970.0,71.0,0.9,22.0,698.0,839.82,621.67
2016,2,15,12,15,970.5,71.5,0.9,22.0,699.5,832.27,616.59
2016,2,15,12,30,971.0,72.0,0.9,22.0,701.0,821.11,609.31
2016,2,15,12,45,964.5,73.5,0.9,22.5,694.0,802.24,595.91
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,780.11,580.52
2016,2,15,13,15,953.5,74.5,0.9,22.5,672.0,754.1,564.79
2016,2,15,13,30,949.0,74.0,0.9,22.0,657.0,725.06,546.93
2016,2,15,13,45,940.0,73.5,0.95,22.0,634.5,690.22,523.99
2016,2,15,14,0,931.0,73.0,1.0,22.0,612.0,652.93,497.66
2016,2,15,14,15,920.0,72.0,0.95,21.5,582.0,611.73,467.8
2016,2,15,14,30,909.0,71.0,0.9,21.0,552.0,568.68,435.77
2016,2,15,14,45,891.5,69.5,0.9,21.0,515.5,520.24,398.44
2016,2,15,15,0,874.0,68.0,0.9,21.0,479.0,470.99,359.37
2016,2,15,15,15,852.5,65.5,0.85,20.5,437.5,418.57,317.07
2016,2,15,15,30,831.0,63.0,0.8,20.0,396.0,365.71,273.05
2016,2,15,15,45,797.0,60.5,0.8,19.5,349.5,309.77,225.79
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,255.91,179.22
2016,2,15,16,15,716.5,53.5,0.75,18.0,254.5,199.94,131.5
2016,2,15,16,30,670.0,49.0,0.7,17.0,206.0,148.11,88.43
2016,2,15,16,45,595.0,42.5,0.7,16.5,158.0,96.07,49.89
2016,2,15,17,0,520.0,36.0,0.7,16.0,110.0,52.11,24.23
2016,2,15,17,15,384.0,26.0,0.7,15.5,68.5,19.59,10.07
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,12.46,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,7.86,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,87.03,0.0
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,193.49,136.78
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,255.54,195.07
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,329.3,258.49
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,389.56,309.3
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,452.98,360.22
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,506.75,401.85
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,561.15,442.11
2016,2,16,9,15,825.0,65.5,0.55,18.5,402.5,607.03,474.5
2016,2,16,9,30,850.0,68.0,0.5,19.0,446.0,651.98,505.01
2016,2,16,9,45,872.5,68.5,0.5,20.0,485.5,687.25,526.12
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,725.01,548.43
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,754.18,564.68
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,780.6,578.93
2016,2,16,10,45,926.5,73.0,0.4,22.5,614.0,800.03,589.3
2016,2,16,11,0,934.0,74.0,0.4,23.0,639.0,816.24,597.64
2016,2,16,11,15,939.0,75.0,0.35,23.0,656.5,827.12,602.86
2016,2,16,11,30,944.0,76.0,0.3,23.0,674.0,834.51,606.01
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.0,835.42,604.01
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,832.74,600.0
2016,2,16,12,15,948.5,77.0,0.2,24.0,695.5,824.76,594.81
2016,2,16,12,30,949.0,77.0,0.2,24.0,697.0,813.24,587.56
2016,2,16,12,45,948.5,76.0,0.2,24.5,690.5,796.39,575.92
2016,2,16,13,0,948.0,75.0,0.2,25.0,684.0,776.16,562.27
2016,2,16,13,15,943.5,74.5,0.2,25.0,669.5,750.32,546.15
2016,2,16,13,30,939.0,74.0,0.2,25.0,655.0,721.49,528.1
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.0,687.3,506.11
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,650.62,480.8
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,609.88,452.08
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,567.27,421.28
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,519.71,386.55
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,471.07,349.81
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,419.23,309.62
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,367.48,268.01
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,311.72,222.34
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,258.02,177.01
2016,2,16,16,15,734.0,50.0,0.5,22.5,258.5,202.1,130.16
2016,2,16,16,30,690.0,46.0,0.6,22.0,210.0,150.01,87.42
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.0,97.59,48.94
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,52.62,22.83
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,20.13,10.43
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,13.38,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,7.86,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.93,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.85,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,6.74,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,9.64,2.5
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,12.53,5.03
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,15.43,7.52
2016,2,17,8,45,0.0,19.0,1.7,16.5,19.0,18.33,9.97
2016,2,17,9,0,0.0,22.0,1.8,17.0,22.0,21.23,12.37
2016,2,17,9,15,0.0,34.5,1.85,17.0,34.5,33.31,22.53
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,45.41,32.61
2016,2,17,9,45,134.5,134.0,1.95,17.0,203.0,237.78,193.86
2016,2,17,10,0,269.0,221.0,2.0,17.0,359.0,443.8,356.34
2016,2,17,10,15,399.0,204.5,2.05,17.0,423.5,534.22,426.24
2016,2,17,10,30,529.0,188.0,2.1,17.0,488.0,620.92,492.59
2016,2,17,10,45,324.5,236.5,2.2,17.5,423.0,513.93,406.8
2016,2,17,11,0,120.0,285.0,2.3,18.0,358.0,401.03,315.4
2016,2,17,11,15,119.0,293.0,2.35,18.0,367.5,408.18,321.07
2016,2,17,11,30,118.0,301.0,2.4,18.0,377.0,414.84,325.8
2016,2,17,11,45,102.5,302.5,2.45,18.0,369.5,394.6,309.85
2016,2,17,12,0,87.0,304.0,2.5,18.0,362.0,382.16,299.87
2016,2,17,12,15,75.0,299.5,2.5,18.0,349.0,365.92,287.06
2016,2,17,12,30,63.0,295.0,2.5,18.0,336.0,349.77,274.36
2016,2,17,12,45,59.5,291.5,2.55,18.0,330.0,341.31,267.9
2016,2,17,13,0,56.0,288.0,2.6,18.0,324.0,332.82,261.42
2016,2,17,13,15,37.5,260.5,2.6,17.5,284.5,288.71,227.38
2016,2,17,13,30,19.0,233.0,2.6,17.0,245.0,241.74,190.76
2016,2,17,13,45,18.0,226.0,2.65,17.0,237.0,233.18,184.31
2016,2,17,14,0,17.0,219.0,2.7,17.0,229.0,224.66,177.79
2016,2,17,14,15,107.0,231.5,2.7,17.0,289.5,295.02,235.36
2016,2,17,14,30,197.0,244.0,2.7,17.0,350.0,351.27,280.16
2016,2,17,14,45,396.5,187.5,2.7,17.0,383.0,391.52,312.47
2016,2,17,15,0,596.0,131.0,2.7,17.0,416.0,410.33,325.75
2016,2,17,15,15,405.0,151.0,2.65,16.5,337.0,319.36,252.85
2016,2,17,15,30,214.0,171.0,2.6,16.0,258.0,244.52,193.62
2016,2,17,15,45,197.5,154.5,2.6,16.0,227.5,211.2,165.8
2016,2,17,16,0,181.0,138.0,2.6,16.0,197.0,179.33,138.83
2016,2,17,16,15,162.5,118.0,2.6,15.5,165.0,145.43,110.44
2016,2,17,16,30,144.0,98.0,2.6,15.0,133.0,113.53,83.84
2016,2,17,16,45,115.5,77.5,2.65,15.0,101.5,82.3,58.65
2016,2,17,17,0,87.0,57.0,2.7,15.0,70.0,54.51,37.17
2016,2,17,17,15,43.5,37.0,2.7,15.0,43.5,32.03,20.7
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,16.32,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,23.5,1.4,12.0,32.5,56.52,15.4
2016,2,18,7,30,164.0,47.0,1.4,12.0,65.0,121.38,89.34
2016,2,18,7,45,262.0,62.0,1.45,12.0,108.0,188.13,148.04
2016,2,18,8,0,360.0,77.0,1.5,12.0,151.0,259.65,209.9
2016,2,18,8,15,428.0,87.5,1.5,12.0,198.0,319.9,261.99
2016,2,18,8,30,496.0,98.0,1.5,12.0,245.0,385.24,316.97
2016,2,18,8,45,548.0,104.5,1.55,12.5,291.5,443.26,364.16
2016,2,18,9,0,600.0,111.0,1.6,13.0,338.0,502.76,411.14
2016,2,18,9,15,633.5,116.0,1.6,13.0,381.0,550.55,448.29
2016,2,18,9,30,667.0,121.0,1.6,13.0,424.0,598.38,484.63
2016,2,18,9,45,369.0,172.5,1.6,13.5,342.5,462.6,374.91
2016,2,18,10,0,71.0,224.0,1.6,14.0,261.0,288.08,231.41
2016,2,18,10,15,414.5,178.0,1.55,14.0,413.5,517.96,418.8
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,739.64,585.08
2016,2,18,10,45,777.5,131.0,1.5,14.5,592.5,763.63,597.76
2016,2,18,11,0,797.0,130.0,1.5,15.0,619.0,785.12,610.75
2016,2,18,11,15,804.5,131.5,1.45,15.0,637.0,794.12,615.6
2016,2,18,11,30,812.0,133.0,1.4,15.0,655.0,803.23,620.74
2016,2,18,11,45,824.0,130.0,1.4,15.0,666.5,808.0,623.53
2016,2,18,12,0,836.0,127.0,1.4,15.0,678.0,809.52,624.26
2016,2,18,12,15,836.5,127.0,1.4,15.0,680.0,801.87,618.78
2016,2,18,12,30,837.0,127.0,1.4,15.0,682.0,791.03,611.32
2016,2,18,12,45,851.5,119.0,1.4,15.0,679.0,779.2,603.31
2016,2,18,13,0,866.0,111.0,1.4,15.0,676.0,763.79,592.89
2016,2,18,13,15,860.5,110.0,1.4,15.0,661.0,737.86,575.13
2016,2,18,13,30,855.0,109.0,1.4,15.0,646.0,709.23,555.31
2016,2,18,13,45,845.5,108.0,1.4,15.0,623.5,675.42,530.48
2016,2,18,14,0,836.0,107.0,1.4,15.0,601.0,639.49,503.65
2016,2,18,14,15,822.5,105.0,1.35,15.0,571.5,598.27,472.0
2016,2,18,14,30,809.0,103.0,1.3,15.0,542.0,555.67,438.66
2016,2,18,14,45,789.5,100.5,1.3,15.0,506.0,508.38,401.28
2016,2,18,15,0,770.0,98.0,1.3,15.0,470.0,460.3,362.29
2016,2,18,15,15,744.5,94.5,1.2,14.5,429.0,408.89,319.87
2016,2,18,15,30,719.0,91.0,1.1,14.0,388.0,358.31,276.95
2016,2,18,15,45,695.5,83.5,1.05,14.0,344.0,305.58,230.95
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,254.14,185.2
2016,2,18,16,15,621.0,70.0,0.95,13.5,252.5,199.76,138.19
2016,2,18,16,30,570.0,64.0,0.9,13.0,205.0,150.19,96.31
2016,2,18,16,45,497.5,55.5,0.9,12.5,158.0,101.12,58.69
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,59.96,32.47
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,27.11,17.2
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,17.31,0.0
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,10.81,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,18.0,1.2,11.5,38.5,84.0,33.47
2016,2,19,7,30,353.0,36.0,1.2,12.0,77.0,178.25,132.06
2016,2,19,7,45,444.0,45.5,1.3,12.5,122.5,242.19,189.87
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,314.16,252.44
2016,2,19,8,15,593.0,61.5,1.4,13.0,215.5,373.95,304.35
2016,2,19,8,30,651.0,68.0,1.4,13.0,263.0,437.36,357.52
2016,2,19,8,45,688.5,73.0,1.45,13.5,309.5,490.43,400.41
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,544.46,442.6
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,588.13,475.96
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,633.7,509.73
2016,2,19,9,45,800.0,87.0,1.4,14.5,480.0,671.66,535.71
2016,2,19,10,0,820.0,89.0,1.4,15.0,518.0,707.91,559.48
2016,2,19,10,15,833.5,91.5,1.35,15.0,550.0,737.88,578.96
2016,2,19,10,30,847.0,94.0,1.3,15.0,582.0,765.33,596.51
2016,2,19,10,45,851.0,97.5,1.3,15.5,606.0,783.78,607.07
2016,2,19,11,0,855.0,101.0,1.3,16.0,630.0,799.1,615.56
2016,2,19,11,15,861.0,102.0,1.3,16.0,647.5,810.01,622.24
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,817.67,626.83
2016,2,19,11,45,856.0,109.5,1.3,16.0,671.5,814.45,624.1
2016,2,19,12,0,845.0,116.0,1.3,16.0,678.0,807.87,619.33
2016,2,19,12,15,845.0,116.5,1.25,16.0,679.5,800.32,613.44
2016,2,19,12,30,845.0,117.0,1.2,16.0,681.0,789.55,605.48
2016,2,19,12,45,637.5,190.5,1.2,16.0,613.5,696.56,538.32
2016,2,19,13,0,430.0,264.0,1.2,16.0,546.0,602.09,466.73
2016,2,19,13,15,355.5,275.0,1.15,15.5,505.0,542.76,423.44
2016,2,19,13,30,281.0,286.0,1.1,15.0,464.0,491.2,384.74
2016,2,19,13,45,249.0,280.0,1.1,15.0,434.0,453.37,356.39
2016,2,19,14,0,217.0,274.0,1.1,15.0,404.0,412.97,325.74
2016,2,19,14,15,267.0,252.5,1.05,14.5,404.0,414.84,328.57
2016,2,19,14,30,317.0,231.0,1.0,14.0,404.0,408.68,324.55
2016,2,19,14,45,365.0,205.0,0.95,14.0,392.5,392.45,311.73
2016,2,19,15,0,413.0,179.0,0.9,14.0,381.0,373.52,296.04
2016,2,19,15,15,231.5,174.0,0.85,14.0,285.5,269.04,213.49
2016,2,19,15,30,50.0,169.0,0.8,14.0,190.0,181.61,144.74
2016,2,19,15,45,43.5,150.5,0.75,14.0,167.5,158.29,126.08
2016,2,19,16,0,37.0,132.0,0.7,14.0,145.0,135.71,107.58
2016,2,19,16,15,30.0,112.5,0.65,13.5,122.0,112.9,88.88
2016,2,19,16,30,23.0,93.0,0.6,13.0,99.0,90.99,70.73
2016,2,19,16,45,191.0,73.0,0.55,13.0,104.0,86.15,59.09
2016,2,19,17,0,359.0,53.0,0.5,13.0,109.0,62.38,35.96
2016,2,19,17,15,241.0,38.5,0.5,12.5,70.0,29.73,19.52
2016,2,19,17,30,123.0,24.0,0.5,12.0,31.0,18.92,0.37
2016,2,19,17,45,61.5,12.0,0.55,12.0,15.5,11.8,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,8.85,0.0
2016,2,20,7,15,98.5,25.5,0.95,8.0,37.5,65.2,30.91
2016,2,20,7,30,197.0,42.0,0.9,8.0,66.0,131.61,99.81
2016,2,20,7,45,247.5,59.5,0.9,8.5,103.5,180.68,144.43
2016,2,20,8,0,298.0,77.0,0.9,9.0,141.0,234.23,191.57
2016,2,20,8,15,330.5,93.0,0.85,9.5,180.5,281.25,232.13
2016,2,20,8,30,363.0,109.0,0.8,10.0,220.0,330.33,272.97
2016,2,20,8,45,397.0,119.0,0.8,11.0,258.0,375.15,308.77
2016,2,20,9,0,431.0,129.0,0.8,12.0,296.0,421.51,344.54
2016,2,20,9,15,467.0,138.5,0.75,12.5,338.0,469.74,380.93
2016,2,20,9,30,503.0,148.0,0.7,13.0,380.0,518.86,416.8
2016,2,20,9,45,534.5,152.5,0.65,13.5,418.0,559.6,445.48
2016,2,20,10,0,566.0,157.0,0.6,14.0,456.0,600.17,473.3
2016,2,20,10,15,511.0,186.5,0.5,14.0,468.5,602.94,471.62
2016,2,20,10,30,456.0,216.0,0.4,14.0,481.0,601.05,466.91
2016,2,20,10,45,523.5,202.0,0.3,14.5,519.0,644.13,496.35
2016,2,20,11,0,591.0,188.0,0.2,15.0,557.0,686.77,524.13
2016,2,20,11,15,745.5,144.0,0.2,15.5,622.0,769.54,580.35
2016,2,20,11,30,900.0,100.0,0.2,16.0,687.0,839.58,623.99
2016,2,20,11,45,903.0,100.0,0.2,16.5,696.5,840.56,621.89
2016,2,20,12,0,906.0,100.0,0.2,17.0,706.0,838.09,618.83
2016,2,20,12,15,906.0,100.5,0.25,17.0,707.5,830.34,614.52
2016,2,20,12,30,906.0,101.0,0.3,17.0,709.0,819.18,608.2
2016,2,20,12,45,904.0,100.5,0.35,17.0,702.5,802.09,598.1
2016,2,20,13,0,902.0,100.0,0.4,17.0,696.0,781.8,585.97
2016,2,20,13,15,897.0,99.0,0.45,16.5,681.5,755.71,571.0
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,726.79,553.97
2016,2,20,13,45,884.0,97.0,0.55,16.0,644.5,695.07,533.09
2016,2,20,14,0,876.0,96.0,0.6,16.0,622.0,658.76,507.71
2016,2,20,14,15,865.0,94.0,0.65,16.0,592.5,617.49,478.09
2016,2,20,14,30,854.0,92.0,0.7,16.0,563.0,574.54,446.35
2016,2,20,14,45,844.0,88.0,0.75,16.0,528.0,528.61,411.39
2016,2,20,15,0,834.0,84.0,0.8,16.0,493.0,481.42,374.2
2016,2,20,15,15,800.0,77.0,0.85,15.5,442.5,419.96,325.64
2016,2,20,15,30,766.0,70.0,0.9,15.0,392.0,360.07,276.62
2016,2,20,15,45,723.5,71.5,0.95,15.0,349.0,307.75,231.6
2016,2,20,16,0,681.0,73.0,1.0,15.0,306.0,257.24,187.29
2016,2,20,16,15,666.0,65.0,1.05,14.0,264.0,208.06,143.61
2016,2,20,16,30,651.0,57.0,1.1,13.0,222.0,159.75,101.1
2016,2,20,16,45,576.5,50.0,1.15,12.0,172.5,106.92,60.18
2016,2,20,17,0,502.0,43.0,1.2,11.0,123.0,62.1,31.37
2016,2,20,17,15,379.5,32.0,1.2,10.5,80.0,24.22,15.14
2016,2,20,17,30,257.0,21.0,1.2,10.0,37.0,16.44,1.59
2016,2,20,17,45,128.5,10.5,1.25,10.0,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,8.0,14.0,13.76,0.0
2016,2,21,7,15,218.5,25.0,1.0,8.5,51.5,107.45,59.49
2016,2,21,7,30,437.0,36.0,1.0,9.0,89.0,210.21,159.45
2016,2,21,7,45,526.0,44.0,1.05,10.0,137.5,276.4,219.08
2016,2,21,8,0,615.0,52.0,1.1,11.0,186.0,350.29,282.96
2016,2,21,8,15,669.0,57.5,1.1,11.5,236.5,408.29,332.82
2016,2,21,8,30,723.0,63.0,1.1,12.0,287.0,472.32,385.39
2016,2,21,8,45,762.5,66.5,1.15,12.5,336.0,528.22,429.97
2016,2,21,9,0,802.0,70.0,1.2,13.0,385.0,584.96,473.65
2016,2,21,9,15,827.0,73.0,1.2,13.5,429.5,632.1,508.29
2016,2,21,9,30,852.0,76.0,1.2,14.0,474.0,678.26,540.65
2016,2,21,9,45,871.5,77.5,1.2,14.5,513.5,717.44,566.21
2016,2,21,10,0,891.0,79.0,1.2,15.0,553.0,750.18,586.78
2016,2,21,10,15,903.5,80.5,1.2,15.0,586.0,779.83,606.09
2016,2,21,10,30,916.0,82.0,1.2,15.0,619.0,806.74,623.4
2016,2,21,10,45,925.5,83.0,1.2,15.5,645.5,827.78,635.43
2016,2,21,11,0,935.0,84.0,1.2,16.0,672.0,845.61,645.33
2016,2,21,11,15,940.5,85.0,1.15,16.0,690.0,856.86,651.3
2016,2,21,11,30,946.0,86.0,1.1,16.0,708.0,864.6,655.06
2016,2,21,11,45,949.0,86.5,1.1,16.5,718.0,866.17,654.36
2016,2,21,12,0,952.0,87.0,1.1,17.0,728.0,864.11,651.46
2016,2,21,12,15,952.5,87.0,1.05,17.0,730.0,855.88,645.06
2016,2,21,12,30,953.0,87.0,1.0,17.0,732.0,844.08,636.48
2016,2,21,12,45,952.0,86.5,1.0,17.0,725.5,827.06,625.31
2016,2,21,13,0,951.0,86.0,1.0,17.0,719.0,806.63,611.96
2016,2,21,13,15,946.5,85.5,1.05,17.0,704.0,780.35,595.35
2016,2,21,13,30,942.0,85.0,1.1,17.0,689.0,751.03,576.57
2016,2,21,13,45,932.5,84.5,1.15,17.0,665.5,715.48,553.26
2016,2,21,14,0,923.0,84.0,1.2,17.0,642.0,677.53,526.32
2016,2,21,14,15,912.0,82.5,1.2,16.5,612.0,635.46,496.01
2016,2,21,14,30,901.0,81.0,1.2,16.0,582.0,591.56,463.44
2016,2,21,14,45,882.5,80.0,1.3,16.0,544.5,542.68,425.9
2016,2,21,15,0,864.0,79.0,1.4,16.0,507.0,493.05,386.44
2016,2,21,15,15,842.5,76.5,1.4,15.5,465.0,439.95,343.16
2016,2,21,15,30,821.0,74.0,1.4,15.0,423.0,387.08,298.58
2016,2,21,15,45,788.5,71.0,1.45,14.5,375.5,330.61,250.05
2016,2,21,16,0,756.0,68.0,1.5,14.0,328.0,276.13,201.99
2016,2,21,16,15,710.5,63.0,1.45,13.5,278.5,219.13,151.83
2016,2,21,16,30,665.0,58.0,1.4,13.0,229.0,164.65,104.82
2016,2,21,16,45,595.5,50.5,1.4,12.5,179.0,110.89,62.53
2016,2,21,17,0,526.0,43.0,1.4,12.0,129.0,64.57,32.17
2016,2,21,17,15,404.0,33.0,1.4,11.5,85.0,24.96,15.8
2016,2,21,17,30,282.0,23.0,1.4,11.0,41.0,18.23,4.02
2016,2,21,17,45,141.0,11.5,1.4,11.0,20.5,11.3,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
