Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.71,0.0
2016,2,22,7,15,239.0,26.0,1.0,10.5,56.5,116.55,69.49
2016,2,22,7,30,478.0,35.0,1.0,11.0,96.0,225.13,170.36
2016,2,22,7,45,559.0,42.5,1.0,11.5,144.5,289.78,228.69
2016,2,22,8,0,640.0,50.0,1.0,12.0,193.0,358.68,288.64
2016,2,22,8,15,692.0,55.0,0.95,12.5,243.5,419.43,340.02
2016,2,22,8,30,744.0,60.0,0.9,13.0,294.0,482.95,391.3
2016,2,22,8,45,777.5,64.0,0.9,13.5,342.0,536.89,433.42
2016,2,22,9,0,811.0,68.0,0.9,14.0,390.0,591.19,474.21
2016,2,22,9,15,835.0,70.5,0.9,14.5,434.5,637.5,507.67
2016,2,22,9,30,859.0,73.0,0.9,15.0,479.0,682.74,538.47
2016,2,22,9,45,877.0,75.0,0.95,16.0,518.5,717.3,559.87
2016,2,22,10,0,895.0,77.0,1.0,17.0,558.0,754.14,582.59
2016,2,22,10,15,907.0,79.0,0.95,17.0,591.0,784.13,601.05
2016,2,22,10,30,919.0,81.0,0.9,17.0,624.0,811.35,617.46
2016,2,22,10,45,926.5,82.5,0.9,17.5,649.5,831.44,628.56
2016,2,22,11,0,934.0,84.0,0.9,18.0,675.0,848.26,637.54
2016,2,22,11,15,940.0,84.5,0.9,18.0,693.0,859.35,643.99
2016,2,22,11,30,946.0,85.0,0.9,18.0,711.0,866.94,648.31
2016,2,22,11,45,947.5,86.0,0.95,18.5,721.0,867.83,647.98
2016,2,22,12,0,949.0,87.0,1.0,19.0,731.0,865.1,645.47
2016,2,22,12,15,949.5,87.0,1.0,19.0,732.5,856.86,639.91
2016,2,22,12,30,950.0,87.0,1.0,19.0,734.0,845.06,632.17
2016,2,22,12,45,942.5,89.5,1.05,19.0,726.0,826.25,620.62
2016,2,22,13,0,935.0,92.0,1.1,19.0,718.0,804.24,606.98
2016,2,22,13,15,931.0,91.0,1.1,19.0,703.5,778.05,589.83
2016,2,22,13,30,927.0,90.0,1.1,19.0,689.0,748.86,570.62
2016,2,22,13,45,920.5,88.5,1.1,19.0,666.5,714.6,547.81
2016,2,22,14,0,914.0,87.0,1.1,19.0,644.0,677.81,521.5
2016,2,22,14,15,903.5,85.5,1.1,18.5,614.0,636.25,491.94
2016,2,22,14,30,893.0,84.0,1.1,18.0,584.0,592.85,460.14
2016,2,22,14,45,837.0,84.5,1.1,18.0,530.0,526.39,409.5
2016,2,22,15,0,781.0,85.0,1.1,18.0,476.0,461.91,359.25
2016,2,22,15,15,751.0,83.0,1.05,17.5,433.0,409.34,316.99
2016,2,22,15,30,721.0,81.0,1.0,17.0,390.0,357.99,274.35
2016,2,22,15,45,680.5,81.5,0.95,17.0,347.5,306.08,229.9
2016,2,22,16,0,640.0,82.0,0.9,17.0,305.0,257.98,187.92
2016,2,22,16,15,605.0,74.0,0.85,16.0,260.0,206.26,143.47
2016,2,22,16,30,570.0,66.0,0.8,15.0,215.0,157.66,102.13
2016,2,22,16,45,502.5,58.0,0.8,14.0,169.0,108.75,64.21
2016,2,22,17,0,435.0,50.0,0.8,13.0,123.0,67.2,36.77
2016,2,22,17,15,338.5,37.0,0.85,12.5,82.0,28.55,18.92
2016,2,22,17,30,242.0,24.0,0.9,12.0,41.0,19.0,5.75
2016,2,22,17,45,121.0,12.0,0.95,12.0,20.5,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.71,0.0
2016,2,23,7,15,187.0,29.5,0.35,13.0,54.0,106.03,66.26
2016,2,23,7,30,374.0,42.0,0.3,13.0,91.0,196.93,148.46
2016,2,23,7,45,453.5,51.5,0.3,13.5,136.5,258.85,202.44
2016,2,23,8,0,533.0,61.0,0.3,14.0,182.0,327.54,260.34
2016,2,23,8,15,581.5,68.0,0.3,14.5,229.0,384.07,307.01
2016,2,23,8,30,630.0,75.0,0.3,15.0,276.0,443.39,354.01
2016,2,23,8,45,684.5,72.5,0.35,15.5,321.5,497.41,395.96
2016,2,23,9,0,739.0,70.0,0.4,16.0,367.0,551.68,436.87
2016,2,23,9,15,735.0,81.0,0.4,16.5,403.5,586.94,461.31
2016,2,23,9,30,731.0,92.0,0.4,17.0,440.0,621.9,484.8
2016,2,23,9,45,635.0,132.0,0.4,17.5,452.0,618.55,478.72
2016,2,23,10,0,539.0,172.0,0.4,18.0,464.0,603.09,464.36
2016,2,23,10,15,739.5,128.0,0.4,18.5,553.5,722.29,549.03
2016,2,23,10,30,940.0,84.0,0.4,19.0,643.0,834.61,620.55
2016,2,23,10,45,947.5,85.5,0.4,19.5,669.0,855.0,629.96
2016,2,23,11,0,955.0,87.0,0.4,20.0,695.0,872.03,638.62
2016,2,23,11,15,959.5,87.5,0.35,20.0,713.0,882.02,643.07
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,888.41,645.44
2016,2,23,11,45,965.0,89.0,0.3,20.5,740.5,888.83,643.96
2016,2,23,12,0,966.0,90.0,0.3,21.0,750.0,885.56,640.38
2016,2,23,12,15,965.5,90.5,0.25,21.0,751.0,876.86,633.82
2016,2,23,12,30,965.0,91.0,0.2,21.0,752.0,864.55,625.23
2016,2,23,12,45,962.0,90.5,0.2,21.0,744.5,845.66,613.5
2016,2,23,13,0,959.0,90.0,0.2,21.0,737.0,823.39,599.75
2016,2,23,13,15,954.0,89.5,0.15,21.0,721.5,796.39,582.22
2016,2,23,13,30,949.0,89.0,0.1,21.0,706.0,766.35,562.85
2016,2,23,13,45,939.0,88.0,0.1,21.0,682.0,729.52,539.58
2016,2,23,14,0,929.0,87.0,0.1,21.0,658.0,690.31,513.24
2016,2,23,14,15,917.5,85.5,0.15,21.0,627.0,647.51,483.94
2016,2,23,14,30,906.0,84.0,0.2,21.0,596.0,602.91,452.56
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,554.12,416.4
2016,2,23,15,0,875.0,80.0,0.3,22.0,521.0,504.3,378.38
2016,2,23,15,15,853.0,77.0,0.35,21.0,477.5,449.72,337.62
2016,2,23,15,30,831.0,74.0,0.4,20.0,434.0,395.4,295.17
2016,2,23,15,45,800.0,70.5,0.5,19.5,386.5,338.14,248.55
2016,2,23,16,0,769.0,67.0,0.6,19.0,339.0,282.7,201.77
2016,2,23,16,15,725.0,62.5,0.7,18.0,288.5,225.49,153.44
2016,2,23,16,30,681.0,58.0,0.8,17.0,238.0,172.21,108.64
2016,2,23,16,45,605.0,52.0,0.95,16.5,187.0,116.19,65.3
2016,2,23,17,0,529.0,46.0,1.1,16.0,136.0,69.93,35.22
2016,2,23,17,15,412.5,35.0,1.1,15.5,91.0,27.35,17.72
2016,2,23,17,30,296.0,24.0,1.1,15.0,46.0,18.8,6.52
2016,2,23,17,45,148.0,12.0,1.15,15.0,23.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,2,24,7,15,205.0,29.5,0.85,11.5,57.5,112.5,73.84
2016,2,24,7,30,410.0,40.0,0.8,12.0,96.0,209.31,159.67
2016,2,24,7,45,494.5,48.5,0.8,12.5,144.0,274.07,216.72
2016,2,24,8,0,579.0,57.0,0.8,13.0,192.0,346.1,278.17
2016,2,24,8,15,631.5,63.5,0.7,13.5,241.5,406.25,327.91
2016,2,24,8,30,684.0,70.0,0.6,14.0,291.0,469.49,377.74
2016,2,24,8,45,722.0,73.5,0.55,15.0,339.0,520.78,416.02
2016,2,24,9,0,760.0,77.0,0.5,16.0,387.0,575.61,455.12
2016,2,24,9,15,785.5,80.5,0.45,16.5,430.5,622.54,487.59
2016,2,24,9,30,811.0,84.0,0.4,17.0,474.0,668.63,517.84
2016,2,24,9,45,830.0,86.5,0.35,18.0,513.0,707.69,540.45
2016,2,24,10,0,849.0,89.0,0.3,19.0,552.0,744.88,561.22
2016,2,24,10,15,862.0,90.5,0.3,19.0,585.0,774.18,579.2
2016,2,24,10,30,875.0,92.0,0.3,19.0,618.0,796.1,592.28
2016,2,24,10,45,882.5,94.0,0.35,19.5,643.0,816.07,603.93
2016,2,24,11,0,890.0,96.0,0.4,20.0,668.0,832.92,613.62
2016,2,24,11,15,896.0,97.0,0.4,20.0,686.0,844.19,620.02
2016,2,24,11,30,902.0,98.0,0.4,20.0,704.0,852.1,624.43
2016,2,24,11,45,903.0,99.5,0.4,20.5,713.0,853.01,623.31
2016,2,24,12,0,904.0,101.0,0.4,21.0,722.0,850.46,620.21
2016,2,24,12,15,904.5,101.0,0.4,21.0,724.0,842.43,614.93
2016,2,24,12,30,905.0,101.0,0.4,21.0,726.0,830.99,607.66
2016,2,24,12,45,909.5,97.5,0.45,21.0,721.0,815.57,598.86
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,796.73,587.89
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,771.04,571.56
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,742.43,553.33
2016,2,24,13,45,900.0,91.0,0.5,21.0,664.0,709.15,531.88
2016,2,24,14,0,895.0,89.0,0.5,21.0,642.0,673.32,507.25
2016,2,24,14,15,883.5,87.0,0.5,20.5,612.0,631.13,478.18
2016,2,24,14,30,872.0,85.0,0.5,20.0,582.0,587.23,447.06
2016,2,24,14,45,858.0,82.5,0.55,20.0,545.5,540.3,412.4
2016,2,24,15,0,844.0,80.0,0.6,20.0,509.0,491.76,375.32
2016,2,24,15,15,822.5,77.5,0.55,19.5,467.0,439.23,333.9
2016,2,24,15,30,801.0,75.0,0.5,19.0,425.0,386.97,291.31
2016,2,24,15,45,770.0,71.5,0.5,19.0,378.0,331.08,244.55
2016,2,24,16,0,739.0,68.0,0.5,19.0,331.0,277.08,198.23
2016,2,24,16,15,695.0,63.0,0.55,18.0,282.0,220.83,150.8
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,166.99,105.65
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,114.44,64.86
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,69.24,34.95
2016,2,24,17,15,403.5,34.5,0.8,14.5,90.0,27.73,18.22
2016,2,24,17,30,293.0,24.0,0.8,14.0,46.0,18.6,7.25
2016,2,24,17,45,146.5,12.0,0.85,13.5,23.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.5,7.5,0.85,12.5,10.0,7.37,0.0
2016,2,25,7,0,127.0,15.0,0.8,13.0,20.0,57.43,0.0
2016,2,25,7,15,256.0,29.0,0.7,13.5,58.5,129.28,86.88
2016,2,25,7,30,385.0,43.0,0.6,14.0,97.0,204.8,155.62
2016,2,25,7,45,457.5,53.5,0.5,14.5,143.0,266.0,208.82
2016,2,25,8,0,530.0,64.0,0.4,15.0,189.0,333.39,265.11
2016,2,25,8,15,583.0,71.0,0.35,15.5,237.5,392.5,313.14
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,454.78,361.56
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,507.06,400.45
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,560.07,438.35
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,606.01,469.76
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,651.31,499.74
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.0,686.65,520.66
2016,2,25,10,0,796.0,102.0,0.1,20.0,541.0,722.97,541.65
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.0,752.68,559.89
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,779.93,576.46
2016,2,25,10,45,837.5,106.5,0.1,20.5,631.0,801.97,588.47
2016,2,25,11,0,852.0,106.0,0.1,21.0,657.0,821.18,598.67
2016,2,25,11,15,710.5,162.5,0.1,21.0,630.5,774.59,567.39
2016,2,25,11,30,569.0,219.0,0.1,21.0,604.0,715.95,526.36
2016,2,25,11,45,573.5,220.0,0.15,21.5,613.0,718.62,528.29
2016,2,25,12,0,578.0,221.0,0.2,22.0,622.0,718.97,527.89
2016,2,25,12,15,726.0,164.0,0.2,22.0,668.5,775.01,567.24
2016,2,25,12,30,874.0,107.0,0.2,22.0,715.0,815.77,592.87
2016,2,25,12,45,879.0,103.5,0.25,22.5,710.0,801.18,582.64
2016,2,25,13,0,884.0,100.0,0.3,23.0,705.0,783.26,571.22
2016,2,25,13,15,879.5,99.5,0.3,22.5,690.5,758.15,556.51
2016,2,25,13,30,875.0,99.0,0.3,22.0,676.0,730.23,539.94
2016,2,25,13,45,866.5,97.5,0.35,22.0,653.5,695.87,518.65
2016,2,25,14,0,858.0,96.0,0.4,22.0,631.0,660.74,495.12
2016,2,25,14,15,847.0,94.5,0.4,22.0,601.5,620.18,466.47
2016,2,25,14,30,836.0,93.0,0.4,22.0,572.0,577.97,435.97
2016,2,25,14,45,816.0,92.0,0.45,22.5,535.5,530.09,400.27
2016,2,25,15,0,796.0,91.0,0.5,23.0,499.0,481.82,363.27
2016,2,25,15,15,774.0,88.0,0.55,22.0,457.5,430.61,324.86
2016,2,25,15,30,752.0,85.0,0.6,21.0,416.0,379.83,285.09
2016,2,25,15,45,717.0,81.5,0.65,20.5,370.0,323.75,239.39
2016,2,25,16,0,682.0,78.0,0.7,20.0,324.0,270.98,195.04
2016,2,25,16,15,637.0,72.0,0.75,19.0,276.0,216.2,149.11
2016,2,25,16,30,592.0,66.0,0.8,18.0,228.0,165.58,106.84
2016,2,25,16,45,531.5,57.5,0.85,17.0,180.5,115.2,67.44
2016,2,25,17,0,471.0,49.0,0.9,16.0,133.0,71.36,37.72
2016,2,25,17,15,363.5,37.5,0.9,15.5,89.5,31.13,21.11
2016,2,25,17,30,256.0,26.0,0.9,15.0,46.0,20.34,9.08
2016,2,25,17,45,128.0,13.0,0.95,15.0,23.0,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.0,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.7,13.0,21.0,22.1,0.0
2016,2,26,7,15,151.0,34.5,0.6,13.5,56.5,102.57,70.73
2016,2,26,7,30,302.0,48.0,0.5,14.0,92.0,180.25,137.84
2016,2,26,7,45,360.0,62.5,0.45,14.5,135.0,235.44,185.71
2016,2,26,8,0,418.0,77.0,0.4,15.0,178.0,295.71,236.34
2016,2,26,8,15,459.0,89.0,0.4,15.5,222.5,348.84,279.89
2016,2,26,8,30,500.0,101.0,0.4,16.0,267.0,404.53,323.84
2016,2,26,8,45,541.0,105.5,0.4,16.5,309.5,456.84,363.74
2016,2,26,9,0,582.0,110.0,0.4,17.0,352.0,508.36,401.79
2016,2,26,9,15,654.5,103.0,0.45,17.0,403.0,569.06,447.3
2016,2,26,9,30,727.0,96.0,0.5,17.0,454.0,631.95,493.27
2016,2,26,9,45,755.5,103.0,0.55,17.5,499.5,680.83,525.78
2016,2,26,10,0,784.0,110.0,0.6,18.0,545.0,725.76,554.91
2016,2,26,10,15,798.0,112.5,0.6,18.0,577.5,755.65,573.66
2016,2,26,10,30,812.0,115.0,0.6,18.0,610.0,783.11,590.84
2016,2,26,10,45,820.5,117.0,0.65,18.5,635.0,802.95,602.58
2016,2,26,11,0,829.0,119.0,0.7,19.0,660.0,819.84,612.48
2016,2,26,11,15,835.5,120.5,0.7,19.0,678.0,831.47,619.28
2016,2,26,11,30,842.0,122.0,0.7,19.0,696.0,839.89,624.15
2016,2,26,11,45,627.0,206.0,0.7,19.0,636.5,752.76,563.91
2016,2,26,12,0,412.0,290.0,0.7,19.0,577.0,650.32,489.22
2016,2,26,12,15,392.0,296.5,0.7,19.0,570.5,635.57,479.48
2016,2,26,12,30,372.0,303.0,0.7,19.0,564.0,619.62,467.86
2016,2,26,12,45,383.0,297.0,0.7,19.0,563.0,613.9,464.27
2016,2,26,13,0,394.0,291.0,0.7,19.0,562.0,606.44,459.32
2016,2,26,13,15,405.0,281.0,0.7,19.0,554.5,593.0,450.26
2016,2,26,13,30,416.0,271.0,0.7,19.0,547.0,577.71,439.86
2016,2,26,13,45,399.0,265.0,0.75,19.0,523.0,545.41,417.16
2016,2,26,14,0,382.0,259.0,0.8,19.0,499.0,512.93,394.13
2016,2,26,14,15,305.0,260.0,0.8,18.5,446.0,450.57,348.29
2016,2,26,14,30,228.0,261.0,0.8,18.0,393.0,390.37,303.51
2016,2,26,14,45,315.5,228.0,0.8,18.0,398.0,395.5,308.47
2016,2,26,15,0,403.0,195.0,0.8,18.0,403.0,391.88,305.31
2016,2,26,15,15,426.5,173.0,0.75,17.5,377.0,359.82,279.83
2016,2,26,15,30,450.0,151.0,0.7,17.0,351.0,324.83,251.2
2016,2,26,15,45,349.5,147.5,0.7,17.0,292.5,261.49,200.92
2016,2,26,16,0,249.0,144.0,0.7,17.0,234.0,208.66,159.37
2016,2,26,16,15,412.0,106.5,0.7,16.5,230.5,196.5,142.74
2016,2,26,16,30,575.0,69.0,0.7,16.0,227.0,166.73,109.44
2016,2,26,16,45,513.0,60.0,0.7,15.5,180.0,116.46,69.62
2016,2,26,17,0,451.0,51.0,0.7,15.0,133.0,72.94,39.61
2016,2,26,17,15,343.5,39.5,0.7,14.5,90.0,33.61,23.42
2016,2,26,17,30,236.0,28.0,0.7,14.0,47.0,22.1,11.02
2016,2,26,17,45,118.0,14.0,0.7,13.5,23.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,11.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,0.6,12.0,27.0,30.25,0.0
2016,2,27,7,15,220.5,35.0,0.6,12.5,68.0,125.7,88.85
2016,2,27,7,30,441.0,43.0,0.6,13.0,109.0,228.59,175.69
2016,2,27,7,45,527.0,49.5,0.6,13.5,158.0,294.3,232.67
2016,2,27,8,0,613.0,56.0,0.6,14.0,207.0,367.26,293.96
2016,2,27,8,15,662.0,61.0,0.55,14.0,256.5,425.98,342.49
2016,2,27,8,30,711.0,66.0,0.5,14.0,306.0,485.24,389.6
2016,2,27,8,45,749.0,69.0,0.5,14.5,354.5,540.13,431.23
2016,2,27,9,0,787.0,72.0,0.5,15.0,403.0,595.78,471.85
2016,2,27,9,15,809.5,74.5,0.5,15.5,446.5,640.73,503.29
2016,2,27,9,30,832.0,77.0,0.5,16.0,490.0,684.58,531.66
2016,2,27,9,45,848.0,79.5,0.5,16.5,528.5,722.23,555.07
2016,2,27,10,0,864.0,82.0,0.5,17.0,567.0,753.2,573.55
2016,2,27,10,15,876.0,84.0,0.5,17.0,599.5,782.67,591.98
2016,2,27,10,30,888.0,86.0,0.5,17.0,632.0,809.45,608.49
2016,2,27,10,45,894.5,88.0,0.55,17.5,657.0,828.87,619.83
2016,2,27,11,0,901.0,90.0,0.6,18.0,682.0,845.07,629.2
2016,2,27,11,15,906.5,91.0,0.6,18.0,699.5,856.02,635.48
2016,2,27,11,30,912.0,92.0,0.6,18.0,717.0,863.55,639.71
2016,2,27,11,45,912.5,93.0,0.6,18.5,726.0,863.43,637.92
2016,2,27,12,0,913.0,94.0,0.6,19.0,735.0,859.81,634.1
2016,2,27,12,15,913.5,94.5,0.6,19.0,736.5,852.17,629.03
2016,2,27,12,30,914.0,95.0,0.6,19.0,738.0,841.06,621.89
2016,2,27,12,45,908.0,96.0,0.65,19.0,730.5,821.95,610.5
2016,2,27,13,0,902.0,97.0,0.7,19.0,723.0,799.73,597.12
2016,2,27,13,15,898.0,96.5,0.7,19.0,708.5,774.46,580.88
2016,2,27,13,30,894.0,96.0,0.7,19.0,694.0,746.28,562.67
2016,2,27,13,45,890.5,93.5,0.75,19.0,672.5,713.61,542.01
2016,2,27,14,0,887.0,91.0,0.8,19.0,651.0,678.32,518.39
2016,2,27,14,15,877.0,89.0,0.8,18.5,621.5,637.06,489.55
2016,2,27,14,30,867.0,87.0,0.8,18.0,592.0,593.99,458.56
2016,2,27,14,45,853.0,85.0,0.85,18.0,556.0,547.44,423.62
2016,2,27,15,0,839.0,83.0,0.9,18.0,520.0,499.31,386.31
2016,2,27,15,15,724.0,99.0,0.85,17.5,454.0,422.59,326.61
2016,2,27,15,30,609.0,115.0,0.8,17.0,388.0,355.44,273.49
2016,2,27,15,45,535.0,115.0,0.8,17.0,336.0,296.97,225.89
2016,2,27,16,0,461.0,115.0,0.8,17.0,284.0,244.13,182.41
2016,2,27,16,15,561.5,87.5,0.8,16.0,264.5,216.05,153.86
2016,2,27,16,30,662.0,60.0,0.8,15.0,245.0,175.43,113.58
2016,2,27,16,45,602.0,53.0,0.8,14.5,195.5,122.25,70.84
2016,2,27,17,0,542.0,46.0,0.8,14.0,146.0,75.46,38.4
2016,2,27,17,15,434.5,36.5,0.85,13.5,100.5,32.48,17.85
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,20.91,10.63
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.5,10.5,1.0,10.5,13.5,22.23,0.0
2016,2,28,7,0,107.0,21.0,1.0,11.0,27.0,61.55,2.76
2016,2,28,7,15,210.0,37.5,1.0,11.5,64.5,125.93,90.83
2016,2,28,7,30,313.0,54.0,1.0,12.0,102.0,193.53,150.8
2016,2,28,7,45,380.0,67.0,1.05,12.5,147.5,251.69,201.86
2016,2,28,8,0,447.0,80.0,1.1,13.0,193.0,315.86,256.69
2016,2,28,8,15,519.0,81.0,1.1,13.0,238.5,376.88,308.12
2016,2,28,8,30,591.0,82.0,1.1,13.0,284.0,441.13,360.7
2016,2,28,8,45,601.0,94.0,1.15,13.5,325.0,484.59,394.62
2016,2,28,9,0,611.0,106.0,1.2,14.0,366.0,527.0,426.72
2016,2,28,9,15,399.0,163.5,1.2,14.5,340.5,465.18,374.9
2016,2,28,9,30,187.0,221.0,1.2,15.0,315.0,375.05,300.55
2016,2,28,9,45,204.5,238.0,1.2,15.5,347.5,410.71,327.75
2016,2,28,10,0,222.0,255.0,1.2,16.0,380.0,446.56,353.75
2016,2,28,10,15,220.5,270.5,1.15,16.0,401.0,465.79,366.91
2016,2,28,10,30,219.0,286.0,1.1,16.0,422.0,484.1,379.35
2016,2,28,10,45,150.5,294.5,1.05,16.5,390.0,439.03,342.37
2016,2,28,11,0,82.0,303.0,1.0,17.0,358.0,383.13,297.64
2016,2,28,11,15,132.0,317.5,1.0,17.0,408.0,448.09,347.44
2016,2,28,11,30,182.0,332.0,1.0,17.0,458.0,504.29,389.06
2016,2,28,11,45,297.5,313.5,1.0,17.0,522.5,586.59,450.83
2016,2,28,12,0,413.0,295.0,1.0,17.0,587.0,659.08,503.98
2016,2,28,12,15,320.0,317.5,1.0,17.0,544.0,601.24,459.68
2016,2,28,12,30,227.0,340.0,1.0,17.0,501.0,536.97,411.67
2016,2,28,12,45,258.0,331.0,1.0,17.5,512.5,552.82,423.62
2016,2,28,13,0,289.0,322.0,1.0,18.0,524.0,559.92,428.56
2016,2,28,13,15,558.5,225.0,1.0,17.5,604.5,658.08,505.79
2016,2,28,13,30,828.0,128.0,1.0,17.0,685.0,737.02,565.88
2016,2,28,13,45,581.5,201.5,1.0,17.0,586.5,613.86,473.65
2016,2,28,14,0,335.0,275.0,1.0,17.0,488.0,500.17,387.53
2016,2,28,14,15,318.0,264.5,0.95,17.0,459.0,464.66,361.74
2016,2,28,14,30,301.0,254.0,0.9,17.0,430.0,429.62,335.26
2016,2,28,14,45,300.0,237.0,0.9,17.0,403.5,397.5,311.08
2016,2,28,15,0,299.0,220.0,0.9,17.0,377.0,364.89,285.96
2016,2,28,15,15,418.5,177.5,0.85,16.5,377.5,362.66,283.8
2016,2,28,15,30,538.0,135.0,0.8,16.0,378.0,346.8,268.99
2016,2,28,15,45,331.0,145.0,0.8,16.0,289.5,254.37,196.7
2016,2,28,16,0,124.0,155.0,0.8,16.0,201.0,183.24,142.91
2016,2,28,16,15,109.0,135.5,0.8,15.5,171.5,153.05,118.54
2016,2,28,16,30,94.0,116.0,0.8,15.0,142.0,124.52,95.22
2016,2,28,16,45,78.5,94.0,0.8,15.0,113.0,95.56,71.44
2016,2,28,17,0,63.0,72.0,0.8,15.0,84.0,68.65,49.68
2016,2,28,17,15,37.5,51.0,0.8,14.5,57.5,46.32,32.34
2016,2,28,17,30,12.0,30.0,0.8,14.0,31.0,27.63,16.23
2016,2,28,17,45,6.0,15.0,0.8,14.0,15.5,14.74,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,36.09,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,97.8,36.9
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,168.33,123.73
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,246.93,192.58
2016,2,29,7,45,556.5,49.5,0.8,12.5,169.5,312.9,250.15
2016,2,29,8,0,637.0,56.0,0.8,13.0,220.0,385.64,311.39
2016,2,29,8,15,684.0,61.5,0.75,13.5,270.0,443.4,358.59
2016,2,29,8,30,731.0,67.0,0.7,14.0,320.0,505.99,407.37
2016,2,29,8,45,767.5,69.5,0.7,15.0,369.0,560.63,447.77
2016,2,29,9,0,804.0,72.0,0.7,16.0,418.0,615.84,486.96
2016,2,29,9,15,826.0,74.5,0.65,16.5,462.0,661.28,517.29
2016,2,29,9,30,848.0,77.0,0.6,17.0,506.0,705.52,544.96
2016,2,29,9,45,864.0,79.0,0.55,18.0,545.0,738.66,563.17
2016,2,29,10,0,880.0,81.0,0.5,19.0,584.0,774.1,582.58
2016,2,29,10,15,891.0,83.0,0.5,19.5,616.5,803.22,599.25
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,829.53,613.98
2016,2,29,10,45,906.0,88.0,0.5,20.5,673.0,848.19,623.67
2016,2,29,11,0,910.0,91.0,0.5,21.0,697.0,863.52,631.32
2016,2,29,11,15,915.0,91.5,0.45,21.0,714.5,873.5,635.85
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,880.01,638.34
2016,2,29,11,45,925.5,91.0,0.4,21.5,742.0,881.78,637.75
2016,2,29,12,0,931.0,90.0,0.4,22.0,752.0,879.97,635.11
2016,2,29,12,15,931.5,90.0,0.35,22.0,753.0,871.51,628.66
2016,2,29,12,30,932.0,90.0,0.3,22.0,754.0,859.52,620.23
2016,2,29,12,45,933.5,87.5,0.3,22.5,748.0,842.18,608.34
2016,2,29,13,0,935.0,85.0,0.3,23.0,742.0,821.41,594.42
2016,2,29,13,15,930.5,84.5,0.35,23.0,727.0,794.86,578.86
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,765.32,561.32
2016,2,29,13,45,919.0,83.0,0.45,23.0,689.0,730.66,540.22
2016,2,29,14,0,912.0,82.0,0.5,23.0,666.0,693.5,517.17
2016,2,29,14,15,901.5,81.0,0.5,23.0,635.5,651.83,488.1
2016,2,29,14,30,891.0,80.0,0.5,23.0,605.0,608.32,457.0
2016,2,29,14,45,868.5,80.5,0.5,23.5,566.5,558.16,419.47
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,507.49,380.66
2016,2,29,15,15,825.5,78.5,0.5,23.5,486.0,454.6,340.54
2016,2,29,15,30,805.0,76.0,0.5,23.0,444.0,401.91,299.04
2016,2,29,15,45,764.0,75.5,0.5,22.5,395.0,344.43,252.75
2016,2,29,16,0,723.0,75.0,0.5,22.0,346.0,289.87,207.55
2016,2,29,16,15,680.5,70.0,0.55,21.5,297.0,232.36,159.56
2016,2,29,16,30,638.0,65.0,0.6,21.0,248.0,180.02,115.78
2016,2,29,16,45,565.5,59.0,0.7,20.5,198.0,126.91,74.46
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,81.72,43.56
2016,2,29,17,15,390.5,42.0,0.8,19.5,103.0,39.49,21.73
2016,2,29,17,30,288.0,31.0,0.8,19.0,58.0,24.17,13.74
2016,2,29,17,45,144.0,15.5,0.8,19.0,29.0,11.9,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,13.5,19.5,42.62,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,114.68,53.53
2016,3,1,7,15,401.5,31.5,0.65,14.5,83.5,186.15,136.16
2016,3,1,7,30,525.0,42.0,0.6,15.0,128.0,266.57,205.48
2016,3,1,7,45,597.0,48.5,0.55,15.5,179.0,331.52,261.23
2016,3,1,8,0,669.0,55.0,0.5,16.0,230.0,400.13,317.81
2016,3,1,8,15,714.5,60.0,0.5,16.5,281.5,460.58,366.16
2016,3,1,8,30,760.0,65.0,0.5,17.0,333.0,523.22,414.09
2016,3,1,8,45,793.5,68.0,0.55,17.5,382.0,577.86,454.78
2016,3,1,9,0,827.0,71.0,0.6,18.0,431.0,632.8,494.36
2016,3,1,9,15,848.5,73.5,0.6,18.0,476.0,678.77,525.73
2016,3,1,9,30,870.0,76.0,0.6,18.0,521.0,719.02,551.88
2016,3,1,9,45,890.5,76.5,0.65,18.5,561.0,758.88,577.11
2016,3,1,10,0,911.0,77.0,0.7,19.0,601.0,796.8,600.68
2016,3,1,10,15,921.5,78.5,0.7,19.0,634.0,825.65,618.27
2016,3,1,10,30,932.0,80.0,0.7,19.0,667.0,851.57,633.95
2016,3,1,10,45,940.0,81.0,0.75,19.5,692.5,871.74,645.55
2016,3,1,11,0,948.0,82.0,0.8,20.0,718.0,888.56,655.08
2016,3,1,11,15,952.5,82.5,0.8,20.0,735.5,898.39,660.53
2016,3,1,11,30,957.0,83.0,0.8,20.0,753.0,904.62,663.86
2016,3,1,11,45,960.0,83.0,0.8,20.0,763.0,905.35,663.84
2016,3,1,12,0,963.0,83.0,0.8,20.0,773.0,902.39,661.65
2016,3,1,12,15,963.5,83.5,0.8,20.0,774.5,894.18,656.27
2016,3,1,12,30,964.0,84.0,0.8,20.0,776.0,882.32,648.72
2016,3,1,12,45,962.5,83.5,0.8,20.0,769.0,864.17,637.22
2016,3,1,13,0,961.0,83.0,0.8,20.0,762.0,842.57,623.6
2016,3,1,13,15,957.5,82.5,0.8,20.0,747.0,816.11,606.81
2016,3,1,13,30,954.0,82.0,0.8,20.0,732.0,786.5,587.95
2016,3,1,13,45,946.0,81.5,0.8,20.0,708.5,750.75,564.86
2016,3,1,14,0,938.0,81.0,0.8,20.0,685.0,712.46,539.9
2016,3,1,14,15,928.5,79.5,0.8,19.5,654.5,669.87,510.9
2016,3,1,14,30,919.0,78.0,0.8,19.0,624.0,625.29,479.35
2016,3,1,14,45,903.0,77.0,0.8,19.0,586.5,575.89,442.4
2016,3,1,15,0,887.0,76.0,0.8,19.0,549.0,525.54,403.62
2016,3,1,15,15,868.0,74.0,0.8,18.5,506.0,472.16,362.01
2016,3,1,15,30,849.0,72.0,0.8,18.0,463.0,417.84,318.13
2016,3,1,15,45,822.5,69.0,0.8,18.0,415.5,360.67,270.06
2016,3,1,16,0,796.0,66.0,0.8,18.0,368.0,304.86,221.77
2016,3,1,16,15,756.5,61.5,0.75,17.0,317.0,246.02,171.33
2016,3,1,16,30,717.0,57.0,0.7,16.0,266.0,190.62,123.74
2016,3,1,16,45,657.0,51.5,0.7,15.5,214.5,135.24,78.86
2016,3,1,17,0,597.0,46.0,0.7,15.0,163.0,86.31,44.15
2016,3,1,17,15,495.0,37.5,0.75,14.5,115.0,38.16,19.16
2016,3,1,17,30,393.0,29.0,0.8,14.0,67.0,22.05,12.59
2016,3,1,17,45,196.5,14.5,0.85,13.5,33.5,10.85,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.0,0.8,11.5,21.5,47.01,0.0
2016,3,2,7,0,307.0,22.0,0.7,12.0,43.0,126.21,68.09
2016,3,2,7,15,426.0,32.0,0.65,12.5,88.5,196.48,145.85
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,276.35,215.13
2016,3,2,7,45,612.0,48.5,0.55,13.5,184.5,337.99,268.65
2016,3,2,8,0,679.0,55.0,0.5,14.0,235.0,407.64,326.3
2016,3,2,8,15,515.0,91.0,0.5,14.5,243.5,393.6,316.57
2016,3,2,8,30,351.0,127.0,0.5,15.0,252.0,358.8,289.07
2016,3,2,8,45,585.5,99.5,0.5,16.0,342.5,490.31,391.87
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,632.53,495.93
2016,3,2,9,15,841.0,74.5,0.5,17.5,477.0,677.98,524.61
2016,3,2,9,30,862.0,77.0,0.5,18.0,521.0,717.68,549.28
2016,3,2,9,45,783.0,104.5,0.55,18.5,531.0,717.74,547.15
2016,3,2,10,0,704.0,132.0,0.6,19.0,541.0,708.89,539.54
2016,3,2,10,15,808.5,108.0,0.6,19.0,602.0,776.98,585.0
2016,3,2,10,30,913.0,84.0,0.6,19.0,663.0,844.02,627.67
2016,3,2,10,45,720.5,158.5,0.65,19.0,626.5,786.68,588.5
2016,3,2,11,0,528.0,233.0,0.7,19.0,590.0,708.04,532.61
2016,3,2,11,15,511.5,246.5,0.7,19.0,599.5,710.5,534.21
2016,3,2,11,30,495.0,260.0,0.7,19.0,609.0,710.56,533.18
2016,3,2,11,45,716.0,176.0,0.75,19.5,688.0,809.65,603.94
2016,3,2,12,0,937.0,92.0,0.8,20.0,767.0,893.53,657.1
2016,3,2,12,15,937.0,92.5,0.8,19.5,768.5,885.01,651.49
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,872.95,644.99
2016,3,2,12,45,622.5,209.5,0.8,19.0,657.5,731.2,548.71
2016,3,2,13,0,308.0,326.0,0.8,19.0,545.0,581.91,439.02
2016,3,2,13,15,299.0,324.5,0.8,19.0,534.0,563.85,427.65
2016,3,2,13,30,290.0,323.0,0.8,19.0,523.0,545.16,414.39
2016,3,2,13,45,270.5,311.0,0.8,19.0,492.5,507.96,387.77
2016,3,2,14,0,251.0,299.0,0.8,19.0,462.0,471.27,361.38
2016,3,2,14,15,256.5,283.5,0.8,18.5,443.5,447.66,345.31
2016,3,2,14,30,262.0,268.0,0.8,18.0,425.0,423.07,328.04
2016,3,2,14,45,152.0,243.5,0.8,18.0,333.5,323.07,251.88
2016,3,2,15,0,42.0,219.0,0.8,18.0,242.0,233.7,182.74
2016,3,2,15,15,112.5,210.0,0.75,17.5,264.0,255.15,200.6
2016,3,2,15,30,183.0,201.0,0.7,17.0,286.0,268.08,210.17
2016,3,2,15,45,98.5,170.5,0.7,17.0,215.5,198.03,155.17
2016,3,2,16,0,14.0,140.0,0.7,17.0,145.0,137.9,108.48
2016,3,2,16,15,8.5,121.5,0.65,16.5,124.5,117.73,92.62
2016,3,2,16,30,3.0,103.0,0.6,16.0,104.0,98.26,76.95
2016,3,2,16,45,1.5,83.0,0.6,15.5,83.5,78.73,60.79
2016,3,2,17,0,0.0,63.0,0.6,15.0,63.0,59.56,44.6
2016,3,2,17,15,0.0,44.5,0.6,14.5,44.5,42.16,29.56
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,25.11,15.31
2016,3,2,17,45,0.0,13.0,0.65,13.5,13.0,12.54,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
