Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.0,0.5,13.5,8.0,7.86,0.0
2016,3,3,7,0,0.0,16.0,0.4,14.0,16.0,15.44,4.96
2016,3,3,7,15,0.0,32.0,0.3,14.5,32.0,31.03,19.99
2016,3,3,7,30,0.0,48.0,0.2,15.0,48.0,47.37,34.27
2016,3,3,7,45,0.0,66.0,0.15,15.5,66.0,65.76,50.0
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,84.02,65.27
2016,3,3,8,15,0.0,102.5,0.1,16.5,102.5,102.75,80.56
2016,3,3,8,30,0.0,121.0,0.1,17.0,121.0,121.44,95.45
2016,3,3,8,45,151.0,149.0,0.1,17.5,216.5,257.9,206.63
2016,3,3,9,0,302.0,177.0,0.1,18.0,312.0,402.08,317.04
2016,3,3,9,15,235.0,205.0,0.1,18.0,316.0,396.49,309.38
2016,3,3,9,30,168.0,233.0,0.1,18.0,320.0,377.03,292.85
2016,3,3,9,45,139.5,250.0,0.15,18.5,326.5,377.62,291.83
2016,3,3,10,0,111.0,267.0,0.2,19.0,333.0,367.55,282.78
2016,3,3,10,15,246.0,266.0,0.2,19.0,421.0,492.93,376.95
2016,3,3,10,30,381.0,265.0,0.2,19.0,509.0,605.35,456.97
2016,3,3,10,45,426.5,261.5,0.25,19.0,544.5,651.75,488.22
2016,3,3,11,0,472.0,258.0,0.3,19.0,580.0,689.4,514.29
2016,3,3,11,15,409.5,286.5,0.35,19.0,570.5,660.1,492.46
2016,3,3,11,30,347.0,315.0,0.4,19.0,561.0,636.96,475.38
2016,3,3,11,45,356.5,312.0,0.5,19.0,567.5,639.44,478.65
2016,3,3,12,0,366.0,309.0,0.6,19.0,574.0,640.49,480.62
2016,3,3,12,15,342.0,321.0,0.65,18.5,569.0,627.82,472.36
2016,3,3,12,30,318.0,333.0,0.7,18.0,564.0,614.14,463.51
2016,3,3,12,45,357.5,318.5,0.75,18.0,576.0,623.38,471.71
2016,3,3,13,0,397.0,304.0,0.8,18.0,588.0,630.03,477.79
2016,3,3,13,15,406.0,290.5,0.75,17.5,576.0,611.41,465.4
2016,3,3,13,30,415.0,277.0,0.7,17.0,564.0,595.56,455.0
2016,3,3,13,45,607.5,197.0,0.7,17.0,601.5,637.81,489.3
2016,3,3,14,0,800.0,117.0,0.7,17.0,639.0,663.3,510.11
2016,3,3,14,15,538.0,192.5,0.65,17.0,536.5,540.04,416.67
2016,3,3,14,30,276.0,268.0,0.6,17.0,434.0,431.98,333.96
2016,3,3,14,45,231.0,255.5,0.55,17.0,389.0,378.81,294.44
2016,3,3,15,0,186.0,243.0,0.5,17.0,344.0,331.52,258.35
2016,3,3,15,15,184.5,223.0,0.45,17.0,316.5,300.95,234.86
2016,3,3,15,30,183.0,203.0,0.4,17.0,289.0,270.34,210.74
2016,3,3,15,45,168.5,182.5,0.35,17.0,255.5,234.57,182.29
2016,3,3,16,0,154.0,162.0,0.3,17.0,222.0,200.24,154.64
2016,3,3,16,15,142.5,141.0,0.3,16.5,190.5,167.74,128.44
2016,3,3,16,30,131.0,120.0,0.3,16.0,159.0,136.55,103.0
2016,3,3,16,45,116.0,98.5,0.3,16.0,128.5,105.85,77.94
2016,3,3,17,0,101.0,77.0,0.3,16.0,98.0,77.08,54.98
2016,3,3,17,15,72.0,56.5,0.35,15.5,69.0,50.86,35.45
2016,3,3,17,30,43.0,36.0,0.4,15.0,40.0,31.44,20.68
2016,3,3,17,45,21.5,18.0,0.5,15.0,20.0,16.27,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,0.6,14.0,23.0,22.39,10.54
2016,3,4,7,15,8.0,43.0,0.6,14.0,44.5,46.59,32.81
2016,3,4,7,30,16.0,63.0,0.6,14.0,66.0,74.21,56.75
2016,3,4,7,45,26.0,84.0,0.6,14.5,90.5,101.92,80.44
2016,3,4,8,0,36.0,105.0,0.6,15.0,115.0,130.32,104.29
2016,3,4,8,15,43.0,125.5,0.6,15.5,139.5,157.22,126.35
2016,3,4,8,30,50.0,146.0,0.6,16.0,164.0,184.57,148.26
2016,3,4,8,45,25.0,136.5,0.65,16.5,145.5,157.72,125.56
2016,3,4,9,0,0.0,127.0,0.7,17.0,127.0,125.57,98.48
2016,3,4,9,15,0.0,137.5,0.7,17.0,137.5,135.89,106.65
2016,3,4,9,30,0.0,148.0,0.7,17.0,148.0,146.23,114.65
2016,3,4,9,45,0.0,132.0,0.75,17.5,132.0,129.36,100.59
2016,3,4,10,0,0.0,116.0,0.8,18.0,116.0,112.99,87.07
2016,3,4,10,15,0.0,66.0,0.8,18.0,66.0,63.84,47.06
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,15.46,7.2
2016,3,4,10,45,19.0,151.0,0.85,18.0,164.0,168.17,131.79
2016,3,4,11,0,38.0,286.0,0.9,18.0,312.0,327.46,254.36
2016,3,4,11,15,24.0,258.0,0.9,17.5,275.0,276.86,214.75
2016,3,4,11,30,10.0,230.0,0.9,17.0,238.0,235.71,183.11
2016,3,4,11,45,5.0,178.5,0.9,17.0,182.5,179.1,138.94
2016,3,4,12,0,0.0,127.0,0.9,17.0,127.0,123.5,94.85
2016,3,4,12,15,4.5,176.0,0.9,17.0,179.5,175.81,136.69
2016,3,4,12,30,9.0,225.0,0.9,17.0,232.0,228.29,177.61
2016,3,4,12,45,7.5,216.5,0.9,17.0,222.5,218.16,169.48
2016,3,4,13,0,6.0,208.0,0.9,17.0,213.0,208.11,161.74
2016,3,4,13,15,6.0,204.0,0.85,17.0,208.5,203.78,158.46
2016,3,4,13,30,6.0,200.0,0.8,17.0,204.0,199.45,155.17
2016,3,4,13,45,3.0,116.5,0.8,17.0,118.5,115.06,88.43
2016,3,4,14,0,0.0,33.0,0.8,17.0,33.0,31.9,20.84
2016,3,4,14,15,0.0,56.5,0.8,17.0,56.5,54.64,39.77
2016,3,4,14,30,0.0,80.0,0.8,17.0,80.0,77.4,58.53
2016,3,4,14,45,0.0,82.5,0.85,17.0,82.5,79.82,60.61
2016,3,4,15,0,0.0,85.0,0.9,17.0,85.0,82.23,62.74
2016,3,4,15,15,14.5,134.5,0.95,16.5,141.5,136.56,107.57
2016,3,4,15,30,29.0,184.0,1.0,16.0,198.0,188.6,149.81
2016,3,4,15,45,14.5,122.0,1.05,16.0,129.0,122.61,96.45
2016,3,4,16,0,0.0,60.0,1.1,16.0,60.0,57.98,43.38
2016,3,4,16,15,0.0,52.0,1.15,16.0,52.0,50.23,37.03
2016,3,4,16,30,0.0,44.0,1.2,16.0,44.0,42.49,30.52
2016,3,4,16,45,0.0,35.0,1.25,16.0,35.0,33.79,23.09
2016,3,4,17,0,0.0,26.0,1.3,16.0,26.0,25.09,15.59
2016,3,4,17,15,0.0,18.5,1.35,15.5,18.5,17.84,9.28
2016,3,4,17,30,0.0,11.0,1.4,15.0,11.0,10.6,3.29
2016,3,4,17,45,0.0,5.5,1.45,15.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,4.34,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,66.0,1.25,16.0,66.0,63.8,48.34
2016,3,5,9,0,0.0,127.0,1.3,16.0,127.0,125.48,99.2
2016,3,5,9,15,0.0,129.5,1.3,16.0,129.5,127.49,100.41
2016,3,5,9,30,0.0,132.0,1.3,16.0,132.0,129.64,101.87
2016,3,5,9,45,0.0,132.5,1.35,16.5,132.5,129.83,101.58
2016,3,5,10,0,0.0,133.0,1.4,17.0,133.0,130.11,101.38
2016,3,5,10,15,0.0,152.0,1.5,17.0,152.0,149.16,116.51
2016,3,5,10,30,0.0,171.0,1.6,17.0,171.0,168.22,131.52
2016,3,5,10,45,0.0,114.5,1.75,17.5,114.5,111.28,85.46
2016,3,5,11,0,0.0,58.0,1.9,18.0,58.0,56.12,40.53
2016,3,5,11,15,0.0,105.0,2.05,18.0,105.0,101.85,77.69
2016,3,5,11,30,0.0,152.0,2.2,18.0,152.0,148.42,114.93
2016,3,5,11,45,32.0,243.0,2.35,18.5,267.0,273.81,214.22
2016,3,5,12,0,64.0,334.0,2.5,19.0,382.0,396.16,307.46
2016,3,5,12,15,164.0,342.5,2.6,18.5,463.5,494.89,384.66
2016,3,5,12,30,264.0,351.0,2.7,18.0,545.0,589.77,457.55
2016,3,5,12,45,141.5,308.0,2.8,18.0,412.0,432.04,337.46
2016,3,5,13,0,19.0,265.0,2.9,18.0,279.0,275.35,214.69
2016,3,5,13,15,19.0,259.5,2.9,17.5,273.5,268.99,210.75
2016,3,5,13,30,19.0,254.0,2.9,17.0,268.0,262.59,206.34
2016,3,5,13,45,9.5,189.5,2.95,17.0,196.5,191.19,150.0
2016,3,5,14,0,0.0,125.0,3.0,17.0,125.0,121.17,93.82
2016,3,5,14,15,0.0,92.0,3.0,17.0,92.0,89.05,67.91
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,57.06,41.76
2016,3,5,14,45,0.0,38.0,3.05,17.0,38.0,36.72,25.01
2016,3,5,15,0,0.0,17.0,3.1,17.0,17.0,16.42,8.11
2016,3,5,15,15,0.0,13.5,3.1,16.5,13.5,13.03,5.33
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,9.65,2.51
2016,3,5,15,45,0.0,8.5,3.15,16.0,8.5,8.2,1.3
2016,3,5,16,0,0.0,7.0,3.2,16.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,3.25,15.5,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,3.4,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,3.5,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,3.5,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.5,18.0,1.3,11.5,25.0,46.49,0.0
2016,3,6,7,0,161.0,36.0,1.3,12.0,50.0,104.59,71.23
2016,3,6,7,15,274.0,51.0,1.3,12.0,94.5,169.23,130.16
2016,3,6,7,30,387.0,66.0,1.3,12.0,139.0,245.88,196.41
2016,3,6,7,45,467.0,75.0,1.3,12.5,189.5,312.77,253.98
2016,3,6,8,0,547.0,84.0,1.3,13.0,240.0,386.24,315.27
2016,3,6,8,15,597.0,90.5,1.35,13.0,290.5,446.47,365.04
2016,3,6,8,30,647.0,97.0,1.4,13.0,341.0,509.42,415.52
2016,3,6,8,45,681.0,102.5,1.45,13.5,389.0,563.38,456.8
2016,3,6,9,0,715.0,108.0,1.5,14.0,437.0,617.91,497.31
2016,3,6,9,15,739.5,112.0,1.5,14.0,481.0,664.19,531.18
2016,3,6,9,30,764.0,116.0,1.5,14.0,525.0,709.63,563.07
2016,3,6,9,45,785.5,117.5,1.5,14.5,564.0,748.73,588.32
2016,3,6,10,0,807.0,119.0,1.5,15.0,603.0,783.31,610.03
2016,3,6,10,15,819.5,121.0,1.5,15.0,635.0,812.15,628.65
2016,3,6,10,30,832.0,123.0,1.5,15.0,667.0,838.37,645.44
2016,3,6,10,45,844.5,123.0,1.5,15.0,693.0,859.62,658.8
2016,3,6,11,0,857.0,123.0,1.5,15.0,719.0,877.89,670.21
2016,3,6,11,15,863.0,124.0,1.5,15.0,736.5,888.5,676.52
2016,3,6,11,30,869.0,125.0,1.5,15.0,754.0,895.78,680.78
2016,3,6,11,45,869.5,126.5,1.5,15.5,762.5,895.44,678.8
2016,3,6,12,0,870.0,128.0,1.5,16.0,771.0,891.68,674.76
2016,3,6,12,15,870.5,128.0,1.5,16.0,772.0,882.92,668.78
2016,3,6,12,30,871.0,128.0,1.5,16.0,773.0,870.81,660.72
2016,3,6,12,45,881.0,121.5,1.5,16.0,768.5,856.3,651.17
2016,3,6,13,0,891.0,115.0,1.5,16.0,764.0,835.02,637.1
2016,3,6,13,15,886.0,114.0,1.55,16.0,748.5,807.94,619.67
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,780.47,601.92
2016,3,6,13,45,872.0,112.0,1.65,16.0,709.0,744.64,578.13
2016,3,6,14,0,863.0,111.0,1.7,16.0,685.0,706.58,552.09
2016,3,6,14,15,726.5,147.0,1.75,15.5,615.0,621.92,489.44
2016,3,6,14,30,590.0,183.0,1.8,15.0,545.0,544.04,430.63
2016,3,6,14,45,692.0,144.5,1.85,15.0,545.0,536.18,425.51
2016,3,6,15,0,794.0,106.0,1.9,15.0,545.0,518.3,410.94
2016,3,6,15,15,549.0,150.5,1.9,14.5,443.0,405.52,322.03
2016,3,6,15,30,304.0,195.0,1.9,14.0,341.0,315.07,250.59
2016,3,6,15,45,250.0,180.0,1.9,14.0,292.0,263.24,208.64
2016,3,6,16,0,196.0,165.0,1.9,14.0,243.0,217.15,171.07
2016,3,6,16,15,175.5,146.5,1.85,13.5,209.5,182.17,142.04
2016,3,6,16,30,155.0,128.0,1.8,13.0,176.0,149.34,114.71
2016,3,6,16,45,129.0,106.5,1.75,13.0,141.5,115.45,86.76
2016,3,6,17,0,103.0,85.0,1.7,13.0,107.0,84.7,62.09
2016,3,6,17,15,73.0,63.0,1.7,12.5,76.5,56.77,40.73
2016,3,6,17,30,43.0,41.0,1.7,12.0,46.0,35.47,24.82
2016,3,6,17,45,21.5,20.5,1.7,12.0,23.0,18.45,4.22
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.0,9.0,8.68,0.0
2016,3,7,7,0,0.0,18.0,1.1,9.0,18.0,17.37,8.23
2016,3,7,7,15,0.0,33.0,1.1,9.0,33.0,31.87,21.49
2016,3,7,7,30,0.0,48.0,1.1,9.0,48.0,46.77,34.76
2016,3,7,7,45,0.0,64.5,1.15,9.5,64.5,63.46,49.36
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,80.09,63.63
2016,3,7,8,15,0.0,98.0,1.25,10.0,98.0,97.21,78.18
2016,3,7,8,30,0.0,115.0,1.3,10.0,115.0,114.3,92.47
2016,3,7,8,45,383.0,102.5,1.4,10.0,281.0,370.67,311.32
2016,3,7,9,0,766.0,90.0,1.5,10.0,447.0,632.15,518.5
2016,3,7,9,15,788.5,93.5,1.5,10.0,491.5,678.31,549.75
2016,3,7,9,30,811.0,97.0,1.5,10.0,536.0,723.35,581.1
2016,3,7,9,45,660.5,152.5,1.55,10.5,526.0,694.07,556.43
2016,3,7,10,0,510.0,208.0,1.6,11.0,516.0,646.97,517.07
2016,3,7,10,15,255.0,124.0,1.6,11.0,278.0,354.25,290.8
2016,3,7,10,30,0.0,40.0,1.6,11.0,40.0,38.68,26.97
2016,3,7,10,45,235.0,154.0,1.6,11.5,318.5,377.3,310.3
2016,3,7,11,0,470.0,268.0,1.6,12.0,597.0,704.61,555.78
2016,3,7,11,15,459.0,280.0,1.6,12.0,607.5,709.14,554.68
2016,3,7,11,30,448.0,292.0,1.6,12.0,618.0,711.52,555.42
2016,3,7,11,45,324.0,328.0,1.65,12.0,565.5,632.48,494.94
2016,3,7,12,0,200.0,364.0,1.7,12.0,513.0,552.72,433.29
2016,3,7,12,15,556.0,235.0,1.75,12.0,649.0,730.37,574.66
2016,3,7,12,30,912.0,106.0,1.8,12.0,785.0,880.58,682.5
2016,3,7,12,45,456.0,75.0,1.9,12.0,414.5,459.71,372.77
2016,3,7,13,0,0.0,44.0,2.0,12.0,44.0,42.57,29.9
2016,3,7,13,15,174.0,179.0,2.05,12.0,302.0,320.61,261.98
2016,3,7,13,30,348.0,314.0,2.1,12.0,560.0,582.72,463.92
2016,3,7,13,45,341.0,304.0,2.15,12.0,539.0,554.46,440.97
2016,3,7,14,0,334.0,294.0,2.2,12.0,518.0,525.66,419.54
2016,3,7,14,15,207.0,286.5,2.2,12.0,423.0,418.36,335.34
2016,3,7,14,30,80.0,279.0,2.2,12.0,328.0,321.43,257.89
2016,3,7,14,45,70.0,258.5,2.25,12.0,299.5,291.01,234.36
2016,3,7,15,0,60.0,238.0,2.3,12.0,271.0,261.51,211.05
2016,3,7,15,15,81.5,224.5,2.25,12.0,266.0,254.5,205.75
2016,3,7,15,30,103.0,211.0,2.2,12.0,261.0,245.24,198.16
2016,3,7,15,45,95.0,192.0,2.2,12.0,234.5,217.61,175.5
2016,3,7,16,0,87.0,173.0,2.2,12.0,208.0,190.76,153.3
2016,3,7,16,15,315.5,132.5,2.15,11.5,234.5,205.7,158.57
2016,3,7,16,30,544.0,92.0,2.1,11.0,261.0,195.64,139.13
2016,3,7,16,45,480.0,82.0,2.1,11.0,211.5,143.23,95.38
2016,3,7,17,0,416.0,72.0,2.1,11.0,162.0,98.49,61.44
2016,3,7,17,15,319.0,58.5,2.05,10.5,116.5,56.83,35.77
2016,3,7,17,30,222.0,45.0,2.0,10.0,71.0,34.73,24.51
2016,3,7,17,45,111.0,22.5,2.0,10.0,35.5,17.42,4.88
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,150.5,17.0,1.1,9.0,31.5,66.05,0.0
2016,3,8,7,0,301.0,34.0,1.1,10.0,63.0,146.47,104.6
2016,3,8,7,15,408.5,44.5,1.1,10.5,110.5,213.57,165.9
2016,3,8,7,30,516.0,55.0,1.1,11.0,158.0,291.47,233.63
2016,3,8,7,45,579.5,62.5,1.1,11.5,209.5,355.49,289.09
2016,3,8,8,0,643.0,70.0,1.1,12.0,261.0,424.46,346.54
2016,3,8,8,15,685.0,75.5,1.05,12.5,311.5,483.47,393.81
2016,3,8,8,30,727.0,81.0,1.0,13.0,362.0,544.44,440.6
2016,3,8,8,45,754.0,85.5,1.0,13.5,410.0,593.7,477.22
2016,3,8,9,0,781.0,90.0,1.0,14.0,458.0,645.31,514.29
2016,3,8,9,15,801.5,93.5,0.95,14.0,501.5,690.61,545.0
2016,3,8,9,30,822.0,97.0,0.9,14.0,545.0,734.6,573.76
2016,3,8,9,45,826.5,103.0,0.9,14.5,581.0,767.38,593.72
2016,3,8,10,0,831.0,109.0,0.9,15.0,617.0,797.43,611.67
2016,3,8,10,15,696.0,161.5,0.9,15.0,601.5,764.44,587.3
2016,3,8,10,30,561.0,214.0,0.9,15.0,586.0,715.7,550.4
2016,3,8,10,45,714.0,165.0,0.9,15.0,656.5,803.42,613.32
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,884.72,666.21
2016,3,8,11,15,647.5,209.5,0.95,15.0,672.0,802.16,608.95
2016,3,8,11,30,428.0,303.0,1.0,15.0,617.0,707.0,538.35
2016,3,8,11,45,652.0,210.5,1.05,15.0,695.5,804.45,613.55
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,887.05,669.22
2016,3,8,12,15,617.0,226.5,1.05,15.0,688.5,777.71,591.43
2016,3,8,12,30,358.0,335.0,1.0,15.0,603.0,653.87,498.58
2016,3,8,12,45,263.0,348.0,0.95,15.0,544.0,580.74,445.1
2016,3,8,13,0,168.0,361.0,0.9,15.0,485.0,504.29,387.78
2016,3,8,13,15,126.0,346.0,0.95,14.5,438.0,450.01,348.81
2016,3,8,13,30,84.0,331.0,1.0,14.0,391.0,393.18,306.85
2016,3,8,13,45,73.0,315.0,1.05,14.0,366.0,365.12,286.24
2016,3,8,14,0,62.0,299.0,1.1,14.0,341.0,337.73,265.71
2016,3,8,14,15,72.5,290.0,1.15,14.0,337.0,332.01,262.16
2016,3,8,14,30,83.0,281.0,1.2,14.0,333.0,325.31,257.62
2016,3,8,14,45,86.5,265.0,1.3,14.0,316.0,306.74,243.77
2016,3,8,15,0,90.0,249.0,1.4,14.0,299.0,287.78,229.41
2016,3,8,15,15,87.5,229.5,1.35,13.5,275.5,262.21,209.71
2016,3,8,15,30,85.0,210.0,1.3,13.0,252.0,236.87,189.88
2016,3,8,15,45,42.5,162.5,1.3,13.0,183.5,170.95,136.91
2016,3,8,16,0,0.0,115.0,1.3,13.0,115.0,110.37,87.86
2016,3,8,16,15,0.0,99.5,1.2,12.5,99.5,95.41,75.78
2016,3,8,16,30,0.0,84.0,1.1,12.0,84.0,80.52,63.44
2016,3,8,16,45,0.0,68.5,1.05,12.0,68.5,65.7,50.82
2016,3,8,17,0,0.0,53.0,1.0,12.0,53.0,50.98,38.07
2016,3,8,17,15,0.0,38.5,0.95,11.5,38.5,37.19,26.01
2016,3,8,17,30,0.0,24.0,0.9,11.0,24.0,23.16,14.53
2016,3,8,17,45,0.0,12.0,0.85,11.0,12.0,11.57,1.94
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,2.41,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,4.82,0.0
2016,3,9,7,15,0.0,9.5,1.05,12.0,9.5,9.16,2.11
2016,3,9,7,30,0.0,14.0,1.0,12.0,14.0,13.5,5.97
2016,3,9,7,45,0.0,18.5,1.0,12.5,18.5,17.84,9.77
2016,3,9,8,0,0.0,23.0,1.0,13.0,23.0,22.19,13.52
2016,3,9,8,15,0.0,27.5,0.95,13.0,27.5,26.54,17.25
2016,3,9,8,30,0.0,32.0,0.9,13.0,32.0,30.89,20.93
2016,3,9,8,45,0.0,71.0,0.85,13.5,71.0,68.64,52.83
2016,3,9,9,0,0.0,110.0,0.8,14.0,110.0,107.6,84.94
2016,3,9,9,15,3.0,146.0,0.8,14.5,147.5,146.46,116.32
2016,3,9,9,30,6.0,182.0,0.8,15.0,185.0,185.76,147.35
2016,3,9,9,45,31.0,223.5,0.8,15.5,242.5,256.29,203.0
2016,3,9,10,0,56.0,265.0,0.8,16.0,300.0,321.71,252.93
2016,3,9,10,15,88.0,290.0,0.75,16.0,348.0,375.42,293.43
2016,3,9,10,30,120.0,315.0,0.7,16.0,396.0,438.8,340.14
2016,3,9,10,45,141.5,329.0,0.7,16.5,427.5,472.51,363.66
2016,3,9,11,0,163.0,343.0,0.7,17.0,459.0,506.08,386.99
2016,3,9,11,15,155.5,351.5,0.7,17.0,464.5,507.94,387.29
2016,3,9,11,30,148.0,360.0,0.7,17.0,470.0,509.05,387.44
2016,3,9,11,45,227.0,355.0,0.7,17.5,525.5,570.45,432.47
2016,3,9,12,0,306.0,350.0,0.7,18.0,581.0,638.1,479.94
2016,3,9,12,15,374.0,328.5,0.7,18.0,610.5,668.58,502.0
2016,3,9,12,30,442.0,307.0,0.7,18.0,640.0,702.54,526.47
2016,3,9,12,45,366.5,327.0,0.75,18.5,601.5,645.11,484.39
2016,3,9,13,0,291.0,347.0,0.8,19.0,563.0,594.96,447.76
2016,3,9,13,15,338.5,327.0,0.75,19.0,573.0,602.1,454.2
2016,3,9,13,30,386.0,307.0,0.7,19.0,583.0,605.85,457.49
2016,3,9,13,45,353.0,304.0,0.7,19.0,551.0,564.63,427.91
2016,3,9,14,0,320.0,301.0,0.7,19.0,519.0,524.4,399.15
2016,3,9,14,15,227.5,296.5,0.7,19.0,448.5,442.39,338.83
2016,3,9,14,30,135.0,292.0,0.7,19.0,378.0,370.19,284.85
2016,3,9,14,45,125.5,273.5,0.7,19.0,349.5,338.97,262.12
2016,3,9,15,0,116.0,255.0,0.7,19.0,321.0,308.46,239.3
2016,3,9,15,15,73.5,223.5,0.65,18.5,264.0,250.0,194.86
2016,3,9,15,30,31.0,192.0,0.6,18.0,207.0,197.14,154.3
2016,3,9,15,45,64.0,182.0,0.6,18.0,209.5,197.16,154.43
2016,3,9,16,0,97.0,172.0,0.6,18.0,212.0,193.45,150.7
2016,3,9,16,15,87.0,151.0,0.55,17.5,183.5,164.61,127.61
2016,3,9,16,30,77.0,130.0,0.5,17.0,155.0,136.95,105.35
2016,3,9,16,45,66.5,108.0,0.5,16.5,126.5,109.61,83.25
2016,3,9,17,0,56.0,86.0,0.5,16.0,98.0,83.7,62.34
2016,3,9,17,15,38.0,64.0,0.5,15.5,71.5,59.1,42.9
2016,3,9,17,30,20.0,42.0,0.5,15.0,45.0,38.2,27.18
2016,3,9,17,45,10.0,24.0,0.5,14.5,25.5,22.44,9.78
2016,3,9,18,0,0.0,6.0,0.5,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.5,14.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.5,17.5,1.1,13.5,35.0,72.78,21.66
2016,3,10,7,0,327.0,35.0,1.1,14.0,70.0,158.2,114.23
2016,3,10,7,15,427.0,45.0,1.1,14.0,117.5,224.18,173.18
2016,3,10,7,30,527.0,55.0,1.1,14.0,165.0,300.14,238.88
2016,3,10,7,45,591.0,61.0,1.1,14.5,216.5,363.68,293.11
2016,3,10,8,0,655.0,67.0,1.1,15.0,268.0,432.16,349.32
2016,3,10,8,15,695.5,72.0,1.1,15.5,318.5,490.55,395.61
2016,3,10,8,30,736.0,77.0,1.1,16.0,369.0,548.63,439.99
2016,3,10,8,45,762.0,81.0,1.15,16.5,416.5,599.67,477.83
2016,3,10,9,0,788.0,85.0,1.2,17.0,464.0,650.44,514.16
2016,3,10,9,15,808.0,88.0,1.2,17.0,507.5,695.12,544.41
2016,3,10,9,30,828.0,91.0,1.2,17.0,551.0,738.45,573.24
2016,3,10,9,45,577.0,179.0,1.25,17.5,510.0,661.05,513.81
2016,3,10,10,0,326.0,267.0,1.3,18.0,469.0,559.73,433.97
2016,3,10,10,15,359.0,273.5,1.3,18.0,506.5,599.64,463.75
2016,3,10,10,30,392.0,280.0,1.3,18.0,544.0,639.46,491.83
2016,3,10,10,45,297.5,312.0,1.3,18.5,516.5,597.09,457.03
2016,3,10,11,0,203.0,344.0,1.3,19.0,489.0,542.22,413.93
2016,3,10,11,15,173.0,353.5,1.25,19.0,479.0,525.68,400.84
2016,3,10,11,30,143.0,363.0,1.2,19.0,469.0,508.13,386.71
2016,3,10,11,45,144.0,365.5,1.2,19.0,474.0,509.51,387.64
2016,3,10,12,0,145.0,368.0,1.2,19.0,479.0,510.3,388.03
2016,3,10,12,15,157.5,371.0,1.15,19.0,491.0,520.88,395.57
2016,3,10,12,30,170.0,374.0,1.1,19.0,503.0,530.5,402.32
2016,3,10,12,45,289.5,346.0,1.1,19.0,563.5,601.78,456.28
2016,3,10,13,0,409.0,318.0,1.1,19.0,624.0,661.23,500.28
2016,3,10,13,15,210.5,277.5,1.05,19.0,435.0,451.63,346.51
2016,3,10,13,30,12.0,237.0,1.0,19.0,246.0,240.43,184.59
2016,3,10,13,45,84.5,281.5,0.95,19.0,339.5,339.92,263.25
2016,3,10,14,0,157.0,326.0,0.9,19.0,433.0,433.74,333.42
2016,3,10,14,15,166.5,310.5,0.85,18.5,419.5,416.66,320.9
2016,3,10,14,30,176.0,295.0,0.8,18.0,406.0,398.52,308.29
2016,3,10,14,45,127.0,272.5,0.75,18.0,350.5,339.03,263.14
2016,3,10,15,0,78.0,250.0,0.7,18.0,295.0,282.68,220.16
2016,3,10,15,15,138.0,233.0,0.65,18.0,304.5,290.66,226.91
2016,3,10,15,30,198.0,216.0,0.6,18.0,314.0,291.45,226.84
2016,3,10,15,45,99.0,160.0,0.6,18.0,209.0,189.95,147.93
2016,3,10,16,0,0.0,104.0,0.6,18.0,104.0,100.05,77.42
2016,3,10,16,15,0.0,90.0,0.6,17.5,90.0,86.56,66.9
2016,3,10,16,30,0.0,76.0,0.6,17.0,76.0,73.14,56.01
2016,3,10,16,45,0.0,62.0,0.6,16.5,62.0,59.77,44.95
2016,3,10,17,0,0.0,48.0,0.6,16.0,48.0,46.37,33.62
2016,3,10,17,15,0.0,35.0,0.65,15.5,35.0,33.8,22.8
2016,3,10,17,30,0.0,22.0,0.7,15.0,22.0,21.23,12.7
2016,3,10,17,45,0.0,12.5,0.75,14.5,12.5,12.05,3.04
2016,3,10,18,0,0.0,3.0,0.8,14.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,0.85,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,1.95,13.0,5.0,4.82,0.0
2016,3,11,7,0,0.0,10.0,2.0,13.0,10.0,9.64,2.25
2016,3,11,7,15,0.0,16.5,2.05,13.0,16.5,15.91,7.82
2016,3,11,7,30,0.0,23.0,2.1,13.0,23.0,22.19,13.36
2016,3,11,7,45,0.0,30.0,2.2,13.0,30.0,28.95,19.27
2016,3,11,8,0,0.0,37.0,2.3,13.0,37.0,35.72,25.1
2016,3,11,8,15,0.0,43.5,2.35,13.0,43.5,42.01,30.45
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,48.3,35.73
2016,3,11,8,45,0.0,39.5,2.5,13.5,39.5,38.15,26.92
2016,3,11,9,0,0.0,29.0,2.6,14.0,29.0,28.01,18.18
2016,3,11,9,15,0.0,20.5,2.6,14.0,20.5,19.8,11.16
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,11.59,4.17
2016,3,11,9,45,30.0,142.5,2.65,14.5,161.0,167.94,134.93
2016,3,11,10,0,60.0,273.0,2.7,15.0,310.0,333.71,266.73
2016,3,11,10,15,30.0,210.0,2.75,14.5,228.5,239.95,191.39
2016,3,11,10,30,0.0,147.0,2.8,14.0,147.0,143.73,113.08
2016,3,11,10,45,0.0,155.5,2.9,14.0,155.5,152.14,119.91
2016,3,11,11,0,0.0,164.0,3.0,14.0,164.0,160.53,126.55
2016,3,11,11,15,8.0,213.0,2.85,14.0,219.0,216.77,171.86
2016,3,11,11,30,16.0,262.0,2.7,14.0,274.0,273.33,216.56
2016,3,11,11,45,99.5,319.0,2.6,14.0,395.0,413.03,327.57
2016,3,11,12,0,183.0,376.0,2.5,14.0,516.0,552.19,433.45
2016,3,11,12,15,286.5,356.5,2.45,14.0,575.5,624.38,488.7
2016,3,11,12,30,390.0,337.0,2.4,14.0,635.0,685.79,535.48
2016,3,11,12,45,363.0,339.5,2.35,14.0,614.5,656.9,513.02
2016,3,11,13,0,336.0,342.0,2.3,14.0,594.0,627.6,490.89
2016,3,11,13,15,169.0,258.5,2.35,14.0,385.5,395.12,314.28
2016,3,11,13,30,2.0,175.0,2.4,14.0,177.0,171.74,134.96
2016,3,11,13,45,221.5,224.0,2.5,14.0,376.0,389.57,314.22
2016,3,11,14,0,441.0,273.0,2.6,14.0,575.0,585.14,465.51
2016,3,11,14,15,365.5,278.0,2.55,13.5,521.0,518.47,413.12
2016,3,11,14,30,290.0,283.0,2.5,13.0,467.0,459.67,367.65
2016,3,11,14,45,145.0,191.5,2.45,13.0,283.5,271.09,218.76
2016,3,11,15,0,0.0,100.0,2.4,13.0,100.0,96.74,75.52
2016,3,11,15,15,6.5,139.0,2.35,12.5,142.5,137.25,109.8
2016,3,11,15,30,13.0,178.0,2.3,12.0,185.0,176.42,142.54
2016,3,11,15,45,6.5,156.5,2.3,12.0,160.0,152.36,122.93
2016,3,11,16,0,0.0,135.0,2.3,12.0,135.0,129.11,104.02
2016,3,11,16,15,0.0,117.5,2.25,11.5,117.5,112.16,90.25
2016,3,11,16,30,0.0,100.0,2.2,11.0,100.0,95.3,76.29
2016,3,11,16,45,0.0,81.0,2.2,11.0,81.0,77.19,60.85
2016,3,11,17,0,0.0,62.0,2.2,11.0,62.0,59.22,45.31
2016,3,11,17,15,0.0,45.5,2.2,11.0,45.5,43.67,31.64
2016,3,11,17,30,0.0,29.0,2.2,11.0,29.0,28.0,18.89
2016,3,11,17,45,0.0,16.5,2.2,11.0,16.5,15.92,6.37
2016,3,11,18,0,0.0,4.0,2.2,11.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,6.74,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,13.5,5.59
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,22.67,13.74
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,31.85,21.87
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,42.49,31.1
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,53.14,40.18
2016,3,12,8,15,0.0,66.0,1.35,12.0,66.0,63.79,49.21
2016,3,12,8,30,0.0,77.0,1.4,12.0,77.0,74.47,58.14
2016,3,12,8,45,30.5,141.0,1.45,12.5,156.5,165.58,134.7
2016,3,12,9,0,61.0,205.0,1.5,13.0,236.0,258.35,209.83
2016,3,12,9,15,34.5,197.0,1.55,13.0,215.0,230.16,185.64
2016,3,12,9,30,8.0,189.0,1.6,13.0,194.0,194.33,155.58
2016,3,12,9,45,25.5,226.0,1.65,13.5,242.5,246.49,197.44
2016,3,12,10,0,43.0,263.0,1.7,14.0,291.0,308.69,245.96
2016,3,12,10,15,42.0,275.0,1.7,14.0,303.0,320.49,254.32
2016,3,12,10,30,41.0,287.0,1.7,14.0,315.0,332.1,262.76
2016,3,12,10,45,21.0,229.0,1.75,14.0,243.5,244.92,193.88
2016,3,12,11,0,1.0,171.0,1.8,14.0,172.0,168.41,132.37
2016,3,12,11,15,4.0,192.0,1.8,14.0,195.5,192.0,151.44
2016,3,12,11,30,7.0,213.0,1.8,14.0,219.0,215.61,170.12
2016,3,12,11,45,8.5,225.5,1.85,14.0,232.5,229.26,180.82
2016,3,12,12,0,10.0,238.0,1.9,14.0,246.0,242.83,191.48
2016,3,12,12,15,12.0,248.0,1.9,14.0,257.5,254.21,200.41
2016,3,12,12,30,14.0,258.0,1.9,14.0,269.0,265.46,209.25
2016,3,12,12,45,14.0,258.0,1.95,14.0,269.0,264.86,208.82
2016,3,12,13,0,14.0,258.0,2.0,14.0,269.0,264.2,208.44
2016,3,12,13,15,33.0,289.0,2.0,14.0,314.0,313.99,248.01
2016,3,12,13,30,52.0,320.0,2.0,14.0,359.0,357.85,282.33
2016,3,12,13,45,54.5,312.0,2.0,14.5,351.5,348.73,274.9
2016,3,12,14,0,57.0,304.0,2.0,15.0,344.0,339.31,267.53
2016,3,12,14,15,60.0,292.5,1.95,14.5,332.5,326.46,258.43
2016,3,12,14,30,63.0,281.0,1.9,14.0,321.0,313.27,248.99
2016,3,12,14,45,33.0,230.0,1.9,14.0,251.0,242.47,193.14
2016,3,12,15,0,3.0,179.0,1.9,14.0,181.0,174.37,138.64
2016,3,12,15,15,1.5,148.0,1.85,14.0,149.0,143.46,113.96
2016,3,12,15,30,0.0,117.0,1.8,14.0,117.0,112.87,89.13
2016,3,12,15,45,0.0,61.5,1.75,14.0,61.5,59.44,44.78
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.79,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.82,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.86,0.0
2016,3,12,16,45,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,3,12,17,0,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,3,12,17,15,0.0,1.5,1.55,13.0,1.5,1.44,0.0
2016,3,12,17,30,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,3,12,17,45,0.0,0.5,1.5,13.0,0.5,0.48,0.0
2016,3,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,13.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,13.0,3.0,2.95,0.0
2016,3,13,6,45,0.0,12.5,1.35,13.5,12.5,12.05,2.46
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,21.23,11.89
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,34.28,23.34
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,47.34,34.73
2016,3,13,7,45,0.0,64.0,1.45,14.5,64.0,62.31,47.5
2016,3,13,8,0,0.0,79.0,1.5,15.0,79.0,77.32,60.07
2016,3,13,8,15,0.0,93.5,1.5,15.0,93.5,91.79,72.08
2016,3,13,8,30,0.0,108.0,1.5,15.0,108.0,106.26,83.92
2016,3,13,8,45,0.0,115.5,1.55,15.0,115.5,113.46,89.61
2016,3,13,9,0,0.0,123.0,1.6,15.0,123.0,120.73,95.32
2016,3,13,9,15,6.5,162.0,1.6,15.0,166.0,165.37,131.67
2016,3,13,9,30,13.0,201.0,1.6,15.0,209.0,210.69,167.85
2016,3,13,9,45,6.5,145.5,1.6,15.0,149.5,147.88,116.66
2016,3,13,10,0,0.0,90.0,1.6,15.0,90.0,87.11,66.75
2016,3,13,10,15,6.5,163.5,1.6,15.0,168.0,165.95,131.05
2016,3,13,10,30,13.0,237.0,1.6,15.0,246.0,246.53,194.76
2016,3,13,10,45,22.5,266.5,1.65,15.0,283.0,284.91,224.51
2016,3,13,11,0,32.0,296.0,1.7,15.0,320.0,332.27,260.97
2016,3,13,11,15,36.0,308.0,1.7,15.0,335.5,347.7,272.39
2016,3,13,11,30,40.0,320.0,1.7,15.0,351.0,362.93,283.82
2016,3,13,11,45,31.0,306.0,1.7,15.5,330.0,338.89,264.47
2016,3,13,12,0,22.0,292.0,1.7,16.0,309.0,308.02,240.12
2016,3,13,12,15,11.0,223.5,1.7,15.5,232.0,228.74,178.93
2016,3,13,12,30,0.0,155.0,1.7,15.0,155.0,150.95,117.49
2016,3,13,12,45,3.0,180.5,1.75,15.0,183.0,178.54,139.89
2016,3,13,13,0,6.0,206.0,1.8,15.0,211.0,205.99,161.79
