Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,6.0,206.5,1.75,15.0,211.0,206.12,161.89
2016,3,13,13,30,6.0,207.0,1.7,15.0,211.0,206.23,162.08
2016,3,13,13,45,3.0,180.0,1.65,15.0,182.0,177.13,139.02
2016,3,13,14,0,0.0,153.0,1.6,15.0,153.0,148.41,116.16
2016,3,13,14,15,1.0,167.0,1.55,15.0,168.0,162.57,127.82
2016,3,13,14,30,2.0,181.0,1.5,15.0,183.0,176.54,139.24
2016,3,13,14,45,8.0,193.5,1.5,15.0,199.0,191.72,151.77
2016,3,13,15,0,14.0,206.0,1.5,15.0,215.0,206.12,163.63
2016,3,13,15,15,7.0,182.0,1.45,15.0,186.5,178.59,141.75
2016,3,13,15,30,0.0,158.0,1.4,15.0,158.0,151.88,120.52
2016,3,13,15,45,2.5,152.0,1.4,15.0,153.0,146.64,116.65
2016,3,13,16,0,5.0,146.0,1.4,15.0,148.0,141.01,112.32
2016,3,13,16,15,2.5,127.5,1.35,14.5,128.5,122.1,97.22
2016,3,13,16,30,0.0,109.0,1.3,14.0,109.0,103.56,82.22
2016,3,13,16,45,0.0,89.5,1.3,14.0,89.5,84.92,66.63
2016,3,13,17,0,0.0,70.0,1.3,14.0,70.0,66.44,50.89
2016,3,13,17,15,0.0,52.0,1.25,14.0,52.0,49.48,36.2
2016,3,13,17,30,0.0,34.0,1.2,14.0,34.0,32.78,22.9
2016,3,13,17,45,0.0,20.0,1.2,14.0,20.0,19.3,9.52
2016,3,13,18,0,0.0,6.0,1.2,14.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,1.15,14.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,9.83,0.0
2016,3,14,6,45,56.0,28.5,1.25,11.5,36.0,50.85,29.62
2016,3,14,7,0,112.0,47.0,1.3,12.0,62.0,98.02,73.55
2016,3,14,7,15,150.0,68.0,1.3,12.0,97.0,142.1,112.52
2016,3,14,7,30,188.0,89.0,1.3,12.0,132.0,189.65,154.09
2016,3,14,7,45,204.5,111.0,1.35,12.0,168.5,231.22,190.05
2016,3,14,8,0,221.0,133.0,1.4,12.0,205.0,273.84,225.97
2016,3,14,8,15,248.0,149.0,1.4,12.0,242.5,316.5,261.15
2016,3,14,8,30,275.0,165.0,1.4,12.0,280.0,360.97,296.98
2016,3,14,8,45,267.0,188.0,1.45,12.5,310.5,391.61,319.97
2016,3,14,9,0,259.0,211.0,1.5,13.0,341.0,420.7,341.23
2016,3,14,9,15,438.0,183.0,1.5,13.0,425.5,538.12,434.51
2016,3,14,9,30,617.0,155.0,1.5,13.0,510.0,661.96,528.71
2016,3,14,9,45,491.0,211.0,1.5,13.5,505.5,635.65,503.17
2016,3,14,10,0,365.0,267.0,1.5,14.0,501.0,595.56,468.86
2016,3,14,10,15,447.0,252.0,1.5,14.0,552.5,663.34,519.87
2016,3,14,10,30,529.0,237.0,1.5,14.0,604.0,724.23,564.2
2016,3,14,10,45,509.0,255.0,1.5,14.5,618.0,731.95,566.53
2016,3,14,11,0,489.0,273.0,1.5,15.0,632.0,736.94,567.51
2016,3,14,11,15,314.0,322.5,1.5,15.0,555.5,627.32,484.35
2016,3,14,11,30,139.0,372.0,1.5,15.0,479.0,515.01,397.75
2016,3,14,11,45,328.5,327.5,1.5,15.0,582.0,641.69,496.39
2016,3,14,12,0,518.0,283.0,1.5,15.0,685.0,765.49,587.37
2016,3,14,12,15,479.0,299.5,1.5,15.0,672.0,741.25,567.74
2016,3,14,12,30,440.0,316.0,1.5,15.0,659.0,715.68,548.74
2016,3,14,12,45,481.0,295.5,1.55,15.5,666.5,719.09,552.05
2016,3,14,13,0,522.0,275.0,1.6,16.0,674.0,719.25,552.72
2016,3,14,13,15,533.0,264.5,1.6,15.5,664.5,702.04,541.96
2016,3,14,13,30,544.0,254.0,1.6,15.0,655.0,682.48,529.52
2016,3,14,13,45,649.5,211.0,1.6,15.0,674.5,699.34,544.05
2016,3,14,14,0,755.0,168.0,1.6,15.0,694.0,705.94,550.46
2016,3,14,14,15,741.0,165.0,1.6,15.0,663.0,663.21,518.9
2016,3,14,14,30,727.0,162.0,1.6,15.0,632.0,619.45,486.4
2016,3,14,14,45,646.5,168.5,1.65,15.0,568.5,545.54,430.49
2016,3,14,15,0,566.0,175.0,1.7,15.0,505.0,475.78,376.7
2016,3,14,15,15,619.5,144.5,1.7,14.5,481.0,444.31,352.19
2016,3,14,15,30,673.0,114.0,1.7,14.0,457.0,405.26,319.93
2016,3,14,15,45,662.5,104.0,1.75,14.0,414.5,354.8,276.87
2016,3,14,16,0,652.0,94.0,1.8,14.0,372.0,304.45,232.67
2016,3,14,16,15,586.5,100.0,1.7,13.5,326.5,254.34,189.32
2016,3,14,16,30,521.0,106.0,1.6,13.0,281.0,209.9,151.2
2016,3,14,16,45,468.5,94.0,1.55,12.5,231.5,158.46,108.25
2016,3,14,17,0,416.0,82.0,1.5,12.0,182.0,112.77,72.6
2016,3,14,17,15,327.0,68.0,1.45,11.5,135.0,69.62,44.42
2016,3,14,17,30,238.0,54.0,1.4,11.0,88.0,41.35,30.76
2016,3,14,17,45,119.0,35.0,1.4,11.0,52.0,28.86,17.65
2016,3,14,18,0,0.0,16.0,1.4,11.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.5,8.0,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,8.0,15.0,14.74,0.0
2016,3,15,6,45,163.0,30.0,1.05,9.0,51.5,93.7,61.03
2016,3,15,7,0,326.0,45.0,1.1,10.0,88.0,174.02,132.89
2016,3,15,7,15,416.0,56.0,1.1,10.5,136.5,240.08,191.18
2016,3,15,7,30,506.0,67.0,1.1,11.0,185.0,314.29,255.19
2016,3,15,7,45,572.0,73.0,1.15,11.5,237.5,379.26,310.42
2016,3,15,8,0,638.0,79.0,1.2,12.0,290.0,449.27,367.84
2016,3,15,8,15,677.5,84.0,1.2,12.5,341.0,507.1,413.52
2016,3,15,8,30,717.0,89.0,1.2,13.0,392.0,566.61,458.86
2016,3,15,8,45,750.5,91.5,1.2,13.5,441.0,618.09,496.76
2016,3,15,9,0,784.0,94.0,1.2,14.0,490.0,672.43,534.9
2016,3,15,9,15,804.0,97.0,1.2,14.5,534.0,717.17,564.12
2016,3,15,9,30,824.0,100.0,1.2,15.0,578.0,760.53,591.86
2016,3,15,9,45,841.5,101.0,1.25,15.5,617.0,797.96,615.59
2016,3,15,10,0,859.0,102.0,1.3,16.0,656.0,833.3,637.68
2016,3,15,10,15,869.0,104.0,1.25,16.0,687.5,855.94,650.82
2016,3,15,10,30,879.0,106.0,1.2,16.0,719.0,880.77,665.51
2016,3,15,10,45,888.0,106.0,1.15,16.5,743.5,899.53,674.77
2016,3,15,11,0,897.0,106.0,1.1,17.0,768.0,915.12,681.96
2016,3,15,11,15,901.0,107.0,1.1,17.0,784.5,924.01,686.94
2016,3,15,11,30,905.0,108.0,1.1,17.0,801.0,929.44,689.87
2016,3,15,11,45,908.0,108.0,1.1,17.5,809.5,929.39,688.11
2016,3,15,12,0,911.0,108.0,1.1,18.0,818.0,925.81,684.27
2016,3,15,12,15,911.0,108.0,1.1,18.0,818.5,916.06,677.87
2016,3,15,12,30,911.0,108.0,1.1,18.0,819.0,902.86,669.42
2016,3,15,12,45,912.5,105.5,1.15,18.0,812.0,884.93,658.75
2016,3,15,13,0,914.0,103.0,1.2,18.0,805.0,863.63,645.9
2016,3,15,13,15,910.0,102.0,1.2,18.0,788.5,836.19,628.23
2016,3,15,13,30,906.0,101.0,1.2,18.0,772.0,805.81,608.6
2016,3,15,13,45,900.5,99.0,1.2,18.0,748.5,770.53,585.53
2016,3,15,14,0,895.0,97.0,1.2,18.0,725.0,732.73,560.57
2016,3,15,14,15,885.5,95.5,1.2,17.5,694.0,690.44,532.81
2016,3,15,14,30,876.0,94.0,1.2,17.0,663.0,646.31,501.56
2016,3,15,14,45,864.0,91.5,1.25,17.0,626.0,598.14,465.9
2016,3,15,15,0,852.0,89.0,1.3,17.0,589.0,548.42,427.95
2016,3,15,15,15,834.0,86.5,1.3,16.5,545.5,494.93,386.32
2016,3,15,15,30,816.0,84.0,1.3,16.0,502.0,441.45,343.16
2016,3,15,15,45,792.0,80.5,1.3,16.0,454.5,384.94,295.62
2016,3,15,16,0,768.0,77.0,1.3,16.0,407.0,329.66,247.72
2016,3,15,16,15,733.5,72.5,1.25,15.5,356.5,272.01,197.53
2016,3,15,16,30,699.0,68.0,1.2,15.0,306.0,217.35,149.46
2016,3,15,16,45,649.5,62.0,1.2,14.5,254.0,160.07,100.98
2016,3,15,17,0,600.0,56.0,1.2,14.0,202.0,109.88,61.71
2016,3,15,17,15,518.0,48.0,1.2,13.5,152.0,61.86,31.85
2016,3,15,17,30,436.0,40.0,1.2,13.0,102.0,29.61,20.33
2016,3,15,17,45,298.5,27.5,1.3,12.5,62.0,20.9,11.4
2016,3,15,18,0,161.0,15.0,1.4,12.0,22.0,11.55,0.0
2016,3,15,18,15,80.5,7.5,1.4,11.5,11.0,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,8.85,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,18.28,0.0
2016,3,16,6,45,206.0,29.5,0.8,10.5,58.0,105.56,70.72
2016,3,16,7,0,412.0,41.0,0.7,11.0,98.0,201.42,153.35
2016,3,16,7,15,499.5,50.0,0.7,11.5,148.5,268.38,212.2
2016,3,16,7,30,587.0,59.0,0.7,12.0,199.0,343.77,276.53
2016,3,16,7,45,642.0,65.0,0.7,13.0,252.0,407.26,328.99
2016,3,16,8,0,697.0,71.0,0.7,14.0,305.0,474.71,382.2
2016,3,16,8,15,734.0,75.5,0.75,14.5,357.0,531.1,425.99
2016,3,16,8,30,771.0,80.0,0.8,15.0,409.0,591.06,470.85
2016,3,16,8,45,797.5,83.5,0.85,15.5,458.0,643.67,508.82
2016,3,16,9,0,824.0,87.0,0.9,16.0,507.0,695.92,544.16
2016,3,16,9,15,843.0,89.5,0.85,16.5,551.5,740.71,571.87
2016,3,16,9,30,862.0,92.0,0.8,17.0,596.0,783.95,597.86
2016,3,16,9,45,875.5,94.0,0.8,17.5,634.5,815.49,616.14
2016,3,16,10,0,889.0,96.0,0.8,18.0,673.0,849.38,635.92
2016,3,16,10,15,899.0,98.0,0.8,18.0,705.0,877.69,652.97
2016,3,16,10,30,909.0,100.0,0.8,18.0,737.0,903.05,668.1
2016,3,16,10,45,915.5,101.0,0.85,18.5,762.0,921.1,678.19
2016,3,16,11,0,922.0,102.0,0.9,19.0,787.0,935.8,686.28
2016,3,16,11,15,926.5,103.0,0.9,19.0,803.5,945.26,691.5
2016,3,16,11,30,931.0,104.0,0.9,19.0,820.0,951.15,694.63
2016,3,16,11,45,932.5,104.5,0.9,19.5,828.5,950.2,692.27
2016,3,16,12,0,934.0,105.0,0.9,20.0,837.0,945.63,687.84
2016,3,16,12,15,934.0,104.5,0.9,20.0,837.0,935.09,681.09
2016,3,16,12,30,934.0,104.0,0.9,20.0,837.0,921.0,672.27
2016,3,16,12,45,938.0,101.0,0.9,20.5,830.5,904.23,660.6
2016,3,16,13,0,942.0,98.0,0.9,21.0,824.0,883.9,646.78
2016,3,16,13,15,937.5,97.0,0.9,21.0,807.5,855.33,628.91
2016,3,16,13,30,933.0,96.0,0.9,21.0,791.0,823.76,609.11
2016,3,16,13,45,926.5,95.0,0.9,21.0,767.0,787.86,586.33
2016,3,16,14,0,920.0,94.0,0.9,21.0,743.0,749.43,561.7
2016,3,16,14,15,910.0,92.5,0.9,20.5,711.0,705.8,534.17
2016,3,16,14,30,900.0,91.0,0.9,20.0,679.0,660.32,502.85
2016,3,16,14,45,886.5,89.0,0.9,20.0,640.5,610.67,466.65
2016,3,16,15,0,873.0,87.0,0.9,20.0,602.0,559.96,428.61
2016,3,16,15,15,855.0,84.5,0.85,19.5,558.0,504.95,386.59
2016,3,16,15,30,837.0,82.0,0.8,19.0,514.0,450.35,343.4
2016,3,16,15,45,811.5,79.0,0.8,19.0,465.5,392.59,296.05
2016,3,16,16,0,786.0,76.0,0.8,19.0,417.0,336.16,248.33
2016,3,16,16,15,751.0,71.5,0.8,18.5,365.0,277.29,198.26
2016,3,16,16,30,716.0,67.0,0.8,18.0,313.0,221.45,150.11
2016,3,16,16,45,664.5,61.5,0.8,17.5,260.0,163.26,101.62
2016,3,16,17,0,613.0,56.0,0.8,17.0,207.0,112.33,62.28
2016,3,16,17,15,532.0,48.0,0.8,16.0,156.5,63.45,32.06
2016,3,16,17,30,451.0,40.0,0.8,15.0,106.0,29.43,20.03
2016,3,16,17,45,312.5,28.0,0.8,14.5,64.5,21.2,11.74
2016,3,16,18,0,174.0,16.0,0.8,14.0,23.0,12.37,0.0
2016,3,16,18,15,87.0,8.0,0.8,13.5,11.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.5,1.25,11.0,11.0,24.42,0.0
2016,3,17,6,30,183.0,15.0,1.2,12.0,22.0,67.0,0.0
2016,3,17,6,45,327.5,27.0,1.2,13.0,64.0,140.28,95.44
2016,3,17,7,0,472.0,39.0,1.2,14.0,106.0,221.65,167.75
2016,3,17,7,15,553.5,46.5,1.1,14.5,158.0,287.92,226.1
2016,3,17,7,30,635.0,54.0,1.0,15.0,210.0,361.92,288.91
2016,3,17,7,45,686.0,59.5,0.95,15.5,263.5,423.37,339.94
2016,3,17,8,0,737.0,65.0,0.9,16.0,317.0,490.44,392.99
2016,3,17,8,15,771.5,69.0,0.8,16.5,369.5,548.9,436.79
2016,3,17,8,30,806.0,73.0,0.7,17.0,422.0,608.35,479.21
2016,3,17,8,45,829.5,76.5,0.65,17.5,471.0,660.34,514.59
2016,3,17,9,0,853.0,80.0,0.6,18.0,520.0,711.67,546.83
2016,3,17,9,15,870.5,82.5,0.55,18.5,564.0,751.85,570.46
2016,3,17,9,30,888.0,85.0,0.5,19.0,608.0,794.65,595.38
2016,3,17,9,45,900.0,87.0,0.45,20.0,646.5,830.44,613.86
2016,3,17,10,0,912.0,89.0,0.4,21.0,685.0,863.71,630.31
2016,3,17,10,15,921.0,90.5,0.35,21.5,717.0,891.1,643.91
2016,3,17,10,30,930.0,92.0,0.3,22.0,749.0,915.42,655.51
2016,3,17,10,45,935.5,93.5,0.25,22.5,773.0,933.42,663.14
2016,3,17,11,0,941.0,95.0,0.2,23.0,797.0,947.97,668.78
2016,3,17,11,15,944.5,95.5,0.2,23.0,814.0,956.08,672.87
2016,3,17,11,30,948.0,96.0,0.2,23.0,831.0,960.55,674.98
2016,3,17,11,45,949.5,96.5,0.25,23.0,839.0,959.55,674.95
2016,3,17,12,0,951.0,97.0,0.3,23.0,847.0,954.87,672.93
2016,3,17,12,15,951.0,97.0,0.35,23.0,847.0,944.67,667.73
2016,3,17,12,30,951.0,97.0,0.4,23.0,847.0,930.86,660.5
2016,3,17,12,45,948.0,97.0,0.45,23.5,838.5,910.96,648.32
2016,3,17,13,0,945.0,97.0,0.5,24.0,830.0,887.71,634.16
2016,3,17,13,15,941.0,96.0,0.5,23.5,813.0,859.39,618.24
2016,3,17,13,30,937.0,95.0,0.5,23.0,796.0,828.05,600.33
2016,3,17,13,45,930.0,94.0,0.55,23.0,771.5,791.58,578.66
2016,3,17,14,0,923.0,93.0,0.6,23.0,747.0,752.61,555.06
2016,3,17,14,15,913.0,91.5,0.6,23.0,715.0,708.8,527.13
2016,3,17,14,30,903.0,90.0,0.6,23.0,683.0,663.13,495.53
2016,3,17,14,45,889.5,88.0,0.6,23.0,644.5,613.28,460.08
2016,3,17,15,0,876.0,86.0,0.6,23.0,606.0,562.37,422.79
2016,3,17,15,15,857.5,83.5,0.55,22.5,562.0,507.71,381.88
2016,3,17,15,30,839.0,81.0,0.5,22.0,518.0,451.86,338.7
2016,3,17,15,45,814.0,78.0,0.5,22.0,469.0,394.12,292.37
2016,3,17,16,0,789.0,75.0,0.5,22.0,420.0,337.66,245.57
2016,3,17,16,15,754.0,71.0,0.5,21.0,368.0,279.02,196.99
2016,3,17,16,30,719.0,67.0,0.5,20.0,316.0,223.41,150.04
2016,3,17,16,45,668.0,61.5,0.55,19.5,263.0,167.02,103.57
2016,3,17,17,0,617.0,56.0,0.6,19.0,210.0,113.85,62.7
2016,3,17,17,15,536.5,48.0,0.65,18.0,159.0,64.61,32.25
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,29.24,19.73
2016,3,17,17,45,318.5,28.0,0.8,16.5,66.5,21.04,11.64
2016,3,17,18,0,181.0,16.0,0.9,16.0,25.0,12.24,0.0
2016,3,17,18,15,90.5,8.0,0.85,15.5,12.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,0.95,11.5,12.5,24.47,0.0
2016,3,18,6,30,170.0,17.0,0.9,12.0,25.0,67.49,0.0
2016,3,18,6,45,306.5,29.5,0.85,12.5,66.5,137.99,96.02
2016,3,18,7,0,443.0,42.0,0.8,13.0,108.0,216.59,165.13
2016,3,18,7,15,524.0,50.0,0.8,13.0,159.0,282.11,222.97
2016,3,18,7,30,605.0,58.0,0.8,13.0,210.0,355.3,285.71
2016,3,18,7,45,302.5,71.5,0.8,13.5,147.5,243.61,198.91
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,83.19,64.8
2016,3,18,8,15,0.0,87.5,0.75,14.5,87.5,85.25,66.59
2016,3,18,8,30,0.0,90.0,0.7,15.0,90.0,87.47,68.09
2016,3,18,8,45,0.0,113.0,0.7,15.5,113.0,110.59,86.8
2016,3,18,9,0,0.0,136.0,0.7,16.0,136.0,133.79,105.17
2016,3,18,9,15,0.0,146.5,0.7,16.5,146.5,144.15,112.92
2016,3,18,9,30,0.0,157.0,0.7,17.0,157.0,154.52,120.64
2016,3,18,9,45,16.5,211.0,0.7,17.5,222.5,223.17,174.69
2016,3,18,10,0,33.0,265.0,0.7,18.0,288.0,301.96,234.49
2016,3,18,10,15,27.0,264.5,0.7,18.0,283.5,295.71,228.58
2016,3,18,10,30,21.0,264.0,0.7,18.0,279.0,281.15,217.03
2016,3,18,10,45,55.0,309.5,0.7,18.5,350.5,367.61,282.2
2016,3,18,11,0,89.0,355.0,0.7,19.0,422.0,446.42,339.01
2016,3,18,11,15,117.5,369.5,0.7,19.0,460.0,495.23,373.7
2016,3,18,11,30,146.0,384.0,0.7,19.0,498.0,534.82,401.71
2016,3,18,11,45,127.0,385.0,0.7,19.0,485.0,516.45,387.53
2016,3,18,12,0,108.0,386.0,0.7,19.0,472.0,490.23,368.45
2016,3,18,12,15,117.5,388.0,0.7,19.0,482.0,505.07,379.36
2016,3,18,12,30,127.0,390.0,0.7,19.0,492.0,511.67,384.14
2016,3,18,12,45,180.5,384.5,0.75,19.5,527.0,547.19,410.44
2016,3,18,13,0,234.0,379.0,0.8,20.0,562.0,580.0,434.19
2016,3,18,13,15,318.0,351.0,0.8,19.5,593.5,616.1,462.2
2016,3,18,13,30,402.0,323.0,0.8,19.0,625.0,641.65,482.63
2016,3,18,13,45,470.0,283.0,0.8,19.0,626.0,640.93,483.73
2016,3,18,14,0,538.0,243.0,0.8,19.0,627.0,630.81,478.36
2016,3,18,14,15,558.0,223.5,0.8,18.5,606.5,602.26,459.57
2016,3,18,14,30,578.0,204.0,0.8,18.0,586.0,570.76,438.28
2016,3,18,14,45,530.5,207.5,0.85,18.0,543.0,518.73,400.09
2016,3,18,15,0,483.0,211.0,0.9,18.0,500.0,469.47,363.27
2016,3,18,15,15,623.0,159.0,0.95,17.5,503.5,464.63,360.33
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,443.62,342.74
2016,3,18,15,45,686.0,108.0,1.05,17.0,442.0,372.71,285.7
2016,3,18,16,0,609.0,109.0,1.1,17.0,377.0,308.8,233.42
2016,3,18,16,15,622.5,98.0,1.1,16.5,343.0,266.77,195.93
2016,3,18,16,30,636.0,87.0,1.1,16.0,309.0,222.6,155.72
2016,3,18,16,45,582.0,79.0,1.1,15.5,257.0,167.74,109.89
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,118.82,71.72
2016,3,18,17,15,444.5,61.0,1.05,14.0,155.5,72.69,42.1
2016,3,18,17,30,361.0,51.0,1.0,13.0,106.0,38.46,28.21
2016,3,18,17,45,180.5,38.0,1.0,12.5,65.5,29.41,19.05
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,22.83,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.97,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.85,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,11.09,3.35
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,18.32,9.88
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,27.02,17.55
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,35.72,25.15
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,44.91,32.99
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,54.11,40.67
2016,3,19,8,15,30.0,118.5,0.4,14.5,132.0,139.93,112.56
2016,3,19,8,30,60.0,181.0,0.4,15.0,208.0,229.39,184.24
2016,3,19,8,45,30.0,166.0,0.45,15.5,179.5,192.41,152.96
2016,3,19,9,0,0.0,151.0,0.5,16.0,151.0,149.22,117.12
2016,3,19,9,15,1.5,166.5,0.5,16.5,167.5,165.84,130.05
2016,3,19,9,30,3.0,182.0,0.5,17.0,184.0,182.55,142.63
2016,3,19,9,45,8.5,206.5,0.5,17.5,212.5,211.91,165.07
2016,3,19,10,0,14.0,231.0,0.5,18.0,241.0,241.53,187.26
2016,3,19,10,15,76.5,287.5,0.5,18.0,342.5,363.18,280.58
2016,3,19,10,30,139.0,344.0,0.5,18.0,444.0,488.61,371.8
2016,3,19,10,45,508.0,225.5,0.5,18.0,607.0,706.78,533.69
2016,3,19,11,0,877.0,107.0,0.5,18.0,770.0,909.21,666.64
2016,3,19,11,15,881.5,107.5,0.5,18.0,786.0,917.68,668.19
2016,3,19,11,30,886.0,108.0,0.5,18.0,802.0,922.77,670.82
2016,3,19,11,45,892.0,106.5,0.55,18.5,811.0,923.64,670.76
2016,3,19,12,0,898.0,105.0,0.6,19.0,820.0,921.03,668.66
2016,3,19,12,15,898.0,105.0,0.6,19.0,820.0,911.17,662.35
2016,3,19,12,30,898.0,105.0,0.6,19.0,820.0,897.9,654.08
2016,3,19,12,45,653.0,220.0,0.6,19.0,737.5,796.55,587.68
2016,3,19,13,0,408.0,335.0,0.6,19.0,655.0,685.83,508.07
2016,3,19,13,15,652.5,216.0,0.6,19.0,715.5,757.37,564.52
2016,3,19,13,30,897.0,97.0,0.6,19.0,776.0,803.19,596.13
2016,3,19,13,45,890.5,96.0,0.65,19.0,752.0,768.2,573.63
2016,3,19,14,0,884.0,95.0,0.7,19.0,728.0,730.81,550.33
2016,3,19,14,15,875.0,93.5,0.7,19.0,698.0,688.99,522.98
2016,3,19,14,30,866.0,92.0,0.7,19.0,668.0,645.36,492.06
2016,3,19,14,45,738.5,129.5,0.7,19.0,601.0,567.98,434.82
2016,3,19,15,0,611.0,167.0,0.7,19.0,534.0,499.07,382.97
2016,3,19,15,15,507.0,182.0,0.7,18.5,472.0,428.89,330.49
2016,3,19,15,30,403.0,197.0,0.7,18.0,410.0,368.59,284.55
2016,3,19,15,45,578.0,138.5,0.75,17.5,412.0,360.36,276.1
2016,3,19,16,0,753.0,80.0,0.8,17.0,414.0,333.05,249.17
2016,3,19,16,15,719.5,75.5,0.85,16.5,363.5,276.17,200.41
2016,3,19,16,30,686.0,71.0,0.9,16.0,313.0,220.28,152.02
2016,3,19,16,45,633.0,66.0,0.95,16.0,261.5,165.46,105.7
2016,3,19,17,0,580.0,61.0,1.0,16.0,210.0,116.34,67.09
2016,3,19,17,15,502.0,52.5,0.95,15.5,160.0,68.64,36.39
2016,3,19,17,30,424.0,44.0,0.9,15.0,110.0,32.5,22.82
2016,3,19,17,45,212.0,36.0,0.9,14.5,69.0,27.67,17.58
2016,3,19,18,0,0.0,28.0,0.9,14.0,28.0,25.23,0.0
2016,3,19,18,15,0.0,14.0,0.9,13.5,14.0,13.76,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,9.5,10.0,0.75,12.5,10.5,11.7,0.0
2016,3,20,6,30,19.0,20.0,0.7,13.0,21.0,25.5,3.96
2016,3,20,6,45,72.5,38.5,0.7,13.5,49.0,67.9,47.72
2016,3,20,7,0,126.0,57.0,0.7,14.0,77.0,115.87,89.05
2016,3,20,7,15,149.0,78.5,0.7,14.5,111.0,155.87,123.81
2016,3,20,7,30,172.0,100.0,0.7,15.0,145.0,197.81,159.44
2016,3,20,7,45,187.0,121.0,0.75,15.5,179.5,236.9,191.84
2016,3,20,8,0,202.0,142.0,0.8,16.0,214.0,276.97,224.08
2016,3,20,8,15,234.0,161.5,0.8,16.5,257.5,326.48,262.92
2016,3,20,8,30,266.0,181.0,0.8,17.0,301.0,378.16,302.3
2016,3,20,8,45,528.0,135.5,0.85,17.5,405.0,525.86,417.4
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,686.39,534.04
2016,3,20,9,15,808.0,92.5,0.9,18.0,552.0,729.33,560.74
2016,3,20,9,30,826.0,95.0,0.9,18.0,595.0,770.75,587.38
2016,3,20,9,45,832.5,100.0,0.95,18.5,630.5,803.76,607.56
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,834.11,625.89
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,856.11,639.01
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,880.45,653.8
2016,3,20,10,45,621.5,219.5,1.05,19.0,675.0,806.39,603.2
2016,3,20,11,0,384.0,330.0,1.1,19.0,622.0,703.15,526.93
2016,3,20,11,15,356.5,346.5,1.1,18.5,622.0,696.12,522.81
2016,3,20,11,30,329.0,363.0,1.1,18.0,622.0,687.24,516.38
2016,3,20,11,45,333.5,365.5,1.15,18.0,631.0,690.98,519.36
2016,3,20,12,0,338.0,368.0,1.2,18.0,640.0,693.26,521.24
2016,3,20,12,15,309.5,375.5,1.2,18.0,624.5,669.9,504.07
2016,3,20,12,30,281.0,383.0,1.2,18.0,609.0,645.85,486.65
2016,3,20,12,45,178.5,376.0,1.2,18.0,519.0,537.16,407.62
2016,3,20,13,0,76.0,369.0,1.2,18.0,429.0,432.97,330.15
2016,3,20,13,15,75.5,361.0,1.2,18.0,419.5,421.01,322.31
2016,3,20,13,30,75.0,353.0,1.2,18.0,410.0,408.89,313.69
2016,3,20,13,45,79.0,343.5,1.2,18.0,402.0,398.49,306.48
2016,3,20,14,0,83.0,334.0,1.2,18.0,394.0,387.63,298.89
2016,3,20,14,15,89.5,321.0,1.2,18.0,383.5,374.55,289.68
2016,3,20,14,30,96.0,308.0,1.2,18.0,373.0,360.79,279.88
2016,3,20,14,45,68.5,278.0,1.2,18.0,323.0,309.76,241.15
2016,3,20,15,0,41.0,248.0,1.2,18.0,273.0,261.41,204.19
2016,3,20,15,15,20.5,158.0,1.15,17.5,170.5,162.57,127.18
2016,3,20,15,30,0.0,68.0,1.1,17.0,68.0,65.75,49.12
2016,3,20,15,45,13.5,119.0,1.1,17.0,125.0,119.94,93.93
2016,3,20,16,0,27.0,170.0,1.1,17.0,182.0,169.75,134.18
2016,3,20,16,15,22.5,150.5,1.05,16.5,160.0,149.07,117.71
2016,3,20,16,30,18.0,131.0,1.0,16.0,138.0,127.82,100.79
2016,3,20,16,45,11.5,111.0,0.95,16.0,115.0,106.38,83.38
2016,3,20,17,0,5.0,91.0,0.9,16.0,92.0,85.81,66.49
2016,3,20,17,15,2.5,70.0,0.9,15.5,70.5,65.57,49.53
2016,3,20,17,30,0.0,49.0,0.9,15.0,49.0,45.97,34.6
2016,3,20,17,45,0.0,31.0,0.9,15.0,31.0,29.58,19.27
2016,3,20,18,0,0.0,13.0,0.9,15.0,13.0,12.54,0.0
2016,3,20,18,15,0.0,6.5,0.9,15.0,6.5,6.39,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,3,21,6,30,0.0,18.0,0.9,12.0,18.0,17.38,3.38
2016,3,21,6,45,19.0,39.0,0.9,12.5,42.0,47.84,33.17
2016,3,21,7,0,38.0,60.0,0.9,13.0,66.0,78.41,59.82
2016,3,21,7,15,54.0,82.5,0.95,13.0,95.0,111.11,88.24
2016,3,21,7,30,70.0,105.0,1.0,13.0,124.0,145.1,117.45
2016,3,21,7,45,83.0,126.0,1.05,13.5,153.0,177.07,144.23
2016,3,21,8,0,96.0,147.0,1.1,14.0,182.0,216.48,176.42
2016,3,21,8,15,183.5,165.0,1.15,14.0,244.0,293.01,239.37
2016,3,21,8,30,271.0,183.0,1.2,14.0,306.0,384.43,312.35
2016,3,21,8,45,290.5,202.0,1.25,14.5,346.5,429.0,345.62
2016,3,21,9,0,310.0,221.0,1.3,15.0,387.0,474.13,378.89
2016,3,21,9,15,289.5,245.5,1.3,15.0,410.5,495.16,392.95
2016,3,21,9,30,269.0,270.0,1.3,15.0,434.0,513.73,405.11
2016,3,21,9,45,362.0,263.5,1.35,15.0,498.5,589.01,462.43
2016,3,21,10,0,455.0,257.0,1.4,15.0,563.0,676.87,526.82
2016,3,21,10,15,480.0,259.0,1.45,15.0,595.0,708.93,548.97
2016,3,21,10,30,505.0,261.0,1.5,15.0,627.0,739.98,570.83
2016,3,21,10,45,676.5,196.0,1.55,15.5,703.5,832.71,637.91
2016,3,21,11,0,848.0,131.0,1.6,16.0,780.0,919.46,694.46
2016,3,21,11,15,432.0,202.5,1.6,16.0,533.5,620.02,481.52
2016,3,21,11,30,16.0,274.0,1.6,16.0,287.0,285.21,220.77
2016,3,21,11,45,8.0,175.0,1.65,16.0,181.5,178.22,138.66
2016,3,21,12,0,0.0,76.0,1.7,16.0,76.0,73.62,54.74
2016,3,21,12,15,0.0,76.0,1.7,16.0,76.0,73.62,54.86
2016,3,21,12,30,0.0,76.0,1.7,16.0,76.0,73.62,54.86
2016,3,21,12,45,0.0,74.5,1.7,16.5,74.5,72.16,53.59
2016,3,21,13,0,0.0,73.0,1.7,17.0,73.0,70.7,52.32
2016,3,21,13,15,108.5,223.0,1.7,16.5,306.0,313.06,248.18
2016,3,21,13,30,217.0,373.0,1.7,16.0,539.0,544.62,422.68
2016,3,21,13,45,219.5,359.0,1.7,16.0,522.5,523.33,405.67
2016,3,21,14,0,222.0,345.0,1.7,16.0,506.0,501.32,389.95
2016,3,21,14,15,127.0,306.5,1.65,16.0,398.0,388.3,303.82
2016,3,21,14,30,32.0,268.0,1.6,16.0,290.0,281.12,220.44
2016,3,21,14,45,16.0,219.5,1.6,16.0,231.0,221.48,174.32
2016,3,21,15,0,0.0,171.0,1.6,16.0,172.0,164.99,129.64
2016,3,21,15,15,0.0,133.0,1.6,15.5,133.5,128.35,100.7
2016,3,21,15,30,0.0,95.0,1.6,15.0,95.0,91.85,71.24
2016,3,21,15,45,0.0,113.5,1.6,15.0,113.5,109.37,86.03
2016,3,21,16,0,0.0,132.0,1.6,15.0,132.0,126.43,100.36
2016,3,21,16,15,0.0,71.5,1.5,14.5,71.5,69.12,53.0
2016,3,21,16,30,0.0,11.0,1.4,14.0,11.0,10.61,3.46
2016,3,21,16,45,0.0,9.0,1.35,14.0,9.0,8.68,1.82
2016,3,21,17,0,0.0,7.0,1.3,14.0,7.0,6.75,0.15
2016,3,21,17,15,115.5,36.5,1.3,13.5,55.0,38.36,23.31
2016,3,21,17,30,231.0,66.0,1.3,13.0,103.0,52.63,40.8
2016,3,21,17,45,151.5,45.0,1.3,13.0,65.5,36.65,25.57
2016,3,21,18,0,72.0,24.0,1.3,13.0,28.0,20.08,2.77
2016,3,21,18,15,36.0,12.0,1.3,12.5,14.0,11.8,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.1,9.5,19.0,31.54,0.0
2016,3,22,6,30,189.0,25.0,1.1,10.0,38.0,86.52,42.86
2016,3,22,6,45,321.0,37.5,1.15,10.5,82.0,155.63,114.96
2016,3,22,7,0,453.0,50.0,1.2,11.0,126.0,235.78,184.57
2016,3,22,7,15,530.0,58.0,1.2,11.5,178.0,301.6,242.52
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,374.5,304.66
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,438.21,357.93
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,505.68,412.35
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,561.85,456.55
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,621.1,501.63
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,673.68,539.22
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,725.95,574.62
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,769.85,603.94
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,807.26,628.34
2016,3,22,9,45,892.5,92.0,1.55,14.5,669.5,844.87,652.09
2016,3,22,10,0,910.0,92.0,1.6,15.0,709.0,880.26,674.05
2016,3,22,10,15,919.0,93.5,1.6,15.0,740.5,907.4,690.9
2016,3,22,10,30,928.0,95.0,1.6,15.0,772.0,931.48,705.74
2016,3,22,10,45,738.0,181.0,1.65,15.0,730.5,873.87,666.13
2016,3,22,11,0,548.0,267.0,1.7,15.0,689.0,795.06,608.92
2016,3,22,11,15,526.5,282.0,1.7,15.0,694.0,792.48,606.69
2016,3,22,11,30,505.0,297.0,1.7,15.0,699.0,787.38,601.97
2016,3,22,11,45,731.5,196.5,1.7,15.0,785.5,888.01,675.91
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,972.8,731.54
2016,3,22,12,15,958.0,96.0,1.7,15.0,871.5,962.17,723.36
2016,3,22,12,30,958.0,96.0,1.7,15.0,871.0,947.93,714.07
2016,3,22,12,45,952.5,97.0,1.75,15.0,861.0,926.41,700.67
2016,3,22,13,0,947.0,98.0,1.8,15.0,851.0,901.64,685.12
2016,3,22,13,15,942.5,97.5,1.85,15.0,834.0,873.01,666.9
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,841.38,646.51
2016,3,22,13,45,931.0,96.0,1.95,15.0,792.0,804.51,622.29
2016,3,22,14,0,924.0,95.0,2.0,15.0,767.0,765.15,596.08
2016,3,22,14,15,677.5,180.5,2.0,15.0,662.0,647.05,508.21
2016,3,22,14,30,431.0,266.0,2.0,15.0,557.0,540.67,425.36
2016,3,22,14,45,427.0,251.5,2.05,15.0,526.0,502.76,397.45
2016,3,22,15,0,423.0,237.0,2.1,15.0,495.0,464.31,367.96
2016,3,22,15,15,631.5,161.0,2.1,14.5,515.5,475.1,377.28
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,463.89,366.57
2016,3,22,15,45,815.0,82.5,2.1,14.0,487.0,406.2,317.17
2016,3,22,16,0,790.0,80.0,2.1,14.0,438.0,349.81,267.74
2016,3,22,16,15,756.5,76.0,2.0,13.5,386.0,291.13,215.95
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,235.33,166.1
2016,3,22,16,45,675.0,66.5,1.85,13.0,280.5,176.56,115.03
2016,3,22,17,0,627.0,61.0,1.8,13.0,227.0,124.85,72.96
2016,3,22,17,15,550.5,53.5,1.7,12.5,175.5,74.98,39.75
2016,3,22,17,30,474.0,46.0,1.6,12.0,124.0,34.07,24.61
2016,3,22,17,45,345.0,34.5,1.55,11.5,80.0,26.29,16.99
2016,3,22,18,0,216.0,23.0,1.5,11.0,36.0,18.27,3.62
2016,3,22,18,15,108.0,11.5,1.45,11.0,18.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,89.0,12.5,1.0,8.5,19.0,30.74,0.0
2016,3,23,6,30,178.0,25.0,1.0,9.0,38.0,85.0,47.38
2016,3,23,6,45,275.0,40.0,1.0,10.0,79.0,143.79,107.29
2016,3,23,7,0,372.0,55.0,1.0,11.0,120.0,211.34,166.21
2016,3,23,7,15,432.5,67.0,1.0,11.5,167.0,271.88,219.32
2016,3,23,7,30,493.0,79.0,1.0,12.0,214.0,336.71,274.49
2016,3,23,7,45,550.5,82.5,1.0,12.5,263.0,395.79,323.48
2016,3,23,8,0,608.0,86.0,1.0,13.0,312.0,458.94,373.96
2016,3,23,8,15,480.5,130.0,1.0,13.5,324.5,453.14,367.47
2016,3,23,8,30,353.0,174.0,1.0,14.0,337.0,429.89,346.94
2016,3,23,8,45,375.5,190.0,1.05,14.5,380.5,476.62,382.28
2016,3,23,9,0,398.0,206.0,1.1,15.0,424.0,532.35,422.72
2016,3,23,9,15,538.5,178.0,1.05,15.5,497.0,623.0,490.04
2016,3,23,9,30,679.0,150.0,1.0,16.0,570.0,725.05,561.95
2016,3,23,9,45,652.0,173.0,0.95,16.5,596.0,745.61,572.02
2016,3,23,10,0,625.0,196.0,0.9,17.0,622.0,762.0,579.5
2016,3,23,10,15,771.5,149.0,0.85,17.0,699.0,850.79,638.3
2016,3,23,10,30,918.0,102.0,0.8,17.0,776.0,933.04,689.16
2016,3,23,10,45,926.0,102.5,0.8,17.5,801.0,951.66,697.71
2016,3,23,11,0,934.0,103.0,0.8,18.0,826.0,966.92,705.1
2016,3,23,11,15,938.0,103.5,0.8,18.0,842.0,975.02,709.39
2016,3,23,11,30,942.0,104.0,0.8,18.0,858.0,979.51,711.63
2016,3,23,11,45,945.0,103.5,0.8,18.0,866.0,978.37,710.51
2016,3,23,12,0,948.0,103.0,0.8,18.0,874.0,973.56,707.28
2016,3,23,12,15,947.5,103.5,0.8,18.0,873.5,963.0,700.59
2016,3,23,12,30,947.0,104.0,0.8,18.0,873.0,948.86,691.82
2016,3,23,12,45,938.0,107.0,0.85,18.5,862.5,926.44,677.57
2016,3,23,13,0,929.0,110.0,0.9,19.0,852.0,900.92,661.41
2016,3,23,13,15,924.0,109.0,0.95,18.5,834.5,871.68,645.22
2016,3,23,13,30,919.0,108.0,1.0,18.0,817.0,839.53,626.91
2016,3,23,13,45,908.5,108.5,1.05,18.0,791.5,801.98,603.53
2016,3,23,14,0,898.0,109.0,1.1,18.0,766.0,762.22,578.36
2016,3,23,14,15,888.0,107.5,1.1,18.0,733.5,718.84,549.72
2016,3,23,14,30,878.0,106.0,1.1,18.0,701.0,673.68,517.5
2016,3,23,14,45,629.0,176.5,1.1,18.0,591.0,553.56,427.54
2016,3,23,15,0,380.0,247.0,1.1,18.0,481.0,449.7,348.35
2016,3,23,15,15,339.5,235.5,1.1,17.5,433.5,397.6,309.71
