Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,299.0,224.0,1.1,17.0,386.0,348.86,272.45
2016,3,23,15,45,522.5,158.5,1.1,17.0,410.0,359.72,278.23
2016,3,23,16,0,746.0,93.0,1.1,17.0,434.0,346.5,261.15
2016,3,23,16,15,710.5,88.0,1.1,16.5,382.0,288.36,211.32
2016,3,23,16,30,675.0,83.0,1.1,16.0,330.0,233.39,163.7
2016,3,23,16,45,624.0,76.5,1.1,15.5,277.0,177.73,116.72
2016,3,23,17,0,573.0,70.0,1.1,15.0,224.0,127.61,76.84
2016,3,23,17,15,495.0,61.0,1.1,14.0,173.0,79.34,44.73
2016,3,23,17,30,417.0,52.0,1.1,13.0,122.0,40.32,30.04
2016,3,23,17,45,292.0,38.0,1.15,12.5,78.5,29.46,19.73
2016,3,23,18,0,167.0,24.0,1.2,12.0,35.0,18.71,5.05
2016,3,23,18,15,83.5,12.0,1.2,11.5,17.5,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,91.5,13.5,1.05,10.5,20.5,32.58,0.0
2016,3,24,6,30,183.0,27.0,1.1,11.0,41.0,90.36,54.19
2016,3,24,6,45,296.0,40.5,1.15,12.0,84.5,151.89,113.26
2016,3,24,7,0,409.0,54.0,1.2,13.0,128.0,226.99,177.79
2016,3,24,7,15,481.5,63.5,1.2,13.0,178.0,290.83,233.76
2016,3,24,7,30,554.0,73.0,1.2,13.0,228.0,361.37,293.86
2016,3,24,7,45,599.0,80.5,1.25,13.5,279.5,421.29,343.42
2016,3,24,8,0,644.0,88.0,1.3,14.0,331.0,484.18,393.57
2016,3,24,8,15,679.0,93.5,1.25,14.5,381.5,541.12,436.86
2016,3,24,8,30,714.0,99.0,1.2,15.0,432.0,599.29,479.44
2016,3,24,8,45,734.0,105.0,1.2,15.5,478.5,648.27,514.05
2016,3,24,9,0,754.0,111.0,1.2,16.0,525.0,696.55,546.29
2016,3,24,9,15,773.0,114.5,1.15,16.5,568.5,737.57,571.79
2016,3,24,9,30,792.0,118.0,1.1,17.0,612.0,779.86,597.65
2016,3,24,9,45,786.5,130.5,1.1,17.5,645.5,809.84,615.2
2016,3,24,10,0,781.0,143.0,1.1,18.0,679.0,836.55,630.5
2016,3,24,10,15,792.5,145.0,1.1,18.0,710.0,863.73,647.25
2016,3,24,10,30,804.0,147.0,1.1,18.0,741.0,888.29,662.2
2016,3,24,10,45,814.5,147.5,1.15,18.5,765.5,907.53,673.21
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,923.8,682.38
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,932.35,687.14
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,937.65,690.01
2016,3,24,11,45,845.5,146.0,1.2,19.0,832.0,939.59,690.88
2016,3,24,12,0,855.0,143.0,1.2,19.0,842.0,938.15,689.73
2016,3,24,12,15,855.5,143.0,1.2,19.0,842.5,928.3,683.3
2016,3,24,12,30,856.0,143.0,1.2,19.0,843.0,915.15,674.95
2016,3,24,12,45,874.0,132.0,1.25,19.0,840.0,898.66,665.28
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,882.88,656.14
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,855.24,638.43
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,824.78,618.91
2016,3,24,13,45,880.0,116.5,1.35,19.0,781.5,790.14,597.05
2016,3,24,14,0,876.0,114.0,1.4,19.0,758.0,752.99,573.23
2016,3,24,14,15,866.0,112.5,1.4,18.5,726.0,711.24,546.28
2016,3,24,14,30,856.0,111.0,1.4,18.0,694.0,666.46,514.96
2016,3,24,14,45,845.5,107.5,1.45,18.0,656.5,617.96,479.5
2016,3,24,15,0,835.0,104.0,1.5,18.0,619.0,568.31,442.07
2016,3,24,15,15,816.5,101.0,1.5,17.5,575.5,514.19,400.54
2016,3,24,15,30,798.0,98.0,1.5,17.0,532.0,460.21,357.65
2016,3,24,15,45,759.0,98.5,1.5,17.0,481.0,401.74,309.34
2016,3,24,16,0,720.0,99.0,1.5,17.0,430.0,344.27,260.72
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.0,286.99,211.73
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,232.94,164.79
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,178.05,118.61
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,129.47,80.09
2016,3,24,17,15,460.5,65.5,1.45,14.5,171.5,82.17,47.97
2016,3,24,17,30,386.0,55.0,1.4,14.0,121.0,43.72,32.93
2016,3,24,17,45,279.5,40.0,1.4,13.5,78.5,30.54,20.63
2016,3,24,18,0,173.0,25.0,1.4,13.0,36.0,19.48,6.49
2016,3,24,18,15,86.5,12.5,1.35,12.5,18.0,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.1,10.5,11.0,10.81,0.0
2016,3,25,6,30,0.0,22.0,1.1,11.0,22.0,21.24,10.28
2016,3,25,6,45,0.5,42.5,1.1,11.5,42.5,42.82,30.21
2016,3,25,7,0,1.0,63.0,1.1,12.0,63.0,64.13,48.9
2016,3,25,7,15,10.0,84.0,1.1,12.5,86.5,89.47,70.69
2016,3,25,7,30,19.0,105.0,1.1,13.0,110.0,115.58,92.82
2016,3,25,7,45,26.0,125.5,1.15,13.5,134.0,145.84,117.96
2016,3,25,8,0,33.0,146.0,1.2,14.0,158.0,172.37,139.51
2016,3,25,8,15,97.5,175.0,1.2,14.0,219.0,245.19,199.61
2016,3,25,8,30,162.0,204.0,1.2,14.0,280.0,330.66,268.07
2016,3,25,8,45,245.0,215.5,1.3,14.5,344.5,415.13,334.19
2016,3,25,9,0,328.0,227.0,1.4,15.0,409.0,497.62,397.18
2016,3,25,9,15,577.5,168.5,1.4,15.5,519.5,649.93,513.4
2016,3,25,9,30,827.0,110.0,1.4,16.0,630.0,801.89,619.64
2016,3,25,9,45,544.5,214.0,1.4,16.5,565.0,700.49,541.53
2016,3,25,10,0,262.0,318.0,1.4,17.0,500.0,574.04,442.26
2016,3,25,10,15,290.5,327.5,1.35,17.0,537.0,613.19,471.14
2016,3,25,10,30,319.0,337.0,1.3,17.0,574.0,652.18,498.02
2016,3,25,10,45,604.5,227.5,1.3,17.5,694.0,808.02,612.65
2016,3,25,11,0,890.0,118.0,1.3,18.0,814.0,947.85,703.41
2016,3,25,11,15,894.0,118.5,1.25,18.0,829.5,955.52,705.15
2016,3,25,11,30,898.0,119.0,1.2,18.0,845.0,959.74,706.48
2016,3,25,11,45,901.0,119.0,1.2,18.5,853.0,959.04,704.32
2016,3,25,12,0,904.0,119.0,1.2,19.0,861.0,954.83,700.1
2016,3,25,12,15,904.0,118.5,1.2,19.0,860.5,943.88,693.03
2016,3,25,12,30,904.0,118.0,1.2,19.0,860.0,929.53,683.96
2016,3,25,12,45,910.5,113.0,1.2,19.0,853.5,912.87,673.51
2016,3,25,13,0,917.0,108.0,1.2,19.0,847.0,892.69,660.84
2016,3,25,13,15,912.5,107.0,1.2,19.0,830.0,864.03,642.64
2016,3,25,13,30,908.0,106.0,1.2,19.0,813.0,832.5,622.55
2016,3,25,13,45,905.0,103.0,1.25,19.0,789.0,797.37,600.57
2016,3,25,14,0,902.0,100.0,1.3,19.0,765.0,759.59,576.52
2016,3,25,14,15,892.5,98.5,1.3,18.5,733.5,716.34,548.87
2016,3,25,14,30,883.0,97.0,1.3,18.0,702.0,671.28,518.03
2016,3,25,14,45,871.5,94.5,1.35,18.0,664.0,622.46,482.44
2016,3,25,15,0,860.0,92.0,1.4,18.0,626.0,572.48,444.84
2016,3,25,15,15,843.5,89.5,1.45,17.5,582.0,518.09,403.44
2016,3,25,15,30,827.0,87.0,1.5,17.0,538.0,464.18,360.76
2016,3,25,15,45,803.0,84.0,1.55,17.0,489.5,406.89,313.28
2016,3,25,16,0,779.0,81.0,1.6,17.0,441.0,350.85,265.31
2016,3,25,16,15,747.0,77.0,1.6,16.5,389.5,293.03,215.29
2016,3,25,16,30,715.0,73.0,1.6,16.0,338.0,237.95,166.85
2016,3,25,16,45,659.0,69.0,1.6,15.5,284.5,179.27,117.0
2016,3,25,17,0,603.0,65.0,1.6,15.0,231.0,128.61,76.42
2016,3,25,17,15,530.0,57.0,1.55,14.5,179.5,79.55,43.13
2016,3,25,17,30,457.0,49.0,1.5,14.0,128.0,39.06,28.86
2016,3,25,17,45,321.5,37.5,1.5,13.5,83.5,28.55,19.01
2016,3,25,18,0,186.0,26.0,1.5,13.0,39.0,20.24,7.84
2016,3,25,18,15,93.0,13.0,1.45,12.5,19.5,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,11.5,27.0,47.29,0.0
2016,3,26,6,30,316.0,26.0,0.9,12.0,54.0,128.59,84.0
2016,3,26,6,45,426.5,35.5,0.9,12.5,100.5,192.82,144.44
2016,3,26,7,0,537.0,45.0,0.9,13.0,147.0,269.16,210.68
2016,3,26,7,15,600.5,51.0,0.95,13.5,198.5,332.1,265.74
2016,3,26,7,30,664.0,57.0,1.0,14.0,250.0,399.01,322.25
2016,3,26,7,45,707.0,61.5,1.1,14.5,303.0,460.09,372.45
2016,3,26,8,0,750.0,66.0,1.2,15.0,356.0,523.7,422.81
2016,3,26,8,15,779.0,69.5,1.15,15.5,407.0,579.45,464.44
2016,3,26,8,30,808.0,73.0,1.1,16.0,458.0,635.65,504.72
2016,3,26,8,45,828.0,75.5,1.1,16.5,505.5,680.24,533.91
2016,3,26,9,0,848.0,78.0,1.1,17.0,553.0,727.82,564.65
2016,3,26,9,15,863.5,80.5,1.1,17.0,596.0,770.64,592.47
2016,3,26,9,30,879.0,83.0,1.1,17.0,639.0,811.61,618.68
2016,3,26,9,45,888.5,85.5,1.1,17.5,676.0,845.44,638.55
2016,3,26,10,0,898.0,88.0,1.1,18.0,713.0,876.6,656.49
2016,3,26,10,15,906.5,89.0,1.1,18.0,743.5,902.37,671.98
2016,3,26,10,30,915.0,90.0,1.1,18.0,774.0,925.09,685.52
2016,3,26,10,45,916.0,93.5,1.1,18.5,796.5,940.5,693.06
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,952.4,698.49
2016,3,26,11,15,921.0,97.5,1.05,19.0,834.5,960.27,701.89
2016,3,26,11,30,925.0,98.0,1.0,19.0,850.0,964.6,703.17
2016,3,26,11,45,925.5,99.0,1.0,19.5,857.0,962.64,700.22
2016,3,26,12,0,926.0,100.0,1.0,20.0,864.0,957.11,695.22
2016,3,26,12,15,925.5,100.0,1.0,20.0,863.5,946.06,688.2
2016,3,26,12,30,925.0,100.0,1.0,20.0,863.0,931.53,679.14
2016,3,26,12,45,919.0,101.5,1.05,20.0,852.5,910.36,666.76
2016,3,26,13,0,913.0,103.0,1.1,20.0,842.0,886.06,652.38
2016,3,26,13,15,908.0,102.0,1.1,20.0,825.0,857.06,634.11
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,825.23,613.95
2016,3,26,13,45,893.5,101.0,1.1,20.0,782.5,788.3,590.25
2016,3,26,14,0,884.0,101.0,1.1,20.0,757.0,749.15,564.89
2016,3,26,14,15,874.0,99.5,1.1,19.5,725.0,706.18,537.65
2016,3,26,14,30,864.0,98.0,1.1,19.0,693.0,661.5,507.31
2016,3,26,14,45,842.0,99.5,1.1,19.0,653.0,610.84,470.19
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,559.81,431.82
2016,3,26,15,15,693.5,130.5,1.1,18.5,542.0,481.48,372.45
2016,3,26,15,30,567.0,160.0,1.1,18.0,471.0,413.59,320.06
2016,3,26,15,45,642.0,127.0,1.1,18.0,449.5,381.96,293.17
2016,3,26,16,0,717.0,94.0,1.1,18.0,428.0,340.82,256.57
2016,3,26,16,15,656.0,91.5,1.1,17.5,370.5,278.82,204.87
2016,3,26,16,30,595.0,89.0,1.1,17.0,313.0,222.89,157.82
2016,3,26,16,45,527.0,86.5,1.1,16.5,262.0,172.16,115.98
2016,3,26,17,0,459.0,84.0,1.1,16.0,211.0,128.54,82.16
2016,3,26,17,15,394.0,71.5,1.1,15.5,164.0,84.08,51.27
2016,3,26,17,30,329.0,59.0,1.1,15.0,117.0,47.16,35.87
2016,3,26,17,45,226.0,43.0,1.15,14.5,76.5,32.79,22.62
2016,3,26,18,0,123.0,27.0,1.2,14.0,36.0,20.99,9.02
2016,3,26,18,15,61.5,13.5,1.15,13.5,18.0,13.27,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,116.5,16.0,1.0,12.0,26.5,48.5,0.0
2016,3,27,6,30,233.0,32.0,1.0,12.0,53.0,112.3,75.79
2016,3,27,6,45,345.0,43.5,1.05,12.5,99.0,176.06,133.27
2016,3,27,7,0,457.0,55.0,1.1,13.0,145.0,251.34,198.16
2016,3,27,7,15,526.5,63.5,1.05,13.0,196.5,316.02,254.45
2016,3,27,7,30,596.0,72.0,1.0,13.0,248.0,386.98,314.15
2016,3,27,7,45,650.0,76.0,0.95,13.5,302.0,450.21,365.18
2016,3,27,8,0,704.0,80.0,0.9,14.0,356.0,517.12,416.95
2016,3,27,8,15,736.5,84.0,0.9,14.5,407.5,571.64,457.73
2016,3,27,8,30,769.0,88.0,0.9,15.0,459.0,629.1,499.21
2016,3,27,8,45,790.5,92.5,0.9,15.5,507.0,679.68,533.22
2016,3,27,9,0,812.0,97.0,0.9,16.0,555.0,729.47,565.32
2016,3,27,9,15,829.5,99.5,0.9,16.0,598.5,772.78,593.3
2016,3,27,9,30,847.0,102.0,0.9,16.0,642.0,814.43,619.8
2016,3,27,9,45,857.5,105.5,0.95,16.5,679.0,849.35,641.07
2016,3,27,10,0,868.0,109.0,1.0,17.0,716.0,876.49,657.05
2016,3,27,10,15,877.5,110.5,1.05,17.0,747.5,902.93,673.87
2016,3,27,10,30,887.0,112.0,1.1,17.0,779.0,926.45,688.79
2016,3,27,10,45,892.0,114.0,1.2,17.0,802.0,943.3,700.29
2016,3,27,11,0,897.0,116.0,1.3,17.0,825.0,956.83,709.79
2016,3,27,11,15,901.5,117.0,1.35,17.0,841.5,965.42,715.42
2016,3,27,11,30,906.0,118.0,1.4,17.0,858.0,970.54,718.97
2016,3,27,11,45,906.0,119.5,1.45,17.0,865.5,968.49,718.02
2016,3,27,12,0,906.0,121.0,1.5,17.0,873.0,962.94,714.97
2016,3,27,12,15,906.5,121.0,1.5,17.0,873.0,952.8,708.35
2016,3,27,12,30,907.0,121.0,1.5,17.0,873.0,939.24,699.64
2016,3,27,12,45,915.5,115.0,1.55,17.0,867.0,923.15,690.07
2016,3,27,13,0,924.0,109.0,1.6,17.0,861.0,903.45,678.14
2016,3,27,13,15,921.0,108.5,1.6,17.0,845.0,876.24,660.57
2016,3,27,13,30,918.0,108.0,1.6,17.0,829.0,846.04,641.0
2016,3,27,13,45,910.5,108.0,1.65,17.0,804.5,810.04,617.92
2016,3,27,14,0,903.0,108.0,1.7,17.0,780.0,771.64,592.94
2016,3,27,14,15,895.0,106.0,1.7,16.5,749.0,728.73,565.1
2016,3,27,14,30,887.0,104.0,1.7,16.0,718.0,683.91,533.93
2016,3,27,14,45,869.5,104.5,1.75,16.0,678.5,633.93,496.82
2016,3,27,15,0,852.0,105.0,1.8,16.0,639.0,583.06,457.96
2016,3,27,15,15,835.0,102.0,1.8,15.5,595.0,528.72,415.88
2016,3,27,15,30,818.0,99.0,1.8,15.0,551.0,474.35,372.28
2016,3,27,15,45,793.0,96.0,1.85,15.0,502.0,416.95,324.37
2016,3,27,16,0,768.0,93.0,1.9,15.0,453.0,360.94,276.14
2016,3,27,16,15,595.0,107.5,1.85,14.5,367.5,276.5,207.93
2016,3,27,16,30,422.0,122.0,1.8,14.0,282.0,211.61,156.89
2016,3,27,16,45,368.5,113.0,1.8,13.5,237.0,167.02,119.98
2016,3,27,17,0,315.0,104.0,1.8,13.0,192.0,130.61,91.33
2016,3,27,17,15,272.5,85.5,1.7,12.5,150.0,90.88,61.89
2016,3,27,17,30,230.0,67.0,1.6,12.0,108.0,56.25,40.44
2016,3,27,17,45,148.5,48.0,1.55,11.5,71.0,39.03,28.42
2016,3,27,18,0,67.0,29.0,1.5,11.0,34.0,24.12,12.08
2016,3,27,18,15,33.5,14.5,1.5,11.0,17.0,14.25,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,16.5,2.15,9.0,31.0,58.33,0.0
2016,3,28,6,30,297.0,33.0,2.2,9.0,62.0,132.88,92.81
2016,3,28,6,45,417.5,43.0,2.3,9.5,111.0,201.27,155.14
2016,3,28,7,0,538.0,53.0,2.4,10.0,160.0,282.57,226.72
2016,3,28,7,15,605.0,60.0,2.4,10.0,214.0,348.89,286.21
2016,3,28,7,30,672.0,67.0,2.4,10.0,268.0,421.11,348.93
2016,3,28,7,45,720.0,71.0,2.45,10.5,323.5,482.89,400.92
2016,3,28,8,0,768.0,75.0,2.5,11.0,379.0,549.84,455.1
2016,3,28,8,15,797.0,78.5,2.5,11.0,431.5,606.57,500.15
2016,3,28,8,30,826.0,82.0,2.5,11.0,484.0,663.66,544.09
2016,3,28,8,45,848.0,84.5,2.5,11.5,533.0,714.57,579.39
2016,3,28,9,0,870.0,87.0,2.5,12.0,582.0,760.15,610.02
2016,3,28,9,15,885.5,89.5,2.45,12.0,626.0,803.62,639.39
2016,3,28,9,30,901.0,92.0,2.4,12.0,670.0,845.17,666.94
2016,3,28,9,45,911.5,94.0,2.4,12.5,708.0,879.73,688.36
2016,3,28,10,0,922.0,96.0,2.4,13.0,746.0,911.6,707.73
2016,3,28,10,15,930.5,97.5,2.4,13.0,777.0,938.24,724.68
2016,3,28,10,30,939.0,99.0,2.4,13.0,808.0,961.74,739.5
2016,3,28,10,45,943.0,100.5,2.45,13.0,831.5,977.8,749.82
2016,3,28,11,0,947.0,102.0,2.5,13.0,855.0,990.33,757.93
2016,3,28,11,15,950.5,103.0,2.5,13.0,871.0,998.26,762.54
2016,3,28,11,30,954.0,104.0,2.5,13.0,887.0,1002.51,764.86
2016,3,28,11,45,953.5,105.0,2.5,13.0,894.0,999.36,762.34
2016,3,28,12,0,953.0,106.0,2.5,13.0,901.0,992.52,757.54
2016,3,28,12,15,953.0,106.0,2.5,13.0,900.0,981.46,750.05
2016,3,28,12,30,953.0,106.0,2.5,13.0,899.0,966.81,740.26
2016,3,28,12,45,931.5,116.0,2.5,13.0,884.5,940.07,722.3
2016,3,28,13,0,910.0,126.0,2.5,13.0,870.0,910.61,702.57
2016,3,28,13,15,905.0,125.0,2.45,13.0,852.0,881.42,682.57
2016,3,28,13,30,900.0,124.0,2.4,13.0,834.0,849.42,660.58
2016,3,28,13,45,894.0,122.0,2.4,13.0,809.0,812.99,635.79
2016,3,28,14,0,888.0,120.0,2.4,13.0,784.0,774.14,609.13
2016,3,28,14,15,877.5,118.0,2.35,13.0,751.0,730.86,578.69
2016,3,28,14,30,867.0,116.0,2.3,13.0,718.0,684.55,543.83
2016,3,28,14,45,854.0,113.0,2.3,13.0,679.0,634.31,505.49
2016,3,28,15,0,841.0,110.0,2.3,13.0,640.0,583.15,465.42
2016,3,28,15,15,821.5,107.0,2.25,12.5,595.0,527.98,421.72
2016,3,28,15,30,802.0,104.0,2.2,12.0,550.0,473.07,376.83
2016,3,28,15,45,777.0,100.0,2.2,12.0,500.5,415.47,327.93
2016,3,28,16,0,752.0,96.0,2.2,12.0,451.0,357.45,277.4
2016,3,28,16,15,717.0,91.0,2.1,11.5,398.5,298.8,225.79
2016,3,28,16,30,682.0,86.0,2.0,11.0,346.0,243.28,176.23
2016,3,28,16,45,635.0,79.5,1.95,11.0,292.5,187.55,127.33
2016,3,28,17,0,588.0,73.0,1.9,11.0,239.0,136.9,85.25
2016,3,28,17,15,513.0,64.0,1.8,10.5,187.0,87.34,50.39
2016,3,28,17,30,438.0,55.0,1.7,10.0,135.0,46.65,30.54
2016,3,28,17,45,323.5,42.0,1.6,10.0,90.5,32.28,22.76
2016,3,28,18,0,209.0,29.0,1.5,10.0,46.0,22.53,11.51
2016,3,28,18,15,104.5,14.5,1.45,9.5,23.0,14.25,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,127.5,18.5,0.8,9.5,31.5,55.9,2.69
2016,3,29,6,30,255.0,37.0,0.8,10.0,63.0,125.89,89.14
2016,3,29,6,45,367.5,48.5,0.85,10.5,110.5,191.55,147.36
2016,3,29,7,0,480.0,60.0,0.9,11.0,158.0,269.19,214.36
2016,3,29,7,15,547.5,68.0,0.85,11.0,210.5,334.21,270.83
2016,3,29,7,30,615.0,76.0,0.8,11.0,263.0,405.19,330.27
2016,3,29,7,45,674.5,78.0,0.8,11.5,319.0,470.47,382.87
2016,3,29,8,0,734.0,80.0,0.8,12.0,375.0,537.79,435.11
2016,3,29,8,15,764.5,84.0,0.75,12.5,427.0,594.61,476.79
2016,3,29,8,30,795.0,88.0,0.7,13.0,479.0,651.99,517.23
2016,3,29,8,45,822.5,89.5,0.65,13.5,528.5,704.57,551.13
2016,3,29,9,0,850.0,91.0,0.6,14.0,578.0,756.7,583.55
2016,3,29,9,15,866.5,93.0,0.55,14.5,622.0,795.22,605.74
2016,3,29,9,30,883.0,95.0,0.5,15.0,666.0,836.42,629.39
2016,3,29,9,45,897.0,96.0,0.5,15.5,704.5,872.31,649.94
2016,3,29,10,0,911.0,97.0,0.5,16.0,743.0,905.73,668.68
2016,3,29,10,15,919.5,98.5,0.5,16.0,774.5,932.11,683.99
2016,3,29,10,30,928.0,100.0,0.5,16.0,806.0,955.37,697.4
2016,3,29,10,45,934.5,101.0,0.5,16.0,830.0,972.98,707.3
2016,3,29,11,0,941.0,102.0,0.5,16.0,854.0,987.15,715.2
2016,3,29,11,15,945.0,102.5,0.5,16.0,869.5,994.91,719.23
2016,3,29,11,30,949.0,103.0,0.5,16.0,885.0,999.03,721.23
2016,3,29,11,45,950.0,103.5,0.55,16.5,892.5,996.69,719.21
2016,3,29,12,0,951.0,104.0,0.6,17.0,900.0,990.68,715.13
2016,3,29,12,15,950.5,104.0,0.6,17.0,899.0,979.13,707.94
2016,3,29,12,30,950.0,104.0,0.6,17.0,898.0,964.02,698.7
2016,3,29,12,45,947.0,104.0,0.65,17.0,888.5,943.22,687.05
2016,3,29,13,0,944.0,104.0,0.7,17.0,879.0,919.11,673.31
2016,3,29,13,15,939.5,103.0,0.7,16.5,861.5,889.55,656.25
2016,3,29,13,30,935.0,102.0,0.7,16.0,844.0,857.03,637.17
2016,3,29,13,45,926.0,102.0,0.75,16.0,817.5,819.25,614.12
2016,3,29,14,0,917.0,102.0,0.8,16.0,791.0,779.15,589.19
2016,3,29,14,15,907.5,100.5,0.8,16.0,758.5,735.1,560.45
2016,3,29,14,30,898.0,99.0,0.8,16.0,726.0,689.22,528.98
2016,3,29,14,45,881.0,98.5,0.85,16.0,686.0,638.12,492.49
2016,3,29,15,0,864.0,98.0,0.9,16.0,646.0,585.73,453.86
2016,3,29,15,15,846.5,95.5,0.9,15.5,601.0,531.0,412.55
2016,3,29,15,30,829.0,93.0,0.9,15.0,556.0,476.26,369.66
2016,3,29,15,45,803.5,90.5,0.9,15.0,506.5,418.5,322.29
2016,3,29,16,0,778.0,88.0,0.9,15.0,457.0,362.16,274.58
2016,3,29,16,15,745.5,83.5,0.9,14.5,404.5,303.53,224.44
2016,3,29,16,30,713.0,79.0,0.9,14.0,352.0,245.55,174.02
2016,3,29,16,45,667.5,73.0,0.95,13.5,298.5,188.75,125.32
2016,3,29,17,0,622.0,67.0,1.0,13.0,245.0,136.81,82.78
2016,3,29,17,15,552.0,59.0,1.0,12.0,193.0,86.4,47.58
2016,3,29,17,30,482.0,51.0,1.0,11.0,141.0,44.2,27.36
2016,3,29,17,45,370.5,39.5,1.05,10.5,95.0,29.68,20.51
2016,3,29,18,0,259.0,28.0,1.1,10.0,49.0,21.93,11.49
2016,3,29,18,15,129.5,14.0,1.1,10.0,24.5,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,60.11,14.05
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,135.83,97.18
2016,3,30,6,45,386.5,47.5,0.6,10.5,113.5,198.47,152.89
2016,3,30,7,0,484.0,59.0,0.6,11.0,161.0,271.49,215.97
2016,3,30,7,15,549.5,67.0,0.6,11.0,213.5,335.97,271.69
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,406.23,330.29
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,467.88,379.92
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,532.46,430.03
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,588.97,471.8
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,644.1,511.18
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,694.19,544.35
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,743.56,575.89
2016,3,30,9,15,832.5,102.5,0.75,14.5,615.0,786.18,602.86
2016,3,30,9,30,849.0,105.0,0.8,15.0,658.0,827.04,628.34
2016,3,30,9,45,862.5,106.5,0.85,15.5,696.0,862.21,649.7
2016,3,30,10,0,876.0,108.0,0.9,16.0,734.0,889.75,665.9
2016,3,30,10,15,885.0,109.5,0.9,16.0,764.5,915.77,681.51
2016,3,30,10,30,894.0,111.0,0.9,16.0,795.0,938.82,695.17
2016,3,30,10,45,900.5,112.0,0.95,16.0,818.5,955.89,705.99
2016,3,30,11,0,907.0,113.0,1.0,16.0,842.0,969.65,714.85
2016,3,30,11,15,911.0,114.0,1.0,16.0,857.5,977.66,719.22
2016,3,30,11,30,915.0,115.0,1.0,16.0,873.0,982.15,721.54
2016,3,30,11,45,916.0,115.5,1.05,16.5,880.0,979.77,719.25
2016,3,30,12,0,917.0,116.0,1.1,17.0,887.0,973.85,714.89
2016,3,30,12,15,916.5,116.0,1.1,17.0,886.0,962.53,707.65
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,947.77,698.36
2016,3,30,12,45,916.5,114.0,1.1,17.0,876.5,928.48,686.25
2016,3,30,13,0,917.0,112.0,1.1,17.0,868.0,905.89,672.08
2016,3,30,13,15,912.5,111.0,1.1,17.0,850.5,876.91,653.74
2016,3,30,13,30,908.0,110.0,1.1,17.0,833.0,845.07,633.49
2016,3,30,13,45,901.0,109.0,1.15,17.0,807.5,808.59,610.7
2016,3,30,14,0,894.0,108.0,1.2,17.0,782.0,769.75,586.01
2016,3,30,14,15,884.0,106.5,1.2,16.5,750.0,726.14,558.14
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,680.82,527.32
2016,3,30,14,45,861.0,103.0,1.25,16.0,679.0,631.67,491.6
2016,3,30,15,0,848.0,101.0,1.3,16.0,640.0,580.97,453.59
2016,3,30,15,15,830.0,98.0,1.3,15.5,595.5,526.21,411.76
2016,3,30,15,30,812.0,95.0,1.3,15.0,551.0,471.54,368.49
2016,3,30,15,45,788.0,91.5,1.35,15.0,502.5,414.28,321.26
2016,3,30,16,0,764.0,88.0,1.4,15.0,454.0,358.32,273.55
2016,3,30,16,15,731.5,84.0,1.4,14.5,402.0,300.89,223.95
2016,3,30,16,30,699.0,80.0,1.4,14.0,350.0,244.1,174.15
2016,3,30,16,45,652.0,74.0,1.45,13.5,297.0,187.76,125.59
2016,3,30,17,0,605.0,68.0,1.5,13.0,244.0,136.46,83.38
2016,3,30,17,15,535.0,60.0,1.45,12.5,192.0,86.95,48.4
2016,3,30,17,30,465.0,52.0,1.4,12.0,140.0,45.65,28.04
2016,3,30,17,45,352.5,40.5,1.35,11.5,95.0,30.42,21.1
2016,3,30,18,0,240.0,29.0,1.3,11.0,50.0,22.72,12.4
2016,3,30,18,15,120.0,14.5,1.25,10.5,25.0,14.25,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,0.6,10.0,8.0,7.71,0.0
2016,3,31,6,30,0.0,16.0,0.6,10.0,16.0,15.43,7.16
2016,3,31,6,45,0.0,27.0,0.6,10.5,27.0,26.06,16.65
2016,3,31,7,0,0.0,38.0,0.6,11.0,38.0,36.69,26.04
2016,3,31,7,15,0.0,50.5,0.6,11.5,50.5,48.79,36.53
2016,3,31,7,30,0.0,63.0,0.6,12.0,63.0,60.89,46.82
2016,3,31,7,45,0.0,75.5,0.6,12.5,75.5,73.2,57.08
2016,3,31,8,0,0.0,88.0,0.6,13.0,88.0,85.58,67.2
2016,3,31,8,15,0.0,96.5,0.6,13.5,96.5,93.91,73.77
2016,3,31,8,30,0.0,105.0,0.6,14.0,105.0,102.26,80.26
2016,3,31,8,45,5.0,151.0,0.6,14.5,154.0,152.49,120.95
2016,3,31,9,0,10.0,197.0,0.6,15.0,203.0,203.58,161.05
2016,3,31,9,15,11.5,210.5,0.6,15.0,218.0,218.41,172.07
2016,3,31,9,30,13.0,224.0,0.6,15.0,233.0,233.31,183.26
2016,3,31,9,45,452.5,163.0,0.65,15.5,487.5,574.59,452.47
2016,3,31,10,0,892.0,102.0,0.7,16.0,742.0,899.6,672.98
2016,3,31,10,15,900.5,103.5,0.7,16.0,772.5,925.47,683.66
2016,3,31,10,30,909.0,105.0,0.7,16.0,803.0,948.29,696.98
2016,3,31,10,45,918.0,104.5,0.75,16.5,827.5,966.22,706.99
2016,3,31,11,0,927.0,104.0,0.8,17.0,852.0,980.83,715.02
2016,3,31,11,15,930.5,104.5,0.8,17.0,867.5,987.92,718.71
2016,3,31,11,30,934.0,105.0,0.8,17.0,883.0,991.43,720.37
2016,3,31,11,45,937.5,104.5,0.85,17.5,890.5,990.26,718.99
2016,3,31,12,0,941.0,104.0,0.9,18.0,898.0,985.47,715.49
2016,3,31,12,15,940.5,103.5,0.95,18.0,897.0,973.38,708.84
2016,3,31,12,30,940.0,103.0,1.0,18.0,896.0,957.77,700.09
2016,3,31,12,45,942.0,100.5,1.05,18.0,888.0,938.87,689.28
2016,3,31,13,0,944.0,98.0,1.1,18.0,880.0,916.51,676.24
2016,3,31,13,15,940.0,97.5,1.15,17.5,862.5,887.8,660.22
2016,3,31,13,30,936.0,97.0,1.2,17.0,845.0,856.11,642.07
2016,3,31,13,45,929.5,96.0,1.25,17.0,819.5,819.15,618.93
2016,3,31,14,0,923.0,95.0,1.3,17.0,794.0,779.71,593.81
2016,3,31,14,15,914.5,93.5,1.35,16.5,762.0,736.08,566.47
2016,3,31,14,30,906.0,92.0,1.4,16.0,730.0,690.53,536.56
2016,3,31,14,45,893.5,90.0,1.45,16.0,691.0,640.35,499.87
2016,3,31,15,0,881.0,88.0,1.5,16.0,652.0,589.07,461.2
2016,3,31,15,15,865.5,86.0,1.5,15.5,608.0,535.4,419.92
2016,3,31,15,30,850.0,84.0,1.5,15.0,564.0,481.45,376.9
2016,3,31,15,45,827.0,81.5,1.55,15.0,515.0,422.14,327.79
2016,3,31,16,0,804.0,79.0,1.6,15.0,466.0,365.4,279.11
2016,3,31,16,15,774.5,75.0,1.55,14.5,414.0,306.67,227.95
2016,3,31,16,30,745.0,71.0,1.5,14.0,362.0,250.38,177.99
2016,3,31,16,45,699.0,67.0,1.5,14.0,308.0,193.64,128.42
2016,3,31,17,0,653.0,63.0,1.5,14.0,254.0,139.37,83.37
2016,3,31,17,15,587.0,56.0,1.4,13.5,201.5,88.17,47.06
2016,3,31,17,30,521.0,49.0,1.3,13.0,149.0,44.64,25.79
2016,3,31,17,45,410.5,39.0,1.25,12.5,102.0,28.86,19.69
2016,3,31,18,0,300.0,29.0,1.2,12.0,55.0,22.54,12.5
2016,3,31,18,15,150.0,14.5,1.15,11.5,27.5,14.25,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,19.0,0.9,10.0,38.0,70.55,32.25
2016,4,1,6,30,333.0,38.0,0.9,10.0,76.0,153.11,111.79
2016,4,1,6,45,428.0,48.0,0.9,10.5,124.5,216.45,168.12
2016,4,1,7,0,523.0,58.0,0.9,11.0,173.0,289.73,231.79
2016,4,1,7,15,583.0,65.5,0.9,11.5,226.0,353.52,286.7
2016,4,1,7,30,643.0,73.0,0.9,12.0,279.0,422.48,343.73
2016,4,1,7,45,689.0,77.0,0.9,12.5,332.5,484.26,393.1
2016,4,1,8,0,735.0,81.0,0.9,13.0,386.0,546.95,441.31
2016,4,1,8,15,763.5,84.5,0.9,13.5,437.5,602.08,481.98
2016,4,1,8,30,792.0,88.0,0.9,14.0,489.0,657.58,521.24
2016,4,1,8,45,815.0,90.5,0.9,14.5,537.0,707.94,554.16
2016,4,1,9,0,838.0,93.0,0.9,15.0,585.0,757.54,585.81
2016,4,1,9,15,853.5,95.0,0.9,15.0,628.0,799.47,612.61
2016,4,1,9,30,869.0,97.0,0.9,15.0,671.0,834.68,634.58
2016,4,1,9,45,881.5,98.5,0.9,15.5,708.0,869.36,654.86
2016,4,1,10,0,894.0,100.0,0.9,16.0,745.0,901.55,673.24
2016,4,1,10,15,902.0,101.5,0.85,16.0,775.5,926.97,687.38
2016,4,1,10,30,910.0,103.0,0.8,16.0,806.0,949.32,699.51
2016,4,1,10,45,916.5,103.5,0.8,16.5,829.0,965.98,707.7
2016,4,1,11,0,923.0,104.0,0.8,17.0,852.0,979.28,713.88
2016,4,1,11,15,926.5,104.5,0.75,17.0,867.5,986.28,716.47
2016,4,1,11,30,930.0,105.0,0.7,17.0,883.0,989.72,716.99
2016,4,1,11,45,932.0,105.0,0.7,17.5,890.0,987.64,713.99
2016,4,1,12,0,934.0,105.0,0.7,18.0,897.0,981.95,708.95
2016,4,1,12,15,933.5,105.0,0.7,18.0,896.0,970.39,701.73
2016,4,1,12,30,933.0,105.0,0.7,18.0,895.0,955.34,692.5
2016,4,1,12,45,933.0,103.5,0.7,18.0,886.0,935.76,680.52
2016,4,1,13,0,933.0,102.0,0.7,18.0,877.0,912.84,666.51
2016,4,1,13,15,929.0,101.0,0.7,18.0,859.5,883.82,648.6
2016,4,1,13,30,925.0,100.0,0.7,18.0,842.0,851.87,628.78
2016,4,1,13,45,919.0,99.0,0.7,18.5,817.0,815.59,604.88
2016,4,1,14,0,913.0,98.0,0.7,19.0,792.0,776.82,579.24
2016,4,1,14,15,904.0,96.5,0.7,18.5,760.0,733.17,552.22
2016,4,1,14,30,895.0,95.0,0.7,18.0,728.0,687.67,522.8
2016,4,1,14,45,883.0,93.0,0.75,18.0,689.5,638.21,488.0
2016,4,1,15,0,871.0,91.0,0.8,18.0,651.0,587.65,451.21
2016,4,1,15,15,854.5,88.5,0.8,17.5,606.5,533.41,410.73
2016,4,1,15,30,838.0,86.0,0.8,17.0,562.0,477.56,367.56
2016,4,1,15,45,816.0,83.0,0.85,17.0,513.0,420.23,321.27
2016,4,1,16,0,794.0,80.0,0.9,17.0,464.0,363.94,274.14
2016,4,1,16,15,764.0,76.5,0.95,16.5,412.5,306.04,224.93
2016,4,1,16,30,734.0,73.0,1.0,16.0,361.0,250.65,176.72
2016,4,1,16,45,690.0,68.0,1.05,15.5,307.5,193.93,128.08
2016,4,1,17,0,646.0,63.0,1.1,15.0,254.0,139.47,83.32
2016,4,1,17,15,581.5,56.0,1.1,14.0,202.0,88.71,47.38
2016,4,1,17,30,517.0,49.0,1.1,13.0,150.0,45.44,25.89
2016,4,1,17,45,410.0,39.0,1.15,12.5,103.0,28.68,19.57
2016,4,1,18,0,303.0,29.0,1.2,12.0,56.0,22.36,12.6
2016,4,1,18,15,151.5,14.5,1.2,11.5,28.0,11.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,20.0,0.6,9.5,39.5,69.59,36.19
2016,4,2,6,30,321.0,40.0,0.6,10.0,79.0,152.76,112.43
2016,4,2,6,45,397.0,53.0,0.6,10.5,125.5,212.23,165.29
2016,4,2,7,0,473.0,66.0,0.6,11.0,172.0,279.68,223.78
2016,4,2,7,15,534.0,74.5,0.55,11.5,224.5,342.78,277.23
2016,4,2,7,30,595.0,83.0,0.5,12.0,277.0,411.15,332.75
2016,4,2,7,45,301.5,114.5,0.5,12.5,213.5,307.1,250.03
2016,4,2,8,0,8.0,146.0,0.5,13.0,150.0,150.83,120.36
2016,4,2,8,15,23.5,174.5,0.4,13.5,186.5,190.47,152.86
2016,4,2,8,30,39.0,203.0,0.3,14.0,223.0,238.5,190.19
2016,4,2,8,45,68.5,233.5,0.25,15.0,273.0,293.96,232.21
2016,4,2,9,0,98.0,264.0,0.2,16.0,323.0,351.36,274.2
2016,4,2,9,15,437.5,201.5,0.15,16.5,489.0,583.34,449.98
2016,4,2,9,30,777.0,139.0,0.1,17.0,655.0,814.61,606.3
2016,4,2,9,45,786.0,144.0,0.1,18.0,690.5,844.44,618.27
2016,4,2,10,0,795.0,149.0,0.1,19.0,726.0,875.1,633.91
2016,4,2,10,15,805.0,151.5,0.15,19.0,756.0,901.39,649.75
2016,4,2,10,30,815.0,154.0,0.2,19.0,786.0,924.94,664.05
2016,4,2,10,45,824.0,154.0,0.3,19.5,809.5,942.0,674.24
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,956.02,682.86
2016,4,2,11,15,837.0,155.0,0.45,20.0,848.0,963.2,687.66
2016,4,2,11,30,841.0,156.0,0.5,20.0,863.0,967.1,690.65
2016,4,2,11,45,848.0,153.5,0.55,20.5,871.0,966.81,689.93
2016,4,2,12,0,855.0,151.0,0.6,21.0,879.0,963.15,687.29
2016,4,2,12,15,751.5,209.5,0.6,21.0,848.5,920.49,660.63
2016,4,2,12,30,648.0,268.0,0.6,21.0,818.0,872.67,629.47
2016,4,2,12,45,766.0,198.0,0.65,21.0,841.5,892.18,645.35
2016,4,2,13,0,884.0,128.0,0.7,21.0,865.0,898.5,650.39
2016,4,2,13,15,879.0,127.0,0.75,21.0,847.5,869.69,633.21
2016,4,2,13,30,874.0,126.0,0.8,21.0,830.0,838.17,614.59
2016,4,2,13,45,728.5,188.0,0.85,21.0,763.0,760.5,564.6
2016,4,2,14,0,583.0,250.0,0.9,21.0,696.0,684.17,510.94
2016,4,2,14,15,703.0,188.5,0.9,20.5,704.0,684.73,515.69
2016,4,2,14,30,823.0,127.0,0.9,20.0,712.0,673.11,510.46
2016,4,2,14,45,797.0,129.5,0.9,20.0,671.0,621.87,473.29
2016,4,2,15,0,771.0,132.0,0.9,20.0,630.0,570.0,435.15
2016,4,2,15,15,751.5,128.5,0.9,19.5,586.5,517.13,396.07
2016,4,2,15,30,732.0,125.0,0.9,19.0,543.0,464.68,355.92
2016,4,2,15,45,704.5,114.0,0.9,18.5,487.5,402.51,307.2
2016,4,2,16,0,677.0,103.0,0.9,18.0,432.0,342.27,258.37
2016,4,2,16,15,627.5,101.0,0.85,17.5,380.0,285.8,211.34
2016,4,2,16,30,578.0,99.0,0.8,17.0,328.0,234.18,167.74
2016,4,2,16,45,510.5,97.5,0.8,16.5,278.5,184.74,127.11
2016,4,2,17,0,443.0,96.0,0.8,16.0,229.0,141.96,93.73
2016,4,2,17,15,384.5,82.5,0.75,15.5,181.5,97.33,61.55
