Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,326.0,69.0,0.7,15.0,134.0,59.49,39.68
2016,4,2,17,45,232.5,52.5,0.7,14.5,91.5,39.86,29.16
2016,4,2,18,0,139.0,36.0,0.7,14.0,49.0,29.68,18.66
2016,4,2,18,15,69.5,18.0,0.7,13.5,24.5,15.22,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,20.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,40.0,10.0,0.6,10.0,11.0,17.56,0.0
2016,4,3,6,15,164.0,27.0,0.6,10.5,46.0,80.96,46.86
2016,4,3,6,30,288.0,44.0,0.6,11.0,81.0,147.56,109.18
2016,4,3,6,45,377.5,56.5,0.6,11.5,128.5,209.06,162.9
2016,4,3,7,0,467.0,69.0,0.6,12.0,176.0,282.02,225.27
2016,4,3,7,15,233.5,64.5,0.6,12.5,118.0,189.59,153.99
2016,4,3,7,30,0.0,60.0,0.6,13.0,60.0,57.98,43.89
2016,4,3,7,45,0.0,71.0,0.6,13.5,71.0,68.64,52.97
2016,4,3,8,0,0.0,82.0,0.6,14.0,82.0,79.42,61.73
2016,4,3,8,15,0.0,94.5,0.55,14.5,94.5,91.81,71.67
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,104.2,81.43
2016,4,3,8,45,0.0,128.0,0.5,15.5,128.0,125.19,98.06
2016,4,3,9,0,0.0,149.0,0.5,16.0,149.0,146.22,114.4
2016,4,3,9,15,1.5,167.5,0.5,16.5,168.5,165.94,129.5
2016,4,3,9,30,3.0,186.0,0.5,17.0,188.0,185.74,144.46
2016,4,3,9,45,5.0,197.0,0.55,17.5,201.0,198.41,153.78
2016,4,3,10,0,7.0,208.0,0.6,18.0,214.0,211.15,163.14
2016,4,3,10,15,11.0,236.0,0.6,18.0,245.0,243.04,187.41
2016,4,3,10,30,15.0,264.0,0.6,18.0,276.0,275.03,211.34
2016,4,3,10,45,147.0,327.5,0.6,18.5,447.5,480.61,366.06
2016,4,3,11,0,279.0,391.0,0.6,19.0,619.0,680.82,504.58
2016,4,3,11,15,255.5,403.5,0.6,19.0,615.5,670.96,494.15
2016,4,3,11,30,232.0,416.0,0.6,19.0,612.0,651.84,480.32
2016,4,3,11,45,348.0,379.0,0.65,19.0,675.5,726.84,535.12
2016,4,3,12,0,464.0,342.0,0.7,19.0,739.0,798.23,585.28
2016,4,3,12,15,357.5,380.5,0.7,19.0,686.0,725.88,533.22
2016,4,3,12,30,251.0,419.0,0.7,19.0,633.0,660.78,486.83
2016,4,3,12,45,552.5,285.5,0.75,19.0,750.5,790.77,584.99
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,901.83,660.72
2016,4,3,13,15,849.0,151.0,0.85,19.0,850.5,873.1,641.85
2016,4,3,13,30,844.0,150.0,0.9,19.0,833.0,841.77,623.1
2016,4,3,13,45,840.0,146.5,0.95,19.0,808.5,806.26,601.38
2016,4,3,14,0,836.0,143.0,1.0,19.0,784.0,768.43,577.82
2016,4,3,14,15,825.5,140.5,1.0,18.5,751.5,724.85,549.88
2016,4,3,14,30,815.0,138.0,1.0,18.0,719.0,679.8,519.24
2016,4,3,14,45,811.5,130.0,1.05,18.0,682.5,632.5,485.83
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,583.61,450.11
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,530.05,410.01
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,476.69,368.65
2016,4,3,15,45,760.5,106.5,1.15,16.5,510.5,420.03,323.51
2016,4,3,16,0,749.0,98.0,1.2,16.0,464.0,365.01,277.79
2016,4,3,16,15,717.5,93.0,1.2,15.5,412.5,307.33,228.64
2016,4,3,16,30,686.0,88.0,1.2,15.0,361.0,252.4,180.85
2016,4,3,16,45,644.5,81.0,1.3,14.5,308.5,196.7,133.02
2016,4,3,17,0,603.0,74.0,1.4,14.0,256.0,145.45,90.58
2016,4,3,17,15,537.5,66.0,1.3,13.5,204.0,96.03,54.96
2016,4,3,17,30,472.0,58.0,1.2,13.0,152.0,54.35,33.02
2016,4,3,17,45,362.5,46.0,1.2,12.5,105.5,34.84,25.05
2016,4,3,18,0,253.0,34.0,1.2,12.0,59.0,26.23,16.19
2016,4,3,18,15,126.5,17.0,1.15,11.5,29.5,13.24,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,12.0,14.0,13.76,0.0
2016,4,4,6,15,165.5,28.0,1.2,12.5,50.0,83.86,51.1
2016,4,4,6,30,331.0,42.0,1.2,13.0,86.0,160.24,118.4
2016,4,4,6,45,421.5,53.0,1.25,13.5,135.0,223.98,174.21
2016,4,4,7,0,512.0,64.0,1.3,14.0,184.0,297.14,237.17
2016,4,4,7,15,605.5,61.0,1.25,14.0,237.5,364.82,295.0
2016,4,4,7,30,699.0,58.0,1.2,14.0,291.0,439.22,356.61
2016,4,4,7,45,711.5,66.5,1.2,14.5,338.5,490.12,397.12
2016,4,4,8,0,724.0,75.0,1.2,15.0,386.0,540.57,435.71
2016,4,4,8,15,757.0,86.0,1.2,15.5,446.5,606.67,484.39
2016,4,4,8,30,790.0,97.0,1.2,16.0,507.0,673.49,531.36
2016,4,4,8,45,815.5,99.5,1.2,16.5,556.5,725.68,565.34
2016,4,4,9,0,841.0,102.0,1.2,17.0,606.0,777.26,598.22
2016,4,4,9,15,857.0,104.5,1.2,17.0,650.0,820.18,625.61
2016,4,4,9,30,873.0,107.0,1.2,17.0,694.0,861.23,651.46
2016,4,4,9,45,885.5,109.0,1.25,17.0,732.0,891.37,670.5
2016,4,4,10,0,898.0,111.0,1.3,17.0,770.0,924.02,691.3
2016,4,4,10,15,907.0,112.5,1.3,17.0,801.5,950.19,706.98
2016,4,4,10,30,916.0,114.0,1.3,17.0,833.0,973.31,720.73
2016,4,4,10,45,921.0,116.0,1.35,17.5,856.0,990.01,729.85
2016,4,4,11,0,926.0,118.0,1.4,18.0,879.0,1003.27,736.9
2016,4,4,11,15,930.0,118.5,1.4,18.0,895.0,1010.49,740.77
2016,4,4,11,30,934.0,119.0,1.4,18.0,911.0,1014.13,742.57
2016,4,4,11,45,935.5,119.5,1.4,18.0,918.0,1011.8,740.73
2016,4,4,12,0,937.0,120.0,1.4,18.0,925.0,1005.86,736.8
2016,4,4,12,15,937.0,120.0,1.4,18.0,924.0,994.45,729.52
2016,4,4,12,30,937.0,120.0,1.4,18.0,923.0,979.52,720.16
2016,4,4,12,45,938.0,118.0,1.4,18.0,914.0,960.02,707.95
2016,4,4,13,0,939.0,116.0,1.4,18.0,905.0,937.13,693.63
2016,4,4,13,15,935.0,115.0,1.4,18.0,887.5,907.72,675.07
2016,4,4,13,30,931.0,114.0,1.4,18.0,870.0,875.37,654.55
2016,4,4,13,45,925.0,112.5,1.4,18.0,844.5,838.17,630.68
2016,4,4,14,0,919.0,111.0,1.4,18.0,819.0,798.5,604.96
2016,4,4,14,15,909.5,109.5,1.4,18.0,786.0,754.06,575.7
2016,4,4,14,30,900.0,108.0,1.4,18.0,753.0,707.82,543.97
2016,4,4,14,45,885.0,106.5,1.45,18.0,712.5,656.57,507.09
2016,4,4,15,0,870.0,105.0,1.5,18.0,672.0,603.86,468.0
2016,4,4,15,15,852.5,102.5,1.55,17.5,626.5,548.58,426.53
2016,4,4,15,30,835.0,100.0,1.6,17.0,581.0,493.32,383.44
2016,4,4,15,45,806.0,98.0,1.65,16.5,530.0,433.97,335.62
2016,4,4,16,0,777.0,96.0,1.7,16.0,479.0,376.45,287.58
2016,4,4,16,15,744.0,91.5,1.7,15.5,425.5,315.3,235.32
2016,4,4,16,30,711.0,87.0,1.7,15.0,372.0,258.92,186.0
2016,4,4,16,45,657.0,82.5,1.7,15.0,316.5,201.54,136.55
2016,4,4,17,0,603.0,78.0,1.7,15.0,261.0,150.04,94.11
2016,4,4,17,15,532.5,69.5,1.6,14.0,208.0,99.68,57.96
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,57.68,35.53
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,36.86,26.86
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,28.63,18.37
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,67.0,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,134.0,14.0,0.9,10.0,18.0,40.58,0.0
2016,4,5,6,15,285.5,26.0,0.85,10.5,58.0,113.81,72.54
2016,4,5,6,30,437.0,38.0,0.8,11.0,98.0,190.22,141.46
2016,4,5,6,45,518.0,47.0,0.8,12.0,148.5,254.26,198.07
2016,4,5,7,0,599.0,56.0,0.8,13.0,199.0,326.6,260.06
2016,4,5,7,15,654.0,61.5,0.7,13.5,253.5,390.35,313.49
2016,4,5,7,30,709.0,67.0,0.6,14.0,308.0,456.89,366.67
2016,4,5,7,45,744.5,72.0,0.55,14.5,362.0,517.52,413.17
2016,4,5,8,0,780.0,77.0,0.5,15.0,416.0,579.8,458.78
2016,4,5,8,15,806.5,80.5,0.5,15.5,468.0,635.67,498.39
2016,4,5,8,30,833.0,84.0,0.5,16.0,520.0,691.62,535.47
2016,4,5,8,45,854.0,86.5,0.55,17.0,568.5,742.07,566.81
2016,4,5,9,0,875.0,89.0,0.6,18.0,617.0,787.04,593.75
2016,4,5,9,15,889.0,91.0,0.6,18.5,660.5,828.7,618.27
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,868.3,641.05
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,902.12,660.75
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,933.19,678.64
2016,4,5,10,15,930.5,98.0,0.7,20.5,808.5,957.97,691.45
2016,4,5,10,30,938.0,99.0,0.7,21.0,839.0,979.55,702.29
2016,4,5,10,45,943.0,100.5,0.75,21.5,861.5,996.01,711.08
2016,4,5,11,0,948.0,102.0,0.8,22.0,884.0,1008.95,717.85
2016,4,5,11,15,951.0,102.5,0.8,22.0,899.0,1015.34,721.03
2016,4,5,11,30,954.0,103.0,0.8,22.0,914.0,1018.09,722.2
2016,4,5,11,45,955.5,103.0,0.85,22.5,920.5,1015.2,719.79
2016,4,5,12,0,957.0,103.0,0.9,23.0,927.0,1008.65,715.31
2016,4,5,12,15,956.0,103.0,0.9,23.0,925.5,996.13,707.67
2016,4,5,12,30,955.0,103.0,0.9,23.0,924.0,980.07,698.01
2016,4,5,12,45,952.0,103.0,0.95,23.0,914.0,958.76,686.13
2016,4,5,13,0,949.0,103.0,1.0,23.0,904.0,934.16,672.19
2016,4,5,13,15,945.0,102.0,1.0,23.0,886.0,904.53,654.15
2016,4,5,13,30,941.0,101.0,1.0,23.0,868.0,871.93,634.18
2016,4,5,13,45,935.5,100.0,1.0,23.0,842.5,835.34,611.52
2016,4,5,14,0,930.0,99.0,1.0,23.0,817.0,796.21,587.02
2016,4,5,14,15,921.0,97.5,0.95,23.0,784.5,751.74,558.07
2016,4,5,14,30,912.0,96.0,0.9,23.0,752.0,705.41,527.29
2016,4,5,14,45,900.0,94.0,0.9,23.0,712.5,655.08,491.94
2016,4,5,15,0,888.0,92.0,0.9,23.0,673.0,603.62,454.77
2016,4,5,15,15,872.5,89.5,0.9,22.5,628.0,548.97,414.9
2016,4,5,15,30,857.0,87.0,0.9,22.0,583.0,494.05,373.31
2016,4,5,15,45,835.0,84.5,0.9,22.0,533.5,434.54,326.13
2016,4,5,16,0,813.0,82.0,0.9,22.0,484.0,377.6,279.32
2016,4,5,16,15,783.5,78.0,0.85,21.0,431.5,318.2,230.21
2016,4,5,16,30,754.0,74.0,0.8,20.0,379.0,261.24,181.89
2016,4,5,16,45,711.0,69.5,0.8,19.5,324.5,203.84,133.38
2016,4,5,17,0,668.0,65.0,0.8,19.0,270.0,148.51,88.31
2016,4,5,17,15,605.0,58.5,0.8,18.0,216.5,96.7,51.49
2016,4,5,17,30,542.0,52.0,0.8,17.0,163.0,52.21,28.49
2016,4,5,17,45,438.5,42.0,0.8,16.5,115.0,30.73,21.13
2016,4,5,18,0,335.0,32.0,0.8,16.0,67.0,24.54,14.81
2016,4,5,18,15,167.5,16.0,0.75,15.5,33.5,12.03,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.5,0.95,14.5,9.5,7.37,0.0
2016,4,6,6,0,109.0,15.0,1.0,15.0,19.0,42.65,0.0
2016,4,6,6,15,253.0,29.0,1.0,15.5,59.0,109.48,70.74
2016,4,6,6,30,397.0,43.0,1.0,16.0,99.0,184.45,135.85
2016,4,6,6,45,482.5,52.0,1.0,17.0,149.5,248.39,191.03
2016,4,6,7,0,568.0,61.0,1.0,18.0,200.0,321.05,252.05
2016,4,6,7,15,624.0,68.0,0.95,18.5,254.0,385.59,305.39
2016,4,6,7,30,680.0,75.0,0.9,19.0,308.0,454.76,360.1
2016,4,6,7,45,716.0,80.5,0.9,19.5,362.0,514.84,406.03
2016,4,6,8,0,752.0,86.0,0.9,20.0,416.0,574.75,450.13
2016,4,6,8,15,779.5,89.5,0.9,20.5,467.5,630.14,489.28
2016,4,6,8,30,807.0,93.0,0.9,21.0,519.0,685.73,526.42
2016,4,6,8,45,825.0,97.0,0.9,22.0,566.5,734.64,555.95
2016,4,6,9,0,843.0,101.0,0.9,23.0,614.0,782.35,583.91
2016,4,6,9,15,857.5,104.0,0.85,23.5,657.0,824.61,607.95
2016,4,6,9,30,872.0,107.0,0.8,24.0,700.0,859.87,626.95
2016,4,6,9,45,879.0,111.0,0.75,24.5,736.0,892.33,643.84
2016,4,6,10,0,886.0,115.0,0.7,25.0,772.0,921.98,658.7
2016,4,6,10,15,893.5,116.5,0.65,25.5,801.5,946.43,670.12
2016,4,6,10,30,901.0,118.0,0.6,26.0,831.0,967.83,679.6
2016,4,6,10,45,901.5,121.5,0.6,26.5,852.0,981.57,685.5
2016,4,6,11,0,902.0,125.0,0.6,27.0,873.0,991.84,689.48
2016,4,6,11,15,711.5,224.0,0.55,27.0,820.5,927.14,648.45
2016,4,6,11,30,521.0,323.0,0.5,27.0,768.0,844.97,592.62
2016,4,6,11,45,541.5,320.0,0.45,27.5,785.5,857.11,599.43
2016,4,6,12,0,562.0,317.0,0.4,28.0,803.0,866.8,603.37
2016,4,6,12,15,557.0,318.0,0.4,28.0,799.5,854.27,595.29
2016,4,6,12,30,552.0,319.0,0.4,28.0,796.0,839.63,586.26
2016,4,6,12,45,472.5,345.0,0.4,28.5,750.0,781.44,547.03
2016,4,6,13,0,393.0,371.0,0.4,29.0,704.0,720.43,506.22
2016,4,6,13,15,418.5,350.0,0.4,28.5,698.5,711.61,503.29
2016,4,6,13,30,444.0,329.0,0.4,28.0,693.0,696.41,495.57
2016,4,6,13,45,392.5,338.5,0.4,28.0,653.0,645.15,461.38
2016,4,6,14,0,341.0,348.0,0.4,28.0,613.0,599.19,430.55
2016,4,6,14,15,359.0,327.0,0.4,28.0,595.5,575.68,416.01
2016,4,6,14,30,377.0,306.0,0.4,28.0,578.0,549.99,399.41
2016,4,6,14,45,483.5,250.0,0.4,28.5,580.0,544.92,397.18
2016,4,6,15,0,590.0,194.0,0.4,29.0,582.0,529.15,386.5
2016,4,6,15,15,561.0,188.0,0.4,29.0,537.0,476.39,348.72
2016,4,6,15,30,532.0,182.0,0.4,29.0,492.0,426.21,312.17
2016,4,6,15,45,468.0,181.0,0.4,29.0,436.5,367.79,268.96
2016,4,6,16,0,404.0,180.0,0.4,29.0,381.0,315.38,229.6
2016,4,6,16,15,430.0,153.5,0.45,28.0,347.0,274.76,197.96
2016,4,6,16,30,456.0,127.0,0.5,27.0,313.0,231.11,162.37
2016,4,6,16,45,409.0,118.0,0.6,26.0,267.0,185.17,126.61
2016,4,6,17,0,362.0,109.0,0.7,25.0,221.0,144.37,95.67
2016,4,6,17,15,318.0,92.0,0.8,24.0,176.5,102.26,65.51
2016,4,6,17,30,274.0,75.0,0.9,23.0,132.0,65.37,42.84
2016,4,6,17,45,205.5,56.5,1.0,22.0,92.5,45.56,33.19
2016,4,6,18,0,137.0,38.0,1.1,21.0,53.0,31.29,20.05
2016,4,6,18,15,68.5,19.0,1.05,20.5,26.5,16.09,0.0
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,12.55,0.0
2016,4,7,6,15,42.0,33.5,0.8,15.0,39.5,50.25,32.52
2016,4,7,6,30,84.0,54.0,0.8,15.0,66.0,88.33,65.77
2016,4,7,6,45,113.5,76.0,0.8,15.5,100.0,127.72,99.64
2016,4,7,7,0,143.0,98.0,0.8,16.0,134.0,169.92,135.48
2016,4,7,7,15,171.0,117.5,0.85,16.0,170.0,211.25,170.29
2016,4,7,7,30,199.0,137.0,0.9,16.0,206.0,261.29,211.35
2016,4,7,7,45,198.5,161.0,0.95,16.0,239.5,290.11,234.43
2016,4,7,8,0,198.0,185.0,1.0,16.0,273.0,324.48,261.26
2016,4,7,8,15,239.0,203.5,1.0,16.0,322.0,387.28,309.96
2016,4,7,8,30,280.0,222.0,1.0,16.0,371.0,445.91,354.26
2016,4,7,8,45,192.0,249.5,1.0,16.5,356.0,412.04,324.9
2016,4,7,9,0,104.0,277.0,1.0,17.0,341.0,370.53,290.02
2016,4,7,9,15,147.5,299.0,0.95,17.0,396.5,440.57,342.91
2016,4,7,9,30,191.0,321.0,0.9,17.0,452.0,504.48,389.24
2016,4,7,9,45,210.5,337.5,0.9,17.5,489.0,543.01,415.34
2016,4,7,10,0,230.0,354.0,0.9,18.0,526.0,581.66,441.29
2016,4,7,10,15,222.5,370.5,0.9,18.0,542.5,595.45,449.53
2016,4,7,10,30,215.0,387.0,0.9,18.0,559.0,608.02,457.17
2016,4,7,10,45,235.0,396.0,0.9,18.5,588.0,637.26,476.42
2016,4,7,11,0,255.0,405.0,0.9,19.0,617.0,674.34,500.45
2016,4,7,11,15,261.5,411.0,0.85,19.0,632.0,685.71,506.94
2016,4,7,11,30,268.0,417.0,0.8,19.0,647.0,695.91,512.9
2016,4,7,11,45,277.5,411.5,0.8,19.0,651.0,695.68,512.81
2016,4,7,12,0,287.0,406.0,0.8,19.0,655.0,694.23,512.07
2016,4,7,12,15,295.5,410.0,0.8,19.0,666.0,700.32,516.24
2016,4,7,12,30,304.0,414.0,0.8,19.0,677.0,704.89,519.35
2016,4,7,12,45,273.5,416.0,0.85,19.0,650.5,670.93,496.13
2016,4,7,13,0,243.0,418.0,0.9,19.0,624.0,632.58,470.15
2016,4,7,13,15,180.0,409.5,0.9,19.0,561.0,561.87,420.05
2016,4,7,13,30,117.0,401.0,0.9,19.0,498.0,494.09,371.33
2016,4,7,13,45,77.5,363.0,0.9,19.0,426.0,416.61,315.61
2016,4,7,14,0,38.0,325.0,0.9,19.0,354.0,345.48,263.27
2016,4,7,14,15,37.0,310.5,0.9,18.5,338.0,327.81,251.42
2016,4,7,14,30,36.0,296.0,0.9,18.0,322.0,310.23,239.15
2016,4,7,14,45,54.5,294.5,0.9,18.0,332.0,317.28,245.34
2016,4,7,15,0,73.0,293.0,0.9,18.0,342.0,322.35,249.73
2016,4,7,15,15,125.5,278.5,0.9,18.0,355.0,330.91,257.02
2016,4,7,15,30,178.0,264.0,0.9,18.0,368.0,333.94,259.44
2016,4,7,15,45,149.5,240.5,0.9,18.0,323.0,288.57,224.42
2016,4,7,16,0,121.0,217.0,0.9,18.0,278.0,246.25,191.7
2016,4,7,16,15,81.0,188.0,0.85,17.5,227.0,200.39,156.38
2016,4,7,16,30,41.0,159.0,0.8,17.0,176.0,157.85,123.62
2016,4,7,16,45,33.0,138.0,0.8,17.0,150.0,133.54,104.29
2016,4,7,17,0,25.0,117.0,0.8,17.0,124.0,110.31,85.63
2016,4,7,17,15,15.5,95.0,0.75,16.5,99.0,89.45,68.96
2016,4,7,17,30,6.0,73.0,0.7,16.0,74.0,67.7,51.17
2016,4,7,17,45,3.0,51.5,0.7,15.5,52.0,48.06,36.37
2016,4,7,18,0,0.0,30.0,0.7,15.0,30.0,28.76,18.66
2016,4,7,18,15,0.0,15.0,0.65,15.0,15.0,14.48,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,0.6,13.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,0.5,14.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,14.0,0.5,14.0,14.0,13.5,5.15
2016,4,8,6,30,0.0,23.0,0.5,14.0,23.0,22.19,13.02
2016,4,8,6,45,0.0,34.5,0.5,14.5,34.5,33.31,22.71
2016,4,8,7,0,0.0,46.0,0.5,15.0,46.0,44.43,32.28
2016,4,8,7,15,0.0,59.0,0.5,15.0,59.0,57.02,42.99
2016,4,8,7,30,0.0,72.0,0.5,15.0,72.0,69.71,53.61
2016,4,8,7,45,0.0,91.0,0.5,15.5,91.0,88.69,69.16
2016,4,8,8,0,0.0,110.0,0.5,16.0,110.0,107.7,84.4
2016,4,8,8,15,34.0,168.5,0.45,16.0,187.0,196.3,156.45
2016,4,8,8,30,68.0,227.0,0.4,16.0,264.0,285.18,225.67
2016,4,8,8,45,42.0,223.0,0.4,16.5,246.5,262.14,205.55
2016,4,8,9,0,16.0,219.0,0.4,17.0,229.0,230.59,179.62
2016,4,8,9,15,25.5,248.5,0.4,16.5,265.5,268.85,209.44
2016,4,8,9,30,35.0,278.0,0.4,16.0,302.0,316.32,245.34
2016,4,8,9,45,41.5,301.0,0.4,16.0,331.0,346.57,267.25
2016,4,8,10,0,48.0,324.0,0.4,16.0,360.0,376.9,289.09
2016,4,8,10,15,64.5,350.0,0.4,16.0,400.5,419.63,320.08
2016,4,8,10,30,81.0,376.0,0.4,16.0,441.0,462.54,350.6
2016,4,8,10,45,183.0,388.0,0.45,16.0,540.0,579.86,436.46
2016,4,8,11,0,285.0,400.0,0.5,16.0,639.0,697.82,518.8
2016,4,8,11,15,256.0,413.5,0.5,16.0,631.0,683.35,506.02
2016,4,8,11,30,227.0,427.0,0.5,16.0,623.0,659.76,489.0
2016,4,8,11,45,198.5,433.0,0.5,16.5,605.5,635.93,471.03
2016,4,8,12,0,170.0,439.0,0.5,17.0,588.0,611.51,452.67
2016,4,8,12,15,213.0,433.5,0.5,17.0,619.0,641.61,474.86
2016,4,8,12,30,256.0,428.0,0.5,17.0,650.0,675.44,498.6
2016,4,8,12,45,266.0,415.0,0.55,17.0,644.0,663.37,491.19
2016,4,8,13,0,276.0,402.0,0.6,17.0,638.0,650.04,483.47
2016,4,8,13,15,180.5,397.0,0.6,16.5,550.5,549.91,412.83
2016,4,8,13,30,85.0,392.0,0.6,16.0,463.0,455.6,344.92
2016,4,8,13,45,85.5,379.0,0.65,16.0,448.5,438.62,334.23
2016,4,8,14,0,86.0,366.0,0.7,16.0,434.0,421.45,322.55
2016,4,8,14,15,63.0,335.5,0.7,16.0,384.0,370.45,284.96
2016,4,8,14,30,40.0,305.0,0.7,16.0,334.0,321.5,248.59
2016,4,8,14,45,40.0,288.5,0.7,16.0,316.0,302.5,234.96
2016,4,8,15,0,40.0,272.0,0.7,16.0,298.0,283.53,221.01
2016,4,8,15,15,20.0,211.5,0.65,16.0,224.5,213.5,166.99
2016,4,8,15,30,0.0,151.0,0.6,16.0,151.0,145.22,113.39
2016,4,8,15,45,3.0,159.0,0.6,16.0,160.5,153.62,120.76
2016,4,8,16,0,6.0,167.0,0.6,16.0,170.0,161.34,127.27
2016,4,8,16,15,3.0,89.0,0.55,15.5,90.5,86.88,67.1
2016,4,8,16,30,0.0,11.0,0.5,15.0,11.0,10.61,3.41
2016,4,8,16,45,0.0,9.5,0.5,15.0,9.5,9.16,2.22
2016,4,8,17,0,0.0,8.0,0.5,15.0,8.0,7.71,0.98
2016,4,8,17,15,0.0,6.5,0.45,14.5,6.5,6.27,0.0
2016,4,8,17,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,4,8,17,45,0.0,3.5,0.4,14.0,3.5,3.37,0.0
2016,4,8,18,0,0.0,2.0,0.4,14.0,2.0,1.93,0.0
2016,4,8,18,15,0.0,1.0,0.4,14.0,1.0,0.96,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.48,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.93,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.89,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.86,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.82,0.0
2016,4,9,7,45,0.0,9.0,0.45,14.5,9.0,8.68,1.81
2016,4,9,8,0,0.0,13.0,0.5,15.0,13.0,12.55,5.07
2016,4,9,8,15,0.0,52.5,0.5,15.0,52.5,50.74,37.33
2016,4,9,8,30,0.0,92.0,0.5,15.0,92.0,89.09,68.98
2016,4,9,8,45,8.0,155.5,0.5,15.5,160.5,158.97,125.44
2016,4,9,9,0,16.0,219.0,0.5,16.0,229.0,230.52,181.11
2016,4,9,9,15,22.0,244.5,0.5,16.0,259.0,261.73,204.5
2016,4,9,9,30,28.0,270.0,0.5,16.0,289.0,301.59,234.36
2016,4,9,9,45,103.0,317.0,0.5,16.5,394.0,417.85,322.19
2016,4,9,10,0,178.0,364.0,0.5,17.0,499.0,546.24,413.85
2016,4,9,10,15,151.0,378.0,0.5,17.0,495.5,538.3,405.19
2016,4,9,10,30,124.0,392.0,0.5,17.0,492.0,528.77,397.01
2016,4,9,10,45,86.0,381.0,0.5,17.0,451.0,472.02,355.43
2016,4,9,11,0,48.0,370.0,0.5,17.0,410.0,423.39,319.44
2016,4,9,11,15,60.5,389.0,0.5,17.0,441.0,454.25,342.18
2016,4,9,11,30,73.0,408.0,0.5,17.0,472.0,484.73,363.69
2016,4,9,11,45,126.0,424.5,0.5,17.0,535.0,558.08,416.39
2016,4,9,12,0,179.0,441.0,0.5,17.0,598.0,622.15,461.1
2016,4,9,12,15,206.5,437.0,0.5,17.0,618.0,639.26,472.82
2016,4,9,12,30,234.0,433.0,0.5,17.0,638.0,654.85,484.04
2016,4,9,12,45,178.5,428.5,0.5,17.0,584.0,593.46,440.4
2016,4,9,13,0,123.0,424.0,0.5,17.0,530.0,533.73,398.11
2016,4,9,13,15,90.0,398.5,0.5,17.0,475.0,470.54,353.58
2016,4,9,13,30,57.0,373.0,0.5,17.0,420.0,413.75,312.76
2016,4,9,13,45,82.5,375.0,0.5,17.0,441.0,432.3,327.75
2016,4,9,14,0,108.0,377.0,0.5,17.0,462.0,448.71,340.36
2016,4,9,14,15,140.0,363.5,0.5,16.5,469.0,453.9,345.73
2016,4,9,14,30,172.0,350.0,0.5,16.0,476.0,454.19,347.53
2016,4,9,14,45,189.5,329.0,0.55,16.0,461.0,435.22,334.65
2016,4,9,15,0,207.0,308.0,0.6,16.0,446.0,414.43,320.22
2016,4,9,15,15,117.5,267.5,0.6,16.0,345.0,316.68,246.36
2016,4,9,15,30,28.0,227.0,0.6,16.0,244.0,228.84,179.01
2016,4,9,15,45,82.0,223.5,0.6,16.0,267.0,245.71,192.95
2016,4,9,16,0,136.0,220.0,0.6,16.0,290.0,254.84,199.32
2016,4,9,16,15,135.0,196.5,0.6,15.5,259.0,223.63,174.51
2016,4,9,16,30,134.0,173.0,0.6,15.0,228.0,192.62,149.56
2016,4,9,16,45,121.0,150.5,0.6,15.0,195.5,160.2,123.25
2016,4,9,17,0,108.0,128.0,0.6,15.0,163.0,129.45,98.34
2016,4,9,17,15,92.5,105.5,0.55,14.5,131.0,100.21,75.26
2016,4,9,17,30,77.0,83.0,0.5,14.0,99.0,73.11,54.57
2016,4,9,17,45,53.0,61.0,0.5,14.0,70.5,54.05,41.92
2016,4,9,18,0,29.0,39.0,0.5,14.0,42.0,35.57,24.75
2016,4,9,18,15,14.5,19.5,0.5,13.5,21.0,18.52,4.33
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,12.5,6.0,5.9,0.0
2016,4,10,6,0,0.0,12.0,0.7,13.0,12.0,11.57,0.0
2016,4,10,6,15,0.0,28.5,0.7,13.0,28.5,27.56,16.84
2016,4,10,6,30,0.0,45.0,0.7,13.0,45.0,44.26,31.71
2016,4,10,6,45,0.0,66.0,0.75,13.0,66.0,65.69,50.34
2016,4,10,7,0,0.0,87.0,0.8,13.0,87.0,86.97,68.59
2016,4,10,7,15,5.0,107.0,0.8,13.0,109.0,109.51,87.6
2016,4,10,7,30,10.0,127.0,0.8,13.0,131.0,132.5,106.67
2016,4,10,7,45,5.0,116.0,0.8,13.5,118.0,117.3,93.49
2016,4,10,8,0,0.0,105.0,0.8,14.0,105.0,102.5,80.71
2016,4,10,8,15,0.0,106.0,0.8,14.0,106.0,103.23,81.08
2016,4,10,8,30,0.0,107.0,0.8,14.0,107.0,104.05,81.48
2016,4,10,8,45,0.0,95.5,0.85,14.0,95.5,92.5,71.73
2016,4,10,9,0,0.0,84.0,0.9,14.0,84.0,81.29,62.3
2016,4,10,9,15,0.0,89.0,0.9,14.0,89.0,86.15,66.16
2016,4,10,9,30,0.0,94.0,0.9,14.0,94.0,91.01,69.97
2016,4,10,9,45,0.0,94.5,0.95,14.5,94.5,91.53,70.1
2016,4,10,10,0,0.0,95.0,1.0,15.0,95.0,92.05,70.25
2016,4,10,10,15,0.0,107.0,1.0,15.0,107.0,103.86,79.7
2016,4,10,10,30,0.0,119.0,1.0,15.0,119.0,115.68,89.09
2016,4,10,10,45,0.0,105.0,1.05,15.0,105.0,101.93,77.88
2016,4,10,11,0,0.0,91.0,1.1,15.0,91.0,88.24,66.77
2016,4,10,11,15,0.0,99.5,1.1,15.0,99.5,96.57,73.48
2016,4,10,11,30,0.0,108.0,1.1,15.0,108.0,104.89,80.13
2016,4,10,11,45,0.0,120.5,1.15,15.0,120.5,117.12,89.92
2016,4,10,12,0,0.0,133.0,1.2,15.0,133.0,129.34,99.66
2016,4,10,12,15,0.0,122.5,1.2,15.0,122.5,119.02,91.37
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,108.73,83.15
2016,4,10,12,45,2.5,145.5,1.3,15.0,148.0,143.65,111.31
2016,4,10,13,0,5.0,179.0,1.4,15.0,184.0,178.44,139.03
2016,4,10,13,15,2.5,150.5,1.4,15.0,153.0,148.23,114.95
2016,4,10,13,30,0.0,122.0,1.4,15.0,122.0,118.3,91.05
2016,4,10,13,45,2.5,155.0,1.45,15.0,157.0,152.25,118.57
2016,4,10,14,0,5.0,188.0,1.5,15.0,192.0,185.9,145.51
2016,4,10,14,15,3.5,178.0,1.5,14.5,181.0,174.76,136.98
2016,4,10,14,30,2.0,168.0,1.5,14.0,170.0,163.77,128.67
2016,4,10,14,45,1.0,158.5,1.5,14.0,159.5,153.73,120.86
2016,4,10,15,0,0.0,149.0,1.5,14.0,149.0,143.81,113.12
2016,4,10,15,15,0.0,98.5,1.45,14.0,98.5,95.3,73.79
2016,4,10,15,30,0.0,48.0,1.4,14.0,48.0,46.4,33.43
2016,4,10,15,45,0.0,70.0,1.4,14.0,70.0,67.69,51.43
2016,4,10,16,0,0.0,92.0,1.4,14.0,92.0,88.91,69.3
2016,4,10,16,15,0.0,66.5,1.3,13.5,66.5,64.29,48.97
2016,4,10,16,30,0.0,41.0,1.2,13.0,41.0,39.6,28.29
2016,4,10,16,45,0.0,35.0,1.15,13.0,35.0,33.79,23.43
2016,4,10,17,0,0.0,29.0,1.1,13.0,29.0,27.99,18.49
2016,4,10,17,15,0.0,23.0,1.0,13.0,23.0,22.19,13.49
2016,4,10,17,30,0.0,17.0,0.9,13.0,17.0,16.39,8.44
2016,4,10,17,45,0.0,12.0,0.85,13.0,12.0,11.57,4.65
2016,4,10,18,0,0.0,7.0,0.8,13.0,7.0,6.74,0.17
2016,4,10,18,15,0.0,3.5,0.75,12.5,3.5,3.37,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.5,11.5,0.65,11.5,14.0,17.04,0.0
2016,4,11,6,0,69.0,23.0,0.6,12.0,28.0,44.13,16.05
2016,4,11,6,15,162.0,42.5,0.55,12.0,66.0,97.88,69.81
2016,4,11,6,30,255.0,62.0,0.5,12.0,104.0,163.7,125.92
2016,4,11,6,45,335.5,75.0,0.5,12.5,152.0,222.97,176.67
2016,4,11,7,0,416.0,88.0,0.5,13.0,200.0,290.7,233.53
2016,4,11,7,15,470.5,98.0,0.5,13.0,250.5,350.15,282.96
2016,4,11,7,30,525.0,108.0,0.5,13.0,301.0,414.38,334.66
2016,4,11,7,45,566.5,115.5,0.5,13.5,352.0,475.61,381.61
2016,4,11,8,0,608.0,123.0,0.5,14.0,403.0,536.79,426.9
2016,4,11,8,15,637.5,129.0,0.5,14.0,452.0,590.26,465.81
2016,4,11,8,30,667.0,135.0,0.5,14.0,501.0,644.41,504.19
2016,4,11,8,45,692.5,138.0,0.55,14.5,547.0,692.57,537.12
2016,4,11,9,0,718.0,141.0,0.6,15.0,593.0,740.4,568.06
2016,4,11,9,15,735.0,144.5,0.6,15.0,634.0,781.08,593.86
2016,4,11,9,30,752.0,148.0,0.6,15.0,675.0,820.3,618.42
2016,4,11,9,45,792.0,136.5,0.6,15.5,716.0,858.69,640.97
2016,4,11,10,0,832.0,125.0,0.6,16.0,757.0,899.25,664.6
2016,4,11,10,15,840.5,126.5,0.6,16.0,786.5,923.38,678.54
2016,4,11,10,30,849.0,128.0,0.6,16.0,816.0,938.93,687.23
2016,4,11,10,45,854.0,130.0,0.65,16.5,837.5,954.35,695.83
2016,4,11,11,0,859.0,132.0,0.7,17.0,859.0,966.6,702.49
2016,4,11,11,15,862.5,132.5,0.7,17.0,873.5,972.6,705.57
2016,4,11,11,30,866.0,133.0,0.7,17.0,888.0,975.29,706.79
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.5,973.1,706.18
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,967.59,703.63
2016,4,11,12,15,873.0,131.0,0.8,17.0,899.5,956.47,696.64
2016,4,11,12,30,873.0,131.0,0.8,17.0,898.0,942.13,687.76
2016,4,11,12,45,862.0,135.5,0.8,17.0,885.5,919.19,673.48
2016,4,11,13,0,851.0,140.0,0.8,17.0,873.0,893.58,657.59
2016,4,11,13,15,846.0,139.0,0.8,17.0,855.5,868.17,641.84
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,836.73,622.05
2016,4,11,13,45,490.5,258.0,0.8,17.0,663.5,648.54,490.25
2016,4,11,14,0,140.0,378.0,0.8,17.0,489.0,475.87,360.72
2016,4,11,14,15,137.0,364.5,0.8,17.0,469.5,452.78,345.85
2016,4,11,14,30,134.0,351.0,0.8,17.0,450.0,429.66,329.43
2016,4,11,14,45,148.0,332.0,0.8,17.0,436.0,412.1,317.32
2016,4,11,15,0,162.0,313.0,0.8,17.0,422.0,393.11,303.82
2016,4,11,15,15,87.5,259.0,0.8,17.0,317.5,293.32,228.21
2016,4,11,15,30,13.0,205.0,0.8,17.0,213.0,202.34,158.02
2016,4,11,15,45,6.5,181.0,0.8,17.0,185.0,175.7,137.75
2016,4,11,16,0,0.0,157.0,0.8,17.0,157.0,149.88,117.65
2016,4,11,16,15,0.0,145.0,0.75,16.5,145.0,138.06,108.76
2016,4,11,16,30,0.0,133.0,0.7,16.0,133.0,126.22,99.67
2016,4,11,16,45,0.0,114.5,0.7,16.0,114.5,108.51,85.42
2016,4,11,17,0,0.0,96.0,0.7,16.0,96.0,90.92,71.02
2016,4,11,17,15,225.5,79.5,0.65,15.5,130.0,89.27,60.51
2016,4,11,17,30,451.0,63.0,0.6,15.0,164.0,64.32,38.1
2016,4,11,17,45,364.5,51.0,0.55,14.5,118.5,37.88,27.78
2016,4,11,18,0,278.0,39.0,0.5,14.0,73.0,29.69,19.93
2016,4,11,18,15,139.0,19.5,0.55,13.5,36.5,14.92,3.95
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.0,1.0,11.5,9.0,8.85,0.0
2016,4,12,6,0,0.0,18.0,1.0,12.0,18.0,17.38,4.91
2016,4,12,6,15,11.5,38.5,1.05,12.0,40.5,43.53,30.0
2016,4,12,6,30,23.0,59.0,1.1,12.0,63.0,69.77,53.0
2016,4,12,6,45,39.0,81.5,1.15,12.5,91.0,101.04,79.97
2016,4,12,7,0,55.0,104.0,1.2,13.0,119.0,133.76,107.87
2016,4,12,7,15,67.5,126.0,1.2,13.0,148.5,165.64,134.8
2016,4,12,7,30,80.0,148.0,1.2,13.0,178.0,198.62,162.14
2016,4,12,7,45,217.0,160.0,1.2,13.5,257.5,308.33,252.31
2016,4,12,8,0,354.0,172.0,1.2,14.0,337.0,418.61,339.75
2016,4,12,8,15,341.0,197.5,1.2,14.0,370.5,452.67,364.38
2016,4,12,8,30,328.0,223.0,1.2,14.0,404.0,484.59,387.3
2016,4,12,8,45,532.0,178.0,1.2,14.5,501.5,611.34,484.52
2016,4,12,9,0,736.0,133.0,1.2,15.0,599.0,747.58,581.86
2016,4,12,9,15,752.5,136.5,1.2,15.0,640.0,788.4,607.32
2016,4,12,9,30,769.0,140.0,1.2,15.0,681.0,824.67,630.46
2016,4,12,9,45,785.0,141.0,1.2,15.0,717.5,859.0,652.11
2016,4,12,10,0,801.0,142.0,1.2,15.0,754.0,891.22,672.2
2016,4,12,10,15,810.0,143.5,1.2,15.0,783.0,915.16,686.69
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,936.33,699.45
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,953.4,710.42
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,967.43,719.55
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,974.13,724.03
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,977.54,726.58
2016,4,12,11,45,847.0,147.5,1.45,15.0,892.0,974.32,724.96
2016,4,12,12,0,847.0,149.0,1.5,15.0,898.0,967.81,721.36
2016,4,12,12,15,847.0,149.0,1.5,15.0,896.5,956.5,713.99
2016,4,12,12,30,847.0,149.0,1.5,15.0,895.0,942.01,704.67
2016,4,12,12,45,809.5,170.0,1.55,15.0,876.5,911.81,685.68
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,879.72,665.44
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,853.48,647.87
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,822.73,627.13
2016,4,12,13,45,761.0,181.0,1.5,15.0,801.0,788.79,604.72
2016,4,12,14,0,761.0,174.0,1.5,15.0,778.0,752.58,580.37
2016,4,12,14,15,750.0,171.5,1.5,15.0,746.5,710.74,550.77
2016,4,12,14,30,739.0,169.0,1.5,15.0,715.0,667.74,519.76
2016,4,12,14,45,730.0,162.5,1.55,15.0,678.5,621.21,485.94
2016,4,12,15,0,721.0,156.0,1.6,15.0,642.0,573.83,450.52
2016,4,12,15,15,557.0,193.5,1.6,15.0,554.5,483.48,380.31
2016,4,12,15,30,393.0,231.0,1.6,15.0,467.0,408.42,321.31
2016,4,12,15,45,500.0,180.5,1.65,15.0,454.5,384.72,301.89
2016,4,12,16,0,607.0,130.0,1.7,15.0,442.0,350.17,271.36
2016,4,12,16,15,524.0,133.0,1.7,14.5,382.5,290.33,221.98
2016,4,12,16,30,441.0,136.0,1.7,14.0,323.0,239.0,179.67
2016,4,12,16,45,384.0,130.0,1.7,14.0,277.0,194.07,142.16
2016,4,12,17,0,327.0,124.0,1.7,14.0,231.0,157.9,113.15
2016,4,12,17,15,282.5,106.5,1.6,13.5,187.0,117.09,81.91
2016,4,12,17,30,238.0,89.0,1.5,13.0,143.0,81.45,57.75
2016,4,12,17,45,175.5,69.0,1.4,12.5,103.0,54.84,42.99
2016,4,12,18,0,113.0,49.0,1.3,12.0,63.0,39.74,28.82
2016,4,12,18,15,56.5,27.5,1.25,12.0,34.5,24.15,10.85
2016,4,12,18,30,0.0,6.0,1.2,12.0,6.0,5.9,0.0
2016,4,12,18,45,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
