Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,14.0,0.9,11.5,16.5,19.88,0.0
2016,4,13,6,0,71.0,28.0,0.9,12.0,33.0,51.97,26.8
2016,4,13,6,15,165.5,47.5,0.9,12.0,73.0,105.49,76.8
2016,4,13,6,30,260.0,67.0,0.9,12.0,113.0,172.33,133.77
2016,4,13,6,45,359.0,77.5,0.95,12.5,163.5,236.87,188.92
2016,4,13,7,0,458.0,88.0,1.0,13.0,214.0,311.79,251.97
2016,4,13,7,15,512.5,97.0,0.95,13.0,266.0,372.59,302.7
2016,4,13,7,30,567.0,106.0,0.9,13.0,318.0,440.94,357.65
2016,4,13,7,45,623.5,107.5,0.9,13.5,373.0,504.23,406.64
2016,4,13,8,0,680.0,109.0,0.9,14.0,428.0,571.12,456.67
2016,4,13,8,15,708.0,114.0,0.9,14.5,478.5,625.51,495.51
2016,4,13,8,30,736.0,119.0,0.9,15.0,529.0,680.31,533.47
2016,4,13,8,45,758.5,122.5,0.9,15.5,576.0,729.26,564.88
2016,4,13,9,0,781.0,126.0,0.9,16.0,623.0,774.85,593.32
2016,4,13,9,15,796.5,129.0,0.85,16.0,665.0,815.71,618.39
2016,4,13,9,30,812.0,132.0,0.8,16.0,707.0,854.81,641.88
2016,4,13,9,45,836.5,128.0,0.8,16.5,746.0,892.29,663.61
2016,4,13,10,0,861.0,124.0,0.8,17.0,785.0,927.88,683.82
2016,4,13,10,15,869.0,125.5,0.8,17.0,814.0,946.35,694.13
2016,4,13,10,30,877.0,127.0,0.8,17.0,843.0,967.41,706.41
2016,4,13,10,45,879.0,130.0,0.8,17.5,864.0,981.23,712.75
2016,4,13,11,0,881.0,133.0,0.8,18.0,885.0,991.72,717.16
2016,4,13,11,15,884.5,133.5,0.8,18.0,899.0,997.67,720.22
2016,4,13,11,30,888.0,134.0,0.8,18.0,913.0,1000.25,721.35
2016,4,13,11,45,890.0,134.0,0.85,18.0,919.0,997.47,720.37
2016,4,13,12,0,892.0,134.0,0.9,18.0,925.0,991.29,717.43
2016,4,13,12,15,891.5,134.0,0.9,18.0,923.0,979.37,710.0
2016,4,13,12,30,891.0,134.0,0.9,18.0,921.0,964.18,700.66
2016,4,13,12,45,891.5,131.5,0.95,18.0,912.0,944.19,689.32
2016,4,13,13,0,892.0,129.0,1.0,18.0,903.0,921.04,675.95
2016,4,13,13,15,887.5,128.5,1.0,18.0,885.0,892.52,658.21
2016,4,13,13,30,883.0,128.0,1.0,18.0,867.0,861.28,638.67
2016,4,13,13,45,870.0,130.0,1.05,18.0,840.0,823.17,615.2
2016,4,13,14,0,857.0,132.0,1.1,18.0,813.0,784.57,591.11
2016,4,13,14,15,847.5,130.0,1.1,17.5,781.0,741.21,563.85
2016,4,13,14,30,838.0,128.0,1.1,17.0,749.0,696.29,533.92
2016,4,13,14,45,820.0,127.5,1.15,17.0,709.0,646.1,498.18
2016,4,13,15,0,802.0,127.0,1.2,17.0,669.0,595.58,461.12
2016,4,13,15,15,785.0,124.0,1.2,16.5,625.5,543.14,421.97
2016,4,13,15,30,768.0,121.0,1.2,16.0,582.0,489.19,380.33
2016,4,13,15,45,687.0,126.0,1.2,16.0,513.0,416.6,322.76
2016,4,13,16,0,606.0,131.0,1.2,16.0,444.0,351.51,270.08
2016,4,13,16,15,594.5,118.5,1.2,15.5,399.5,300.91,227.39
2016,4,13,16,30,583.0,106.0,1.2,15.0,355.0,251.09,184.16
2016,4,13,16,45,575.0,97.5,1.2,15.0,315.5,206.64,144.43
2016,4,13,17,0,567.0,89.0,1.2,15.0,276.0,162.87,106.3
2016,4,13,17,15,506.0,80.0,1.15,14.0,224.5,114.34,70.01
2016,4,13,17,30,445.0,71.0,1.1,13.0,173.0,72.41,44.66
2016,4,13,17,45,346.5,58.5,1.05,12.5,125.0,43.59,33.12
2016,4,13,18,0,248.0,46.0,1.0,12.0,77.0,35.25,25.04
2016,4,13,18,15,136.0,28.0,1.0,11.5,43.5,21.8,9.97
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,9.83,0.0
2016,4,13,18,45,12.0,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,79.5,14.5,1.15,11.5,20.5,28.21,0.0
2016,4,14,6,0,159.0,29.0,1.2,12.0,41.0,78.09,44.49
2016,4,14,6,15,278.5,43.0,1.25,12.0,84.5,137.12,99.97
2016,4,14,6,30,398.0,57.0,1.3,12.0,128.0,209.84,162.51
2016,4,14,6,45,472.5,67.5,1.4,12.0,180.0,273.4,218.63
2016,4,14,7,0,547.0,78.0,1.5,12.0,232.0,344.31,279.91
2016,4,14,7,15,600.0,85.5,1.5,12.0,286.5,408.08,333.9
2016,4,14,7,30,653.0,93.0,1.5,12.0,341.0,476.05,389.52
2016,4,14,7,45,562.5,122.0,1.55,12.5,358.0,484.78,395.69
2016,4,14,8,0,472.0,151.0,1.6,13.0,375.0,480.98,391.36
2016,4,14,8,15,608.5,127.5,1.6,13.5,448.5,573.47,463.49
2016,4,14,8,30,745.0,104.0,1.6,14.0,522.0,669.7,534.65
2016,4,14,8,45,770.5,117.0,1.65,14.5,581.0,731.65,576.55
2016,4,14,9,0,796.0,130.0,1.7,15.0,640.0,792.97,617.38
2016,4,14,9,15,811.0,133.0,1.7,15.0,681.5,833.87,643.82
2016,4,14,9,30,826.0,136.0,1.7,15.0,723.0,872.92,668.9
2016,4,14,9,45,850.0,131.5,1.7,15.5,762.0,909.78,690.98
2016,4,14,10,0,874.0,127.0,1.7,16.0,801.0,944.67,711.48
2016,4,14,10,15,880.5,128.5,1.7,16.0,829.5,961.84,721.4
2016,4,14,10,30,887.0,130.0,1.7,16.0,858.0,981.59,733.3
2016,4,14,10,45,885.0,135.0,1.75,16.0,877.5,993.71,740.92
2016,4,14,11,0,883.0,140.0,1.8,16.0,897.0,1002.37,746.47
2016,4,14,11,15,886.0,141.0,1.8,16.0,910.5,1008.27,749.7
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,1010.78,750.87
2016,4,14,11,45,871.5,153.5,1.8,16.0,924.5,1006.6,747.84
2016,4,14,12,0,854.0,165.0,1.8,16.0,925.0,993.4,739.11
2016,4,14,12,15,853.5,164.5,1.85,16.0,922.5,980.83,731.67
2016,4,14,12,30,853.0,164.0,1.9,16.0,920.0,965.09,722.16
2016,4,14,12,45,872.5,149.5,2.0,16.0,915.5,946.01,711.07
2016,4,14,13,0,892.0,135.0,2.1,16.0,911.0,928.12,700.74
2016,4,14,13,15,887.5,134.0,2.1,16.0,893.0,899.04,681.72
2016,4,14,13,30,883.0,133.0,2.1,16.0,875.0,867.26,660.91
2016,4,14,13,45,867.0,136.5,2.15,16.0,847.5,830.06,636.68
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,788.92,609.47
2016,4,14,14,15,841.5,138.0,2.2,15.5,787.5,745.73,581.19
2016,4,14,14,30,832.0,136.0,2.2,15.0,755.0,701.0,549.97
2016,4,14,14,45,810.5,137.5,2.2,15.0,714.5,650.72,512.3
2016,4,14,15,0,789.0,139.0,2.2,15.0,674.0,600.43,473.75
2016,4,14,15,15,770.5,135.0,2.2,15.0,629.0,545.34,430.76
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,491.73,387.68
2016,4,14,15,45,737.5,123.0,2.2,15.0,537.0,436.75,342.3
2016,4,14,16,0,723.0,115.0,2.2,15.0,490.0,382.27,295.95
2016,4,14,16,15,691.0,109.5,2.15,14.5,438.0,325.06,246.94
2016,4,14,16,30,659.0,104.0,2.1,14.0,386.0,270.74,199.46
2016,4,14,16,45,618.5,96.5,2.1,14.0,333.5,215.91,151.56
2016,4,14,17,0,578.0,89.0,2.1,14.0,281.0,165.47,108.72
2016,4,14,17,15,516.0,80.0,2.0,13.5,228.5,116.12,71.25
2016,4,14,17,30,454.0,71.0,1.9,13.0,176.0,74.11,45.55
2016,4,14,17,45,357.0,59.0,1.85,12.5,128.0,43.89,33.4
2016,4,14,18,0,260.0,47.0,1.8,12.0,80.0,35.98,25.72
2016,4,14,18,15,130.0,29.5,1.75,11.5,46.0,22.98,11.39
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.8,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,103.5,14.5,1.2,9.5,22.5,32.75,0.0
2016,4,15,6,0,207.0,29.0,1.2,10.0,45.0,90.43,54.66
2016,4,15,6,15,323.0,42.0,1.2,10.0,90.0,150.53,110.99
2016,4,15,6,30,439.0,55.0,1.2,10.0,135.0,223.25,174.3
2016,4,15,6,45,517.5,63.0,1.3,10.5,188.0,288.07,231.51
2016,4,15,7,0,596.0,71.0,1.4,11.0,241.0,360.55,293.86
2016,4,15,7,15,645.5,77.5,1.45,11.5,295.5,423.94,347.17
2016,4,15,7,30,695.0,84.0,1.5,12.0,350.0,491.13,401.62
2016,4,15,7,45,726.5,90.0,1.55,12.5,403.5,550.27,447.91
2016,4,15,8,0,758.0,96.0,1.6,13.0,457.0,610.67,493.61
2016,4,15,8,15,783.5,100.0,1.6,13.5,509.0,663.52,531.99
2016,4,15,8,30,809.0,104.0,1.6,14.0,561.0,718.43,569.21
2016,4,15,8,45,824.0,109.0,1.6,14.5,607.5,765.97,600.03
2016,4,15,9,0,839.0,114.0,1.6,15.0,654.0,812.07,629.26
2016,4,15,9,15,853.5,116.5,1.55,15.0,696.5,853.3,655.23
2016,4,15,9,30,868.0,119.0,1.5,15.0,739.0,892.54,679.47
2016,4,15,9,45,882.0,119.0,1.45,15.5,776.5,920.99,694.86
2016,4,15,10,0,896.0,119.0,1.4,16.0,814.0,952.23,711.99
2016,4,15,10,15,903.5,120.5,1.35,16.0,843.5,976.35,725.54
2016,4,15,10,30,911.0,122.0,1.3,16.0,873.0,997.37,737.09
2016,4,15,10,45,917.5,122.5,1.3,16.5,895.0,1013.14,744.77
2016,4,15,11,0,924.0,123.0,1.3,17.0,917.0,1025.55,750.43
2016,4,15,11,15,927.0,123.5,1.35,17.0,931.0,1031.12,754.16
2016,4,15,11,30,930.0,124.0,1.4,17.0,945.0,1033.16,755.86
2016,4,15,11,45,934.0,122.5,1.45,17.5,952.0,1030.54,753.34
2016,4,15,12,0,938.0,121.0,1.5,18.0,959.0,1024.37,748.71
2016,4,15,12,15,937.5,120.5,1.5,18.0,956.5,1011.4,740.49
2016,4,15,12,30,937.0,120.0,1.5,18.0,954.0,995.01,730.25
2016,4,15,12,45,938.0,117.5,1.55,18.0,944.5,974.59,718.26
2016,4,15,13,0,939.0,115.0,1.6,18.0,935.0,950.86,704.11
2016,4,15,13,15,934.5,114.0,1.65,18.0,916.0,920.65,685.64
2016,4,15,13,30,930.0,113.0,1.7,18.0,897.0,887.58,665.18
2016,4,15,13,45,927.5,109.5,1.75,18.0,872.0,850.95,642.11
2016,4,15,14,0,925.0,106.0,1.8,18.0,847.0,811.68,616.98
2016,4,15,14,15,916.0,104.5,1.8,18.0,813.0,767.17,587.45
2016,4,15,14,30,907.0,103.0,1.8,18.0,779.0,720.87,556.32
2016,4,15,14,45,895.0,100.5,1.8,18.0,739.0,670.11,519.44
2016,4,15,15,0,883.0,98.0,1.8,18.0,699.0,618.29,480.64
2016,4,15,15,15,867.0,95.5,1.75,18.0,653.5,563.49,438.23
2016,4,15,15,30,851.0,93.0,1.7,18.0,608.0,506.84,393.24
2016,4,15,15,45,828.0,90.5,1.65,18.0,558.0,448.63,345.72
2016,4,15,16,0,805.0,88.0,1.6,18.0,508.0,391.59,297.75
2016,4,15,16,15,776.5,84.0,1.55,17.5,455.0,332.8,247.78
2016,4,15,16,30,748.0,80.0,1.5,17.0,402.0,276.38,198.68
2016,4,15,16,45,707.5,75.5,1.45,16.5,348.0,217.12,147.55
2016,4,15,17,0,667.0,71.0,1.4,16.0,294.0,164.27,102.92
2016,4,15,17,15,610.5,64.5,1.3,15.5,240.5,112.49,63.52
2016,4,15,17,30,554.0,58.0,1.2,15.0,187.0,67.25,36.36
2016,4,15,17,45,469.0,48.0,1.2,14.5,138.0,34.42,24.82
2016,4,15,18,0,384.0,38.0,1.2,14.0,89.0,28.45,19.07
2016,4,15,18,15,243.0,25.0,1.2,13.5,52.0,19.14,8.85
2016,4,15,18,30,102.0,12.0,1.2,13.0,15.0,11.8,0.0
2016,4,15,18,45,51.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,0.7,10.5,24.5,36.4,0.0
2016,4,16,6,0,249.0,28.0,0.6,11.0,49.0,100.54,62.62
2016,4,16,6,15,358.0,40.5,0.5,11.5,94.5,160.25,117.48
2016,4,16,6,30,467.0,53.0,0.4,12.0,140.0,232.25,179.05
2016,4,16,6,45,538.0,61.0,0.35,13.0,192.5,295.66,233.17
2016,4,16,7,0,609.0,69.0,0.3,14.0,245.0,365.94,290.79
2016,4,16,7,15,656.0,75.5,0.25,14.5,299.5,428.79,340.92
2016,4,16,7,30,703.0,82.0,0.2,15.0,354.0,495.17,391.51
2016,4,16,7,45,735.5,86.5,0.15,15.5,407.5,553.59,434.07
2016,4,16,8,0,768.0,91.0,0.1,16.0,461.0,611.56,474.65
2016,4,16,8,15,792.5,95.0,0.15,16.5,512.0,666.18,512.13
2016,4,16,8,30,817.0,99.0,0.2,17.0,563.0,720.69,547.02
2016,4,16,8,45,835.0,102.0,0.3,18.0,610.0,768.6,576.44
2016,4,16,9,0,853.0,105.0,0.4,19.0,657.0,815.26,604.68
2016,4,16,9,15,866.5,107.5,0.4,19.5,699.5,856.05,627.96
2016,4,16,9,30,880.0,110.0,0.4,20.0,742.0,889.7,646.36
2016,4,16,9,45,893.0,110.0,0.45,20.5,779.0,922.78,665.32
2016,4,16,10,0,906.0,110.0,0.5,21.0,816.0,953.34,682.59
2016,4,16,10,15,913.5,111.5,0.5,21.0,845.0,977.63,696.14
2016,4,16,10,30,921.0,113.0,0.5,21.0,874.0,998.8,707.87
2016,4,16,10,45,923.0,116.0,0.55,21.5,895.5,1013.01,715.25
2016,4,16,11,0,925.0,119.0,0.6,22.0,917.0,1023.74,720.71
2016,4,16,11,15,927.5,119.5,0.6,22.0,930.5,1028.8,723.1
2016,4,16,11,30,930.0,120.0,0.6,22.0,944.0,1030.33,723.56
2016,4,16,11,45,932.5,119.5,0.65,22.5,950.0,1027.28,721.23
2016,4,16,12,0,935.0,119.0,0.7,23.0,956.0,1020.68,716.92
2016,4,16,12,15,934.5,118.5,0.7,23.0,953.5,1007.73,709.15
2016,4,16,12,30,934.0,118.0,0.7,23.0,951.0,991.36,699.47
2016,4,16,12,45,936.5,114.5,0.75,23.0,942.0,971.35,688.71
2016,4,16,13,0,939.0,111.0,0.8,23.0,933.0,947.96,675.85
2016,4,16,13,15,934.5,110.0,0.8,23.0,914.5,917.75,657.72
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,884.7,637.78
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,847.05,615.6
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,807.09,591.61
2016,4,16,14,15,906.5,106.5,0.9,23.0,810.0,763.32,564.03
2016,4,16,14,30,898.0,105.0,0.9,23.0,777.0,717.73,534.89
2016,4,16,14,45,885.0,103.5,0.9,23.0,737.0,667.68,500.13
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,616.67,463.64
2016,4,16,15,15,856.5,99.0,0.9,22.5,652.0,560.85,423.47
2016,4,16,15,30,841.0,96.0,0.9,22.0,607.0,505.84,382.36
2016,4,16,15,45,821.5,92.5,0.9,21.5,558.0,448.73,338.11
2016,4,16,16,0,802.0,89.0,0.9,21.0,509.0,392.45,292.81
2016,4,16,16,15,774.5,85.0,0.9,20.5,457.0,334.15,244.57
2016,4,16,16,30,747.0,81.0,0.9,20.0,405.0,278.11,196.93
2016,4,16,16,45,710.5,76.0,0.9,19.5,351.5,219.29,147.03
2016,4,16,17,0,674.0,71.0,0.9,19.0,298.0,166.44,102.98
2016,4,16,17,15,619.5,64.0,0.85,18.0,244.5,113.98,63.54
2016,4,16,17,30,565.0,57.0,0.8,17.0,191.0,67.81,35.79
2016,4,16,17,45,480.0,48.0,0.8,16.5,141.5,34.25,24.49
2016,4,16,18,0,395.0,39.0,0.8,16.0,92.0,29.22,19.61
2016,4,16,18,15,259.5,25.5,0.85,15.5,54.0,19.46,9.34
2016,4,16,18,30,124.0,12.0,0.9,15.0,16.0,11.8,0.0
2016,4,16,18,45,62.0,6.0,0.95,14.5,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,13.5,26.0,44.31,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,105.87,67.05
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,164.56,119.95
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,235.0,180.08
2016,4,17,6,45,536.5,61.0,0.65,16.0,194.5,296.56,232.6
2016,4,17,7,0,599.0,70.0,0.6,17.0,246.0,364.12,287.95
2016,4,17,7,15,645.0,76.5,0.6,17.5,299.5,426.02,337.6
2016,4,17,7,30,691.0,83.0,0.6,18.0,353.0,491.37,387.86
2016,4,17,7,45,720.5,89.0,0.6,18.5,405.5,549.13,430.51
2016,4,17,8,0,750.0,95.0,0.6,19.0,458.0,606.02,471.0
2016,4,17,8,15,774.5,98.5,0.6,19.5,509.0,659.34,507.49
2016,4,17,8,30,799.0,102.0,0.6,20.0,560.0,712.56,541.19
2016,4,17,8,45,815.0,106.5,0.6,21.0,606.0,759.87,568.95
2016,4,17,9,0,831.0,111.0,0.6,22.0,652.0,805.84,595.12
2016,4,17,9,15,845.0,113.5,0.6,22.5,694.0,846.3,618.26
2016,4,17,9,30,859.0,116.0,0.6,23.0,736.0,884.77,639.81
2016,4,17,9,45,873.0,116.0,0.6,23.5,772.5,912.99,654.6
2016,4,17,10,0,887.0,116.0,0.6,24.0,809.0,943.97,671.11
2016,4,17,10,15,894.5,117.5,0.6,24.0,838.0,967.83,684.37
2016,4,17,10,30,902.0,119.0,0.6,24.0,867.0,988.63,695.87
2016,4,17,10,45,909.0,119.0,0.6,24.5,889.5,1004.17,702.88
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,1016.4,708.02
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,1021.87,710.62
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,1023.84,711.35
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,1021.23,708.13
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,1015.11,703.02
2016,4,17,12,15,928.5,117.5,0.6,26.0,950.5,1002.19,695.38
2016,4,17,12,30,928.0,117.0,0.6,26.0,948.0,985.89,685.88
2016,4,17,12,45,928.5,115.0,0.65,26.5,938.5,965.67,673.87
2016,4,17,13,0,929.0,113.0,0.7,27.0,929.0,942.18,659.91
2016,4,17,13,15,925.5,112.0,0.7,26.5,911.0,913.06,644.05
2016,4,17,13,30,922.0,111.0,0.7,26.0,893.0,881.08,626.32
2016,4,17,13,45,918.5,108.5,0.75,26.0,868.0,844.9,605.44
2016,4,17,14,0,915.0,106.0,0.8,26.0,843.0,806.17,582.63
2016,4,17,14,15,907.0,104.5,0.8,25.5,810.5,762.77,556.79
2016,4,17,14,30,899.0,103.0,0.8,25.0,778.0,717.52,529.3
2016,4,17,14,45,889.5,100.5,0.85,25.0,739.5,668.72,496.54
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,618.65,461.56
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,564.83,422.66
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,508.97,381.0
2016,4,17,15,45,833.5,89.5,0.8,24.0,563.5,452.25,336.87
2016,4,17,16,0,816.0,86.0,0.8,24.0,515.0,396.13,291.65
2016,4,17,16,15,790.0,82.0,0.75,23.0,463.0,337.58,244.13
2016,4,17,16,30,764.0,78.0,0.7,22.0,411.0,281.1,196.91
2016,4,17,16,45,728.5,73.0,0.7,21.5,357.5,223.94,148.73
2016,4,17,17,0,693.0,68.0,0.7,21.0,304.0,170.47,104.5
2016,4,17,17,15,640.5,62.0,0.7,20.0,250.5,115.45,63.19
2016,4,17,17,30,588.0,56.0,0.7,19.0,197.0,68.98,35.4
2016,4,17,17,45,505.0,47.0,0.75,18.0,146.5,33.22,23.44
2016,4,17,18,0,422.0,38.0,0.8,17.0,96.0,28.13,18.62
2016,4,17,18,15,285.5,25.5,0.8,17.0,57.0,19.32,9.43
2016,4,17,18,30,149.0,13.0,0.8,17.0,18.0,12.78,0.0
2016,4,17,18,45,74.5,6.5,0.85,17.0,9.0,6.39,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.0,0.45,16.0,28.5,47.45,0.0
2016,4,18,6,0,283.0,30.0,0.5,16.0,57.0,112.28,72.07
2016,4,18,6,15,387.5,41.5,0.45,16.5,103.0,172.23,124.87
2016,4,18,6,30,492.0,53.0,0.4,17.0,149.0,243.82,185.14
2016,4,18,6,45,561.0,60.5,0.35,17.5,202.0,307.51,238.82
2016,4,18,7,0,630.0,68.0,0.3,18.0,255.0,377.83,295.83
2016,4,18,7,15,675.0,74.0,0.3,18.0,309.5,440.29,345.69
2016,4,18,7,30,720.0,80.0,0.3,18.0,364.0,506.05,396.18
2016,4,18,7,45,751.0,84.5,0.3,18.5,417.5,562.72,437.44
2016,4,18,8,0,782.0,89.0,0.3,19.0,471.0,622.27,479.13
2016,4,18,8,15,805.0,92.5,0.35,19.5,522.0,675.85,515.29
2016,4,18,8,30,828.0,96.0,0.4,20.0,573.0,729.16,549.18
2016,4,18,8,45,845.0,99.5,0.45,21.0,620.0,777.19,577.73
2016,4,18,9,0,862.0,103.0,0.5,22.0,667.0,823.87,604.82
2016,4,18,9,15,874.5,105.0,0.5,22.5,708.5,858.63,623.97
2016,4,18,9,30,887.0,107.0,0.5,23.0,750.0,895.89,644.59
2016,4,18,9,45,900.5,106.5,0.55,24.0,787.0,928.98,662.03
2016,4,18,10,0,914.0,106.0,0.6,25.0,824.0,959.55,677.76
2016,4,18,10,15,921.0,107.5,0.6,25.0,852.5,983.43,690.9
2016,4,18,10,30,928.0,109.0,0.6,25.0,881.0,1004.14,702.22
2016,4,18,10,45,932.5,109.5,0.6,25.5,902.5,1018.09,708.17
2016,4,18,11,0,937.0,110.0,0.6,26.0,924.0,1028.6,712.23
2016,4,18,11,15,939.5,110.5,0.6,26.0,937.5,1033.66,714.59
2016,4,18,11,30,942.0,111.0,0.6,26.0,951.0,1035.14,715.03
2016,4,18,11,45,942.5,111.5,0.6,26.5,956.5,1031.11,710.97
2016,4,18,12,0,943.0,112.0,0.6,27.0,962.0,1023.52,705.02
2016,4,18,12,15,942.0,112.0,0.6,27.0,959.5,1010.48,697.38
2016,4,18,12,30,941.0,112.0,0.6,27.0,957.0,994.01,687.86
2016,4,18,12,45,934.0,114.5,0.6,27.0,945.0,971.24,674.65
2016,4,18,13,0,927.0,117.0,0.6,27.0,933.0,945.46,659.71
2016,4,18,13,15,922.5,116.0,0.6,27.0,914.5,915.49,642.2
2016,4,18,13,30,918.0,115.0,0.6,27.0,896.0,882.72,622.93
2016,4,18,13,45,906.5,116.5,0.65,27.0,868.5,844.17,600.8
2016,4,18,14,0,895.0,118.0,0.7,27.0,841.0,803.61,577.08
2016,4,18,14,15,885.5,116.5,0.7,26.5,808.0,759.82,551.21
2016,4,18,14,30,876.0,115.0,0.7,26.0,775.0,714.36,523.58
2016,4,18,14,45,855.0,117.0,0.75,26.0,733.5,663.06,489.07
2016,4,18,15,0,834.0,119.0,0.8,26.0,692.0,611.58,453.35
2016,4,18,15,15,817.0,116.0,0.8,26.0,647.5,557.64,414.39
2016,4,18,15,30,800.0,113.0,0.8,26.0,603.0,503.81,374.25
2016,4,18,15,45,770.0,112.0,0.8,26.0,553.0,446.5,330.3
2016,4,18,16,0,740.0,111.0,0.8,26.0,503.0,388.94,284.92
2016,4,18,16,15,710.0,106.0,0.8,25.0,451.0,331.93,239.71
2016,4,18,16,30,680.0,101.0,0.8,24.0,399.0,277.54,195.25
2016,4,18,16,45,635.5,95.5,0.8,23.5,345.5,222.38,149.86
2016,4,18,17,0,591.0,90.0,0.8,23.0,292.0,172.03,109.21
2016,4,18,17,15,533.5,81.0,0.8,21.5,239.5,122.14,72.57
2016,4,18,17,30,476.0,72.0,0.8,20.0,187.0,79.02,46.31
2016,4,18,17,45,389.0,60.0,0.8,19.0,138.5,44.3,32.95
2016,4,18,18,0,302.0,48.0,0.8,18.0,90.0,36.43,25.68
2016,4,18,18,15,151.0,32.5,0.75,17.0,53.5,25.18,14.29
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,16.08,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.36,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,44.97,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,105.0,68.92
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,163.46,119.57
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,232.27,177.45
2016,4,19,6,45,521.0,64.5,0.45,17.5,199.0,296.93,231.67
2016,4,19,7,0,601.0,71.0,0.4,18.0,252.0,369.33,290.3
2016,4,19,7,15,646.0,77.0,0.35,18.5,305.5,430.4,338.18
2016,4,19,7,30,691.0,83.0,0.3,19.0,359.0,494.79,386.49
2016,4,19,7,45,725.5,87.5,0.3,19.5,412.5,553.94,429.4
2016,4,19,8,0,760.0,92.0,0.3,20.0,466.0,612.87,470.61
2016,4,19,8,15,783.5,95.5,0.3,20.5,516.5,665.86,505.75
2016,4,19,8,30,807.0,99.0,0.3,21.0,567.0,718.66,538.48
2016,4,19,8,45,819.0,104.5,0.3,22.0,612.0,764.18,564.46
2016,4,19,9,0,831.0,110.0,0.3,23.0,657.0,808.05,588.76
2016,4,19,9,15,844.5,113.0,0.35,23.5,698.5,848.55,612.42
2016,4,19,9,30,858.0,116.0,0.4,24.0,740.0,887.04,634.58
2016,4,19,9,45,689.5,198.0,0.45,24.5,715.5,848.06,607.94
2016,4,19,10,0,521.0,280.0,0.5,25.0,691.0,790.8,566.95
2016,4,19,10,15,694.0,208.5,0.55,25.0,776.0,888.97,633.89
2016,4,19,10,30,867.0,137.0,0.6,25.0,861.0,977.01,687.07
2016,4,19,10,45,761.5,203.5,0.65,25.0,851.5,963.69,677.93
2016,4,19,11,0,656.0,270.0,0.7,25.0,842.0,934.09,659.46
2016,4,19,11,15,764.0,209.0,0.75,25.0,885.0,976.52,687.44
2016,4,19,11,30,872.0,148.0,0.8,25.0,928.0,1006.35,705.71
2016,4,19,11,45,668.5,257.5,0.85,25.0,858.0,926.35,656.63
2016,4,19,12,0,465.0,367.0,0.9,25.0,788.0,833.23,593.16
2016,4,19,12,15,378.0,401.0,0.9,24.5,743.0,771.72,553.27
2016,4,19,12,30,291.0,435.0,0.9,24.0,698.0,716.36,516.04
2016,4,19,12,45,414.0,385.0,0.9,24.0,753.5,773.52,557.98
2016,4,19,13,0,537.0,335.0,0.9,24.0,809.0,821.06,591.69
2016,4,19,13,15,491.5,339.5,0.9,23.5,766.5,768.98,557.53
2016,4,19,13,30,446.0,344.0,0.9,23.0,724.0,717.68,524.46
2016,4,19,13,45,298.5,370.5,0.95,23.0,622.0,605.33,446.35
2016,4,19,14,0,151.0,397.0,1.0,23.0,520.0,502.69,372.88
2016,4,19,14,15,184.5,378.0,1.0,22.5,522.0,500.38,374.06
2016,4,19,14,30,218.0,359.0,1.0,22.0,524.0,495.08,372.07
2016,4,19,14,45,147.5,334.5,1.0,21.5,443.5,414.68,313.98
2016,4,19,15,0,77.0,310.0,1.0,21.0,363.0,340.94,260.01
2016,4,19,15,15,83.5,291.5,0.95,20.5,345.5,321.67,246.83
2016,4,19,15,30,90.0,273.0,0.9,20.0,328.0,301.71,232.5
2016,4,19,15,45,102.0,252.5,0.85,19.5,310.0,281.66,217.79
2016,4,19,16,0,114.0,232.0,0.8,19.0,292.0,258.49,200.21
2016,4,19,16,15,61.0,191.5,0.75,18.5,223.5,198.4,154.27
2016,4,19,16,30,8.0,151.0,0.7,18.0,155.0,144.92,113.43
2016,4,19,16,45,299.0,121.5,0.65,18.0,225.5,174.61,127.43
2016,4,19,17,0,590.0,92.0,0.6,18.0,296.0,174.6,113.57
2016,4,19,17,15,533.5,83.0,0.6,17.5,243.0,124.84,75.8
2016,4,19,17,30,477.0,74.0,0.6,17.0,190.0,81.74,48.77
2016,4,19,17,45,412.0,60.0,0.6,16.5,143.0,44.68,33.67
2016,4,19,18,0,347.0,46.0,0.6,16.0,96.0,35.33,25.02
2016,4,19,18,15,221.0,30.5,0.6,15.5,57.5,23.47,13.3
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.66,0.0
2016,4,19,18,45,47.5,7.5,0.65,14.5,9.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,132.5,17.0,0.7,13.5,30.5,48.55,1.62
2016,4,20,6,0,265.0,34.0,0.7,14.0,61.0,113.45,76.2
2016,4,20,6,15,364.0,46.0,0.6,14.5,107.0,171.99,127.18
2016,4,20,6,30,463.0,58.0,0.5,15.0,153.0,241.44,186.07
2016,4,20,6,45,543.5,64.0,0.45,15.5,206.5,307.11,241.45
2016,4,20,7,0,624.0,70.0,0.4,16.0,260.0,380.52,301.16
2016,4,20,7,15,667.5,76.0,0.4,16.5,314.0,442.04,349.94
2016,4,20,7,30,711.0,82.0,0.4,17.0,368.0,506.69,399.14
2016,4,20,7,45,745.5,85.0,0.4,17.5,421.5,563.46,440.72
2016,4,20,8,0,780.0,88.0,0.4,18.0,475.0,623.42,483.02
2016,4,20,8,15,802.5,91.5,0.4,18.5,525.5,676.52,518.13
2016,4,20,8,30,825.0,95.0,0.4,19.0,576.0,729.31,551.08
2016,4,20,8,45,839.5,98.5,0.45,19.5,622.0,775.19,579.41
2016,4,20,9,0,854.0,102.0,0.5,20.0,668.0,819.56,606.36
2016,4,20,9,15,866.5,104.5,0.5,20.5,709.0,854.56,625.91
2016,4,20,9,30,879.0,107.0,0.5,21.0,750.0,892.04,646.9
2016,4,20,9,45,889.5,108.0,0.55,21.5,785.5,923.77,664.94
2016,4,20,10,0,900.0,109.0,0.6,22.0,821.0,952.85,681.32
2016,4,20,10,15,906.5,111.0,0.6,22.0,849.5,976.42,694.49
2016,4,20,10,30,913.0,113.0,0.6,22.0,878.0,996.86,705.83
2016,4,20,10,45,909.0,119.0,0.65,22.5,897.0,1008.12,711.42
2016,4,20,11,0,905.0,125.0,0.7,23.0,916.0,1015.8,715.06
2016,4,20,11,15,907.5,126.0,0.7,23.0,929.5,1021.08,717.67
2016,4,20,11,30,910.0,127.0,0.7,23.0,943.0,1022.92,718.34
2016,4,20,11,45,906.5,130.0,0.75,23.0,947.0,1017.52,715.91
2016,4,20,12,0,903.0,133.0,0.8,23.0,951.0,1008.72,711.6
2016,4,20,12,15,902.0,133.0,0.8,23.0,948.5,995.95,703.92
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,979.92,694.37
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,959.13,682.95
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,935.21,669.59
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,905.4,652.81
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,872.92,634.23
2016,4,20,13,45,883.5,125.5,0.9,22.0,862.5,836.41,611.67
2016,4,20,14,0,876.0,125.0,0.9,22.0,836.0,797.73,587.52
2016,4,20,14,15,866.0,123.0,0.9,22.0,803.0,753.79,559.61
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,708.37,529.99
2016,4,20,14,45,841.0,120.0,0.95,22.0,730.5,658.84,495.92
2016,4,20,15,0,826.0,119.0,1.0,22.0,691.0,608.69,460.33
2016,4,20,15,15,809.0,116.0,0.95,21.5,646.5,555.16,421.22
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,501.76,380.92
2016,4,20,15,45,768.5,109.5,0.9,20.5,553.0,445.39,337.37
2016,4,20,16,0,745.0,106.0,0.9,20.0,504.0,388.21,291.72
2016,4,20,16,15,716.0,101.5,0.85,19.5,452.5,331.76,245.08
2016,4,20,16,30,687.0,97.0,0.8,19.0,401.0,277.8,199.37
2016,4,20,16,45,647.0,91.0,0.8,19.0,348.5,222.77,152.66
2016,4,20,17,0,607.0,85.0,0.8,19.0,296.0,171.99,110.38
2016,4,20,17,15,551.5,77.0,0.75,18.0,243.5,122.19,72.71
2016,4,20,17,30,496.0,69.0,0.7,17.0,191.0,78.86,45.52
2016,4,20,17,45,415.5,58.0,0.65,16.5,143.0,42.57,31.85
2016,4,20,18,0,335.0,47.0,0.6,16.0,95.0,35.45,25.17
2016,4,20,18,15,167.5,33.5,0.6,15.5,57.5,25.86,15.44
2016,4,20,18,30,0.0,20.0,0.6,15.0,20.0,18.7,0.0
2016,4,20,18,45,0.0,10.0,0.6,14.5,10.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,65.5,19.5,0.35,14.0,26.5,36.38,5.56
2016,4,21,6,0,131.0,39.0,0.3,14.0,53.0,81.16,55.52
2016,4,21,6,15,197.5,57.5,0.25,14.5,92.0,128.93,96.45
2016,4,21,6,30,264.0,76.0,0.2,15.0,131.0,188.68,146.65
2016,4,21,6,45,310.0,93.0,0.2,16.0,175.5,240.82,190.04
2016,4,21,7,0,356.0,110.0,0.2,17.0,220.0,297.5,235.7
2016,4,21,7,15,408.5,117.5,0.25,17.0,266.0,351.36,279.06
2016,4,21,7,30,461.0,125.0,0.3,17.0,312.0,409.75,324.86
2016,4,21,7,45,385.0,161.5,0.35,17.0,332.0,424.5,335.01
2016,4,21,8,0,309.0,198.0,0.4,17.0,352.0,423.98,333.37
2016,4,21,8,15,404.5,195.5,0.45,17.0,419.0,508.98,397.74
2016,4,21,8,30,500.0,193.0,0.5,17.0,486.0,593.8,459.56
2016,4,21,8,45,460.0,225.5,0.55,17.5,512.0,615.95,471.91
2016,4,21,9,0,420.0,258.0,0.6,18.0,538.0,633.47,481.44
2016,4,21,9,15,365.0,293.0,0.65,18.0,547.0,628.94,476.23
2016,4,21,9,30,310.0,328.0,0.7,18.0,556.0,627.77,473.32
2016,4,21,9,45,321.0,343.0,0.75,18.5,588.5,660.4,494.83
2016,4,21,10,0,332.0,358.0,0.8,19.0,621.0,692.25,515.17
2016,4,21,10,15,335.0,371.0,0.8,19.0,645.5,713.48,528.37
2016,4,21,10,30,338.0,384.0,0.8,19.0,670.0,733.38,540.74
2016,4,21,10,45,388.0,372.0,0.85,19.0,707.0,770.86,567.2
2016,4,21,11,0,438.0,360.0,0.9,19.0,744.0,814.99,597.44
2016,4,21,11,15,498.5,348.0,0.9,19.0,791.5,861.03,628.16
2016,4,21,11,30,559.0,336.0,0.9,19.0,839.0,905.16,657.2
2016,4,21,11,45,582.5,318.5,0.9,19.0,845.5,905.15,657.3
2016,4,21,12,0,606.0,301.0,0.9,19.0,852.0,903.2,656.81
2016,4,21,12,15,724.5,230.0,0.9,19.0,887.0,934.89,679.65
2016,4,21,12,30,843.0,159.0,0.9,19.0,922.0,957.29,693.58
2016,4,21,12,45,864.0,144.0,0.95,19.5,918.0,939.56,681.87
2016,4,21,13,0,885.0,129.0,1.0,20.0,914.0,922.83,671.38
2016,4,21,13,15,881.0,128.0,1.0,20.0,896.0,894.29,653.7
2016,4,21,13,30,877.0,127.0,1.0,20.0,878.0,863.08,634.36
2016,4,21,13,45,573.5,257.0,1.05,20.0,742.5,719.16,536.42
2016,4,21,14,0,270.0,387.0,1.1,20.0,607.0,586.01,438.4
2016,4,21,14,15,276.5,366.0,1.1,20.0,583.5,557.15,419.91
2016,4,21,14,30,283.0,345.0,1.1,20.0,560.0,527.3,399.41
2016,4,21,14,45,262.0,332.0,1.15,20.0,523.5,486.21,370.18
2016,4,21,15,0,241.0,319.0,1.2,20.0,487.0,446.96,341.86
2016,4,21,15,15,242.0,297.0,1.2,19.5,456.0,413.07,317.72
2016,4,21,15,30,243.0,275.0,1.2,19.0,425.0,377.58,291.73
2016,4,21,15,45,255.0,249.5,1.2,19.0,396.5,344.45,266.3
2016,4,21,16,0,267.0,224.0,1.2,19.0,368.0,309.98,239.03
2016,4,21,16,15,214.0,205.5,1.15,18.5,313.5,260.5,200.65
2016,4,21,16,30,161.0,187.0,1.1,18.0,259.0,214.82,165.29
2016,4,21,16,45,406.5,130.5,1.1,18.0,280.5,204.64,147.91
2016,4,21,17,0,652.0,74.0,1.1,18.0,302.0,170.71,108.23
2016,4,21,17,15,598.0,67.5,1.0,17.5,249.5,119.8,68.94
2016,4,21,17,30,544.0,61.0,0.9,17.0,197.0,75.1,40.61
2016,4,21,17,45,466.0,52.0,0.85,16.5,148.5,36.94,26.93
2016,4,21,18,0,388.0,43.0,0.8,16.0,100.0,32.06,22.27
2016,4,21,18,15,194.0,33.0,0.8,15.5,61.5,25.38,15.23
2016,4,21,18,30,0.0,23.0,0.8,15.0,23.0,21.17,0.0
2016,4,21,18,45,0.0,11.5,0.8,14.5,11.5,11.3,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.82,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.64,2.19
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.88,8.58
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,24.12,14.94
2016,4,22,6,45,0.0,33.5,1.55,14.5,33.5,32.33,22.03
2016,4,22,7,0,0.0,42.0,1.6,15.0,42.0,40.56,29.01
2016,4,22,7,15,0.0,50.5,1.6,15.0,50.5,48.78,35.94
2016,4,22,7,30,0.0,59.0,1.6,15.0,59.0,57.02,42.78
2016,4,22,7,45,0.0,101.0,1.65,15.0,101.0,98.38,77.2
2016,4,22,8,0,0.0,143.0,1.7,15.0,143.0,140.81,111.8
2016,4,22,8,15,0.0,146.0,1.7,15.0,146.0,143.4,113.44
2016,4,22,8,30,0.0,149.0,1.7,15.0,149.0,146.1,115.27
2016,4,22,8,45,0.0,142.5,1.7,15.0,142.5,139.29,109.41
2016,4,22,9,0,0.0,136.0,1.7,15.0,136.0,132.64,103.74
2016,4,22,9,15,9.0,198.5,1.7,15.0,205.0,203.04,160.29
2016,4,22,9,30,18.0,261.0,1.7,15.0,274.0,274.57,216.18
2016,4,22,9,45,432.0,194.5,1.75,15.5,538.0,610.15,482.35
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,931.48,706.38
2016,4,22,10,15,440.0,237.0,1.85,16.0,588.5,678.73,523.61
2016,4,22,10,30,34.0,346.0,1.9,16.0,375.0,385.0,296.35
2016,4,22,10,45,19.0,256.5,1.95,16.5,273.0,270.65,210.05
2016,4,22,11,0,4.0,167.0,2.0,17.0,171.0,166.86,128.62
2016,4,22,11,15,143.5,302.5,2.05,16.5,432.0,452.13,353.3
2016,4,22,11,30,283.0,438.0,2.1,16.0,693.0,734.96,558.53
2016,4,22,11,45,147.0,337.5,2.15,16.0,470.0,488.36,376.99
2016,4,22,12,0,11.0,237.0,2.2,16.0,247.0,242.26,187.56
2016,4,22,12,15,5.5,155.5,2.25,15.5,160.5,156.55,121.2
2016,4,22,12,30,0.0,74.0,2.3,15.0,74.0,71.75,53.16
2016,4,22,12,45,0.0,65.0,2.35,15.0,65.0,63.01,46.14
2016,4,22,13,0,0.0,56.0,2.4,15.0,56.0,54.27,39.04
2016,4,22,13,15,1.5,108.5,2.4,15.0,110.0,106.53,81.67
2016,4,22,13,30,3.0,161.0,2.4,15.0,164.0,158.67,123.63
2016,4,22,13,45,8.5,214.0,2.4,15.0,221.5,214.26,167.97
2016,4,22,14,0,14.0,267.0,2.4,15.0,279.0,269.11,211.17
2016,4,22,14,15,7.0,150.0,2.3,15.0,156.0,150.27,117.17
2016,4,22,14,30,0.0,33.0,2.2,15.0,33.0,31.93,20.86
2016,4,22,14,45,408.0,77.5,2.15,15.0,362.0,339.84,278.06
2016,4,22,15,0,816.0,122.0,2.1,15.0,691.0,607.4,481.51
2016,4,22,15,15,801.0,119.0,2.1,15.0,648.0,555.48,438.54
2016,4,22,15,30,786.0,116.0,2.1,15.0,605.0,503.5,396.83
2016,4,22,15,45,776.0,108.5,2.1,15.0,559.5,449.72,352.51
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,395.89,306.74
2016,4,22,16,15,739.0,97.0,2.1,14.5,463.0,337.43,256.74
2016,4,22,16,30,712.0,93.0,2.1,14.0,412.0,283.25,209.09
2016,4,22,16,45,678.0,86.5,2.1,14.0,359.5,227.71,159.94
2016,4,22,17,0,644.0,80.0,2.1,14.0,307.0,175.72,114.8
2016,4,22,17,15,589.0,73.5,1.95,13.5,254.5,125.1,74.95
2016,4,22,17,30,534.0,67.0,1.8,13.0,202.0,80.85,46.17
2016,4,22,17,45,448.0,57.5,1.7,13.0,152.5,41.71,31.59
2016,4,22,18,0,362.0,48.0,1.6,13.0,103.0,36.64,26.6
2016,4,22,18,15,232.5,34.0,1.5,12.5,64.0,26.14,16.24
2016,4,22,18,30,103.0,20.0,1.4,12.0,25.0,15.67,0.0
2016,4,22,18,45,51.5,10.0,1.35,11.5,12.5,9.83,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
