Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,130.5,20.0,1.05,11.0,35.0,53.9,20.59
2016,4,23,6,0,261.0,40.0,1.1,12.0,70.0,120.31,84.44
2016,4,23,6,15,358.0,52.0,1.15,12.0,116.0,178.15,135.0
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,248.46,196.04
2016,4,23,6,45,516.0,73.0,1.3,12.5,213.0,309.33,249.09
2016,4,23,7,0,577.0,82.0,1.4,13.0,264.0,375.92,305.42
2016,4,23,7,15,621.5,88.0,1.35,13.0,317.0,435.87,355.04
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,499.05,405.48
2016,4,23,7,45,699.5,99.0,1.3,13.5,422.5,557.1,449.74
2016,4,23,8,0,733.0,104.0,1.3,14.0,475.0,616.6,493.55
2016,4,23,8,15,756.5,107.5,1.3,14.5,524.5,666.27,528.68
2016,4,23,8,30,780.0,111.0,1.3,15.0,574.0,717.94,562.83
2016,4,23,8,45,801.5,112.5,1.3,15.5,620.5,765.39,593.17
2016,4,23,9,0,823.0,114.0,1.3,16.0,667.0,811.89,622.27
2016,4,23,9,15,836.0,116.0,1.25,16.0,707.5,850.44,645.94
2016,4,23,9,30,849.0,118.0,1.2,16.0,748.0,886.96,667.98
2016,4,23,9,45,870.5,114.0,1.2,16.5,785.5,917.18,685.06
2016,4,23,10,0,892.0,110.0,1.2,17.0,823.0,950.54,704.11
2016,4,23,10,15,898.5,111.0,1.2,17.0,851.0,972.74,717.04
2016,4,23,10,30,905.0,112.0,1.2,17.0,879.0,991.85,728.16
2016,4,23,10,45,910.5,112.5,1.25,17.5,900.0,1006.26,735.88
2016,4,23,11,0,916.0,113.0,1.3,18.0,921.0,1017.35,741.62
2016,4,23,11,15,918.5,113.5,1.3,18.0,934.0,1022.09,743.99
2016,4,23,11,30,921.0,114.0,1.3,18.0,947.0,1023.36,744.36
2016,4,23,11,45,920.5,115.0,1.3,18.0,951.5,1018.75,741.18
2016,4,23,12,0,920.0,116.0,1.3,18.0,956.0,1010.69,736.02
2016,4,23,12,15,919.0,115.5,1.3,18.0,953.5,997.24,727.57
2016,4,23,12,30,918.0,115.0,1.3,18.0,951.0,980.48,717.15
2016,4,23,12,45,913.5,116.0,1.3,18.0,939.5,958.79,703.66
2016,4,23,13,0,909.0,117.0,1.3,18.0,928.0,934.1,688.3
2016,4,23,13,15,904.5,116.0,1.3,18.0,909.5,904.56,669.77
2016,4,23,13,30,900.0,115.0,1.3,18.0,891.0,872.31,649.42
2016,4,23,13,45,884.0,119.0,1.35,18.0,862.5,833.11,624.94
2016,4,23,14,0,868.0,123.0,1.4,18.0,834.0,792.27,599.06
2016,4,23,14,15,858.5,121.5,1.45,17.5,801.5,749.53,572.55
2016,4,23,14,30,849.0,120.0,1.5,17.0,769.0,705.21,544.14
2016,4,23,14,45,830.5,120.5,1.6,17.0,729.0,655.22,508.51
2016,4,23,15,0,812.0,121.0,1.7,17.0,689.0,604.92,471.52
2016,4,23,15,15,795.0,118.0,1.7,16.5,645.0,552.11,431.83
2016,4,23,15,30,778.0,115.0,1.7,16.0,601.0,499.46,390.91
2016,4,23,15,45,749.5,114.0,1.75,16.0,552.0,441.99,344.47
2016,4,23,16,0,721.0,113.0,1.8,16.0,503.0,388.04,299.41
2016,4,23,16,15,691.5,108.0,1.8,15.5,452.0,332.25,252.2
2016,4,23,16,30,662.0,103.0,1.8,15.0,401.0,279.04,206.09
2016,4,23,16,45,621.5,97.0,1.8,15.0,349.0,225.25,159.26
2016,4,23,17,0,581.0,91.0,1.8,15.0,297.0,175.79,117.03
2016,4,23,17,15,525.5,83.0,1.75,14.5,246.0,127.36,79.19
2016,4,23,17,30,470.0,75.0,1.7,14.0,195.0,85.42,51.6
2016,4,23,17,45,383.5,64.0,1.65,13.5,147.0,46.95,36.18
2016,4,23,18,0,297.0,53.0,1.6,13.0,99.0,40.02,29.59
2016,4,23,18,15,187.5,36.5,1.55,12.5,61.5,28.11,18.04
2016,4,23,18,30,78.0,20.0,1.5,12.0,24.0,16.88,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.0,12.0,9.83,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,40.5,23.5,1.7,12.0,28.0,34.67,14.41
2016,4,24,6,0,81.0,47.0,1.8,12.0,56.0,74.81,53.44
2016,4,24,6,15,139.0,68.5,1.8,12.0,95.0,124.39,95.99
2016,4,24,6,30,197.0,90.0,1.8,12.0,134.0,176.74,141.27
2016,4,24,6,45,241.5,110.0,1.85,12.5,178.0,227.66,185.07
2016,4,24,7,0,286.0,130.0,1.9,13.0,222.0,283.01,231.68
2016,4,24,7,15,357.5,132.5,1.85,13.0,268.0,343.35,281.92
2016,4,24,7,30,429.0,135.0,1.8,13.0,314.0,405.08,332.36
2016,4,24,7,45,523.5,140.5,1.8,13.0,388.0,490.44,400.3
2016,4,24,8,0,618.0,146.0,1.8,13.0,462.0,586.48,474.22
2016,4,24,8,15,647.0,152.0,1.8,13.0,511.5,640.29,513.89
2016,4,24,8,30,676.0,158.0,1.8,13.0,561.0,694.63,553.33
2016,4,24,8,45,724.0,151.0,1.8,13.5,612.5,750.15,591.68
2016,4,24,9,0,772.0,144.0,1.8,14.0,664.0,806.6,628.67
2016,4,24,9,15,787.5,146.5,1.75,14.5,705.5,843.11,650.46
2016,4,24,9,30,803.0,149.0,1.7,15.0,747.0,881.02,673.01
2016,4,24,9,45,836.5,139.5,1.7,15.5,787.5,920.46,696.79
2016,4,24,10,0,870.0,130.0,1.7,16.0,828.0,952.65,715.4
2016,4,24,10,15,877.5,131.5,1.65,16.5,856.5,975.78,727.25
2016,4,24,10,30,885.0,133.0,1.6,17.0,885.0,995.92,737.15
2016,4,24,10,45,892.0,133.0,1.6,17.5,907.0,1010.89,744.45
2016,4,24,11,0,899.0,133.0,1.6,18.0,929.0,1022.63,749.78
2016,4,24,11,15,902.0,133.5,1.65,18.0,942.0,1027.65,753.12
2016,4,24,11,30,905.0,134.0,1.7,18.0,955.0,1029.26,754.48
2016,4,24,11,45,902.0,136.5,1.8,18.0,959.0,1023.63,752.06
2016,4,24,12,0,899.0,139.0,1.9,18.0,963.0,1014.65,747.58
2016,4,24,12,15,898.0,139.0,1.95,18.0,960.5,1001.79,739.99
2016,4,24,12,30,897.0,139.0,2.0,18.0,958.0,985.7,730.39
2016,4,24,12,45,886.0,144.0,2.15,18.0,944.5,962.22,717.08
2016,4,24,13,0,875.0,149.0,2.3,18.0,931.0,936.04,701.81
2016,4,24,13,15,660.5,248.5,2.35,17.5,832.5,828.77,630.06
2016,4,24,13,30,446.0,348.0,2.4,17.0,734.0,722.93,552.27
2016,4,24,13,45,380.5,363.0,2.45,17.0,685.5,664.93,510.59
2016,4,24,14,0,315.0,378.0,2.5,17.0,637.0,612.39,471.76
2016,4,24,14,15,422.5,321.0,2.55,16.5,654.0,622.58,483.74
2016,4,24,14,30,530.0,264.0,2.6,16.0,671.0,622.57,487.31
2016,4,24,14,45,628.5,219.0,2.65,16.0,678.0,618.51,485.91
2016,4,24,15,0,727.0,174.0,2.7,16.0,685.0,603.93,475.84
2016,4,24,15,15,632.0,184.5,2.7,15.5,608.5,524.16,414.51
2016,4,24,15,30,537.0,195.0,2.7,15.0,532.0,451.87,358.05
2016,4,24,15,45,564.5,183.5,2.75,14.5,513.0,423.59,334.86
2016,4,24,16,0,592.0,172.0,2.8,14.0,494.0,391.69,307.31
2016,4,24,16,15,559.0,163.5,2.75,13.5,444.0,338.1,262.14
2016,4,24,16,30,526.0,155.0,2.7,13.0,394.0,287.61,218.89
2016,4,24,16,45,488.0,143.0,2.7,13.0,343.0,236.2,174.63
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,188.88,134.57
2016,4,24,17,15,392.5,117.5,2.65,12.5,241.0,142.25,98.14
2016,4,24,17,30,335.0,104.0,2.6,12.0,190.0,102.21,70.49
2016,4,24,17,45,274.0,84.5,2.6,12.0,144.0,66.71,53.99
2016,4,24,18,0,213.0,65.0,2.6,12.0,98.0,51.85,40.14
2016,4,24,18,15,126.5,43.0,2.55,11.5,60.5,35.09,24.14
2016,4,24,18,30,40.0,21.0,2.5,11.0,23.0,18.71,0.03
2016,4,24,18,45,20.0,10.5,2.5,11.0,11.5,10.32,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,48.0,10.0,1.5,9.0,11.0,17.19,0.0
2016,4,25,5,45,203.5,23.5,1.55,9.5,46.0,75.99,38.63
2016,4,25,6,0,359.0,37.0,1.6,10.0,81.0,144.89,103.19
2016,4,25,6,15,453.0,46.5,1.65,10.0,129.5,205.7,157.54
2016,4,25,6,30,547.0,56.0,1.7,10.0,178.0,276.62,220.43
2016,4,25,6,45,614.0,61.0,1.75,10.5,232.5,340.58,276.89
2016,4,25,7,0,681.0,66.0,1.8,11.0,287.0,410.76,336.82
2016,4,25,7,15,721.0,71.0,1.8,11.5,341.5,471.03,386.86
2016,4,25,7,30,761.0,76.0,1.8,12.0,396.0,535.37,438.18
2016,4,25,7,45,789.5,79.5,1.85,12.5,449.5,593.04,482.78
2016,4,25,8,0,818.0,83.0,1.9,13.0,503.0,651.49,526.52
2016,4,25,8,15,839.5,86.0,1.9,13.0,554.0,704.79,564.12
2016,4,25,8,30,861.0,89.0,1.9,13.0,605.0,753.58,597.51
2016,4,25,8,45,876.0,92.0,1.9,13.5,651.5,800.21,627.67
2016,4,25,9,0,891.0,95.0,1.9,14.0,698.0,845.28,656.18
2016,4,25,9,15,903.5,97.0,1.9,14.0,740.0,885.29,681.96
2016,4,25,9,30,916.0,99.0,1.9,14.0,782.0,923.07,706.01
2016,4,25,9,45,923.5,101.5,1.95,14.5,817.5,954.4,724.77
2016,4,25,10,0,931.0,104.0,2.0,15.0,853.0,982.83,741.55
2016,4,25,10,15,937.5,105.0,2.0,15.0,882.0,1005.65,755.34
2016,4,25,10,30,944.0,106.0,2.0,15.0,911.0,1025.25,767.1
2016,4,25,10,45,948.5,107.5,2.05,15.5,932.0,1040.09,775.05
2016,4,25,11,0,953.0,109.0,2.1,16.0,953.0,1051.44,780.86
2016,4,25,11,15,955.5,109.5,2.1,16.0,966.5,1056.23,783.33
2016,4,25,11,30,958.0,110.0,2.1,16.0,980.0,1057.42,783.67
2016,4,25,11,45,957.0,111.0,2.15,16.0,985.0,1052.1,780.61
2016,4,25,12,0,956.0,112.0,2.2,16.0,990.0,1043.23,775.4
2016,4,25,12,15,955.0,112.0,2.2,16.0,987.0,1029.82,766.73
2016,4,25,12,30,954.0,112.0,2.2,16.0,984.0,1012.99,755.95
2016,4,25,12,45,940.0,118.5,2.2,16.0,969.5,987.37,739.44
2016,4,25,13,0,926.0,125.0,2.2,16.0,955.0,958.96,721.15
2016,4,25,13,15,921.0,124.0,2.2,16.0,936.0,928.49,701.45
2016,4,25,13,30,916.0,123.0,2.2,16.0,917.0,895.29,679.84
2016,4,25,13,45,910.5,121.0,2.2,16.0,890.5,858.15,655.4
2016,4,25,14,0,905.0,119.0,2.2,16.0,864.0,818.66,629.17
2016,4,25,14,15,896.0,117.5,2.15,16.0,831.0,774.9,599.33
2016,4,25,14,30,887.0,116.0,2.1,16.0,798.0,729.45,568.02
2016,4,25,14,45,875.5,113.5,2.1,16.0,758.5,679.93,531.8
2016,4,25,15,0,864.0,111.0,2.1,16.0,719.0,628.41,493.01
2016,4,25,15,15,848.0,108.5,2.1,15.5,674.0,574.22,451.95
2016,4,25,15,30,832.0,106.0,2.1,15.0,629.0,519.98,409.45
2016,4,25,15,45,812.0,102.5,2.1,15.0,580.0,463.21,362.86
2016,4,25,16,0,792.0,99.0,2.1,15.0,531.0,407.37,315.61
2016,4,25,16,15,764.5,95.0,2.05,14.5,478.5,349.66,266.16
2016,4,25,16,30,737.0,91.0,2.0,14.0,426.0,291.72,215.49
2016,4,25,16,45,699.5,85.5,2.0,14.0,372.5,234.88,165.32
2016,4,25,17,0,662.0,80.0,2.0,14.0,319.0,181.94,119.35
2016,4,25,17,15,609.0,73.5,1.95,13.5,265.5,130.4,78.33
2016,4,25,17,30,556.0,67.0,1.9,13.0,212.0,84.97,47.97
2016,4,25,17,45,472.5,58.0,1.85,12.5,161.5,43.45,33.26
2016,4,25,18,0,389.0,49.0,1.8,12.0,111.0,36.98,27.12
2016,4,25,18,15,265.0,35.5,1.7,11.5,70.5,27.16,17.56
2016,4,25,18,30,141.0,22.0,1.6,11.0,30.0,17.18,1.29
2016,4,25,18,45,70.5,11.0,1.55,10.5,15.0,10.81,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.83,0.0
2016,4,26,5,45,91.0,28.0,0.8,10.5,39.5,54.06,29.31
2016,4,26,6,0,182.0,46.0,0.8,11.0,69.0,107.66,78.08
2016,4,26,6,15,247.0,63.0,0.8,11.0,110.0,157.23,121.4
2016,4,26,6,30,312.0,80.0,0.8,11.0,151.0,213.89,170.68
2016,4,26,6,45,374.5,88.0,0.85,11.5,195.0,266.24,215.8
2016,4,26,7,0,437.0,96.0,0.9,12.0,239.0,324.78,265.01
2016,4,26,7,15,369.5,128.0,0.9,12.5,263.5,346.19,282.39
2016,4,26,7,30,302.0,160.0,0.9,13.0,288.0,353.35,287.32
2016,4,26,7,45,323.5,179.0,0.9,13.5,332.5,401.35,324.44
2016,4,26,8,0,345.0,198.0,0.9,14.0,377.0,450.57,361.09
2016,4,26,8,15,298.5,230.0,0.85,14.5,395.5,466.26,369.81
2016,4,26,8,30,252.0,262.0,0.8,15.0,414.0,477.17,374.74
2016,4,26,8,45,511.0,200.5,0.8,15.5,538.5,633.0,493.03
2016,4,26,9,0,770.0,139.0,0.8,16.0,663.0,798.9,607.93
2016,4,26,9,15,784.0,142.0,0.8,16.0,703.0,837.66,630.35
2016,4,26,9,30,798.0,145.0,0.8,16.0,743.0,874.58,653.03
2016,4,26,9,45,664.0,216.0,0.8,16.5,729.0,850.59,634.23
2016,4,26,10,0,530.0,287.0,0.8,17.0,715.0,810.97,602.26
2016,4,26,10,15,508.5,307.5,0.8,17.0,729.5,820.32,607.4
2016,4,26,10,30,487.0,328.0,0.8,17.0,744.0,826.8,610.0
2016,4,26,10,45,494.5,337.5,0.85,17.5,769.0,847.43,622.52
2016,4,26,11,0,502.0,347.0,0.9,18.0,794.0,866.06,633.5
2016,4,26,11,15,662.0,261.0,0.95,18.0,859.0,935.63,684.08
2016,4,26,11,30,822.0,175.0,1.0,18.0,924.0,997.59,723.45
2016,4,26,11,45,815.0,180.5,1.05,18.0,927.0,990.98,719.1
2016,4,26,12,0,808.0,186.0,1.1,18.0,930.0,981.28,713.87
2016,4,26,12,15,581.0,304.5,1.15,17.5,839.0,874.8,644.25
2016,4,26,12,30,354.0,423.0,1.2,17.0,748.0,764.05,566.02
2016,4,26,12,45,347.5,420.0,1.3,17.0,736.0,745.19,555.54
2016,4,26,13,0,341.0,417.0,1.4,17.0,724.0,725.36,543.17
2016,4,26,13,15,568.5,296.5,1.4,17.0,795.5,796.13,599.28
2016,4,26,13,30,796.0,176.0,1.4,17.0,867.0,849.4,638.92
2016,4,26,13,45,794.5,170.0,1.45,17.0,843.0,814.69,616.04
2016,4,26,14,0,793.0,164.0,1.5,17.0,819.0,777.75,592.39
2016,4,26,14,15,783.0,161.5,1.55,16.5,787.0,735.87,565.76
2016,4,26,14,30,773.0,159.0,1.6,16.0,755.0,692.71,536.48
2016,4,26,14,45,761.0,155.5,1.65,16.0,717.5,645.31,502.33
2016,4,26,15,0,749.0,152.0,1.7,16.0,680.0,597.81,467.14
2016,4,26,15,15,731.5,148.0,1.7,15.5,637.0,546.37,428.52
2016,4,26,15,30,714.0,144.0,1.7,15.0,594.0,495.29,388.94
2016,4,26,15,45,697.5,137.0,1.75,15.0,548.5,442.49,346.29
2016,4,26,16,0,681.0,130.0,1.8,15.0,503.0,390.47,302.92
2016,4,26,16,15,651.0,124.0,1.8,14.5,453.0,335.71,256.8
2016,4,26,16,30,621.0,118.0,1.8,14.0,403.0,283.66,211.93
2016,4,26,16,45,434.5,127.5,1.8,14.0,315.0,211.6,155.53
2016,4,26,17,0,248.0,137.0,1.8,14.0,227.0,162.58,120.66
2016,4,26,17,15,214.5,120.0,1.75,13.5,188.5,127.35,92.91
2016,4,26,17,30,181.0,103.0,1.7,13.0,150.0,95.97,69.86
2016,4,26,17,45,149.5,82.0,1.65,12.5,115.0,65.51,52.87
2016,4,26,18,0,118.0,61.0,1.6,12.0,80.0,51.52,39.96
2016,4,26,18,15,65.5,41.0,1.55,11.5,51.0,35.4,24.7
2016,4,26,18,30,13.0,21.0,1.5,11.0,22.0,19.69,3.91
2016,4,26,18,45,6.5,10.5,1.45,11.0,11.0,10.32,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,6.0,0.8,11.0,6.0,0.0,0.0
2016,4,27,5,30,0.0,12.0,0.8,11.0,12.0,11.8,0.0
2016,4,27,5,45,142.5,27.5,0.85,11.5,46.0,68.66,39.44
2016,4,27,6,0,285.0,43.0,0.9,12.0,80.0,132.15,95.03
2016,4,27,6,15,374.5,54.0,0.9,12.0,126.0,190.31,145.66
2016,4,27,6,30,464.0,65.0,0.9,12.0,172.0,257.34,203.79
2016,4,27,6,45,232.0,66.5,0.9,12.5,120.0,180.84,146.15
2016,4,27,7,0,0.0,68.0,0.9,13.0,68.0,65.8,50.56
2016,4,27,7,15,155.0,114.0,0.9,13.0,180.5,209.62,172.25
2016,4,27,7,30,310.0,160.0,0.9,13.0,293.0,358.47,292.5
2016,4,27,7,45,280.5,188.5,0.95,13.5,320.0,385.16,311.25
2016,4,27,8,0,251.0,217.0,1.0,14.0,347.0,408.37,327.5
2016,4,27,8,15,180.0,243.5,1.05,14.0,342.0,388.8,310.37
2016,4,27,8,30,109.0,270.0,1.1,14.0,337.0,362.35,287.76
2016,4,27,8,45,97.5,289.0,1.2,14.5,352.0,376.42,297.37
2016,4,27,9,0,86.0,308.0,1.3,15.0,367.0,389.38,305.72
2016,4,27,9,15,49.0,273.0,1.4,15.0,307.0,321.31,252.42
2016,4,27,9,30,12.0,238.0,1.5,15.0,247.0,245.57,192.47
2016,4,27,9,45,17.5,271.0,1.6,15.5,285.0,284.06,222.2
2016,4,27,10,0,23.0,304.0,1.7,16.0,323.0,322.75,251.17
2016,4,27,10,15,18.0,281.5,1.8,15.5,297.0,295.02,229.89
2016,4,27,10,30,13.0,259.0,1.9,15.0,271.0,267.4,208.78
2016,4,27,10,45,52.0,345.5,2.0,15.0,392.5,400.94,312.2
2016,4,27,11,0,91.0,432.0,2.1,15.0,514.0,528.89,407.2
2016,4,27,11,15,130.5,447.0,2.15,15.0,565.5,589.88,451.83
2016,4,27,11,30,170.0,462.0,2.2,15.0,617.0,642.11,490.08
2016,4,27,11,45,519.5,311.0,2.25,15.0,789.0,838.57,640.6
2016,4,27,12,0,869.0,160.0,2.3,15.0,961.0,1014.6,762.82
2016,4,27,12,15,869.5,159.5,2.35,15.0,959.5,1002.48,753.38
2016,4,27,12,30,870.0,159.0,2.4,15.0,958.0,987.17,743.96
2016,4,27,12,45,850.5,169.5,2.45,15.0,943.5,961.33,727.51
2016,4,27,13,0,831.0,180.0,2.5,15.0,929.0,933.16,709.5
2016,4,27,13,15,826.5,179.0,2.5,14.5,911.0,904.76,692.12
2016,4,27,13,30,822.0,178.0,2.5,14.0,893.0,873.92,672.91
2016,4,27,13,45,823.0,171.5,2.5,14.0,870.0,839.91,650.11
2016,4,27,14,0,824.0,165.0,2.5,14.0,847.0,803.42,625.43
2016,4,27,14,15,813.5,163.0,2.5,14.0,814.5,760.47,595.85
2016,4,27,14,30,803.0,161.0,2.5,14.0,782.0,716.19,563.5
2016,4,27,14,45,800.0,153.0,2.55,14.0,745.0,669.97,529.48
2016,4,27,15,0,797.0,145.0,2.6,14.0,708.0,622.24,493.38
2016,4,27,15,15,779.0,141.5,2.55,13.5,663.5,567.48,451.27
2016,4,27,15,30,761.0,138.0,2.5,13.0,619.0,514.31,409.11
2016,4,27,15,45,741.5,132.0,2.5,13.0,571.0,458.7,363.25
2016,4,27,16,0,722.0,126.0,2.5,13.0,523.0,404.11,316.92
2016,4,27,16,15,691.0,121.0,2.45,13.0,471.0,347.71,268.1
2016,4,27,16,30,660.0,116.0,2.4,13.0,419.0,294.08,220.78
2016,4,27,16,45,606.5,112.0,2.4,13.0,364.5,239.11,173.06
2016,4,27,17,0,553.0,108.0,2.4,13.0,310.0,190.03,131.3
2016,4,27,17,15,494.5,98.5,2.3,12.5,257.5,140.57,92.12
2016,4,27,17,30,436.0,89.0,2.2,12.0,205.0,98.08,62.9
2016,4,27,17,45,345.0,77.0,2.15,12.0,155.5,59.93,48.04
2016,4,27,18,0,254.0,65.0,2.1,12.0,106.0,49.41,38.14
2016,4,27,18,15,156.5,45.0,2.05,11.5,67.5,36.68,25.9
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,20.9,5.87
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,12.29,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,18.0,6.5,1.5,10.0,7.0,6.39,0.0
2016,4,28,5,30,36.0,13.0,1.5,10.0,14.0,18.57,0.0
2016,4,28,5,45,155.5,29.5,1.55,10.5,48.5,74.39,44.79
2016,4,28,6,0,275.0,46.0,1.6,11.0,83.0,133.44,97.2
2016,4,28,6,15,364.0,58.0,1.6,11.0,129.5,190.72,147.47
2016,4,28,6,30,453.0,70.0,1.6,11.0,176.0,259.4,207.48
2016,4,28,6,45,512.5,78.5,1.6,11.5,227.0,319.55,259.78
2016,4,28,7,0,572.0,87.0,1.6,12.0,278.0,385.18,315.06
2016,4,28,7,15,615.0,93.0,1.55,12.5,330.5,444.34,363.32
2016,4,28,7,30,658.0,99.0,1.5,13.0,383.0,506.53,412.19
2016,4,28,7,45,697.5,101.5,1.45,13.5,436.0,565.31,456.74
2016,4,28,8,0,737.0,104.0,1.4,14.0,489.0,626.01,501.12
2016,4,28,8,15,760.0,107.5,1.35,14.5,538.5,675.53,535.19
2016,4,28,8,30,783.0,111.0,1.3,15.0,588.0,726.84,568.48
2016,4,28,8,45,805.5,112.0,1.3,15.5,634.5,774.5,598.85
2016,4,28,9,0,828.0,113.0,1.3,16.0,681.0,821.27,628.03
2016,4,28,9,15,841.0,115.0,1.25,16.5,721.5,859.76,650.35
2016,4,28,9,30,854.0,117.0,1.2,17.0,762.0,891.09,667.56
2016,4,28,9,45,877.0,112.0,1.2,17.5,800.5,926.79,688.22
2016,4,28,10,0,900.0,107.0,1.2,18.0,839.0,960.51,707.28
2016,4,28,10,15,907.0,108.5,1.2,18.0,867.0,983.64,720.73
2016,4,28,10,30,914.0,110.0,1.2,18.0,895.0,1003.68,732.35
2016,4,28,10,45,917.0,112.0,1.2,18.5,915.5,1017.13,738.48
2016,4,28,11,0,920.0,114.0,1.2,19.0,936.0,1027.18,742.63
2016,4,28,11,15,923.0,114.5,1.2,19.0,949.5,1032.24,745.19
2016,4,28,11,30,926.0,115.0,1.2,19.0,963.0,1033.83,745.76
2016,4,28,11,45,924.0,117.0,1.25,19.0,967.5,1028.59,743.15
2016,4,28,12,0,922.0,119.0,1.3,19.0,972.0,1019.92,738.55
2016,4,28,12,15,921.5,119.0,1.3,19.0,969.5,1007.32,730.72
2016,4,28,12,30,921.0,119.0,1.3,19.0,967.0,991.42,720.92
2016,4,28,12,45,922.0,117.0,1.35,19.0,957.5,971.67,709.57
2016,4,28,13,0,923.0,115.0,1.4,19.0,948.0,948.72,696.17
2016,4,28,13,15,919.5,114.0,1.45,19.0,930.0,919.7,678.76
2016,4,28,13,30,916.0,113.0,1.5,19.0,912.0,887.9,659.42
2016,4,28,13,45,911.0,111.5,1.55,19.0,886.5,851.75,636.98
2016,4,28,14,0,906.0,110.0,1.6,19.0,861.0,813.22,612.69
2016,4,28,14,15,898.0,108.5,1.6,18.5,829.0,770.28,585.66
2016,4,28,14,30,890.0,107.0,1.6,18.0,797.0,725.56,556.98
2016,4,28,14,45,878.0,106.0,1.6,18.0,758.0,677.15,522.67
2016,4,28,15,0,866.0,105.0,1.6,18.0,719.0,627.75,486.09
2016,4,28,15,15,851.5,102.5,1.6,17.5,675.5,574.8,446.71
2016,4,28,15,30,837.0,100.0,1.6,17.0,632.0,519.76,404.44
2016,4,28,15,45,813.5,98.5,1.65,17.0,582.5,463.14,358.94
2016,4,28,16,0,790.0,97.0,1.7,17.0,533.0,407.77,312.95
2016,4,28,16,15,764.0,93.0,1.7,16.5,482.0,350.75,264.81
2016,4,28,16,30,738.0,89.0,1.7,16.0,431.0,295.85,217.18
2016,4,28,16,45,696.0,86.0,1.7,15.5,377.0,237.69,166.94
2016,4,28,17,0,654.0,83.0,1.7,15.0,323.0,186.35,122.96
2016,4,28,17,15,602.5,76.5,1.65,14.5,270.0,135.34,82.22
2016,4,28,17,30,551.0,70.0,1.6,14.0,217.0,90.26,51.5
2016,4,28,17,45,463.5,61.5,1.6,13.5,166.5,49.13,32.96
2016,4,28,18,0,376.0,53.0,1.6,13.0,116.0,40.19,29.93
2016,4,28,18,15,259.0,39.5,1.55,12.5,75.5,30.21,20.36
2016,4,28,18,30,142.0,26.0,1.5,12.0,35.0,20.34,6.62
2016,4,28,18,45,71.0,13.0,1.45,11.5,17.5,12.78,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.47,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.89,0.0
2016,4,29,5,45,0.0,11.5,0.9,11.0,11.5,11.09,2.86
2016,4,29,6,0,0.0,20.0,0.9,11.0,20.0,19.29,10.62
2016,4,29,6,15,0.0,31.5,0.9,11.0,31.5,30.41,20.46
2016,4,29,6,30,0.0,43.0,0.9,11.0,43.0,41.53,30.26
2016,4,29,6,45,0.0,56.0,0.9,11.5,56.0,54.11,41.11
2016,4,29,7,0,0.0,69.0,0.9,12.0,69.0,66.77,51.8
2016,4,29,7,15,0.0,78.5,0.9,12.0,78.5,76.07,59.56
2016,4,29,7,30,0.0,88.0,0.9,12.0,88.0,85.39,67.22
2016,4,29,7,45,0.0,108.5,0.95,12.5,108.5,105.79,83.89
2016,4,29,8,0,0.0,129.0,1.0,13.0,129.0,126.23,100.28
2016,4,29,8,15,0.0,130.5,1.0,13.0,130.5,127.47,100.91
2016,4,29,8,30,0.0,132.0,1.0,13.0,132.0,128.79,101.67
2016,4,29,8,45,1.0,152.0,1.0,13.5,153.0,149.49,118.01
2016,4,29,9,0,2.0,172.0,1.0,14.0,174.0,170.28,134.13
2016,4,29,9,15,7.0,207.0,1.0,14.0,213.0,209.75,165.26
2016,4,29,9,30,12.0,242.0,1.0,14.0,252.0,249.57,196.1
2016,4,29,9,45,25.5,291.0,1.0,14.5,312.0,319.61,249.45
2016,4,29,10,0,39.0,340.0,1.0,15.0,372.0,383.65,296.65
2016,4,29,10,15,57.5,372.0,1.0,15.0,421.0,434.75,334.13
2016,4,29,10,30,76.0,404.0,1.0,15.0,470.0,486.04,371.2
2016,4,29,10,45,76.0,414.0,1.0,15.5,481.5,496.01,376.81
2016,4,29,11,0,76.0,424.0,1.0,16.0,493.0,505.6,382.5
2016,4,29,11,15,109.5,443.0,1.05,16.0,543.0,557.21,420.32
2016,4,29,11,30,143.0,462.0,1.1,16.0,593.0,615.43,461.8
2016,4,29,11,45,148.0,460.0,1.15,16.5,596.5,615.36,460.77
2016,4,29,12,0,153.0,458.0,1.2,17.0,600.0,614.57,459.88
2016,4,29,12,15,375.5,392.5,1.2,17.0,739.0,762.56,569.14
2016,4,29,12,30,598.0,327.0,1.2,17.0,878.0,902.69,666.77
2016,4,29,12,45,733.5,235.5,1.3,17.5,904.0,923.04,682.29
2016,4,29,13,0,869.0,144.0,1.4,18.0,930.0,929.37,686.73
2016,4,29,13,15,865.5,143.0,1.4,17.5,912.5,901.62,670.15
2016,4,29,13,30,862.0,142.0,1.4,17.0,895.0,871.27,652.13
2016,4,29,13,45,855.0,141.0,1.45,17.0,870.0,837.37,631.0
2016,4,29,14,0,848.0,140.0,1.5,17.0,845.0,799.11,606.65
2016,4,29,14,15,839.5,138.0,1.5,16.5,813.0,756.89,579.84
2016,4,29,14,30,831.0,136.0,1.5,16.0,781.0,713.12,550.97
2016,4,29,14,45,819.0,133.0,1.55,16.0,743.0,664.77,516.36
2016,4,29,15,0,807.0,130.0,1.6,16.0,705.0,615.64,480.18
2016,4,29,15,15,791.0,127.0,1.6,15.5,661.5,563.71,441.35
2016,4,29,15,30,775.0,124.0,1.6,15.0,618.0,511.88,401.28
2016,4,29,15,45,746.0,123.0,1.65,15.0,568.5,454.19,354.94
2016,4,29,16,0,717.0,122.0,1.7,15.0,519.0,400.23,310.13
2016,4,29,16,15,557.0,142.0,1.7,14.5,432.5,322.01,247.61
2016,4,29,16,30,397.0,162.0,1.7,14.0,346.0,259.51,198.39
2016,4,29,16,45,481.0,132.5,1.7,14.0,329.0,229.04,168.33
2016,4,29,17,0,565.0,103.0,1.7,14.0,312.0,189.3,129.6
2016,4,29,17,15,511.0,94.5,1.7,13.5,260.5,141.28,91.46
2016,4,29,17,30,457.0,86.0,1.7,13.0,209.0,98.67,61.92
2016,4,29,17,45,371.5,74.5,1.7,13.0,160.5,59.64,42.05
2016,4,29,18,0,286.0,63.0,1.7,13.0,112.0,47.53,36.41
2016,4,29,18,15,184.5,45.5,1.7,12.5,73.0,35.06,24.6
2016,4,29,18,30,83.0,28.0,1.7,12.0,34.0,23.29,9.41
2016,4,29,18,45,41.5,14.0,1.7,12.0,17.0,13.76,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,1.4,11.5,10.0,13.57,0.0
2016,4,30,5,30,109.0,15.0,1.4,12.0,20.0,36.91,0.0
2016,4,30,5,45,234.0,29.0,1.45,12.5,57.0,92.39,57.65
2016,4,30,6,0,359.0,43.0,1.5,13.0,94.0,155.34,112.54
2016,4,30,6,15,445.0,53.0,1.45,13.5,142.5,215.17,164.86
2016,4,30,6,30,531.0,63.0,1.4,14.0,191.0,284.09,224.39
2016,4,30,6,45,585.0,70.5,1.35,14.5,243.5,344.89,276.55
2016,4,30,7,0,639.0,78.0,1.3,15.0,296.0,410.54,330.78
2016,4,30,7,15,679.0,83.5,1.3,15.0,350.0,470.83,379.8
2016,4,30,7,30,719.0,89.0,1.3,15.0,404.0,533.78,429.24
2016,4,30,7,45,748.5,93.5,1.3,15.5,456.5,589.51,470.83
2016,4,30,8,0,778.0,98.0,1.3,16.0,509.0,647.91,512.92
2016,4,30,8,15,799.5,101.5,1.3,16.5,559.0,699.98,547.91
2016,4,30,8,30,821.0,105.0,1.3,17.0,609.0,751.63,581.24
2016,4,30,8,45,836.5,108.0,1.3,17.5,654.5,797.19,609.59
2016,4,30,9,0,852.0,111.0,1.3,18.0,700.0,841.3,636.47
2016,4,30,9,15,864.0,113.5,1.3,18.0,740.5,875.22,657.31
2016,4,30,9,30,876.0,116.0,1.3,18.0,781.0,911.71,679.79
2016,4,30,9,45,892.0,113.5,1.3,18.5,817.0,944.17,698.08
2016,4,30,10,0,908.0,111.0,1.3,19.0,853.0,974.27,714.71
2016,4,30,10,15,914.0,112.5,1.3,19.0,881.0,996.47,727.56
2016,4,30,10,30,920.0,114.0,1.3,19.0,909.0,1015.54,738.54
2016,4,30,10,45,922.5,115.5,1.35,19.5,928.5,1027.93,744.85
2016,4,30,11,0,925.0,117.0,1.4,20.0,948.0,1036.91,749.18
2016,4,30,11,15,927.5,117.5,1.4,20.0,961.0,1041.4,751.41
2016,4,30,11,30,930.0,118.0,1.4,20.0,974.0,1042.43,751.65
2016,4,30,11,45,930.5,118.5,1.4,20.5,978.5,1038.01,747.21
2016,4,30,12,0,931.0,119.0,1.4,21.0,983.0,1030.15,740.82
2016,4,30,12,15,930.0,118.5,1.4,21.0,980.0,1016.43,732.32
2016,4,30,12,30,929.0,118.0,1.4,21.0,977.0,999.41,721.9
2016,4,30,12,45,927.5,116.5,1.4,21.0,966.0,977.71,708.6
2016,4,30,13,0,926.0,115.0,1.4,21.0,955.0,952.9,693.37
2016,4,30,13,15,921.5,114.5,1.4,21.0,936.0,923.44,675.16
2016,4,30,13,30,917.0,114.0,1.4,21.0,917.0,891.25,655.15
2016,4,30,13,45,911.5,112.5,1.4,21.0,891.0,854.7,632.15
2016,4,30,14,0,906.0,111.0,1.4,21.0,865.0,815.81,607.43
2016,4,30,14,15,897.0,109.0,1.4,21.0,832.0,771.69,578.93
2016,4,30,14,30,888.0,107.0,1.4,21.0,799.0,725.89,548.97
2016,4,30,14,45,877.5,104.5,1.45,21.0,760.0,677.18,515.64
2016,4,30,15,0,867.0,102.0,1.5,21.0,721.0,627.38,479.76
2016,4,30,15,15,852.0,100.0,1.5,21.0,677.0,574.65,440.27
2016,4,30,15,30,837.0,98.0,1.5,21.0,633.0,519.83,398.09
2016,4,30,15,45,819.0,94.5,1.5,21.0,584.5,463.91,353.74
2016,4,30,16,0,801.0,91.0,1.5,21.0,536.0,408.68,308.51
2016,4,30,16,15,775.5,87.0,1.45,20.5,485.0,351.31,260.82
2016,4,30,16,30,750.0,83.0,1.4,20.0,434.0,295.97,213.57
2016,4,30,16,45,718.0,78.0,1.4,19.5,381.0,240.44,165.86
2016,4,30,17,0,686.0,73.0,1.4,19.0,328.0,185.53,119.15
2016,4,30,17,15,637.5,67.5,1.35,18.0,275.5,133.94,78.3
2016,4,30,17,30,589.0,62.0,1.3,17.0,223.0,87.84,46.94
2016,4,30,17,45,519.0,54.0,1.3,16.5,173.5,44.94,27.2
2016,4,30,18,0,449.0,46.0,1.3,16.0,124.0,33.28,23.58
2016,4,30,18,15,334.0,35.0,1.25,15.5,82.0,26.23,16.83
2016,4,30,18,30,219.0,24.0,1.2,15.0,40.0,18.65,6.96
2016,4,30,18,45,109.5,12.0,1.15,15.0,20.0,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.9,12.5,11.0,15.68,0.0
2016,5,1,5,30,135.0,16.0,0.8,13.0,22.0,43.67,0.0
2016,5,1,5,45,267.0,28.0,0.7,13.5,60.0,99.17,62.41
2016,5,1,6,0,399.0,40.0,0.6,14.0,98.0,164.12,118.05
2016,5,1,6,15,481.5,48.5,0.6,14.5,146.5,223.42,169.57
2016,5,1,6,30,564.0,57.0,0.6,15.0,195.0,291.39,227.62
2016,5,1,6,45,617.5,63.0,0.6,15.5,247.5,352.02,278.82
2016,5,1,7,0,671.0,69.0,0.6,16.0,300.0,417.41,331.9
2016,5,1,7,15,708.0,73.5,0.6,16.5,353.0,475.22,377.27
2016,5,1,7,30,745.0,78.0,0.6,17.0,406.0,536.68,423.55
2016,5,1,7,45,772.5,81.5,0.6,18.0,458.0,592.9,463.32
2016,5,1,8,0,800.0,85.0,0.6,19.0,510.0,649.81,501.85
2016,5,1,8,15,820.0,88.0,0.65,19.5,559.5,701.08,535.03
2016,5,1,8,30,840.0,91.0,0.7,20.0,609.0,747.79,564.46
2016,5,1,8,45,854.5,93.5,0.75,20.5,654.0,792.44,592.04
2016,5,1,9,0,869.0,96.0,0.8,21.0,699.0,835.56,618.2
2016,5,1,9,15,880.5,98.0,0.8,21.0,739.5,873.75,641.16
2016,5,1,9,30,892.0,100.0,0.8,21.0,780.0,909.74,662.53
2016,5,1,9,45,896.5,104.0,0.85,21.5,813.0,939.05,679.15
2016,5,1,10,0,901.0,108.0,0.9,22.0,846.0,965.42,693.92
2016,5,1,10,15,907.5,109.0,0.95,22.0,874.0,987.43,707.33
2016,5,1,10,30,914.0,110.0,1.0,22.0,902.0,1006.35,718.94
2016,5,1,10,45,915.5,112.5,1.05,22.5,921.5,1018.74,725.22
2016,5,1,11,0,917.0,115.0,1.1,23.0,941.0,1027.72,729.57
2016,5,1,11,15,919.5,115.5,1.1,23.0,954.0,1032.18,731.73
2016,5,1,11,30,922.0,116.0,1.1,23.0,967.0,1033.21,731.96
2016,5,1,11,45,920.0,118.0,1.15,23.0,971.0,1027.91,729.42
2016,5,1,12,0,918.0,120.0,1.2,23.0,975.0,1019.21,724.94
2016,5,1,12,15,917.5,120.0,1.2,23.0,972.5,1006.63,717.27
2016,5,1,12,30,917.0,120.0,1.2,23.0,970.0,990.77,707.7
2016,5,1,12,45,911.5,121.5,1.2,23.0,958.5,968.58,694.25
2016,5,1,13,0,906.0,123.0,1.2,23.0,947.0,943.47,679.05
2016,5,1,13,15,902.5,122.5,1.2,22.5,929.0,915.38,663.22
2016,5,1,13,30,899.0,122.0,1.2,22.0,911.0,884.57,645.54
2016,5,1,13,45,889.0,123.0,1.2,22.0,884.5,847.34,622.3
2016,5,1,14,0,879.0,124.0,1.2,22.0,858.0,808.12,597.6
2016,5,1,14,15,870.5,122.0,1.15,22.0,825.5,765.37,569.68
2016,5,1,14,30,862.0,120.0,1.1,22.0,793.0,720.97,540.42
2016,5,1,14,45,846.5,120.0,1.1,22.0,754.0,671.89,506.3
2016,5,1,15,0,831.0,120.0,1.1,22.0,715.0,622.37,470.77
2016,5,1,15,15,815.5,117.0,1.05,21.5,671.0,569.68,432.49
2016,5,1,15,30,800.0,114.0,1.0,21.0,627.0,516.99,392.97
2016,5,1,15,45,775.5,112.0,1.0,21.0,578.0,461.35,349.57
2016,5,1,16,0,751.0,110.0,1.0,21.0,529.0,404.89,304.3
2016,5,1,16,15,723.0,105.5,0.95,20.5,478.0,348.57,258.25
2016,5,1,16,30,695.0,101.0,0.9,20.0,427.0,294.61,212.94
2016,5,1,16,45,653.5,96.5,0.9,19.5,374.0,240.01,167.1
2016,5,1,17,0,612.0,92.0,0.9,19.0,321.0,189.77,125.24
2016,5,1,17,15,560.0,84.5,0.85,18.5,269.0,140.1,86.29
2016,5,1,17,30,508.0,77.0,0.8,18.0,217.0,96.43,56.46
2016,5,1,17,45,430.0,67.0,0.8,17.5,168.0,56.23,36.77
2016,5,1,18,0,352.0,57.0,0.8,17.0,119.0,42.49,31.52
2016,5,1,18,15,245.0,42.5,0.85,16.5,78.5,32.41,22.09
2016,5,1,18,30,138.0,28.0,0.9,16.0,38.0,21.81,9.68
2016,5,1,18,45,69.0,14.0,0.95,15.5,19.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,31.5,9.0,0.6,12.0,10.5,12.56,0.0
2016,5,2,5,30,63.0,18.0,0.5,12.0,21.0,31.52,0.0
2016,5,2,5,45,169.5,34.5,0.4,12.5,56.5,84.0,54.95
2016,5,2,6,0,276.0,51.0,0.3,13.0,92.0,141.28,103.54
2016,5,2,6,15,357.0,63.5,0.25,13.5,138.0,197.28,151.24
2016,5,2,6,30,438.0,76.0,0.2,14.0,184.0,261.99,205.56
2016,5,2,6,45,219.0,88.0,0.2,14.5,142.0,195.43,155.98
2016,5,2,7,0,0.0,100.0,0.2,15.0,100.0,98.42,76.98
2016,5,2,7,15,1.0,122.0,0.2,15.5,122.5,121.05,95.66
2016,5,2,7,30,2.0,144.0,0.2,16.0,145.0,143.77,113.51
2016,5,2,7,45,8.5,166.0,0.2,16.5,171.0,170.09,133.99
2016,5,2,8,0,15.0,188.0,0.2,17.0,197.0,196.97,154.51
2016,5,2,8,15,34.0,223.5,0.2,17.5,244.5,254.18,198.37
2016,5,2,8,30,53.0,259.0,0.2,18.0,292.0,307.31,237.71
2016,5,2,8,45,129.5,290.5,0.25,18.5,379.0,411.35,315.41
2016,5,2,9,0,206.0,322.0,0.3,19.0,466.0,512.77,387.86
2016,5,2,9,15,503.0,231.0,0.3,19.5,608.5,694.69,519.11
2016,5,2,9,30,800.0,140.0,0.3,20.0,751.0,876.67,636.92
2016,5,2,9,45,823.0,135.0,0.35,21.0,788.0,911.07,653.1
2016,5,2,10,0,846.0,130.0,0.4,22.0,825.0,937.96,666.79
2016,5,2,10,15,853.5,131.5,0.45,22.0,852.5,960.35,680.36
2016,5,2,10,30,861.0,133.0,0.5,22.0,880.0,979.87,692.3
2016,5,2,10,45,864.0,135.0,0.55,22.5,899.5,992.48,698.81
2016,5,2,11,0,867.0,137.0,0.6,23.0,919.0,1001.91,703.58
2016,5,2,11,15,869.5,137.5,0.65,23.0,932.0,1006.08,706.65
2016,5,2,11,30,872.0,138.0,0.7,23.0,945.0,1007.01,707.93
2016,5,2,11,45,626.0,276.5,0.75,23.5,857.5,910.59,646.77
2016,5,2,12,0,380.0,415.0,0.8,24.0,770.0,797.46,567.75
2016,5,2,12,15,272.5,442.0,0.8,23.5,696.5,714.05,512.83
2016,5,2,12,30,165.0,469.0,0.8,23.0,623.0,627.55,453.88
2016,5,2,12,45,148.0,462.0,0.85,23.0,598.5,598.9,435.61
2016,5,2,13,0,131.0,455.0,0.9,23.0,574.0,570.48,416.66
2016,5,2,13,15,126.0,444.5,0.95,23.0,557.5,549.59,403.12
2016,5,2,13,30,121.0,434.0,1.0,23.0,541.0,528.67,389.35
2016,5,2,13,45,76.0,384.0,1.05,23.0,450.5,435.27,323.49
2016,5,2,14,0,31.0,334.0,1.1,23.0,360.0,347.63,260.29
2016,5,2,14,15,33.0,325.5,1.1,22.5,352.5,338.34,254.91
2016,5,2,14,30,35.0,317.0,1.1,22.0,345.0,328.81,248.86
2016,5,2,14,45,31.5,297.0,1.1,22.0,321.0,304.64,231.3
2016,5,2,15,0,28.0,277.0,1.1,22.0,297.0,280.89,213.99
2016,5,2,15,15,19.5,245.0,1.05,21.5,259.0,245.13,187.65
2016,5,2,15,30,11.0,213.0,1.0,21.0,221.0,209.13,160.79
2016,5,2,15,45,5.5,185.5,1.0,20.5,189.5,179.71,138.72
2016,5,2,16,0,0.0,158.0,1.0,20.0,158.0,151.01,116.85
2016,5,2,16,15,1.0,154.0,0.95,19.5,154.5,147.02,114.34
2016,5,2,16,30,2.0,150.0,0.9,19.0,151.0,142.75,111.48
2016,5,2,16,45,6.0,140.0,0.85,18.5,142.5,133.51,104.43
2016,5,2,17,0,10.0,130.0,0.8,18.0,134.0,123.67,96.72
2016,5,2,17,15,5.0,110.0,0.75,17.5,112.0,103.46,80.7
2016,5,2,17,30,0.0,90.0,0.7,17.0,90.0,83.99,64.98
2016,5,2,17,45,0.0,69.5,0.7,16.5,69.5,64.98,49.06
2016,5,2,18,0,0.0,49.0,0.7,16.0,49.0,46.48,35.16
2016,5,2,18,15,0.0,32.5,0.65,15.5,32.5,31.29,21.3
2016,5,2,18,30,0.0,16.0,0.6,15.0,16.0,15.44,5.64
2016,5,2,18,45,0.0,8.0,0.55,14.5,8.0,7.86,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
