Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.5,11.5,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,0.5,12.0,13.0,12.54,0.0
2016,5,3,5,45,11.5,32.5,0.5,12.5,34.5,36.2,22.99
2016,5,3,6,0,23.0,52.0,0.5,13.0,56.0,60.56,44.52
2016,5,3,6,15,41.0,74.5,0.45,13.0,84.0,91.55,71.14
2016,5,3,6,30,59.0,97.0,0.4,13.0,112.0,124.24,99.06
2016,5,3,6,45,77.5,117.5,0.4,13.5,142.0,156.62,126.13
2016,5,3,7,0,96.0,138.0,0.4,14.0,172.0,195.77,158.12
2016,5,3,7,15,65.5,154.0,0.35,14.0,179.0,194.88,156.85
2016,5,3,7,30,35.0,170.0,0.3,14.0,186.0,195.89,156.79
2016,5,3,7,45,25.0,179.0,0.25,14.5,191.0,194.22,154.44
2016,5,3,8,0,15.0,188.0,0.2,15.0,196.0,196.91,155.45
2016,5,3,8,15,113.5,233.0,0.2,15.5,303.0,329.43,259.77
2016,5,3,8,30,212.0,278.0,0.2,16.0,410.0,457.57,354.58
2016,5,3,8,45,186.5,302.0,0.25,17.0,424.5,469.72,359.34
2016,5,3,9,0,161.0,326.0,0.3,18.0,439.0,479.44,363.55
2016,5,3,9,15,91.5,304.0,0.35,18.5,369.0,390.9,297.06
2016,5,3,9,30,22.0,282.0,0.4,19.0,299.0,299.18,227.27
2016,5,3,9,45,29.5,311.5,0.45,19.5,335.5,344.58,260.98
2016,5,3,10,0,37.0,341.0,0.5,20.0,372.0,382.46,287.64
2016,5,3,10,15,116.0,386.0,0.5,20.0,486.5,513.68,382.72
2016,5,3,10,30,195.0,431.0,0.5,20.0,601.0,638.15,468.19
2016,5,3,10,45,495.5,303.5,0.55,20.5,749.0,815.31,593.08
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,979.02,697.64
2016,5,3,11,15,646.0,275.0,0.6,20.5,865.0,937.24,669.13
2016,5,3,11,30,496.0,374.0,0.6,20.0,833.0,886.18,633.16
2016,5,3,11,45,441.5,393.0,0.65,20.0,803.5,846.72,607.96
2016,5,3,12,0,387.0,412.0,0.7,20.0,774.0,801.33,578.46
2016,5,3,12,15,397.5,405.5,0.7,20.0,776.5,797.41,576.87
2016,5,3,12,30,408.0,399.0,0.7,20.0,779.0,795.54,575.99
2016,5,3,12,45,434.5,384.5,0.75,20.0,785.0,794.61,577.14
2016,5,3,13,0,461.0,370.0,0.8,20.0,791.0,791.15,576.59
2016,5,3,13,15,436.0,370.5,0.85,19.5,762.5,754.3,553.68
2016,5,3,13,30,411.0,371.0,0.9,19.0,734.0,717.38,530.67
2016,5,3,13,45,435.5,349.0,0.95,19.0,723.0,699.63,520.7
2016,5,3,14,0,460.0,327.0,1.0,19.0,712.0,679.16,508.39
2016,5,3,14,15,411.0,333.5,1.0,19.0,668.0,628.21,472.38
2016,5,3,14,30,362.0,340.0,1.0,19.0,624.0,579.87,437.99
2016,5,3,14,45,543.5,250.0,1.0,19.0,653.0,596.46,453.96
2016,5,3,15,0,725.0,160.0,1.0,19.0,682.0,595.94,455.86
2016,5,3,15,15,707.5,156.0,0.95,18.5,639.5,545.77,418.63
2016,5,3,15,30,690.0,152.0,0.9,18.0,597.0,496.02,381.11
2016,5,3,15,45,611.5,160.5,0.9,17.5,533.0,430.32,330.89
2016,5,3,16,0,533.0,169.0,0.9,17.0,469.0,371.52,285.05
2016,5,3,16,15,504.5,158.5,0.85,16.5,421.5,320.99,244.22
2016,5,3,16,30,476.0,148.0,0.8,16.0,374.0,273.14,204.66
2016,5,3,16,45,410.0,140.0,0.8,16.0,318.0,221.15,162.39
2016,5,3,17,0,344.0,132.0,0.8,16.0,262.0,176.32,126.66
2016,5,3,17,15,292.5,120.5,0.75,15.5,219.5,141.07,99.67
2016,5,3,17,30,241.0,109.0,0.7,15.0,177.0,108.13,76.45
2016,5,3,17,45,202.5,89.0,0.7,15.0,137.5,74.64,54.59
2016,5,3,18,0,164.0,69.0,0.7,15.0,98.0,54.85,42.64
2016,5,3,18,15,106.0,48.5,0.65,14.5,65.0,39.39,28.42
2016,5,3,18,30,48.0,28.0,0.6,14.0,32.0,24.73,12.99
2016,5,3,18,45,24.0,14.0,0.55,14.0,16.0,13.76,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,12.0,5.0,4.91,0.0
2016,5,4,5,30,0.0,10.0,0.7,12.0,10.0,9.64,0.0
2016,5,4,5,45,0.0,28.0,0.7,12.5,28.0,27.16,16.3
2016,5,4,6,0,0.0,46.0,0.7,13.0,46.0,45.39,32.54
2016,5,4,6,15,5.0,67.5,0.65,13.0,69.0,68.92,52.88
2016,5,4,6,30,10.0,89.0,0.6,13.0,92.0,92.85,73.39
2016,5,4,6,45,20.5,110.0,0.6,13.0,117.0,119.13,95.56
2016,5,4,7,0,31.0,131.0,0.6,13.0,142.0,150.52,121.61
2016,5,4,7,15,15.5,131.0,0.55,13.0,136.5,138.28,111.04
2016,5,4,7,30,0.0,131.0,0.5,13.0,131.0,128.98,102.81
2016,5,4,7,45,11.5,165.5,0.45,13.5,172.0,171.38,137.05
2016,5,4,8,0,23.0,200.0,0.4,14.0,213.0,214.87,171.06
2016,5,4,8,15,24.0,217.0,0.35,14.5,231.5,233.36,184.37
2016,5,4,8,30,25.0,234.0,0.3,15.0,250.0,251.89,197.61
2016,5,4,8,45,35.5,263.5,0.3,15.5,288.0,298.64,232.58
2016,5,4,9,0,46.0,293.0,0.3,16.0,326.0,339.21,261.92
2016,5,4,9,15,48.5,312.5,0.35,16.0,348.5,362.55,278.58
2016,5,4,9,30,51.0,332.0,0.4,16.0,371.0,385.83,295.26
2016,5,4,9,45,43.5,336.5,0.45,16.5,371.0,383.84,292.53
2016,5,4,10,0,36.0,341.0,0.5,17.0,371.0,381.42,289.75
2016,5,4,10,15,35.0,349.0,0.5,17.0,379.0,388.53,294.48
2016,5,4,10,30,34.0,357.0,0.5,17.0,387.0,395.44,299.02
2016,5,4,10,45,52.0,391.5,0.55,17.5,438.5,448.45,337.08
2016,5,4,11,0,70.0,426.0,0.6,18.0,490.0,501.33,373.88
2016,5,4,11,15,83.5,440.5,0.65,18.0,518.0,528.54,392.97
2016,5,4,11,30,97.0,455.0,0.7,18.0,546.0,555.27,411.89
2016,5,4,11,45,168.5,461.0,0.75,18.5,619.0,636.24,469.15
2016,5,4,12,0,240.0,467.0,0.8,19.0,692.0,708.33,518.48
2016,5,4,12,15,311.5,440.0,0.85,19.0,731.0,749.6,548.07
2016,5,4,12,30,383.0,413.0,0.9,19.0,770.0,782.27,572.18
2016,5,4,12,45,410.5,395.5,0.95,19.5,774.0,783.25,573.01
2016,5,4,13,0,438.0,378.0,1.0,20.0,778.0,778.31,570.38
2016,5,4,13,15,433.0,371.0,1.05,20.0,760.0,752.32,553.93
2016,5,4,13,30,428.0,364.0,1.1,20.0,742.0,725.27,536.78
2016,5,4,13,45,386.5,371.5,1.15,20.0,705.5,680.0,505.96
2016,5,4,14,0,345.0,379.0,1.2,20.0,669.0,638.19,477.17
2016,5,4,14,15,323.0,369.0,1.2,19.5,632.5,596.18,448.93
2016,5,4,14,30,301.0,359.0,1.2,19.0,596.0,555.14,420.86
2016,5,4,14,45,331.5,331.5,1.25,19.0,581.0,533.59,406.9
2016,5,4,15,0,362.0,304.0,1.3,19.0,566.0,508.91,389.97
2016,5,4,15,15,293.0,297.5,1.3,18.5,501.0,443.96,342.1
2016,5,4,15,30,224.0,291.0,1.3,18.0,436.0,386.75,299.5
2016,5,4,15,45,213.0,269.0,1.3,18.0,398.5,347.84,269.99
2016,5,4,16,0,202.0,247.0,1.3,18.0,361.0,309.95,240.63
2016,5,4,16,15,217.5,221.0,1.25,17.5,333.5,279.21,216.29
2016,5,4,16,30,233.0,195.0,1.2,17.0,306.0,244.05,187.61
2016,5,4,16,45,172.5,174.5,1.15,16.5,251.0,198.75,152.41
2016,5,4,17,0,112.0,154.0,1.1,16.0,196.0,157.49,120.96
2016,5,4,17,15,91.5,133.5,1.0,15.5,164.5,128.53,98.25
2016,5,4,17,30,71.0,113.0,0.9,15.0,133.0,105.26,80.51
2016,5,4,17,45,55.5,90.0,0.85,14.5,103.5,79.72,60.98
2016,5,4,18,0,40.0,67.0,0.8,14.0,74.0,59.12,46.59
2016,5,4,18,15,20.0,46.0,0.75,13.5,49.5,41.55,30.47
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.9,12.84
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,12.29,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,4.42,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,8.68,0.0
2016,5,5,5,45,0.0,22.0,0.6,13.5,22.0,21.23,11.57
2016,5,5,6,0,0.0,35.0,0.6,14.0,35.0,33.8,22.78
2016,5,5,6,15,0.0,51.0,0.6,14.0,51.0,49.58,36.53
2016,5,5,6,30,0.0,67.0,0.6,14.0,67.0,65.48,50.24
2016,5,5,6,45,0.0,85.0,0.6,14.0,85.0,83.43,65.42
2016,5,5,7,0,0.0,103.0,0.6,14.0,103.0,101.36,80.31
2016,5,5,7,15,13.0,135.5,0.6,14.0,141.5,141.57,113.49
2016,5,5,7,30,26.0,168.0,0.6,14.0,180.0,183.08,147.05
2016,5,5,7,45,32.0,190.5,0.65,14.5,207.0,216.4,173.02
2016,5,5,8,0,38.0,213.0,0.7,15.0,234.0,245.11,194.91
2016,5,5,8,15,63.0,245.0,0.7,15.5,283.5,298.45,235.94
2016,5,5,8,30,88.0,277.0,0.7,16.0,333.0,353.59,277.17
2016,5,5,8,45,425.0,208.5,0.7,16.5,504.5,577.48,449.89
2016,5,5,9,0,762.0,140.0,0.7,17.0,676.0,801.77,605.99
2016,5,5,9,15,775.5,143.0,0.7,17.0,715.0,839.51,626.63
2016,5,5,9,30,789.0,146.0,0.7,17.0,754.0,875.44,648.49
2016,5,5,9,45,799.0,148.5,0.7,17.5,787.5,905.56,665.17
2016,5,5,10,0,809.0,151.0,0.7,18.0,821.0,933.29,680.22
2016,5,5,10,15,816.5,153.0,0.7,18.0,848.5,955.51,693.0
2016,5,5,10,30,824.0,155.0,0.7,18.0,876.0,974.94,704.11
2016,5,5,10,45,659.5,258.0,0.75,18.5,843.5,931.67,675.25
2016,5,5,11,0,495.0,361.0,0.8,19.0,811.0,876.07,633.73
2016,5,5,11,15,666.5,261.0,0.8,19.0,876.0,944.02,683.49
2016,5,5,11,30,838.0,161.0,0.8,19.0,941.0,1004.42,720.18
2016,5,5,11,45,655.5,274.5,0.8,19.0,886.5,938.57,677.08
2016,5,5,12,0,473.0,388.0,0.8,19.0,832.0,866.06,625.18
2016,5,5,12,15,419.0,406.0,0.8,19.0,798.5,823.02,596.72
2016,5,5,12,30,365.0,424.0,0.8,19.0,765.0,776.35,565.23
2016,5,5,12,45,310.0,437.0,0.8,19.0,724.5,728.14,532.36
2016,5,5,13,0,255.0,450.0,0.8,19.0,684.0,680.89,499.73
2016,5,5,13,15,135.0,368.0,0.8,18.5,492.0,482.38,361.76
2016,5,5,13,30,15.0,286.0,0.8,18.0,300.0,290.14,220.37
2016,5,5,13,45,42.5,337.5,0.85,18.0,374.0,362.8,276.76
2016,5,5,14,0,70.0,389.0,0.9,18.0,448.0,430.84,327.04
2016,5,5,14,15,112.5,384.5,0.9,18.0,475.5,454.03,344.81
2016,5,5,14,30,155.0,380.0,0.9,18.0,503.0,472.42,359.2
2016,5,5,14,45,125.5,356.5,0.9,18.0,453.0,421.69,321.96
2016,5,5,15,0,96.0,333.0,0.9,18.0,403.0,374.48,287.38
2016,5,5,15,15,59.5,287.0,0.9,17.5,330.0,304.99,235.98
2016,5,5,15,30,23.0,241.0,0.9,17.0,257.0,241.41,188.03
2016,5,5,15,45,13.5,207.5,0.95,17.0,216.5,203.88,159.47
2016,5,5,16,0,4.0,174.0,1.0,17.0,176.0,167.51,131.26
2016,5,5,16,15,2.0,95.0,1.0,16.5,96.0,92.47,71.21
2016,5,5,16,30,0.0,16.0,1.0,16.0,16.0,15.44,7.42
2016,5,5,16,45,0.0,40.5,1.0,16.0,40.5,39.12,27.54
2016,5,5,17,0,0.0,65.0,1.0,16.0,65.0,62.82,47.58
2016,5,5,17,15,0.0,54.5,0.95,15.5,54.5,52.65,39.17
2016,5,5,17,30,0.0,44.0,0.9,15.0,44.0,42.49,30.65
2016,5,5,17,45,0.0,34.5,0.85,15.0,34.5,33.3,22.75
2016,5,5,18,0,0.0,25.0,0.8,15.0,25.0,24.12,15.74
2016,5,5,18,15,0.0,17.0,0.75,14.5,17.0,16.39,8.64
2016,5,5,18,30,0.0,9.0,0.7,14.0,9.0,8.67,1.17
2016,5,5,18,45,0.0,4.5,0.7,13.5,4.5,4.42,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,12.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,0.6,12.0,20.0,19.5,3.39
2016,5,6,5,45,45.0,40.5,0.6,12.5,47.5,55.85,38.31
2016,5,6,6,0,90.0,61.0,0.6,13.0,75.0,93.19,70.06
2016,5,6,6,15,125.0,82.5,0.6,13.0,110.5,132.93,104.26
2016,5,6,6,30,160.0,104.0,0.6,13.0,146.0,176.23,141.28
2016,5,6,6,45,198.0,120.0,0.6,13.5,183.5,222.97,180.26
2016,5,6,7,0,236.0,136.0,0.6,14.0,221.0,269.19,217.98
2016,5,6,7,15,158.5,161.5,0.6,14.0,222.0,259.87,210.07
2016,5,6,7,30,81.0,187.0,0.6,14.0,223.0,241.97,194.57
2016,5,6,7,45,40.5,169.5,0.6,14.5,187.5,199.1,159.09
2016,5,6,8,0,0.0,152.0,0.6,15.0,152.0,149.37,117.6
2016,5,6,8,15,144.0,211.0,0.6,15.0,301.5,327.91,262.12
2016,5,6,8,30,288.0,270.0,0.6,15.0,451.0,515.42,403.08
2016,5,6,8,45,322.0,283.5,0.6,15.0,499.5,567.21,438.3
2016,5,6,9,0,356.0,297.0,0.6,15.0,548.0,620.34,475.26
2016,5,6,9,15,250.0,333.5,0.6,15.0,515.0,577.1,440.1
2016,5,6,9,30,144.0,370.0,0.6,15.0,482.0,518.32,394.55
2016,5,6,9,45,148.0,388.0,0.65,15.5,507.5,543.43,412.08
2016,5,6,10,0,152.0,406.0,0.7,16.0,533.0,568.06,428.21
2016,5,6,10,15,151.5,420.5,0.7,16.0,550.0,584.11,438.47
2016,5,6,10,30,151.0,435.0,0.7,16.0,567.0,599.44,448.3
2016,5,6,10,45,89.5,397.0,0.75,16.5,476.5,490.9,369.54
2016,5,6,11,0,28.0,359.0,0.8,17.0,386.0,390.03,294.98
2016,5,6,11,15,22.0,331.5,0.8,17.0,352.5,348.1,264.7
2016,5,6,11,30,16.0,304.0,0.8,17.0,319.0,314.24,239.6
2016,5,6,11,45,11.5,245.5,0.85,17.0,256.5,251.37,192.54
2016,5,6,12,0,7.0,187.0,0.9,17.0,194.0,189.08,145.03
2016,5,6,12,15,5.0,171.0,0.9,16.5,176.0,171.27,131.61
2016,5,6,12,30,3.0,155.0,0.9,16.0,158.0,153.55,117.97
2016,5,6,12,45,1.5,96.5,0.95,16.0,98.0,95.04,71.6
2016,5,6,13,0,0.0,38.0,1.0,16.0,38.0,36.83,24.58
2016,5,6,13,15,0.0,61.0,1.0,16.0,61.0,59.13,42.84
2016,5,6,13,30,0.0,84.0,1.0,16.0,84.0,81.43,60.93
2016,5,6,13,45,0.0,61.5,1.0,16.0,61.5,59.59,43.25
2016,5,6,14,0,0.0,39.0,1.0,16.0,39.0,37.77,25.49
2016,5,6,14,15,5.5,139.5,0.95,15.5,144.0,139.09,107.99
2016,5,6,14,30,11.0,240.0,0.9,15.0,249.0,238.99,186.8
2016,5,6,14,45,5.5,162.0,0.9,15.0,166.5,160.0,124.53
2016,5,6,15,0,0.0,84.0,0.9,15.0,84.0,81.33,61.52
2016,5,6,15,15,7.0,153.0,0.9,15.0,157.5,151.36,118.73
2016,5,6,15,30,14.0,222.0,0.9,15.0,231.0,219.13,172.68
2016,5,6,15,45,7.0,174.5,0.9,15.0,179.0,170.22,133.93
2016,5,6,16,0,0.0,127.0,0.9,15.0,127.0,122.09,95.61
2016,5,6,16,15,0.0,92.0,0.85,14.5,92.0,88.92,68.93
2016,5,6,16,30,0.0,57.0,0.8,14.0,57.0,55.09,41.08
2016,5,6,16,45,0.0,40.5,0.8,14.0,40.5,39.12,27.75
2016,5,6,17,0,0.0,24.0,0.8,14.0,24.0,23.16,14.23
2016,5,6,17,15,0.0,20.0,0.7,13.5,20.0,19.3,11.0
2016,5,6,17,30,0.0,16.0,0.6,13.0,16.0,15.43,7.7
2016,5,6,17,45,0.0,12.5,0.55,13.0,12.5,12.05,4.75
2016,5,6,18,0,0.0,9.0,0.5,13.0,9.0,8.67,2.12
2016,5,6,18,15,0.0,6.0,0.45,13.0,6.0,5.78,0.0
2016,5,6,18,30,0.0,3.0,0.4,13.0,3.0,2.89,0.0
2016,5,6,18,45,0.0,1.5,0.4,13.0,1.5,1.44,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.5,0.6,11.5,0.5,0.49,0.0
2016,5,7,5,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,5,7,5,45,0.0,3.0,0.6,12.5,3.0,2.89,0.0
2016,5,7,6,0,0.0,5.0,0.6,13.0,5.0,4.82,0.0
2016,5,7,6,15,0.0,7.5,0.6,13.0,7.5,7.23,0.56
2016,5,7,6,30,0.0,10.0,0.6,13.0,10.0,9.64,2.69
2016,5,7,6,45,0.0,12.5,0.6,13.0,12.5,12.05,4.79
2016,5,7,7,0,0.0,15.0,0.6,13.0,15.0,14.47,6.86
2016,5,7,7,15,30.0,99.5,0.6,13.0,113.0,116.46,93.75
2016,5,7,7,30,60.0,184.0,0.6,13.0,211.0,225.96,182.97
2016,5,7,7,45,73.5,209.0,0.65,13.5,246.5,263.36,211.61
2016,5,7,8,0,87.0,234.0,0.7,14.0,282.0,301.78,240.92
2016,5,7,8,15,121.5,260.0,0.7,14.5,333.5,364.71,288.72
2016,5,7,8,30,156.0,286.0,0.7,15.0,385.0,423.3,331.86
2016,5,7,8,45,114.0,300.0,0.7,15.5,375.5,408.98,318.09
2016,5,7,9,0,72.0,314.0,0.7,16.0,366.0,383.42,296.58
2016,5,7,9,15,51.0,309.5,0.7,16.0,347.5,361.27,279.01
2016,5,7,9,30,30.0,305.0,0.7,16.0,329.0,337.99,260.49
2016,5,7,9,45,66.0,351.5,0.7,16.5,406.0,420.27,321.68
2016,5,7,10,0,102.0,398.0,0.7,17.0,483.0,503.83,380.98
2016,5,7,10,15,56.0,312.0,0.7,17.0,359.0,369.79,281.91
2016,5,7,10,30,10.0,226.0,0.7,17.0,235.0,231.29,177.2
2016,5,7,10,45,14.5,272.0,0.7,17.5,285.5,281.58,215.64
2016,5,7,11,0,19.0,318.0,0.7,18.0,336.0,331.92,252.26
2016,5,7,11,15,21.0,332.5,0.7,18.0,352.5,348.08,263.67
2016,5,7,11,30,23.0,347.0,0.7,18.0,369.0,364.09,275.17
2016,5,7,11,45,25.5,358.5,0.7,18.5,383.0,383.81,288.81
2016,5,7,12,0,28.0,370.0,0.7,19.0,397.0,396.55,297.31
2016,5,7,12,15,23.0,344.0,0.7,19.0,366.0,358.94,269.9
2016,5,7,12,30,18.0,318.0,0.7,19.0,335.0,327.64,247.2
2016,5,7,12,45,53.5,381.5,0.75,19.0,431.0,426.48,320.68
2016,5,7,13,0,89.0,445.0,0.8,19.0,527.0,518.83,386.54
2016,5,7,13,15,59.0,399.0,0.8,19.0,453.0,442.89,331.44
2016,5,7,13,30,29.0,353.0,0.8,19.0,379.0,369.06,278.14
2016,5,7,13,45,16.5,261.0,0.85,19.0,275.5,266.22,202.72
2016,5,7,14,0,4.0,169.0,0.9,19.0,172.0,166.71,127.09
2016,5,7,14,15,13.5,232.5,0.9,18.5,243.5,234.53,180.58
2016,5,7,14,30,23.0,296.0,0.9,18.0,315.0,300.81,231.4
2016,5,7,14,45,20.5,276.0,0.9,18.0,292.0,278.44,214.41
2016,5,7,15,0,18.0,256.0,0.9,18.0,269.0,256.34,198.04
2016,5,7,15,15,68.0,276.5,0.85,18.0,321.5,300.29,232.7
2016,5,7,15,30,118.0,297.0,0.8,18.0,374.0,337.82,261.22
2016,5,7,15,45,150.5,274.0,0.8,18.0,365.0,323.78,250.5
2016,5,7,16,0,183.0,251.0,0.8,18.0,356.0,306.37,236.91
2016,5,7,16,15,122.5,223.5,0.75,17.5,291.0,247.99,192.39
2016,5,7,16,30,62.0,196.0,0.7,17.0,226.0,199.07,155.4
2016,5,7,16,45,46.0,170.0,0.7,17.0,191.0,167.04,130.5
2016,5,7,17,0,30.0,144.0,0.7,17.0,156.0,137.08,107.04
2016,5,7,17,15,22.5,123.5,0.65,16.5,131.5,117.78,91.95
2016,5,7,17,30,15.0,103.0,0.6,16.0,107.0,96.49,75.0
2016,5,7,17,45,7.5,82.5,0.6,15.5,84.5,76.24,58.59
2016,5,7,18,0,0.0,62.0,0.6,15.0,62.0,57.52,45.1
2016,5,7,18,15,0.0,42.5,0.6,14.5,42.5,40.07,29.24
2016,5,7,18,30,0.0,23.0,0.6,14.0,23.0,22.21,12.29
2016,5,7,18,45,0.0,11.5,0.6,13.5,11.5,11.1,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.6,12.5,15.5,18.77,0.0
2016,5,8,5,30,108.0,24.0,0.5,13.0,31.0,50.88,20.82
2016,5,8,5,45,211.0,39.0,0.45,13.5,68.5,100.02,68.57
2016,5,8,6,0,314.0,54.0,0.4,14.0,106.0,158.17,117.22
2016,5,8,6,15,173.5,75.5,0.4,14.0,106.0,145.63,113.31
2016,5,8,6,30,33.0,97.0,0.4,14.0,106.0,113.41,89.83
2016,5,8,6,45,43.0,118.5,0.4,14.5,133.0,141.86,113.63
2016,5,8,7,0,53.0,140.0,0.4,15.0,160.0,171.24,137.43
2016,5,8,7,15,29.0,145.5,0.4,15.5,156.5,165.07,131.62
2016,5,8,7,30,5.0,151.0,0.4,16.0,153.0,152.47,120.47
2016,5,8,7,45,20.5,182.5,0.4,16.5,193.5,194.71,153.97
2016,5,8,8,0,36.0,214.0,0.4,17.0,234.0,244.56,192.32
2016,5,8,8,15,50.5,243.0,0.4,17.0,273.5,286.87,224.32
2016,5,8,8,30,65.0,272.0,0.4,17.0,313.0,330.17,256.52
2016,5,8,8,45,121.5,302.0,0.45,17.5,385.5,417.18,321.31
2016,5,8,9,0,178.0,332.0,0.5,18.0,458.0,500.19,380.86
2016,5,8,9,15,486.5,234.5,0.5,18.0,606.5,686.29,518.55
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,873.09,642.91
2016,5,8,9,45,551.5,261.0,0.55,18.5,698.0,798.07,587.07
2016,5,8,10,0,308.0,385.0,0.6,19.0,641.0,701.38,514.91
2016,5,8,10,15,324.0,384.0,0.65,19.0,662.0,719.53,528.89
2016,5,8,10,30,340.0,383.0,0.7,19.0,683.0,736.92,540.91
2016,5,8,10,45,353.0,397.0,0.75,19.5,714.5,766.11,559.25
2016,5,8,11,0,366.0,411.0,0.8,20.0,746.0,793.93,576.4
2016,5,8,11,15,615.5,273.5,0.85,20.0,845.5,906.97,658.18
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,1001.26,717.94
2016,5,8,11,45,864.5,137.5,0.95,20.5,949.5,996.98,713.32
2016,5,8,12,0,864.0,139.0,1.0,21.0,954.0,989.54,708.27
2016,5,8,12,15,863.5,138.5,1.0,20.5,951.0,977.01,701.9
2016,5,8,12,30,863.0,138.0,1.0,20.0,948.0,961.46,693.74
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,942.84,683.28
2016,5,8,13,0,866.0,133.0,1.1,20.0,929.0,921.26,670.92
2016,5,8,13,15,861.5,132.0,1.1,19.5,911.5,892.94,654.61
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,862.14,636.61
2016,5,8,13,45,849.5,130.5,1.1,19.0,869.0,826.99,614.4
2016,5,8,14,0,842.0,130.0,1.1,19.0,844.0,789.85,590.7
2016,5,8,14,15,833.5,128.0,1.1,19.0,812.5,748.72,564.07
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,705.96,536.02
2016,5,8,14,45,814.5,123.0,1.1,19.0,744.0,659.23,503.14
2016,5,8,15,0,804.0,120.0,1.1,19.0,707.0,611.61,468.65
2016,5,8,15,15,789.5,117.5,1.05,18.5,664.5,561.52,431.8
2016,5,8,15,30,775.0,115.0,1.0,18.0,622.0,511.37,393.76
2016,5,8,15,45,758.5,110.5,1.0,18.0,576.5,458.59,352.17
2016,5,8,16,0,742.0,106.0,1.0,18.0,531.0,406.46,309.77
2016,5,8,16,15,716.5,101.5,1.0,17.5,481.5,349.54,263.09
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,296.87,218.45
2016,5,8,16,45,660.0,91.5,1.0,17.0,381.5,244.22,172.92
2016,5,8,17,0,629.0,86.0,1.0,17.0,331.0,194.72,130.26
2016,5,8,17,15,583.0,79.5,0.95,16.5,280.5,145.57,90.45
2016,5,8,17,30,537.0,73.0,0.9,16.0,230.0,101.63,58.72
2016,5,8,17,45,473.0,64.0,0.9,16.0,182.0,60.31,36.01
2016,5,8,18,0,409.0,55.0,0.9,16.0,134.0,40.08,29.71
2016,5,8,18,15,311.5,43.0,0.85,15.5,93.0,32.4,22.53
2016,5,8,18,30,214.0,31.0,0.8,15.0,52.0,23.84,13.74
2016,5,8,18,45,107.0,15.5,0.8,14.5,26.0,12.02,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,12.5,0.8,11.0,17.5,21.98,0.0
2016,5,9,5,30,148.0,25.0,0.8,11.0,35.0,59.9,27.34
2016,5,9,5,45,255.5,38.5,0.8,11.5,74.0,110.32,76.29
2016,5,9,6,0,363.0,52.0,0.8,12.0,113.0,171.94,128.57
2016,5,9,6,15,437.0,61.5,0.8,12.0,160.5,228.62,178.32
2016,5,9,6,30,511.0,71.0,0.8,12.0,208.0,292.9,233.9
2016,5,9,6,45,255.5,62.0,0.85,12.5,130.5,190.25,154.59
2016,5,9,7,0,0.0,53.0,0.9,13.0,53.0,51.2,38.13
2016,5,9,7,15,0.0,61.0,0.9,13.5,61.0,58.95,44.69
2016,5,9,7,30,0.0,69.0,0.9,14.0,69.0,66.71,50.96
2016,5,9,7,45,0.0,81.0,0.9,14.5,81.0,78.34,60.36
2016,5,9,8,0,0.0,93.0,0.9,15.0,93.0,90.05,69.69
2016,5,9,8,15,1.0,133.0,0.9,15.0,133.5,130.54,102.56
2016,5,9,8,30,2.0,173.0,0.9,15.0,174.0,171.42,135.04
2016,5,9,8,45,8.0,206.0,0.95,15.5,212.0,209.5,164.65
2016,5,9,9,0,14.0,239.0,1.0,16.0,250.0,248.03,194.07
2016,5,9,9,15,56.5,302.0,1.0,16.0,346.0,357.93,278.82
2016,5,9,9,30,99.0,365.0,1.0,16.0,442.0,463.9,357.15
2016,5,9,9,45,84.5,374.0,1.0,16.5,442.0,461.15,352.44
2016,5,9,10,0,70.0,383.0,1.0,17.0,442.0,457.49,348.03
2016,5,9,10,15,83.0,404.0,1.0,17.5,476.5,492.17,372.25
2016,5,9,10,30,96.0,425.0,1.0,18.0,511.0,526.8,395.77
2016,5,9,10,45,122.5,442.0,1.05,18.5,553.0,578.31,431.56
2016,5,9,11,0,149.0,459.0,1.1,19.0,595.0,621.34,460.84
2016,5,9,11,15,147.5,465.5,1.1,19.0,602.0,625.03,462.55
2016,5,9,11,30,146.0,472.0,1.1,19.0,609.0,627.98,464.2
2016,5,9,11,45,222.5,464.0,1.15,19.5,674.0,692.37,510.1
2016,5,9,12,0,299.0,456.0,1.2,20.0,739.0,760.43,556.75
2016,5,9,12,15,247.0,465.0,1.2,20.0,698.5,712.57,522.32
2016,5,9,12,30,195.0,474.0,1.2,20.0,658.0,660.74,486.14
2016,5,9,12,45,211.0,466.0,1.2,20.0,663.0,661.19,487.64
2016,5,9,13,0,227.0,458.0,1.2,20.0,668.0,660.29,487.72
2016,5,9,13,15,300.0,426.5,1.2,20.0,698.0,687.7,508.98
2016,5,9,13,30,373.0,395.0,1.2,20.0,728.0,707.49,524.57
2016,5,9,13,45,324.0,398.5,1.25,20.0,682.0,655.6,488.31
2016,5,9,14,0,275.0,402.0,1.3,20.0,636.0,605.94,453.73
2016,5,9,14,15,232.5,392.5,1.25,19.5,585.0,551.32,415.57
2016,5,9,14,30,190.0,383.0,1.2,19.0,534.0,500.22,379.33
2016,5,9,14,45,174.5,363.5,1.2,19.0,497.5,460.91,351.34
2016,5,9,15,0,159.0,344.0,1.2,19.0,461.0,422.76,323.72
2016,5,9,15,15,169.5,322.0,1.2,18.5,440.0,398.48,306.96
2016,5,9,15,30,180.0,300.0,1.2,18.0,419.0,373.06,288.78
2016,5,9,15,45,131.0,273.5,1.2,18.0,357.0,314.52,244.28
2016,5,9,16,0,82.0,247.0,1.2,18.0,295.0,263.45,205.32
2016,5,9,16,15,55.0,214.5,1.15,17.5,245.5,218.5,171.02
2016,5,9,16,30,28.0,182.0,1.1,17.0,196.0,176.8,138.93
2016,5,9,16,45,14.0,154.0,1.1,17.0,161.0,148.31,116.72
2016,5,9,17,0,0.0,126.0,1.1,17.0,126.0,118.65,93.37
2016,5,9,17,15,0.0,107.0,1.1,16.5,107.0,100.65,78.96
2016,5,9,17,30,0.0,88.0,1.1,16.0,88.0,82.79,64.31
2016,5,9,17,45,230.5,70.5,1.1,15.5,115.5,59.81,40.25
2016,5,9,18,0,461.0,53.0,1.1,15.0,143.0,38.11,28.12
2016,5,9,18,15,359.5,42.5,1.05,14.5,99.5,31.77,22.12
2016,5,9,18,30,258.0,32.0,1.0,14.0,56.0,25.0,14.93
2016,5,9,18,45,129.0,16.0,1.0,13.5,28.0,12.4,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,0.5,11.0,18.0,21.3,0.0
2016,5,10,5,30,121.0,27.0,0.5,11.0,36.0,57.73,28.59
2016,5,10,5,45,232.0,42.0,0.5,11.5,76.0,108.97,76.2
2016,5,10,6,0,343.0,57.0,0.5,12.0,116.0,170.96,128.24
2016,5,10,6,15,171.5,54.0,0.5,12.0,83.5,120.74,93.91
2016,5,10,6,30,0.0,51.0,0.5,12.0,51.0,49.27,36.74
2016,5,10,6,45,0.0,63.5,0.5,12.5,63.5,61.37,47.14
2016,5,10,7,0,0.0,76.0,0.5,13.0,76.0,73.64,57.33
2016,5,10,7,15,0.0,100.5,0.45,13.5,100.5,98.07,77.46
2016,5,10,7,30,0.0,125.0,0.4,14.0,125.0,122.59,97.17
2016,5,10,7,45,3.0,151.0,0.4,14.5,153.0,150.64,119.42
2016,5,10,8,0,6.0,177.0,0.4,15.0,181.0,178.97,141.43
2016,5,10,8,15,7.5,190.0,0.4,15.5,195.0,193.1,151.78
2016,5,10,8,30,9.0,203.0,0.4,16.0,209.0,207.34,162.18
2016,5,10,8,45,12.0,222.5,0.4,16.5,231.0,229.54,178.65
2016,5,10,9,0,15.0,242.0,0.4,17.0,253.0,251.9,194.97
2016,5,10,9,15,14.0,247.5,0.4,17.5,258.0,256.63,197.56
2016,5,10,9,30,13.0,253.0,0.4,18.0,263.0,261.29,200.25
2016,5,10,9,45,18.5,284.0,0.4,19.0,299.5,297.76,226.5
2016,5,10,10,0,24.0,315.0,0.4,20.0,336.0,334.39,252.04
2016,5,10,10,15,35.5,350.0,0.4,20.5,381.5,389.55,291.06
2016,5,10,10,30,47.0,385.0,0.4,21.0,427.0,436.88,323.49
2016,5,10,10,45,49.0,397.5,0.45,21.5,442.0,451.24,332.53
2016,5,10,11,0,51.0,410.0,0.5,22.0,457.0,465.33,341.68
2016,5,10,11,15,47.5,409.5,0.55,22.0,453.5,460.21,337.99
2016,5,10,11,30,44.0,409.0,0.6,22.0,450.0,454.87,334.36
2016,5,10,11,45,89.5,443.0,0.7,22.5,527.5,533.03,389.99
2016,5,10,12,0,135.0,477.0,0.8,23.0,605.0,615.61,446.45
2016,5,10,12,15,140.0,476.0,0.85,23.0,608.5,615.25,445.97
2016,5,10,12,30,145.0,475.0,0.9,23.0,612.0,614.14,445.9
2016,5,10,12,45,92.5,435.0,0.95,23.5,522.0,515.93,377.3
2016,5,10,13,0,40.0,395.0,1.0,24.0,432.0,424.72,312.5
2016,5,10,13,15,89.0,419.0,1.05,23.5,499.5,488.89,360.99
2016,5,10,13,30,138.0,443.0,1.1,23.0,567.0,551.6,406.62
2016,5,10,13,45,122.0,426.5,1.15,23.0,533.5,515.35,381.1
2016,5,10,14,0,106.0,410.0,1.2,23.0,500.0,479.18,356.17
2016,5,10,14,15,63.5,350.0,1.2,22.5,403.5,384.29,288.57
2016,5,10,14,30,21.0,290.0,1.2,22.0,307.0,293.72,222.31
2016,5,10,14,45,15.5,257.0,1.25,22.0,269.0,257.15,195.66
2016,5,10,15,0,10.0,224.0,1.3,22.0,231.0,221.24,168.82
2016,5,10,15,15,12.5,225.0,1.3,21.5,233.5,222.56,170.7
2016,5,10,15,30,15.0,226.0,1.3,21.0,236.0,223.46,172.12
2016,5,10,15,45,22.5,223.0,1.3,21.0,236.5,222.56,171.84
2016,5,10,16,0,30.0,220.0,1.3,21.0,237.0,217.93,168.58
2016,5,10,16,15,20.5,193.5,1.3,20.5,204.5,190.29,147.7
2016,5,10,16,30,11.0,167.0,1.3,20.0,172.0,161.12,125.44
2016,5,10,16,45,12.0,152.5,1.3,19.5,157.5,146.53,114.34
2016,5,10,17,0,13.0,138.0,1.3,19.0,143.0,131.8,102.88
2016,5,10,17,15,7.0,118.5,1.25,18.5,121.5,111.63,87.04
2016,5,10,17,30,1.0,99.0,1.2,18.0,100.0,92.27,71.6
2016,5,10,17,45,188.0,81.0,1.2,17.5,119.0,71.68,50.49
2016,5,10,18,0,375.0,63.0,1.2,17.0,138.0,46.42,35.15
2016,5,10,18,15,280.0,49.5,1.15,16.0,96.0,37.37,26.84
2016,5,10,18,30,185.0,36.0,1.1,15.0,54.0,27.83,17.34
2016,5,10,18,45,92.5,18.0,1.05,14.5,27.0,14.0,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,87.5,13.0,0.7,12.0,19.5,24.53,0.0
2016,5,11,5,30,175.0,26.0,0.7,12.0,39.0,67.16,34.48
2016,5,11,5,45,285.5,38.5,0.7,12.5,79.5,119.24,82.73
2016,5,11,6,0,396.0,51.0,0.7,13.0,120.0,181.87,135.65
2016,5,11,6,15,468.5,60.0,0.65,13.5,168.5,239.4,185.57
2016,5,11,6,30,541.0,69.0,0.6,14.0,217.0,304.32,240.63
2016,5,11,6,45,270.5,67.0,0.6,14.5,141.0,203.39,163.7
2016,5,11,7,0,0.0,65.0,0.6,15.0,65.0,62.82,47.5
2016,5,11,7,15,0.0,82.5,0.55,15.5,82.5,79.93,61.82
2016,5,11,7,30,0.0,100.0,0.5,16.0,100.0,97.26,75.76
2016,5,11,7,45,17.5,158.0,0.45,16.5,168.0,167.26,132.38
2016,5,11,8,0,35.0,216.0,0.4,17.0,236.0,245.78,193.35
2016,5,11,8,15,42.5,241.0,0.4,17.5,267.0,278.57,217.23
2016,5,11,8,30,50.0,266.0,0.4,18.0,298.0,311.81,241.3
2016,5,11,8,45,28.0,234.0,0.4,18.5,252.0,260.65,200.86
2016,5,11,9,0,6.0,202.0,0.4,19.0,206.0,203.63,156.13
2016,5,11,9,15,7.5,214.5,0.4,19.0,220.0,217.47,166.77
2016,5,11,9,30,9.0,227.0,0.4,19.0,234.0,231.37,176.99
2016,5,11,9,45,11.5,248.0,0.45,19.5,257.5,254.8,194.13
2016,5,11,10,0,14.0,269.0,0.5,20.0,281.0,278.28,211.05
2016,5,11,10,15,15.0,279.0,0.55,20.5,292.5,289.24,218.51
2016,5,11,10,30,16.0,289.0,0.6,21.0,304.0,300.17,226.0
2016,5,11,10,45,20.0,316.5,0.65,21.5,335.0,331.57,248.5
2016,5,11,11,0,24.0,344.0,0.7,22.0,366.0,370.24,275.79
2016,5,11,11,15,51.5,397.0,0.75,22.0,445.5,451.22,334.06
2016,5,11,11,30,79.0,450.0,0.8,22.0,525.0,531.72,390.25
2016,5,11,11,45,131.5,464.5,0.85,22.5,589.5,602.86,439.26
2016,5,11,12,0,184.0,479.0,0.9,23.0,654.0,665.59,481.69
2016,5,11,12,15,152.5,475.0,0.95,23.0,620.0,626.27,454.21
2016,5,11,12,30,121.0,471.0,1.0,23.0,586.0,587.23,427.63
2016,5,11,12,45,150.5,468.0,1.05,23.0,609.0,606.73,442.76
2016,5,11,13,0,180.0,465.0,1.1,23.0,632.0,624.43,456.07
2016,5,11,13,15,156.0,454.0,1.15,23.0,596.5,584.98,428.95
2016,5,11,13,30,132.0,443.0,1.2,23.0,561.0,546.45,402.65
2016,5,11,13,45,136.0,426.5,1.25,23.0,545.5,526.85,390.14
2016,5,11,14,0,140.0,410.0,1.3,23.0,530.0,506.77,376.98
2016,5,11,14,15,96.5,379.0,1.3,22.5,460.5,436.56,327.19
2016,5,11,14,30,53.0,348.0,1.3,22.0,391.0,370.68,279.75
2016,5,11,14,45,30.5,280.0,1.3,22.0,304.5,288.0,218.89
2016,5,11,15,0,8.0,212.0,1.3,22.0,218.0,208.65,159.03
2016,5,11,15,15,14.5,226.0,1.25,21.5,236.0,224.66,172.33
2016,5,11,15,30,21.0,240.0,1.2,21.0,254.0,239.63,184.47
2016,5,11,15,45,24.5,229.5,1.15,21.0,244.5,229.52,176.98
2016,5,11,16,0,28.0,219.0,1.1,21.0,235.0,216.25,167.04
2016,5,11,16,15,36.5,206.0,1.05,20.5,225.5,204.51,158.42
2016,5,11,16,30,45.0,193.0,1.0,20.0,216.0,191.74,148.72
2016,5,11,16,45,48.0,173.5,1.0,20.0,195.0,171.03,132.34
2016,5,11,17,0,51.0,154.0,1.0,20.0,174.0,150.06,115.54
2016,5,11,17,15,43.5,132.5,1.0,19.0,148.0,125.72,96.68
2016,5,11,17,30,36.0,111.0,1.0,18.0,122.0,102.46,78.54
2016,5,11,17,45,232.5,83.5,1.0,17.5,132.0,75.57,52.53
2016,5,11,18,0,429.0,56.0,1.0,17.0,142.0,40.47,29.96
2016,5,11,18,15,333.0,44.5,0.95,16.5,99.5,33.3,23.31
2016,5,11,18,30,237.0,33.0,0.9,16.0,57.0,25.3,15.33
2016,5,11,18,45,118.5,16.5,0.85,15.5,28.5,12.73,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,0.9,12.0,19.0,22.93,0.0
2016,5,12,5,30,135.0,28.0,0.9,12.0,38.0,62.48,33.85
2016,5,12,5,45,229.0,43.0,0.95,12.5,76.5,109.83,77.24
2016,5,12,6,0,323.0,58.0,1.0,13.0,115.0,166.9,125.66
2016,5,12,6,15,161.5,52.5,1.0,13.0,81.0,115.83,90.02
2016,5,12,6,30,0.0,47.0,1.0,13.0,47.0,45.4,33.31
2016,5,12,6,45,0.0,58.0,1.05,13.5,58.0,56.04,42.41
2016,5,12,7,0,0.0,69.0,1.1,14.0,69.0,66.7,51.25
2016,5,12,7,15,0.0,80.0,1.1,14.5,80.0,77.42,59.98
2016,5,12,7,30,0.0,91.0,1.1,15.0,91.0,88.24,68.66
2016,5,12,7,45,0.0,125.5,1.1,15.5,125.5,122.67,96.58
2016,5,12,8,0,0.0,160.0,1.1,16.0,160.0,157.32,124.03
2016,5,12,8,15,0.0,160.0,1.05,16.5,160.0,156.95,122.96
2016,5,12,8,30,0.0,160.0,1.0,17.0,160.0,156.68,122.12
2016,5,12,8,45,3.5,183.0,0.95,17.5,185.5,182.46,142.03
2016,5,12,9,0,7.0,206.0,0.9,18.0,211.0,208.5,161.71
2016,5,12,9,15,10.5,232.5,0.85,18.0,241.0,238.28,184.28
2016,5,12,9,30,14.0,259.0,0.8,18.0,271.0,268.22,206.63
2016,5,12,9,45,16.0,274.5,0.75,18.5,288.5,285.74,218.85
2016,5,12,10,0,18.0,290.0,0.7,19.0,306.0,303.27,231.0
2016,5,12,10,15,15.5,277.0,0.7,19.5,291.0,287.69,218.49
2016,5,12,10,30,13.0,264.0,0.7,20.0,276.0,272.13,206.25
2016,5,12,10,45,18.0,303.0,0.7,20.5,320.0,316.01,238.35
2016,5,12,11,0,23.0,342.0,0.7,21.0,364.0,359.86,269.44
2016,5,12,11,15,35.5,380.0,0.75,21.0,414.0,417.74,311.06
2016,5,12,11,30,48.0,418.0,0.8,21.0,464.0,467.94,346.53
2016,5,12,11,45,33.5,373.0,0.85,21.5,405.5,406.15,301.57
2016,5,12,12,0,19.0,328.0,0.9,22.0,347.0,339.88,253.52
2016,5,12,12,15,39.0,381.0,0.9,22.0,418.5,416.37,309.61
2016,5,12,12,30,59.0,434.0,0.9,22.0,490.0,486.49,358.99
2016,5,12,12,45,42.0,394.0,0.95,22.5,433.5,427.95,316.51
2016,5,12,13,0,25.0,354.0,1.0,23.0,377.0,370.5,275.19
2016,5,12,13,15,50.0,387.5,1.0,23.0,433.0,423.46,314.45
2016,5,12,13,30,75.0,421.0,1.0,23.0,489.0,474.37,350.89
2016,5,12,13,45,80.5,412.0,1.05,23.0,482.5,465.85,345.23
2016,5,12,14,0,86.0,403.0,1.1,23.0,476.0,456.76,339.61
2016,5,12,14,15,162.0,391.0,1.1,22.5,522.5,497.37,371.55
2016,5,12,14,30,238.0,379.0,1.1,22.0,569.0,530.86,397.55
2016,5,12,14,45,518.5,255.0,1.1,22.0,644.0,588.58,444.12
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,622.16,471.16
2016,5,12,15,15,784.0,128.0,1.1,21.5,676.5,571.65,434.23
2016,5,12,15,30,769.0,125.0,1.1,21.0,634.0,521.15,396.9
2016,5,12,15,45,752.5,120.0,1.1,21.0,588.5,468.32,355.89
2016,5,12,16,0,736.0,115.0,1.1,21.0,543.0,413.8,312.39
2016,5,12,16,15,710.5,110.5,1.1,20.5,493.5,359.41,268.29
2016,5,12,16,30,685.0,106.0,1.1,20.0,444.0,307.09,224.6
2016,5,12,16,45,651.0,100.5,1.15,19.5,392.5,253.99,179.88
2016,5,12,17,0,617.0,95.0,1.2,19.0,341.0,204.38,137.96
2016,5,12,17,15,570.5,88.0,1.2,18.0,290.0,155.27,98.49
2016,5,12,17,30,524.0,81.0,1.2,17.0,239.0,111.44,66.52
2016,5,12,17,45,454.5,72.0,1.25,16.5,190.0,70.4,42.98
2016,5,12,18,0,385.0,63.0,1.3,16.0,141.0,46.25,35.19
2016,5,12,18,15,292.5,50.0,1.25,15.0,99.0,37.61,27.24
2016,5,12,18,30,200.0,37.0,1.2,14.0,57.0,28.52,18.28
2016,5,12,18,45,100.0,18.5,1.2,13.5,28.5,14.33,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
