Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,14.0,1.05,11.5,14.0,13.5,5.65
2016,5,13,6,0,0.0,21.0,1.1,12.0,21.0,20.26,11.65
2016,5,13,6,15,0.0,29.0,1.1,12.0,29.0,27.99,18.48
2016,5,13,6,30,0.0,37.0,1.1,12.0,37.0,35.72,25.23
2016,5,13,6,45,0.0,46.0,1.15,12.5,46.0,44.43,32.65
2016,5,13,7,0,0.0,55.0,1.2,13.0,55.0,53.14,39.94
2016,5,13,7,15,0.0,72.0,1.15,13.5,72.0,69.61,53.66
2016,5,13,7,30,0.0,89.0,1.1,14.0,89.0,86.24,67.26
2016,5,13,7,45,0.0,118.0,1.1,14.5,118.0,115.09,90.72
2016,5,13,8,0,0.0,147.0,1.1,15.0,147.0,144.08,113.79
2016,5,13,8,15,0.0,145.0,1.05,15.0,145.0,141.79,111.47
2016,5,13,8,30,0.0,143.0,1.0,15.0,143.0,139.61,109.36
2016,5,13,8,45,4.5,181.5,1.0,15.5,185.0,181.75,142.69
2016,5,13,9,0,9.0,220.0,1.0,16.0,227.0,224.34,175.51
2016,5,13,9,15,12.5,244.0,0.95,16.5,254.0,251.67,195.79
2016,5,13,9,30,16.0,268.0,0.9,17.0,281.0,279.14,215.91
2016,5,13,9,45,24.0,303.5,0.9,17.5,323.5,322.59,247.97
2016,5,13,10,0,32.0,339.0,0.9,18.0,366.0,374.78,285.7
2016,5,13,10,15,49.0,374.0,0.95,18.0,417.0,427.47,324.16
2016,5,13,10,30,66.0,409.0,1.0,18.0,468.0,480.34,362.14
2016,5,13,10,45,49.0,391.0,1.05,18.5,435.0,444.23,334.53
2016,5,13,11,0,32.0,373.0,1.1,19.0,402.0,407.94,307.33
2016,5,13,11,15,31.5,376.0,1.1,19.0,405.5,409.57,308.55
2016,5,13,11,30,31.0,379.0,1.1,19.0,409.0,411.02,309.41
2016,5,13,11,45,36.5,395.5,1.15,19.5,431.0,431.94,324.15
2016,5,13,12,0,42.0,412.0,1.2,20.0,453.0,452.42,338.34
2016,5,13,12,15,66.0,436.0,1.2,20.0,499.5,497.86,371.31
2016,5,13,12,30,90.0,460.0,1.2,20.0,546.0,542.05,402.77
2016,5,13,12,45,79.0,447.0,1.3,20.0,521.5,515.16,383.86
2016,5,13,13,0,68.0,434.0,1.4,20.0,497.0,488.58,365.54
2016,5,13,13,15,172.5,432.5,1.4,19.5,588.5,578.58,433.88
2016,5,13,13,30,277.0,431.0,1.4,19.0,680.0,660.68,494.21
2016,5,13,13,45,585.5,272.5,1.45,19.0,779.0,751.87,566.33
2016,5,13,14,0,894.0,114.0,1.5,19.0,878.0,818.74,615.61
2016,5,13,14,15,886.5,112.5,1.5,18.5,846.5,777.16,588.49
2016,5,13,14,30,879.0,111.0,1.5,18.0,815.0,733.84,560.95
2016,5,13,14,45,870.0,108.5,1.55,18.0,777.5,687.04,529.08
2016,5,13,15,0,861.0,106.0,1.6,18.0,740.0,639.06,494.28
2016,5,13,15,15,847.5,103.5,1.6,17.5,697.5,587.53,456.33
2016,5,13,15,30,834.0,101.0,1.6,17.0,655.0,533.65,415.41
2016,5,13,15,45,820.0,97.0,1.6,17.0,609.0,479.81,372.34
2016,5,13,16,0,806.0,93.0,1.6,17.0,563.0,426.25,328.1
2016,5,13,16,15,783.5,89.5,1.55,16.5,512.5,370.54,281.36
2016,5,13,16,30,761.0,86.0,1.5,16.0,462.0,316.49,234.7
2016,5,13,16,45,737.0,80.5,1.5,16.0,411.5,262.13,186.76
2016,5,13,17,0,713.0,75.0,1.5,16.0,361.0,210.08,140.83
2016,5,13,17,15,671.0,70.0,1.5,15.5,308.5,155.49,95.43
2016,5,13,17,30,629.0,65.0,1.5,15.0,256.0,108.16,59.91
2016,5,13,17,45,574.5,57.5,1.5,14.5,206.5,63.04,33.76
2016,5,13,18,0,520.0,50.0,1.5,14.0,157.0,34.89,25.44
2016,5,13,18,15,425.0,41.0,1.45,13.5,112.0,29.8,20.6
2016,5,13,18,30,330.0,32.0,1.4,13.0,67.0,24.36,14.98
2016,5,13,18,45,165.0,16.0,1.35,12.5,33.5,11.82,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.0,0.6,12.0,12.0,11.8,0.0
2016,5,14,5,30,0.0,24.0,0.6,12.0,24.0,23.35,11.67
2016,5,14,5,45,15.5,43.5,0.65,12.5,46.5,48.6,34.31
2016,5,14,6,0,31.0,63.0,0.7,13.0,69.0,74.34,56.45
2016,5,14,6,15,43.0,84.0,0.7,13.5,95.0,102.03,80.22
2016,5,14,6,30,55.0,105.0,0.7,14.0,121.0,130.86,104.6
2016,5,14,6,45,63.5,127.0,0.7,14.5,148.5,160.33,129.03
2016,5,14,7,0,72.0,149.0,0.7,15.0,176.0,190.55,153.47
2016,5,14,7,15,206.0,162.0,0.7,15.5,256.0,293.31,236.56
2016,5,14,7,30,340.0,175.0,0.7,16.0,336.0,398.6,318.67
2016,5,14,7,45,564.0,133.0,0.7,16.5,434.5,525.78,416.06
2016,5,14,8,0,788.0,91.0,0.7,17.0,533.0,659.67,513.66
2016,5,14,8,15,807.5,93.5,0.7,17.5,581.5,709.13,544.14
2016,5,14,8,30,827.0,96.0,0.7,18.0,630.0,757.99,574.52
2016,5,14,8,45,573.5,204.0,0.7,18.5,587.0,696.05,526.8
2016,5,14,9,0,320.0,312.0,0.7,19.0,544.0,606.98,457.07
2016,5,14,9,15,601.5,207.5,0.7,19.0,671.0,763.22,572.37
2016,5,14,9,30,883.0,103.0,0.7,19.0,798.0,913.97,669.08
2016,5,14,9,45,750.0,185.0,0.75,19.5,793.0,906.54,660.63
2016,5,14,10,0,617.0,267.0,0.8,20.0,788.0,880.18,640.85
2016,5,14,10,15,755.5,193.0,0.8,20.0,850.5,946.32,684.27
2016,5,14,10,30,894.0,119.0,0.8,20.0,913.0,1003.78,718.52
2016,5,14,10,45,901.0,118.0,0.85,20.5,934.0,1017.41,725.11
2016,5,14,11,0,908.0,117.0,0.9,21.0,955.0,1027.88,730.48
2016,5,14,11,15,910.5,118.0,0.95,21.0,967.5,1032.66,733.88
2016,5,14,11,30,913.0,119.0,1.0,21.0,980.0,1034.1,735.4
2016,5,14,11,45,912.0,120.0,1.05,21.5,984.0,1028.72,731.47
2016,5,14,12,0,911.0,121.0,1.1,22.0,988.0,1020.06,725.68
2016,5,14,12,15,910.0,121.0,1.1,22.0,985.0,1007.17,717.84
2016,5,14,12,30,909.0,121.0,1.1,22.0,982.0,991.12,708.16
2016,5,14,12,45,898.5,126.0,1.15,22.0,969.0,968.04,695.04
2016,5,14,13,0,888.0,131.0,1.2,22.0,956.0,942.31,680.25
2016,5,14,13,15,884.0,130.0,1.2,21.5,938.0,914.07,664.26
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,883.26,646.49
2016,5,14,13,45,873.5,128.0,1.25,21.0,895.0,847.95,625.09
2016,5,14,14,0,867.0,127.0,1.3,21.0,870.0,810.53,602.03
2016,5,14,14,15,858.5,125.5,1.3,21.0,838.0,769.19,575.45
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,726.27,547.51
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,678.16,514.76
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,629.48,480.08
2016,5,14,15,15,810.5,117.5,1.4,20.5,687.5,578.65,443.29
2016,5,14,15,30,796.0,115.0,1.4,20.0,645.0,527.72,405.19
2016,5,14,15,45,778.5,111.0,1.45,20.0,598.0,474.1,363.32
2016,5,14,16,0,761.0,107.0,1.5,20.0,551.0,421.2,320.6
2016,5,14,16,15,736.0,103.0,1.5,19.5,501.5,366.47,275.66
2016,5,14,16,30,711.0,99.0,1.5,19.0,452.0,311.05,229.02
2016,5,14,16,45,677.0,94.5,1.5,18.5,400.5,257.46,183.23
2016,5,14,17,0,643.0,90.0,1.5,18.0,349.0,207.3,140.28
2016,5,14,17,15,598.0,83.5,1.45,17.5,298.0,157.37,99.36
2016,5,14,17,30,553.0,77.0,1.4,17.0,247.0,112.49,65.96
2016,5,14,17,45,485.5,69.5,1.35,16.5,198.0,71.04,41.94
2016,5,14,18,0,418.0,62.0,1.3,16.0,149.0,45.46,34.54
2016,5,14,18,15,324.0,50.0,1.2,15.5,106.0,37.46,27.12
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,29.21,19.0
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.66,0.95
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,22.0,25.13,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,44.0,67.84,40.26
2016,5,15,5,45,238.5,46.5,1.2,13.5,84.0,116.75,82.85
2016,5,15,6,0,343.0,61.0,1.3,14.0,124.0,177.32,133.79
2016,5,15,6,15,415.0,71.5,1.3,14.0,171.5,233.11,182.43
2016,5,15,6,30,487.0,82.0,1.3,14.0,219.0,298.33,238.36
2016,5,15,6,45,540.5,88.5,1.35,14.5,270.0,356.38,287.27
2016,5,15,7,0,594.0,95.0,1.4,15.0,321.0,419.06,338.47
2016,5,15,7,15,631.0,101.0,1.3,15.5,372.5,476.21,383.13
2016,5,15,7,30,668.0,107.0,1.2,16.0,424.0,535.72,427.8
2016,5,15,7,45,701.0,109.5,1.15,16.5,475.0,590.77,467.83
2016,5,15,8,0,734.0,112.0,1.1,17.0,526.0,647.11,507.37
2016,5,15,8,15,754.5,115.5,1.05,17.5,573.5,694.31,538.07
2016,5,15,8,30,775.0,119.0,1.0,18.0,621.0,743.03,568.45
2016,5,15,8,45,797.0,119.0,1.0,18.5,666.0,788.5,596.45
2016,5,15,9,0,819.0,119.0,1.0,19.0,711.0,833.07,623.33
2016,5,15,9,15,830.5,121.0,1.0,19.0,749.5,869.4,645.49
2016,5,15,9,30,842.0,123.0,1.0,19.0,788.0,898.57,662.88
2016,5,15,9,45,865.5,117.0,1.0,19.5,825.0,933.14,682.46
2016,5,15,10,0,889.0,111.0,1.0,20.0,862.0,965.8,700.51
2016,5,15,10,15,895.0,112.0,1.0,20.0,888.5,986.76,712.37
2016,5,15,10,30,901.0,113.0,1.0,20.0,915.0,1004.7,722.54
2016,5,15,10,45,905.5,114.0,1.05,20.5,935.0,1018.04,729.53
2016,5,15,11,0,910.0,115.0,1.1,21.0,955.0,1028.14,734.63
2016,5,15,11,15,912.5,115.5,1.15,21.0,967.5,1032.43,737.67
2016,5,15,11,30,915.0,116.0,1.2,21.0,980.0,1033.38,738.82
2016,5,15,11,45,915.5,116.5,1.25,21.5,985.0,1029.0,735.39
2016,5,15,12,0,916.0,117.0,1.3,22.0,990.0,1021.32,730.05
2016,5,15,12,15,915.5,117.0,1.35,21.5,987.0,1008.9,724.65
2016,5,15,12,30,915.0,117.0,1.4,21.0,984.0,993.29,717.31
2016,5,15,12,45,918.0,113.5,1.5,21.0,975.5,974.38,707.26
2016,5,15,13,0,921.0,110.0,1.6,21.0,967.0,952.3,695.07
2016,5,15,13,15,918.0,109.0,1.65,21.0,949.5,924.24,678.24
2016,5,15,13,30,915.0,108.0,1.7,21.0,932.0,893.45,659.52
2016,5,15,13,45,909.5,107.0,1.75,21.0,907.0,857.99,637.55
2016,5,15,14,0,904.0,106.0,1.8,21.0,882.0,820.26,613.81
2016,5,15,14,15,897.0,105.0,1.8,20.5,851.0,779.3,588.25
2016,5,15,14,30,890.0,104.0,1.8,20.0,820.0,736.53,561.07
2016,5,15,14,45,881.0,102.0,1.8,20.0,783.0,689.87,529.23
2016,5,15,15,0,872.0,100.0,1.8,20.0,746.0,642.01,494.19
2016,5,15,15,15,859.5,98.0,1.8,19.5,703.5,591.14,456.85
2016,5,15,15,30,847.0,96.0,1.8,19.0,661.0,539.85,417.92
2016,5,15,15,45,830.0,93.5,1.85,19.0,614.0,483.31,373.24
2016,5,15,16,0,813.0,91.0,1.9,19.0,567.0,429.46,329.09
2016,5,15,16,15,790.5,87.5,1.9,18.5,517.0,373.45,282.42
2016,5,15,16,30,768.0,84.0,1.9,18.0,467.0,319.09,235.75
2016,5,15,16,45,733.0,81.5,1.9,17.5,414.0,264.25,188.2
2016,5,15,17,0,698.0,79.0,1.9,17.0,361.0,210.15,141.4
2016,5,15,17,15,655.5,73.5,1.85,16.5,309.5,158.44,98.31
2016,5,15,17,30,613.0,68.0,1.8,16.0,258.0,111.44,62.79
2016,5,15,17,45,545.5,62.0,1.8,15.5,207.0,67.84,37.45
2016,5,15,18,0,478.0,56.0,1.8,15.0,156.0,39.83,29.72
2016,5,15,18,15,383.5,46.0,1.7,14.5,112.0,34.06,24.29
2016,5,15,18,30,289.0,36.0,1.6,14.0,68.0,27.9,18.07
2016,5,15,18,45,144.5,18.0,1.55,14.0,34.0,13.81,1.48
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,75.0,16.0,1.15,13.0,22.5,29.5,0.0
2016,5,16,5,30,150.0,32.0,1.1,13.0,45.0,70.98,42.68
2016,5,16,5,45,245.5,46.5,1.1,13.0,84.5,118.69,84.52
2016,5,16,6,0,341.0,61.0,1.1,13.0,124.0,177.03,134.16
2016,5,16,6,15,170.5,57.5,1.05,13.5,89.0,125.19,97.73
2016,5,16,6,30,0.0,54.0,1.0,14.0,54.0,52.17,38.92
2016,5,16,6,45,0.0,66.5,0.95,14.5,66.5,64.28,49.19
2016,5,16,7,0,0.0,79.0,0.9,15.0,79.0,76.58,59.3
2016,5,16,7,15,0.0,95.0,0.85,15.5,95.0,92.41,72.15
2016,5,16,7,30,0.0,111.0,0.8,16.0,111.0,108.25,84.77
2016,5,16,7,45,0.0,133.0,0.75,16.5,133.0,130.17,102.09
2016,5,16,8,0,0.0,155.0,0.7,17.0,155.0,152.12,119.08
2016,5,16,8,15,6.0,185.0,0.7,17.5,189.0,186.68,145.96
2016,5,16,8,30,12.0,215.0,0.7,18.0,223.0,221.75,172.66
2016,5,16,8,45,16.0,238.0,0.7,18.5,249.5,248.45,192.35
2016,5,16,9,0,20.0,261.0,0.7,19.0,276.0,275.36,211.94
2016,5,16,9,15,38.5,304.0,0.7,19.5,334.5,343.76,262.57
2016,5,16,9,30,57.0,347.0,0.7,20.0,393.0,406.16,307.12
2016,5,16,9,45,165.0,373.0,0.75,20.5,512.0,542.6,406.3
2016,5,16,10,0,273.0,399.0,0.8,21.0,631.0,682.99,502.87
2016,5,16,10,15,581.5,257.0,0.85,21.0,770.0,845.4,618.98
2016,5,16,10,30,890.0,115.0,0.9,21.0,909.0,996.34,714.63
2016,5,16,10,45,894.0,116.0,0.95,21.5,928.5,1009.06,719.28
2016,5,16,11,0,898.0,117.0,1.0,22.0,948.0,1018.58,724.05
2016,5,16,11,15,900.5,117.5,1.05,22.0,960.0,1022.83,727.09
2016,5,16,11,30,903.0,118.0,1.1,22.0,972.0,1023.79,728.27
2016,5,16,11,45,903.0,119.0,1.15,22.5,976.5,1019.48,724.94
2016,5,16,12,0,903.0,120.0,1.2,23.0,981.0,1011.92,719.74
2016,5,16,12,15,902.5,120.0,1.2,23.0,978.5,999.66,712.25
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,984.26,702.95
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,963.91,692.25
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,940.64,679.59
2016,5,16,13,15,895.0,118.0,1.4,23.0,938.5,913.16,662.7
2016,5,16,13,30,892.0,117.0,1.4,23.0,921.0,883.03,644.08
2016,5,16,13,45,890.0,114.0,1.45,23.0,897.5,849.28,623.61
2016,5,16,14,0,888.0,111.0,1.5,23.0,874.0,813.08,601.31
2016,5,16,14,15,880.5,109.5,1.5,22.5,843.0,771.89,575.96
2016,5,16,14,30,873.0,108.0,1.5,22.0,812.0,728.98,549.07
2016,5,16,14,45,866.5,105.0,1.55,22.0,776.0,683.81,519.0
2016,5,16,15,0,860.0,102.0,1.6,22.0,740.0,637.26,485.74
2016,5,16,15,15,847.5,100.0,1.6,21.5,698.0,586.99,449.28
2016,5,16,15,30,835.0,98.0,1.6,21.0,656.0,536.31,411.29
2016,5,16,15,45,816.0,96.0,1.6,21.0,609.0,479.94,367.08
2016,5,16,16,0,797.0,94.0,1.6,21.0,562.0,426.45,323.67
2016,5,16,16,15,774.5,90.5,1.55,20.5,512.5,371.31,278.2
2016,5,16,16,30,752.0,87.0,1.5,20.0,463.0,317.83,232.82
2016,5,16,16,45,714.5,85.0,1.45,19.5,410.5,263.66,186.52
2016,5,16,17,0,677.0,83.0,1.4,19.0,358.0,210.36,141.06
2016,5,16,17,15,634.5,77.5,1.3,18.5,307.0,159.77,99.38
2016,5,16,17,30,592.0,72.0,1.2,18.0,256.0,113.92,64.98
2016,5,16,17,45,527.0,65.0,1.2,17.5,206.0,70.66,39.53
2016,5,16,18,0,462.0,58.0,1.2,17.0,156.0,41.45,30.91
2016,5,16,18,15,369.0,47.5,1.15,16.0,112.0,35.29,25.24
2016,5,16,18,30,276.0,37.0,1.1,15.0,68.0,28.26,18.38
2016,5,16,18,45,138.0,18.5,1.1,14.5,34.0,14.18,2.4
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,113.0,15.0,0.65,12.5,25.0,34.02,0.0
2016,5,17,5,30,226.0,30.0,0.6,13.0,50.0,83.64,50.1
2016,5,17,5,45,333.5,40.5,0.6,13.5,92.0,135.53,95.26
2016,5,17,6,0,441.0,51.0,0.6,14.0,134.0,198.55,148.47
2016,5,17,6,15,509.5,59.0,0.55,14.5,183.0,256.31,198.38
2016,5,17,6,30,578.0,67.0,0.5,15.0,232.0,320.96,252.73
2016,5,17,6,45,305.5,105.0,0.5,16.0,193.5,263.32,210.04
2016,5,17,7,0,33.0,143.0,0.5,17.0,155.0,163.67,129.54
2016,5,17,7,15,37.0,164.0,0.5,17.5,180.0,189.08,149.93
2016,5,17,7,30,41.0,185.0,0.5,18.0,205.0,214.79,169.54
2016,5,17,7,45,424.0,137.5,0.55,19.0,376.0,435.9,345.08
2016,5,17,8,0,807.0,90.0,0.6,20.0,547.0,673.45,517.34
2016,5,17,8,15,611.0,168.5,0.65,20.5,532.0,647.59,492.16
2016,5,17,8,30,415.0,247.0,0.7,21.0,517.0,598.27,452.43
2016,5,17,8,45,324.5,290.0,0.75,22.0,510.0,577.37,434.03
2016,5,17,9,0,234.0,333.0,0.8,23.0,503.0,548.58,409.53
2016,5,17,9,15,248.5,350.5,0.8,23.5,539.5,594.03,439.77
2016,5,17,9,30,263.0,368.0,0.8,24.0,576.0,631.47,463.38
2016,5,17,9,45,235.5,390.0,0.8,24.5,582.5,626.16,456.92
2016,5,17,10,0,208.0,412.0,0.8,25.0,589.0,626.82,454.82
2016,5,17,10,15,257.0,415.5,0.8,25.0,641.0,688.01,496.24
2016,5,17,10,30,306.0,419.0,0.8,25.0,693.0,741.51,531.37
2016,5,17,10,45,315.0,420.5,0.85,25.5,707.5,753.21,537.74
2016,5,17,11,0,324.0,422.0,0.9,26.0,722.0,763.74,543.86
2016,5,17,11,15,393.5,407.0,0.9,26.0,776.5,816.32,579.14
2016,5,17,11,30,463.0,392.0,0.9,26.0,831.0,873.13,615.86
2016,5,17,11,45,700.5,252.0,0.95,26.5,919.5,963.14,677.64
2016,5,17,12,0,938.0,112.0,1.0,27.0,1008.0,1038.61,721.78
2016,5,17,12,15,937.0,112.0,1.05,27.0,1004.5,1025.52,713.84
2016,5,17,12,30,936.0,112.0,1.1,27.0,1001.0,1009.19,705.2
2016,5,17,12,45,645.0,269.5,1.15,27.0,879.0,880.19,625.55
2016,5,17,13,0,354.0,427.0,1.2,27.0,757.0,748.82,534.2
2016,5,17,13,15,438.0,386.5,1.2,27.0,787.0,773.62,554.42
2016,5,17,13,30,522.0,346.0,1.2,27.0,817.0,790.96,567.96
2016,5,17,13,45,541.0,318.5,1.25,27.0,795.0,760.63,549.6
2016,5,17,14,0,560.0,291.0,1.3,27.0,773.0,727.76,529.68
2016,5,17,14,15,728.5,197.5,1.3,26.5,800.5,742.31,545.06
2016,5,17,14,30,897.0,104.0,1.3,26.0,828.0,743.05,548.47
2016,5,17,14,45,886.0,102.5,1.35,26.0,790.0,695.33,517.27
2016,5,17,15,0,875.0,101.0,1.4,26.0,752.0,646.57,483.29
2016,5,17,15,15,862.0,99.0,1.4,25.5,709.0,595.36,447.05
2016,5,17,15,30,849.0,97.0,1.4,25.0,666.0,543.77,409.28
2016,5,17,15,45,832.0,94.0,1.4,25.0,619.0,486.74,365.54
2016,5,17,16,0,815.0,91.0,1.4,25.0,572.0,432.41,322.36
2016,5,17,16,15,792.5,88.0,1.4,24.5,521.5,376.82,277.53
2016,5,17,16,30,770.0,85.0,1.4,24.0,471.0,322.87,232.62
2016,5,17,16,45,741.5,80.5,1.4,23.5,419.5,267.83,186.15
2016,5,17,17,0,713.0,76.0,1.4,23.0,368.0,215.57,141.77
2016,5,17,17,15,672.0,71.0,1.3,22.0,315.5,161.09,97.53
2016,5,17,17,30,631.0,66.0,1.2,21.0,263.0,113.73,62.31
2016,5,17,17,45,571.0,59.5,1.15,20.5,213.0,68.9,35.96
2016,5,17,18,0,511.0,53.0,1.1,20.0,163.0,36.92,26.58
2016,5,17,18,15,421.0,44.0,1.0,19.0,118.0,31.94,22.03
2016,5,17,18,30,331.0,35.0,0.9,18.0,73.0,26.62,16.82
2016,5,17,18,45,193.5,22.0,0.85,17.5,41.5,16.97,4.61
2016,5,17,19,0,56.0,9.0,0.8,17.0,10.0,8.85,0.0
2016,5,17,19,15,28.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,16.0,0.8,13.5,25.0,33.21,0.0
2016,5,18,5,30,196.0,32.0,0.8,14.0,50.0,80.16,48.88
2016,5,18,5,45,297.5,44.5,0.8,14.5,91.0,129.93,91.74
2016,5,18,6,0,399.0,57.0,0.8,15.0,132.0,192.31,144.2
2016,5,18,6,15,467.0,65.5,0.75,15.5,180.5,248.34,192.45
2016,5,18,6,30,535.0,74.0,0.7,16.0,229.0,311.18,245.24
2016,5,18,6,45,272.0,103.0,0.65,17.0,182.0,240.05,191.43
2016,5,18,7,0,9.0,132.0,0.6,18.0,135.0,135.52,106.34
2016,5,18,7,15,20.0,156.5,0.6,18.5,165.5,166.83,131.6
2016,5,18,7,30,31.0,181.0,0.6,19.0,196.0,204.25,160.68
2016,5,18,7,45,42.5,207.0,0.6,20.0,230.0,240.15,187.57
2016,5,18,8,0,54.0,233.0,0.6,21.0,264.0,276.94,214.48
2016,5,18,8,15,50.5,250.5,0.6,21.5,281.5,294.22,226.14
2016,5,18,8,30,47.0,268.0,0.6,22.0,299.0,311.08,237.44
2016,5,18,8,45,72.0,300.5,0.6,22.5,351.0,366.92,278.02
2016,5,18,9,0,97.0,333.0,0.6,23.0,403.0,424.2,318.32
2016,5,18,9,15,185.5,349.5,0.6,23.5,493.0,529.43,393.13
2016,5,18,9,30,274.0,366.0,0.6,24.0,583.0,639.28,467.55
2016,5,18,9,45,215.0,390.5,0.65,25.0,565.5,607.57,441.31
2016,5,18,10,0,156.0,415.0,0.7,26.0,548.0,580.5,419.56
2016,5,18,10,15,137.0,427.0,0.75,26.0,546.5,576.01,416.03
2016,5,18,10,30,118.0,439.0,0.8,26.0,545.0,570.33,411.48
2016,5,18,10,45,122.5,444.5,0.85,26.5,556.5,580.09,417.46
2016,5,18,11,0,127.0,450.0,0.9,27.0,568.0,589.35,422.97
2016,5,18,11,15,103.0,452.0,0.9,27.0,548.5,558.84,401.39
2016,5,18,11,30,79.0,454.0,0.9,27.0,529.0,535.34,384.72
2016,5,18,11,45,86.5,461.0,0.95,27.0,544.0,547.97,393.91
2016,5,18,12,0,94.0,468.0,1.0,27.0,559.0,560.01,402.41
2016,5,18,12,15,92.5,466.0,1.05,27.0,555.0,553.56,398.25
2016,5,18,12,30,91.0,464.0,1.1,27.0,551.0,546.78,394.04
2016,5,18,12,45,89.5,458.0,1.15,27.0,543.0,535.71,386.97
2016,5,18,13,0,88.0,452.0,1.2,27.0,535.0,524.43,379.76
2016,5,18,13,15,92.0,444.5,1.2,27.0,530.0,516.37,374.7
2016,5,18,13,30,96.0,437.0,1.2,27.0,525.0,507.84,369.3
2016,5,18,13,45,88.0,420.5,1.2,27.0,499.0,480.21,350.37
2016,5,18,14,0,80.0,404.0,1.2,27.0,473.0,453.02,331.76
2016,5,18,14,15,97.0,395.0,1.2,26.5,475.5,452.31,332.94
2016,5,18,14,30,114.0,386.0,1.2,26.0,478.0,449.63,332.48
2016,5,18,14,45,137.0,369.0,1.25,26.0,474.5,441.8,328.04
2016,5,18,15,0,160.0,352.0,1.3,26.0,471.0,431.8,321.85
2016,5,18,15,15,124.0,326.0,1.3,25.5,415.5,377.08,282.78
2016,5,18,15,30,88.0,300.0,1.3,25.0,360.0,327.78,247.29
2016,5,18,15,45,87.5,278.5,1.3,24.5,334.5,301.63,228.78
2016,5,18,16,0,87.0,257.0,1.3,24.0,309.0,275.56,209.84
2016,5,18,16,15,85.5,235.0,1.25,23.5,282.0,248.77,189.92
2016,5,18,16,30,84.0,213.0,1.2,23.0,255.0,222.2,169.81
2016,5,18,16,45,379.0,148.5,1.15,22.5,308.0,229.74,167.69
2016,5,18,17,0,674.0,84.0,1.1,22.0,361.0,212.77,141.52
2016,5,18,17,15,632.0,78.5,1.05,21.0,309.5,162.39,100.57
2016,5,18,17,30,590.0,73.0,1.0,20.0,258.0,116.68,66.5
2016,5,18,17,45,529.0,65.5,0.95,19.5,209.0,73.14,40.38
2016,5,18,18,0,468.0,58.0,0.9,19.0,160.0,41.13,30.39
2016,5,18,18,15,379.0,47.5,0.8,18.0,116.0,34.97,24.79
2016,5,18,18,30,290.0,37.0,0.7,17.0,72.0,28.37,18.46
2016,5,18,18,45,167.5,23.0,0.65,16.5,41.0,17.78,5.79
2016,5,18,19,0,45.0,9.0,0.6,16.0,10.0,8.85,0.0
2016,5,18,19,15,22.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,1.35,12.0,26.0,33.62,0.0
2016,5,19,5,30,168.0,36.0,1.4,12.0,52.0,79.28,50.07
2016,5,19,5,45,273.0,49.5,1.45,12.5,94.0,129.56,93.19
2016,5,19,6,0,378.0,63.0,1.5,13.0,136.0,191.49,145.69
2016,5,19,6,15,448.0,73.0,1.6,13.0,184.5,248.14,195.53
2016,5,19,6,30,518.0,83.0,1.7,13.0,233.0,314.01,252.52
2016,5,19,6,45,568.5,89.5,1.8,13.5,284.5,372.31,302.08
2016,5,19,7,0,619.0,96.0,1.9,14.0,336.0,434.89,353.67
2016,5,19,7,15,653.5,101.5,1.9,14.0,387.0,491.28,399.33
2016,5,19,7,30,688.0,107.0,1.9,14.0,438.0,549.72,445.25
2016,5,19,7,45,719.5,109.0,1.9,14.5,488.5,604.08,485.98
2016,5,19,8,0,751.0,111.0,1.9,15.0,539.0,657.72,525.02
2016,5,19,8,15,770.5,114.5,1.8,15.5,586.0,706.7,557.42
2016,5,19,8,30,790.0,118.0,1.7,16.0,633.0,755.15,588.22
2016,5,19,8,45,811.5,117.5,1.6,16.5,678.0,800.12,615.7
2016,5,19,9,0,833.0,117.0,1.5,17.0,723.0,844.12,641.78
2016,5,19,9,15,846.5,119.5,1.5,17.0,763.5,878.23,663.02
2016,5,19,9,30,860.0,122.0,1.5,17.0,804.0,915.04,686.0
2016,5,19,9,45,865.5,126.5,1.55,17.5,837.5,944.32,703.15
2016,5,19,10,0,871.0,131.0,1.6,18.0,871.0,970.86,718.51
2016,5,19,10,15,879.5,132.5,1.6,18.0,900.0,994.31,732.5
2016,5,19,10,30,888.0,134.0,1.6,18.0,929.0,1014.88,744.66
2016,5,19,10,45,903.0,130.0,1.6,18.5,953.5,1033.22,754.04
2016,5,19,11,0,918.0,126.0,1.6,19.0,978.0,1048.55,761.55
2016,5,19,11,15,922.0,126.5,1.6,19.0,992.0,1054.31,764.54
2016,5,19,11,30,926.0,127.0,1.6,19.0,1006.0,1056.71,765.66
2016,5,19,11,45,929.0,127.0,1.6,19.0,1012.5,1054.25,763.86
2016,5,19,12,0,932.0,127.0,1.6,19.0,1019.0,1048.42,760.11
2016,5,19,12,15,931.5,127.0,1.65,19.0,1016.5,1035.84,753.02
2016,5,19,12,30,931.0,127.0,1.7,19.0,1014.0,1020.05,743.99
2016,5,19,12,45,931.0,125.5,1.75,19.0,1004.0,1000.1,732.34
2016,5,19,13,0,931.0,124.0,1.8,19.0,994.0,977.07,718.7
2016,5,19,13,15,927.0,123.0,1.85,18.5,975.5,947.96,702.37
2016,5,19,13,30,923.0,122.0,1.9,18.0,957.0,916.16,684.1
2016,5,19,13,45,919.5,119.5,1.95,18.0,932.0,880.78,661.93
2016,5,19,14,0,916.0,117.0,2.0,18.0,907.0,842.99,637.88
2016,5,19,14,15,695.5,209.5,2.1,17.5,797.0,729.88,560.53
2016,5,19,14,30,475.0,302.0,2.2,17.0,687.0,629.04,485.56
2016,5,19,14,45,478.5,284.0,2.3,17.0,657.0,591.67,459.66
2016,5,19,15,0,482.0,266.0,2.4,17.0,627.0,553.14,431.73
2016,5,19,15,15,664.5,187.0,2.4,16.5,652.5,561.37,440.71
2016,5,19,15,30,847.0,108.0,2.4,16.0,678.0,552.82,434.95
2016,5,19,15,45,822.5,107.5,2.4,16.0,629.5,496.76,389.39
2016,5,19,16,0,798.0,107.0,2.4,16.0,581.0,442.02,343.91
2016,5,19,16,15,777.0,94.0,2.4,15.5,522.0,378.64,291.16
2016,5,19,16,30,756.0,81.0,2.4,15.0,463.0,316.89,238.18
2016,5,19,16,45,555.5,112.5,2.45,14.5,377.0,245.92,181.75
2016,5,19,17,0,355.0,144.0,2.5,14.0,291.0,198.12,146.73
2016,5,19,17,15,314.5,132.5,2.5,13.5,249.5,163.32,118.54
2016,5,19,17,30,274.0,121.0,2.5,13.0,208.0,129.36,92.59
2016,5,19,17,45,236.5,102.5,2.5,13.0,168.0,94.5,67.92
2016,5,19,18,0,199.0,84.0,2.5,13.0,128.0,65.77,53.07
2016,5,19,18,15,150.5,64.5,2.4,12.5,93.0,51.5,39.97
2016,5,19,18,30,102.0,45.0,2.3,12.0,58.0,36.7,26.09
2016,5,19,18,45,51.0,26.5,2.25,12.0,33.0,23.38,10.33
2016,5,19,19,0,0.0,8.0,2.2,12.0,8.0,7.86,0.0
2016,5,19,19,15,0.0,4.0,2.2,12.0,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,28.5,17.5,2.3,11.0,20.0,22.53,0.0
2016,5,20,5,30,57.0,35.0,2.3,11.0,40.0,50.22,31.95
2016,5,20,5,45,105.5,54.5,2.3,11.5,72.0,86.35,63.35
2016,5,20,6,0,154.0,74.0,2.3,12.0,104.0,130.87,101.55
2016,5,20,6,15,184.5,94.0,2.3,12.0,140.5,171.6,137.38
2016,5,20,6,30,215.0,114.0,2.3,12.0,177.0,215.41,175.46
2016,5,20,6,45,253.5,128.0,2.3,12.5,216.5,259.28,212.68
2016,5,20,7,0,292.0,142.0,2.3,13.0,256.0,306.82,252.16
2016,5,20,7,15,340.5,156.0,2.25,13.0,307.0,363.46,298.6
2016,5,20,7,30,389.0,170.0,2.2,13.0,358.0,430.7,352.25
2016,5,20,7,45,251.5,210.0,2.2,13.5,336.5,393.96,319.89
2016,5,20,8,0,114.0,250.0,2.2,14.0,315.0,344.05,276.57
2016,5,20,8,15,153.0,273.0,2.15,14.0,368.5,401.65,321.89
2016,5,20,8,30,192.0,296.0,2.1,14.0,422.0,461.88,367.86
2016,5,20,8,45,234.0,312.0,2.1,14.5,475.5,519.31,410.41
2016,5,20,9,0,276.0,328.0,2.1,15.0,529.0,586.74,459.27
2016,5,20,9,15,242.0,353.5,2.1,15.0,537.0,591.36,460.09
2016,5,20,9,30,208.0,379.0,2.1,15.0,545.0,585.03,453.5
2016,5,20,9,45,549.0,250.0,2.1,15.5,711.5,786.07,607.09
2016,5,20,10,0,890.0,121.0,2.1,16.0,878.0,978.67,737.27
2016,5,20,10,15,896.0,122.5,2.1,16.0,905.0,1000.07,748.36
2016,5,20,10,30,902.0,124.0,2.1,16.0,932.0,1018.47,759.42
2016,5,20,10,45,907.5,124.0,2.15,16.0,952.5,1031.7,767.82
2016,5,20,11,0,913.0,124.0,2.2,16.0,973.0,1041.74,774.28
2016,5,20,11,15,915.5,124.5,2.2,16.0,985.5,1046.02,776.51
2016,5,20,11,30,918.0,125.0,2.2,16.0,998.0,1046.96,776.74
2016,5,20,11,45,921.0,124.0,2.2,16.0,1003.5,1043.56,774.3
2016,5,20,12,0,924.0,123.0,2.2,16.0,1009.0,1036.85,769.85
2016,5,20,12,15,923.5,123.0,2.2,16.0,1006.0,1024.42,761.81
2016,5,20,12,30,923.0,123.0,2.2,16.0,1003.0,1008.81,751.82
2016,5,20,12,45,921.0,122.5,2.2,16.0,992.5,988.19,738.61
2016,5,20,13,0,919.0,122.0,2.2,16.0,982.0,964.58,723.5
2016,5,20,13,15,915.0,121.0,2.15,16.0,964.0,935.84,704.43
2016,5,20,13,30,911.0,120.0,2.1,16.0,946.0,904.44,683.59
2016,5,20,13,45,908.0,117.5,2.1,16.0,921.5,869.92,661.08
2016,5,20,14,0,905.0,115.0,2.1,16.0,897.0,832.98,636.76
2016,5,20,14,15,897.0,113.5,2.1,16.0,865.5,790.95,608.69
2016,5,20,14,30,889.0,112.0,2.1,16.0,834.0,747.21,579.13
2016,5,20,14,45,876.5,111.0,2.1,16.0,795.5,699.4,545.76
2016,5,20,15,0,864.0,110.0,2.1,16.0,757.0,650.68,509.46
2016,5,20,15,15,850.5,108.0,2.1,15.5,714.0,599.79,471.49
2016,5,20,15,30,837.0,106.0,2.1,15.0,671.0,546.55,430.56
2016,5,20,15,45,813.0,105.5,2.1,15.0,622.5,491.27,385.93
2016,5,20,16,0,789.0,105.0,2.1,15.0,574.0,437.28,341.05
2016,5,20,16,15,765.0,101.5,2.05,14.5,524.0,382.07,294.51
2016,5,20,16,30,741.0,98.0,2.0,14.0,474.0,328.7,248.24
2016,5,20,16,45,702.5,95.0,2.0,14.0,421.0,271.01,197.81
2016,5,20,17,0,664.0,92.0,2.0,14.0,368.0,219.8,152.8
2016,5,20,17,15,620.0,86.0,1.95,13.5,316.0,169.16,110.1
2016,5,20,17,30,576.0,80.0,1.9,13.0,264.0,123.42,74.58
2016,5,20,17,45,504.5,73.5,1.85,13.0,213.5,80.92,48.11
2016,5,20,18,0,433.0,67.0,1.8,13.0,163.0,49.02,38.22
2016,5,20,18,15,341.0,55.5,1.7,12.5,119.0,41.41,31.12
2016,5,20,18,30,249.0,44.0,1.6,12.0,75.0,33.72,23.6
2016,5,20,18,45,135.5,28.0,1.55,12.0,44.0,21.81,9.84
2016,5,20,19,0,22.0,12.0,1.5,12.0,13.0,11.8,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,11.0,13.5,13.03,0.0
2016,5,21,5,30,0.0,27.0,0.9,11.0,27.0,26.23,15.28
2016,5,21,5,45,6.5,47.0,0.95,11.5,48.0,48.23,34.76
2016,5,21,6,0,13.0,67.0,1.0,12.0,69.0,70.74,54.29
2016,5,21,6,15,23.0,87.5,1.0,12.0,93.5,98.21,77.94
2016,5,21,6,30,33.0,108.0,1.0,12.0,118.0,124.63,100.48
2016,5,21,6,45,41.5,129.0,1.05,12.5,144.0,151.87,123.15
2016,5,21,7,0,50.0,150.0,1.1,13.0,170.0,179.89,146.02
2016,5,21,7,15,121.0,176.0,1.1,13.5,232.5,255.01,207.33
2016,5,21,7,30,192.0,202.0,1.1,14.0,295.0,331.82,268.31
2016,5,21,7,45,279.5,210.5,1.1,14.5,362.0,413.04,331.46
2016,5,21,8,0,367.0,219.0,1.1,15.0,429.0,495.41,393.7
2016,5,21,8,15,567.5,171.5,1.1,15.0,528.0,619.19,487.98
2016,5,21,8,30,768.0,124.0,1.1,15.0,627.0,744.87,577.95
2016,5,21,8,45,779.0,129.5,1.15,15.5,669.0,786.88,603.7
2016,5,21,9,0,790.0,135.0,1.2,16.0,711.0,827.32,629.01
2016,5,21,9,15,529.5,251.5,1.2,16.0,647.0,744.28,566.87
2016,5,21,9,30,269.0,368.0,1.2,16.0,583.0,636.7,483.58
2016,5,21,9,45,290.5,379.5,1.25,16.5,620.0,674.13,510.16
2016,5,21,10,0,312.0,391.0,1.3,17.0,657.0,711.37,534.8
2016,5,21,10,15,308.5,406.0,1.3,17.0,676.0,727.61,544.61
2016,5,21,10,30,305.0,421.0,1.3,17.0,695.0,742.43,553.66
2016,5,21,10,45,201.5,437.5,1.3,17.0,620.0,650.81,486.95
2016,5,21,11,0,98.0,454.0,1.3,17.0,545.0,556.94,417.98
2016,5,21,11,15,257.0,428.5,1.3,17.0,672.0,702.12,525.43
2016,5,21,11,30,416.0,403.0,1.3,17.0,799.0,837.39,619.68
2016,5,21,11,45,645.5,273.0,1.35,17.0,891.0,930.25,687.91
2016,5,21,12,0,875.0,143.0,1.4,17.0,983.0,1008.77,738.84
2016,5,21,12,15,641.0,275.5,1.4,17.0,890.5,910.38,673.13
2016,5,21,12,30,407.0,408.0,1.4,17.0,798.0,804.77,596.05
2016,5,21,12,45,421.0,388.5,1.45,17.0,788.0,787.83,587.19
2016,5,21,13,0,435.0,369.0,1.5,17.0,778.0,769.04,575.99
2016,5,21,13,15,641.5,258.5,1.5,17.0,847.5,831.29,625.21
2016,5,21,13,30,848.0,148.0,1.5,17.0,917.0,877.55,657.35
2016,5,21,13,45,844.0,144.5,1.55,17.0,893.0,843.19,634.93
2016,5,21,14,0,840.0,141.0,1.6,17.0,869.0,807.73,612.44
2016,5,21,14,15,831.5,139.5,1.6,16.5,837.5,767.15,586.74
2016,5,21,14,30,823.0,138.0,1.6,16.0,806.0,725.09,559.64
2016,5,21,14,45,491.0,246.0,1.6,16.0,639.5,565.49,439.04
2016,5,21,15,0,159.0,354.0,1.6,16.0,473.0,433.4,335.79
2016,5,21,15,15,121.5,327.5,1.55,16.0,415.5,377.33,294.06
2016,5,21,15,30,84.0,301.0,1.5,16.0,358.0,326.86,255.62
2016,5,21,15,45,415.5,207.0,1.5,16.0,458.5,390.52,306.58
2016,5,21,16,0,747.0,113.0,1.5,16.0,559.0,427.49,331.5
2016,5,21,16,15,723.5,109.0,1.45,15.5,510.0,371.68,284.67
2016,5,21,16,30,700.0,105.0,1.4,15.0,461.0,319.97,240.44
2016,5,21,16,45,359.0,126.5,1.4,15.0,308.5,206.9,154.98
2016,5,21,17,0,18.0,148.0,1.4,15.0,156.0,142.4,112.79
2016,5,21,17,15,290.5,114.0,1.35,14.5,208.0,145.34,104.13
2016,5,21,17,30,563.0,80.0,1.3,14.0,260.0,123.01,74.35
2016,5,21,17,45,510.5,71.0,1.3,14.0,212.0,79.9,46.51
2016,5,21,18,0,458.0,62.0,1.3,14.0,164.0,44.24,33.85
2016,5,21,18,15,372.5,51.5,1.2,13.5,120.5,38.23,28.23
2016,5,21,18,30,287.0,41.0,1.1,13.0,77.0,31.2,21.4
2016,5,21,18,45,171.5,26.5,1.05,12.5,45.0,20.52,9.35
2016,5,21,19,0,56.0,12.0,1.0,12.0,13.0,11.8,0.0
2016,5,21,19,15,28.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.0,0.7,11.0,28.5,37.06,0.0
2016,5,22,5,30,207.0,36.0,0.7,11.0,57.0,87.3,56.19
2016,5,22,5,45,302.0,49.0,0.75,11.5,98.5,136.93,98.9
2016,5,22,6,0,397.0,62.0,0.8,12.0,140.0,197.04,150.2
2016,5,22,6,15,463.0,71.0,0.8,12.5,188.5,254.04,199.7
2016,5,22,6,30,529.0,80.0,0.8,13.0,237.0,316.53,252.77
2016,5,22,6,45,572.5,88.0,0.8,13.5,287.5,373.64,300.3
2016,5,22,7,0,616.0,96.0,0.8,14.0,338.0,434.35,349.02
2016,5,22,7,15,650.5,101.5,0.75,14.0,389.0,490.54,392.95
2016,5,22,7,30,685.0,107.0,0.7,14.0,440.0,548.79,436.88
2016,5,22,7,45,715.0,110.0,0.7,14.5,490.0,603.07,476.06
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,658.35,514.68
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,705.16,545.01
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,753.33,575.25
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,796.92,601.71
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,839.32,626.91
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,875.52,648.82
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,909.69,669.28
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,939.25,686.38
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,972.2,705.58
2016,5,22,10,15,901.0,111.0,0.85,18.0,899.5,993.22,718.47
2016,5,22,10,30,907.0,112.0,0.9,18.0,926.0,1011.23,729.72
2016,5,22,10,45,911.0,113.0,0.95,18.0,945.5,1024.16,737.9
2016,5,22,11,0,915.0,114.0,1.0,18.0,965.0,1033.84,744.23
2016,5,22,11,15,917.0,114.5,1.05,18.0,977.5,1037.72,747.09
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,1038.28,748.07
2016,5,22,11,45,919.0,115.5,1.15,18.0,994.0,1033.52,745.85
2016,5,22,12,0,919.0,116.0,1.2,18.0,998.0,1025.48,741.73
2016,5,22,12,15,918.0,116.0,1.2,18.0,995.0,1012.73,733.83
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,996.84,724.07
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,974.69,712.1
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,949.75,698.22
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,921.98,681.59
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,891.6,663.12
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,856.14,641.07
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,818.5,617.32
2016,5,22,14,15,876.0,114.5,1.6,17.5,851.5,777.35,591.46
2016,5,22,14,30,868.0,113.0,1.6,17.0,820.0,734.55,564.07
2016,5,22,14,45,598.0,219.5,1.65,17.0,696.5,613.44,474.07
2016,5,22,15,0,328.0,326.0,1.7,17.0,573.0,513.34,396.58
2016,5,22,15,15,574.0,215.5,1.7,16.5,617.0,536.99,419.03
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,538.35,421.71
2016,5,22,15,45,800.0,103.0,1.7,16.0,614.5,484.55,378.29
2016,5,22,16,0,780.0,101.0,1.7,16.0,568.0,431.64,334.71
2016,5,22,16,15,757.5,97.5,1.7,15.5,519.0,377.54,289.57
2016,5,22,16,30,735.0,94.0,1.7,15.0,470.0,325.13,244.49
2016,5,22,16,45,702.5,90.0,1.7,15.0,418.5,268.69,195.23
2016,5,22,17,0,670.0,86.0,1.7,15.0,367.0,217.92,150.56
2016,5,22,17,15,629.5,80.5,1.7,14.5,316.0,167.94,108.3
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,122.42,72.69
2016,5,22,17,45,534.0,67.5,1.7,14.0,216.5,79.0,44.7
2016,5,22,18,0,479.0,60.0,1.7,14.0,168.0,42.31,32.14
