Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,395.0,50.0,1.6,13.5,123.5,36.68,26.87
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,30.65,20.97
2016,5,22,18,45,193.5,26.0,1.45,12.5,47.0,20.06,9.37
2016,5,22,19,0,76.0,12.0,1.4,12.0,15.0,11.8,0.0
2016,5,22,19,15,38.0,6.0,1.35,11.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,35.03,0.0
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,80.97,52.62
2016,5,23,5,45,262.0,51.0,1.05,12.5,94.5,129.0,93.49
2016,5,23,6,0,354.0,65.0,1.1,13.0,135.0,187.15,142.9
2016,5,23,6,15,417.5,75.0,1.1,13.0,181.5,240.29,189.42
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,301.93,242.31
2016,5,23,6,45,397.0,113.0,1.1,13.5,246.0,315.89,255.73
2016,5,23,7,0,313.0,141.0,1.1,14.0,264.0,316.9,257.19
2016,5,23,7,15,486.0,125.0,1.1,14.0,346.5,419.31,340.06
2016,5,23,7,30,659.0,109.0,1.1,14.0,429.0,535.16,430.3
2016,5,23,7,45,692.0,111.0,1.1,14.5,479.0,589.16,469.47
2016,5,23,8,0,725.0,113.0,1.1,15.0,529.0,644.44,508.93
2016,5,23,8,15,744.5,116.5,1.1,15.0,575.5,690.43,540.49
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,737.81,572.03
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,781.37,599.26
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,823.9,625.31
2016,5,23,9,15,627.5,212.5,1.1,16.0,687.0,792.58,601.5
2016,5,23,9,30,453.0,303.0,1.1,16.0,665.0,742.5,561.26
2016,5,23,9,45,357.5,354.0,1.1,16.5,647.5,709.45,534.24
2016,5,23,10,0,262.0,405.0,1.1,17.0,630.0,678.41,508.07
2016,5,23,10,15,567.5,263.5,1.1,17.0,768.5,838.93,627.22
2016,5,23,10,30,873.0,122.0,1.1,17.0,907.0,988.42,724.13
2016,5,23,10,45,877.0,123.0,1.1,17.0,926.0,1000.96,729.31
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,1010.38,734.56
2016,5,23,11,15,883.5,125.0,1.05,17.0,957.5,1015.14,736.02
2016,5,23,11,30,886.0,126.0,1.0,17.0,970.0,1016.69,735.61
2016,5,23,11,45,888.0,125.5,1.0,17.0,975.0,1013.02,733.07
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,1006.17,728.73
2016,5,23,12,15,889.5,125.0,1.0,17.0,978.0,994.24,721.31
2016,5,23,12,30,889.0,125.0,1.0,17.0,976.0,979.25,712.11
2016,5,23,12,45,526.5,298.5,1.0,17.0,801.5,798.63,591.27
2016,5,23,13,0,164.0,472.0,1.0,17.0,627.0,616.58,457.45
2016,5,23,13,15,491.5,316.0,1.0,17.0,766.0,754.09,564.83
2016,5,23,13,30,819.0,160.0,1.0,17.0,905.0,867.49,644.63
2016,5,23,13,45,820.5,153.5,1.05,17.5,883.0,835.12,621.86
2016,5,23,14,0,822.0,147.0,1.1,18.0,861.0,800.34,599.26
2016,5,23,14,15,813.5,145.0,1.1,17.5,830.0,760.02,574.21
2016,5,23,14,30,805.0,143.0,1.1,17.0,799.0,718.26,547.82
2016,5,23,14,45,800.0,137.0,1.15,17.0,764.0,673.85,517.11
2016,5,23,15,0,795.0,131.0,1.2,17.0,729.0,628.14,484.55
2016,5,23,15,15,781.0,128.0,1.2,17.0,688.0,578.87,447.9
2016,5,23,15,30,767.0,125.0,1.2,17.0,647.0,529.51,410.15
2016,5,23,15,45,754.5,119.0,1.25,17.0,602.5,478.22,370.13
2016,5,23,16,0,742.0,113.0,1.3,17.0,558.0,427.18,328.93
2016,5,23,16,15,719.0,109.0,1.3,16.5,509.5,371.88,283.63
2016,5,23,16,30,696.0,105.0,1.3,16.0,461.0,320.62,240.18
2016,5,23,16,45,671.5,98.0,1.3,16.0,412.0,268.26,194.65
2016,5,23,17,0,647.0,91.0,1.3,16.0,363.0,218.28,150.91
2016,5,23,17,15,606.0,85.0,1.3,15.5,312.5,169.0,109.64
2016,5,23,17,30,565.0,79.0,1.3,15.0,262.0,124.27,74.81
2016,5,23,17,45,512.5,70.0,1.3,15.0,214.0,80.93,46.48
2016,5,23,18,0,460.0,61.0,1.3,15.0,166.0,43.64,33.19
2016,5,23,18,15,377.0,51.0,1.25,14.5,122.5,37.44,27.45
2016,5,23,18,30,294.0,41.0,1.2,14.0,79.0,31.07,21.28
2016,5,23,18,45,179.0,27.0,1.2,13.5,47.0,20.83,10.22
2016,5,23,19,0,64.0,13.0,1.2,13.0,15.0,12.78,0.0
2016,5,23,19,15,32.0,6.5,1.2,12.5,7.5,6.39,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.5,17.5,1.05,12.0,29.5,38.63,2.59
2016,5,24,5,30,231.0,35.0,1.1,12.0,59.0,91.17,58.68
2016,5,24,5,45,327.5,46.0,1.15,12.5,100.5,141.57,101.87
2016,5,24,6,0,424.0,57.0,1.2,13.0,142.0,201.95,153.56
2016,5,24,6,15,488.5,65.5,1.2,13.0,190.0,258.15,203.08
2016,5,24,6,30,553.0,74.0,1.2,13.0,238.0,320.75,257.14
2016,5,24,6,45,598.5,80.0,1.2,13.5,289.0,377.79,305.12
2016,5,24,7,0,644.0,86.0,1.2,14.0,340.0,438.59,354.49
2016,5,24,7,15,677.0,91.0,1.2,14.0,391.0,494.62,399.2
2016,5,24,7,30,710.0,96.0,1.2,14.0,442.0,552.55,443.99
2016,5,24,7,45,734.5,100.0,1.2,14.5,491.5,603.84,481.63
2016,5,24,8,0,759.0,104.0,1.2,15.0,541.0,657.1,519.41
2016,5,24,8,15,778.0,107.0,1.15,15.0,588.0,705.35,551.5
2016,5,24,8,30,797.0,110.0,1.1,15.0,635.0,753.03,582.51
2016,5,24,8,45,551.0,216.0,1.1,15.5,590.5,691.9,533.71
2016,5,24,9,0,305.0,322.0,1.1,16.0,546.0,604.84,463.77
2016,5,24,9,15,238.5,352.5,1.1,16.0,533.5,586.92,448.91
2016,5,24,9,30,172.0,383.0,1.1,16.0,521.0,556.29,424.26
2016,5,24,9,45,517.5,254.5,1.1,16.5,692.5,761.58,578.16
2016,5,24,10,0,863.0,126.0,1.1,17.0,864.0,958.79,707.84
2016,5,24,10,15,646.5,246.5,1.1,17.0,809.0,898.05,664.42
2016,5,24,10,30,430.0,367.0,1.1,17.0,754.0,815.38,602.57
2016,5,24,10,45,456.5,372.0,1.1,17.5,790.5,849.37,624.95
2016,5,24,11,0,483.0,377.0,1.1,18.0,827.0,881.88,644.64
2016,5,24,11,15,363.5,424.5,1.1,18.0,766.5,804.36,589.3
2016,5,24,11,30,244.0,472.0,1.1,18.0,706.0,730.97,536.82
2016,5,24,11,45,571.5,300.5,1.15,18.0,849.5,884.36,651.73
2016,5,24,12,0,899.0,129.0,1.2,18.0,993.0,1019.27,739.86
2016,5,24,12,15,898.0,129.0,1.2,18.0,990.5,1006.75,730.07
2016,5,24,12,30,897.0,129.0,1.2,18.0,988.0,991.17,720.49
2016,5,24,12,45,899.5,125.5,1.2,18.0,979.0,972.46,709.01
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,950.71,695.64
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.5,922.58,678.18
2016,5,24,13,30,894.0,120.0,1.2,18.0,935.0,891.87,659.03
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.5,857.68,638.2
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,821.17,615.56
2016,5,24,14,15,879.5,113.5,1.3,18.0,855.0,780.4,589.15
2016,5,24,14,30,872.0,112.0,1.3,18.0,824.0,737.92,561.29
2016,5,24,14,45,864.0,109.0,1.3,18.0,787.5,692.2,530.48
2016,5,24,15,0,856.0,106.0,1.3,18.0,751.0,645.23,496.51
2016,5,24,15,15,843.0,103.5,1.3,18.0,709.0,594.75,459.02
2016,5,24,15,30,830.0,101.0,1.3,18.0,667.0,543.93,420.19
2016,5,24,15,45,816.0,97.5,1.35,18.0,621.5,489.14,377.52
2016,5,24,16,0,802.0,94.0,1.4,18.0,576.0,436.74,335.14
2016,5,24,16,15,780.0,90.5,1.4,17.5,526.5,381.77,289.86
2016,5,24,16,30,758.0,87.0,1.4,17.0,477.0,328.38,244.47
2016,5,24,16,45,732.0,82.5,1.4,17.0,426.5,274.79,197.68
2016,5,24,17,0,706.0,78.0,1.4,17.0,376.0,223.68,152.76
2016,5,24,17,15,667.0,73.0,1.4,16.5,325.0,169.8,107.41
2016,5,24,17,30,628.0,68.0,1.4,16.0,274.0,122.79,70.55
2016,5,24,17,45,574.5,61.5,1.45,15.5,224.5,78.08,41.68
2016,5,24,18,0,521.0,55.0,1.5,15.0,175.0,39.48,29.52
2016,5,24,18,15,438.5,46.5,1.45,14.5,130.0,33.25,23.78
2016,5,24,18,30,356.0,38.0,1.4,14.0,85.0,28.46,19.07
2016,5,24,18,45,228.5,26.0,1.4,13.5,51.0,19.93,9.8
2016,5,24,19,0,101.0,14.0,1.4,13.0,17.0,13.76,0.0
2016,5,24,19,15,50.5,7.0,1.35,12.5,8.5,6.88,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.5,1.0,12.0,9.5,9.16,0.0
2016,5,25,5,30,0.0,19.0,1.0,12.0,19.0,18.33,9.17
2016,5,25,5,45,0.0,33.0,1.05,12.5,33.0,31.87,21.22
2016,5,25,6,0,0.0,47.0,1.1,13.0,47.0,45.51,33.16
2016,5,25,6,15,0.0,62.5,1.1,13.0,62.5,60.85,46.47
2016,5,25,6,30,0.0,78.0,1.1,13.0,78.0,76.18,59.58
2016,5,25,6,45,0.0,94.5,1.1,13.5,94.5,92.53,73.18
2016,5,25,7,0,0.0,111.0,1.1,14.0,111.0,108.88,86.48
2016,5,25,7,15,5.0,138.5,1.1,14.5,141.0,139.37,111.27
2016,5,25,7,30,10.0,166.0,1.1,15.0,171.0,170.36,135.94
2016,5,25,7,45,13.5,185.0,1.1,15.5,192.5,192.02,152.64
2016,5,25,8,0,17.0,204.0,1.1,16.0,214.0,213.96,169.32
2016,5,25,8,15,36.0,240.5,1.1,16.0,263.5,272.24,214.97
2016,5,25,8,30,55.0,277.0,1.1,16.0,313.0,326.51,256.42
2016,5,25,8,45,41.5,278.5,1.1,16.5,307.0,317.99,248.08
2016,5,25,9,0,28.0,280.0,1.1,17.0,301.0,308.58,239.48
2016,5,25,9,15,37.5,310.0,1.1,17.0,339.0,348.62,269.53
2016,5,25,9,30,47.0,340.0,1.1,17.0,377.0,389.01,299.12
2016,5,25,9,45,69.0,372.0,1.15,17.5,429.5,443.38,338.57
2016,5,25,10,0,91.0,404.0,1.2,18.0,482.0,498.34,377.57
2016,5,25,10,15,130.5,425.0,1.2,18.0,541.0,566.99,426.64
2016,5,25,10,30,170.0,446.0,1.2,18.0,600.0,628.08,469.39
2016,5,25,10,45,181.5,456.0,1.3,18.5,623.5,649.99,483.7
2016,5,25,11,0,193.0,466.0,1.4,19.0,647.0,671.23,497.87
2016,5,25,11,15,554.5,288.5,1.4,19.0,816.0,863.15,639.83
2016,5,25,11,30,916.0,111.0,1.4,19.0,985.0,1031.81,748.98
2016,5,25,11,45,918.0,110.5,1.45,19.0,990.5,1028.15,745.04
2016,5,25,12,0,920.0,110.0,1.5,19.0,996.0,1021.21,741.41
2016,5,25,12,15,919.5,110.0,1.5,19.0,993.5,1009.08,733.8
2016,5,25,12,30,919.0,110.0,1.5,19.0,991.0,993.81,724.33
2016,5,25,12,45,910.0,114.0,1.5,19.0,979.0,971.4,710.37
2016,5,25,13,0,901.0,118.0,1.5,19.0,967.0,946.29,694.75
2016,5,25,13,15,897.5,117.5,1.55,19.0,949.5,919.19,678.5
2016,5,25,13,30,894.0,117.0,1.6,19.0,932.0,889.48,660.4
2016,5,25,13,45,891.0,114.0,1.65,19.0,908.0,855.29,639.15
2016,5,25,14,0,888.0,111.0,1.7,19.0,884.0,818.75,616.1
2016,5,25,14,15,880.5,110.0,1.7,19.0,853.0,778.49,589.75
2016,5,25,14,30,873.0,109.0,1.7,19.0,822.0,736.52,561.95
2016,5,25,14,45,864.5,106.0,1.75,19.0,785.5,690.48,531.14
2016,5,25,15,0,856.0,103.0,1.8,19.0,749.0,643.24,496.96
2016,5,25,15,15,843.5,101.0,1.8,18.5,707.5,593.59,460.57
2016,5,25,15,30,831.0,99.0,1.8,18.0,666.0,543.54,422.66
2016,5,25,15,45,815.0,96.0,1.8,18.0,620.5,488.21,378.85
2016,5,25,16,0,799.0,93.0,1.8,18.0,575.0,435.5,335.68
2016,5,25,16,15,778.0,90.0,1.8,17.5,526.0,381.56,290.87
2016,5,25,16,30,757.0,87.0,1.8,17.0,477.0,329.1,245.93
2016,5,25,16,45,730.0,82.5,1.85,17.0,427.0,275.3,198.83
2016,5,25,17,0,703.0,78.0,1.9,17.0,377.0,224.09,153.69
2016,5,25,17,15,664.5,73.5,1.9,16.5,326.0,170.88,108.65
2016,5,25,17,30,626.0,69.0,1.9,16.0,275.0,124.48,72.04
2016,5,25,17,45,568.5,63.0,1.9,15.5,225.5,80.01,43.19
2016,5,25,18,0,511.0,57.0,1.9,15.0,176.0,42.09,31.83
2016,5,25,18,15,428.5,48.5,1.8,14.5,131.5,34.9,25.24
2016,5,25,18,30,346.0,40.0,1.7,14.0,87.0,30.21,20.61
2016,5,25,18,45,213.0,27.5,1.65,13.5,53.0,21.15,10.97
2016,5,25,19,0,80.0,15.0,1.6,13.0,19.0,11.7,0.0
2016,5,25,19,15,40.0,7.5,1.6,13.0,9.5,7.37,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,15.0,1.1,12.0,15.0,14.48,0.0
2016,5,26,5,30,0.0,30.0,1.1,12.0,30.0,29.27,18.05
2016,5,26,5,45,7.0,50.0,1.1,12.5,51.5,51.36,37.35
2016,5,26,6,0,14.0,70.0,1.1,13.0,73.0,74.04,56.92
2016,5,26,6,15,24.5,91.0,1.05,13.0,97.5,102.32,81.14
2016,5,26,6,30,35.0,112.0,1.0,13.0,122.0,129.58,104.23
2016,5,26,6,45,44.0,132.5,1.0,13.5,148.0,156.6,126.55
2016,5,26,7,0,53.0,153.0,1.0,14.0,174.0,184.46,149.11
2016,5,26,7,15,58.5,175.5,1.0,14.5,202.0,213.3,171.92
2016,5,26,7,30,64.0,198.0,1.0,15.0,230.0,242.53,194.55
2016,5,26,7,45,33.0,184.0,1.0,15.5,201.0,208.78,166.15
2016,5,26,8,0,2.0,170.0,1.0,16.0,172.0,168.55,132.57
2016,5,26,8,15,7.0,194.5,0.95,16.5,199.5,196.86,154.65
2016,5,26,8,30,12.0,219.0,0.9,17.0,227.0,225.56,176.39
2016,5,26,8,45,14.5,237.0,0.9,17.5,247.5,245.91,191.28
2016,5,26,9,0,17.0,255.0,0.9,18.0,268.0,266.39,206.13
2016,5,26,9,15,20.0,275.0,0.9,18.0,290.5,289.43,223.17
2016,5,26,9,30,23.0,295.0,0.9,18.0,313.0,312.56,240.11
2016,5,26,9,45,29.5,323.5,0.9,18.5,348.5,355.55,271.22
2016,5,26,10,0,36.0,352.0,0.9,19.0,384.0,391.31,296.36
2016,5,26,10,15,37.0,364.5,0.9,19.5,398.0,405.03,305.1
2016,5,26,10,30,38.0,377.0,0.9,20.0,412.0,418.58,313.82
2016,5,26,10,45,59.0,411.0,0.95,20.5,466.5,474.02,353.23
2016,5,26,11,0,80.0,445.0,1.0,21.0,521.0,529.34,391.45
2016,5,26,11,15,118.0,463.0,1.0,21.0,576.0,591.69,434.98
2016,5,26,11,30,156.0,481.0,1.0,21.0,631.0,646.0,472.25
2016,5,26,11,45,164.0,476.0,1.05,21.5,634.0,645.93,471.41
2016,5,26,12,0,172.0,471.0,1.1,22.0,637.0,645.08,470.64
2016,5,26,12,15,204.5,474.0,1.1,22.0,670.5,675.29,491.94
2016,5,26,12,30,237.0,477.0,1.1,22.0,704.0,703.73,511.57
2016,5,26,12,45,249.0,461.0,1.15,22.0,697.5,695.23,506.71
2016,5,26,13,0,261.0,445.0,1.2,22.0,691.0,681.81,498.97
2016,5,26,13,15,310.5,427.0,1.2,22.0,714.5,698.71,512.21
2016,5,26,13,30,360.0,409.0,1.2,22.0,738.0,712.22,522.72
2016,5,26,13,45,370.5,389.0,1.25,22.0,719.5,687.51,507.11
2016,5,26,14,0,381.0,369.0,1.3,22.0,701.0,661.29,490.61
2016,5,26,14,15,323.0,375.5,1.3,21.5,650.0,606.35,452.6
2016,5,26,14,30,265.0,382.0,1.3,21.0,599.0,554.81,416.58
2016,5,26,14,45,543.0,253.5,1.35,21.0,672.5,609.91,462.68
2016,5,26,15,0,821.0,125.0,1.4,21.0,746.0,641.26,489.06
2016,5,26,15,15,807.5,122.5,1.4,20.5,704.5,591.7,452.77
2016,5,26,15,30,794.0,120.0,1.4,20.0,663.0,541.95,415.9
2016,5,26,15,45,776.0,117.0,1.45,20.0,617.5,489.56,375.33
2016,5,26,16,0,758.0,114.0,1.5,20.0,572.0,437.92,334.02
2016,5,26,16,15,735.0,110.0,1.5,19.5,523.0,381.83,288.58
2016,5,26,16,30,712.0,106.0,1.5,19.0,474.0,329.77,244.93
2016,5,26,16,45,682.5,101.0,1.55,18.5,424.0,276.95,200.01
2016,5,26,17,0,653.0,96.0,1.6,18.0,374.0,227.03,157.09
2016,5,26,17,15,611.5,89.5,1.6,17.5,323.0,176.82,115.2
2016,5,26,17,30,570.0,83.0,1.6,17.0,272.0,131.21,79.59
2016,5,26,17,45,510.5,75.5,1.6,16.5,223.0,88.36,51.62
2016,5,26,18,0,451.0,68.0,1.6,16.0,174.0,52.37,40.77
2016,5,26,18,15,367.0,57.0,1.55,15.5,129.5,42.17,31.52
2016,5,26,18,30,283.0,46.0,1.5,15.0,85.0,34.94,24.63
2016,5,26,18,45,166.5,31.0,1.5,14.5,51.5,23.98,13.35
2016,5,26,19,0,50.0,16.0,1.5,14.0,18.0,13.6,0.0
2016,5,26,19,15,25.0,8.0,1.45,13.5,9.0,7.86,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,8.0,0.8,12.0,8.0,7.71,0.0
2016,5,27,5,30,0.0,16.0,0.8,12.0,16.0,15.43,6.9
2016,5,27,5,45,0.0,28.0,0.85,12.5,28.0,27.03,17.19
2016,5,27,6,0,0.0,40.0,0.9,13.0,40.0,38.63,27.35
2016,5,27,6,15,0.0,53.5,0.85,13.5,53.5,51.7,38.63
2016,5,27,6,30,0.0,67.0,0.8,14.0,67.0,64.97,49.88
2016,5,27,6,45,0.0,81.5,0.8,14.5,81.5,79.27,61.77
2016,5,27,7,0,0.0,96.0,0.8,15.0,96.0,93.59,73.42
2016,5,27,7,15,0.0,121.0,0.75,15.5,121.0,118.56,93.6
2016,5,27,7,30,0.0,146.0,0.7,16.0,146.0,143.58,113.36
2016,5,27,7,45,4.0,166.5,0.65,16.5,169.0,166.67,131.27
2016,5,27,8,0,8.0,187.0,0.6,17.0,192.0,190.1,149.13
2016,5,27,8,15,41.0,237.5,0.55,17.5,264.5,272.67,213.25
2016,5,27,8,30,74.0,288.0,0.5,18.0,337.0,353.08,273.0
2016,5,27,8,45,176.0,308.5,0.5,19.0,435.5,467.61,357.19
2016,5,27,9,0,278.0,329.0,0.5,20.0,534.0,589.08,441.8
2016,5,27,9,15,564.5,227.0,0.45,20.5,670.5,752.0,556.64
2016,5,27,9,30,851.0,125.0,0.4,21.0,807.0,911.02,655.9
2016,5,27,9,45,865.0,123.5,0.4,22.0,841.0,941.67,668.84
2016,5,27,10,0,879.0,122.0,0.4,23.0,875.0,970.03,682.19
2016,5,27,10,15,885.5,123.0,0.4,23.5,901.5,991.24,692.4
2016,5,27,10,30,892.0,124.0,0.4,24.0,928.0,1009.52,700.94
2016,5,27,10,45,898.5,123.5,0.45,24.5,948.5,1023.22,707.98
2016,5,27,11,0,905.0,123.0,0.5,25.0,969.0,1033.81,713.32
2016,5,27,11,15,907.5,123.5,0.55,25.0,981.5,1038.21,716.53
2016,5,27,11,30,910.0,124.0,0.6,25.0,994.0,1039.33,718.0
2016,5,27,11,45,911.5,123.5,0.65,25.5,999.0,1035.18,715.09
2016,5,27,12,0,913.0,123.0,0.7,26.0,1004.0,1027.8,710.41
2016,5,27,12,15,912.5,123.0,0.75,26.0,1001.0,1015.75,704.44
2016,5,27,12,30,912.0,123.0,0.8,26.0,998.0,1000.58,696.67
2016,5,27,12,45,908.0,123.5,0.9,26.0,987.5,979.56,686.35
2016,5,27,13,0,904.0,124.0,1.0,26.0,977.0,955.7,674.16
2016,5,27,13,15,900.0,123.5,1.05,26.0,959.0,928.15,658.64
2016,5,27,13,30,896.0,123.0,1.1,26.0,941.0,898.0,641.37
2016,5,27,13,45,888.0,123.0,1.15,26.0,915.5,862.55,620.51
2016,5,27,14,0,880.0,123.0,1.2,26.0,890.0,825.04,598.1
2016,5,27,14,15,871.5,121.5,1.2,25.5,858.5,783.89,573.49
2016,5,27,14,30,863.0,120.0,1.2,25.0,827.0,741.12,547.44
2016,5,27,14,45,851.0,118.5,1.25,25.0,790.0,694.57,517.27
2016,5,27,15,0,839.0,117.0,1.3,25.0,753.0,647.13,484.37
2016,5,27,15,15,825.5,114.5,1.3,24.5,711.0,595.61,448.17
2016,5,27,15,30,812.0,112.0,1.3,24.0,669.0,545.08,411.42
2016,5,27,15,45,795.0,108.5,1.35,24.0,623.0,491.89,370.99
2016,5,27,16,0,778.0,105.0,1.4,24.0,577.0,439.31,329.66
2016,5,27,16,15,755.5,101.5,1.35,23.5,528.0,385.43,286.36
2016,5,27,16,30,733.0,98.0,1.3,23.0,479.0,333.22,243.14
2016,5,27,16,45,704.5,93.0,1.3,22.5,428.5,277.04,196.23
2016,5,27,17,0,676.0,88.0,1.3,22.0,378.0,226.18,153.09
2016,5,27,17,15,636.0,82.5,1.25,21.0,327.0,175.86,111.76
2016,5,27,17,30,596.0,77.0,1.2,20.0,276.0,129.92,76.34
2016,5,27,17,45,541.5,70.0,1.15,19.5,226.5,86.3,47.95
2016,5,27,18,0,487.0,63.0,1.1,19.0,177.0,48.93,37.27
2016,5,27,18,15,406.0,53.0,1.0,18.0,132.5,38.72,28.22
2016,5,27,18,30,325.0,43.0,0.9,17.0,88.0,32.8,22.63
2016,5,27,18,45,208.5,29.5,0.85,16.5,54.0,22.7,12.42
2016,5,27,19,0,92.0,16.0,0.8,16.0,20.0,12.46,0.0
2016,5,27,19,15,46.0,8.0,0.75,15.5,10.0,7.86,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.5,19.5,0.5,13.5,30.5,39.48,9.11
2016,5,28,5,30,205.0,39.0,0.4,14.0,61.0,90.53,59.36
2016,5,28,5,45,301.5,51.0,0.35,14.5,103.0,139.69,100.36
2016,5,28,6,0,398.0,63.0,0.3,15.0,145.0,199.4,150.19
2016,5,28,6,15,462.5,72.0,0.25,15.5,192.5,256.11,198.12
2016,5,28,6,30,527.0,81.0,0.2,16.0,240.0,317.96,249.02
2016,5,28,6,45,577.5,86.5,0.2,17.0,291.0,375.54,294.89
2016,5,28,7,0,628.0,92.0,0.2,18.0,342.0,437.38,342.22
2016,5,28,7,15,661.5,97.0,0.2,18.5,393.0,492.89,383.68
2016,5,28,7,30,695.0,102.0,0.2,19.0,444.0,550.37,425.07
2016,5,28,7,45,722.0,105.5,0.25,20.0,493.5,603.52,461.61
2016,5,28,8,0,749.0,109.0,0.3,21.0,543.0,655.78,496.39
2016,5,28,8,15,768.0,112.5,0.3,21.5,590.0,704.12,526.3
2016,5,28,8,30,787.0,116.0,0.3,22.0,637.0,751.92,555.06
2016,5,28,8,45,802.0,119.0,0.35,23.0,680.0,795.1,579.88
2016,5,28,9,0,817.0,122.0,0.4,24.0,723.0,836.94,603.44
2016,5,28,9,15,829.0,124.0,0.45,24.5,761.5,873.48,624.45
2016,5,28,9,30,841.0,126.0,0.5,25.0,800.0,902.99,640.95
2016,5,28,9,45,848.5,128.5,0.55,25.5,832.5,931.53,656.86
2016,5,28,10,0,856.0,131.0,0.6,26.0,865.0,957.54,671.16
2016,5,28,10,15,862.5,132.5,0.65,26.0,891.5,978.84,683.93
2016,5,28,10,30,869.0,134.0,0.7,26.0,918.0,997.29,695.1
2016,5,28,10,45,871.5,136.5,0.8,26.5,937.5,1009.84,702.52
2016,5,28,11,0,874.0,139.0,0.9,27.0,957.0,1019.26,708.16
2016,5,28,11,15,876.5,139.5,0.95,27.0,969.0,1023.5,711.17
2016,5,28,11,30,879.0,140.0,1.0,27.0,981.0,1024.58,712.44
2016,5,28,11,45,878.0,141.5,1.05,27.0,985.5,1020.0,710.44
2016,5,28,12,0,877.0,143.0,1.1,27.0,990.0,1012.32,706.69
2016,5,28,12,15,876.5,143.0,1.1,27.0,987.0,1000.61,699.68
2016,5,28,12,30,876.0,143.0,1.1,27.0,984.0,985.92,690.99
2016,5,28,12,45,870.0,144.5,1.15,27.0,973.0,964.58,679.14
2016,5,28,13,0,864.0,146.0,1.2,27.0,962.0,940.61,665.67
2016,5,28,13,15,859.5,145.0,1.2,26.5,944.5,913.07,650.43
2016,5,28,13,30,855.0,144.0,1.2,26.0,927.0,883.11,633.54
2016,5,28,13,45,846.5,144.0,1.3,26.0,901.5,848.46,613.59
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,813.02,592.77
2016,5,28,14,15,829.5,142.0,1.4,25.5,845.5,772.36,568.15
2016,5,28,14,30,821.0,140.0,1.4,25.0,815.0,730.23,542.2
2016,5,28,14,45,808.5,138.5,1.4,25.0,778.0,684.58,511.08
2016,5,28,15,0,796.0,137.0,1.4,25.0,741.0,638.22,478.36
2016,5,28,15,15,781.5,134.0,1.35,24.5,699.5,588.79,443.19
2016,5,28,15,30,767.0,131.0,1.3,24.0,658.0,539.31,406.95
2016,5,28,15,45,749.5,127.0,1.3,24.0,612.5,487.61,367.51
2016,5,28,16,0,732.0,123.0,1.3,24.0,567.0,434.16,325.68
2016,5,28,16,15,708.0,118.5,1.25,23.5,518.5,380.86,283.2
2016,5,28,16,30,684.0,114.0,1.2,23.0,470.0,329.44,241.01
2016,5,28,16,45,654.5,108.0,1.2,22.5,420.5,277.22,197.61
2016,5,28,17,0,625.0,102.0,1.2,22.0,371.0,227.91,156.18
2016,5,28,17,15,583.0,95.5,1.1,21.0,320.5,179.1,116.47
2016,5,28,17,30,541.0,89.0,1.0,20.0,270.0,134.96,82.65
2016,5,28,17,45,486.5,80.0,0.95,19.5,221.5,92.57,54.71
2016,5,28,18,0,432.0,71.0,0.9,19.0,173.0,56.29,38.15
2016,5,28,18,15,351.5,59.0,0.8,18.0,129.5,43.6,32.48
2016,5,28,18,30,271.0,47.0,0.7,17.0,86.0,35.62,25.09
2016,5,28,18,45,168.0,31.5,0.65,16.5,52.5,24.29,13.86
2016,5,28,19,0,65.0,16.0,0.6,16.0,19.0,13.62,0.0
2016,5,28,19,15,32.5,8.0,0.55,15.5,9.5,7.86,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,0.65,12.5,31.5,40.55,10.44
2016,5,29,5,30,225.0,38.0,0.6,13.0,63.0,93.56,61.42
2016,5,29,5,45,320.5,49.5,0.55,13.5,105.0,143.04,103.07
2016,5,29,6,0,416.0,61.0,0.5,14.0,147.0,204.37,154.74
2016,5,29,6,15,208.0,46.5,0.45,14.5,89.5,131.8,102.41
2016,5,29,6,30,0.0,32.0,0.4,15.0,32.0,30.89,20.72
2016,5,29,6,45,0.0,39.0,0.4,15.5,39.0,37.66,26.52
2016,5,29,7,0,0.0,46.0,0.4,16.0,46.0,44.43,32.11
2016,5,29,7,15,0.0,53.5,0.4,16.5,53.5,51.69,38.0
2016,5,29,7,30,0.0,61.0,0.4,17.0,61.0,58.96,43.81
2016,5,29,7,45,0.0,85.5,0.45,18.0,85.5,82.71,62.95
2016,5,29,8,0,0.0,110.0,0.5,19.0,110.0,106.84,81.92
2016,5,29,8,15,0.0,128.5,0.55,19.5,128.5,125.14,96.04
2016,5,29,8,30,0.0,147.0,0.6,20.0,147.0,143.46,110.0
2016,5,29,8,45,3.0,174.5,0.65,20.5,177.0,173.28,132.84
2016,5,29,9,0,6.0,202.0,0.7,21.0,207.0,203.33,155.45
2016,5,29,9,15,10.5,233.5,0.7,21.0,242.0,238.94,182.24
2016,5,29,9,30,15.0,265.0,0.7,21.0,277.0,274.8,208.78
2016,5,29,9,45,20.0,295.0,0.75,21.5,312.0,309.79,234.01
2016,5,29,10,0,25.0,325.0,0.8,22.0,347.0,352.54,264.49
2016,5,29,10,15,32.5,353.5,0.85,22.0,383.0,389.08,290.65
2016,5,29,10,30,40.0,382.0,0.9,22.0,419.0,425.58,316.56
2016,5,29,10,45,37.5,385.0,0.95,22.5,420.0,425.63,315.53
2016,5,29,11,0,35.0,388.0,1.0,23.0,421.0,425.47,314.67
2016,5,29,11,15,37.0,398.0,1.0,23.0,433.5,436.76,322.51
2016,5,29,11,30,39.0,408.0,1.0,23.0,446.0,447.78,330.08
2016,5,29,11,45,39.0,410.0,1.05,23.0,448.0,448.37,330.53
2016,5,29,12,0,39.0,412.0,1.1,23.0,450.0,448.71,330.94
2016,5,29,12,15,60.5,437.5,1.1,23.0,496.0,493.37,362.96
2016,5,29,12,30,82.0,463.0,1.1,23.0,542.0,536.86,393.42
2016,5,29,12,45,123.5,469.0,1.15,23.0,586.5,581.9,425.8
2016,5,29,13,0,165.0,475.0,1.2,23.0,631.0,620.52,453.48
2016,5,29,13,15,244.5,450.0,1.2,23.0,676.5,662.29,484.21
2016,5,29,13,30,324.0,425.0,1.2,23.0,722.0,696.92,509.66
2016,5,29,13,45,336.0,410.5,1.2,23.5,711.0,679.83,497.52
2016,5,29,14,0,348.0,396.0,1.2,24.0,700.0,661.18,484.76
2016,5,29,14,15,591.5,266.0,1.2,23.5,761.5,708.89,525.05
2016,5,29,14,30,835.0,136.0,1.2,23.0,823.0,737.21,549.79
2016,5,29,14,45,824.0,134.0,1.2,23.0,786.5,691.59,518.22
2016,5,29,15,0,813.0,132.0,1.2,23.0,750.0,645.1,485.44
2016,5,29,15,15,627.5,193.0,1.15,22.5,654.5,551.69,416.91
2016,5,29,15,30,442.0,254.0,1.1,22.0,559.0,474.36,359.27
2016,5,29,15,45,408.5,244.5,1.1,22.0,511.0,424.74,322.41
2016,5,29,16,0,375.0,235.0,1.1,22.0,463.0,380.26,288.45
2016,5,29,16,15,540.0,173.0,1.1,21.5,471.5,365.44,275.15
2016,5,29,16,30,705.0,111.0,1.1,21.0,480.0,334.78,246.53
2016,5,29,16,45,676.5,105.5,1.1,21.0,429.5,282.18,201.95
2016,5,29,17,0,648.0,100.0,1.1,21.0,379.0,232.35,159.47
2016,5,29,17,15,607.0,93.5,1.05,20.0,328.5,182.43,118.63
2016,5,29,17,30,566.0,87.0,1.0,19.0,278.0,137.04,83.57
2016,5,29,17,45,512.0,78.5,0.95,18.5,229.0,93.7,54.75
2016,5,29,18,0,458.0,70.0,0.9,18.0,180.0,56.59,37.81
2016,5,29,18,15,375.0,59.0,0.85,17.0,135.0,43.55,32.59
2016,5,29,18,30,292.0,48.0,0.8,16.0,90.0,36.38,25.89
2016,5,29,18,45,182.5,33.0,0.75,15.5,55.5,25.48,15.05
2016,5,29,19,0,73.0,18.0,0.7,15.0,21.0,15.24,0.0
2016,5,29,19,15,36.5,9.0,0.7,14.5,10.5,8.85,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.65,11.5,32.5,42.65,12.08
2016,5,30,5,30,251.0,38.0,0.6,12.0,65.0,98.97,65.14
2016,5,30,5,45,349.5,48.5,0.6,13.0,108.5,150.64,108.64
2016,5,30,6,0,448.0,59.0,0.6,14.0,152.0,212.5,160.75
2016,5,30,6,15,224.0,66.0,0.55,14.5,112.5,159.75,125.12
2016,5,30,6,30,0.0,73.0,0.5,15.0,73.0,71.02,54.52
2016,5,30,6,45,0.0,88.0,0.5,15.5,88.0,85.83,66.95
2016,5,30,7,0,0.0,103.0,0.5,16.0,103.0,100.65,78.89
2016,5,30,7,15,11.0,141.0,0.5,16.5,146.5,145.26,115.03
2016,5,30,7,30,22.0,179.0,0.5,17.0,190.0,191.11,151.14
2016,5,30,7,45,24.0,198.0,0.5,18.0,211.5,212.28,166.55
2016,5,30,8,0,26.0,217.0,0.5,19.0,233.0,233.59,181.85
2016,5,30,8,15,72.0,258.5,0.5,19.5,305.5,318.1,246.32
2016,5,30,8,30,118.0,300.0,0.5,20.0,378.0,407.45,311.6
2016,5,30,8,45,99.5,316.0,0.55,20.5,385.0,405.25,307.66
2016,5,30,9,0,81.0,332.0,0.6,21.0,392.0,408.64,308.5
2016,5,30,9,15,78.5,349.0,0.6,21.5,409.5,425.8,319.43
2016,5,30,9,30,76.0,366.0,0.6,22.0,427.0,442.54,329.81
2016,5,30,9,45,117.0,393.0,0.65,22.5,491.5,517.97,382.83
2016,5,30,10,0,158.0,420.0,0.7,23.0,556.0,586.66,429.42
2016,5,30,10,15,198.0,430.0,0.75,23.5,606.0,637.27,463.13
2016,5,30,10,30,238.0,440.0,0.8,24.0,656.0,688.26,496.7
2016,5,30,10,45,332.0,414.5,0.85,24.5,722.5,763.17,547.28
2016,5,30,11,0,426.0,389.0,0.9,25.0,789.0,837.0,595.68
2016,5,30,11,15,277.5,434.0,0.9,25.0,696.0,727.88,519.79
2016,5,30,11,30,129.0,479.0,0.9,25.0,603.0,616.77,442.32
2016,5,30,11,45,142.5,483.5,0.95,25.5,621.5,632.01,453.44
2016,5,30,12,0,156.0,488.0,1.0,26.0,640.0,646.36,462.68
2016,5,30,12,15,135.5,483.5,1.0,26.0,615.0,617.47,442.7
2016,5,30,12,30,115.0,479.0,1.0,26.0,590.0,588.6,423.05
2016,5,30,12,45,135.5,477.0,1.05,26.0,606.5,601.1,432.89
2016,5,30,13,0,156.0,475.0,1.1,26.0,623.0,612.26,441.45
2016,5,30,13,15,161.0,461.5,1.1,26.0,612.0,596.89,431.48
2016,5,30,13,30,166.0,448.0,1.1,26.0,601.0,580.89,421.3
2016,5,30,13,45,228.5,429.0,1.15,26.0,633.0,607.05,441.67
2016,5,30,14,0,291.0,410.0,1.2,26.0,665.0,628.95,458.52
2016,5,30,14,15,287.0,395.0,1.2,26.0,639.5,597.99,437.55
2016,5,30,14,30,283.0,380.0,1.2,26.0,614.0,566.77,416.62
2016,5,30,14,45,279.0,362.5,1.2,26.0,584.0,533.04,393.69
2016,5,30,15,0,275.0,345.0,1.2,26.0,554.0,499.22,370.35
2016,5,30,15,15,249.0,328.5,1.2,25.5,510.0,453.22,338.33
2016,5,30,15,30,223.0,312.0,1.2,25.0,466.0,411.47,308.84
2016,5,30,15,45,216.0,290.0,1.2,25.0,431.0,374.73,282.07
2016,5,30,16,0,209.0,268.0,1.2,25.0,396.0,338.58,255.2
2016,5,30,16,15,181.0,246.0,1.15,24.5,350.5,294.83,222.66
2016,5,30,16,30,153.0,224.0,1.1,24.0,305.0,254.03,192.02
2016,5,30,16,45,101.0,196.0,1.1,23.5,247.5,207.6,157.43
2016,5,30,17,0,49.0,168.0,1.1,23.0,190.0,164.05,125.18
2016,5,30,17,15,43.0,147.5,1.05,22.0,164.5,140.75,107.5
2016,5,30,17,30,37.0,127.0,1.0,21.0,139.0,118.28,90.23
2016,5,30,17,45,267.5,96.0,0.95,20.5,162.0,97.1,65.45
2016,5,30,18,0,498.0,65.0,0.9,20.0,185.0,53.35,33.86
2016,5,30,18,15,416.5,55.5,0.8,19.0,139.5,40.62,29.79
2016,5,30,18,30,335.0,46.0,0.7,18.0,94.0,35.28,24.76
2016,5,30,18,45,219.0,32.5,0.6,17.0,59.0,25.03,14.71
2016,5,30,19,0,103.0,19.0,0.5,16.0,24.0,14.86,0.0
2016,5,30,19,15,51.5,9.5,0.5,15.5,12.0,9.34,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,143.5,18.0,0.55,13.5,34.0,44.35,13.1
2016,5,31,5,30,287.0,36.0,0.5,14.0,68.0,104.94,68.14
2016,5,31,5,45,382.0,46.0,0.45,14.5,111.5,156.66,111.83
2016,5,31,6,0,477.0,56.0,0.4,15.0,155.0,218.59,164.08
2016,5,31,6,15,539.0,63.0,0.4,15.5,204.0,275.06,212.51
2016,5,31,6,30,601.0,70.0,0.4,16.0,253.0,337.57,264.63
2016,5,31,6,45,304.0,102.5,0.4,16.5,195.5,260.95,207.56
2016,5,31,7,0,7.0,135.0,0.4,17.0,138.0,137.16,107.68
2016,5,31,7,15,16.0,158.5,0.4,18.0,166.0,166.2,130.94
2016,5,31,7,30,25.0,182.0,0.4,19.0,194.0,196.05,153.65
2016,5,31,7,45,39.0,210.0,0.45,20.0,231.5,240.31,187.14
2016,5,31,8,0,53.0,238.0,0.5,21.0,269.0,280.83,216.9
2016,5,31,8,15,61.5,262.5,0.5,21.5,301.5,314.49,241.02
2016,5,31,8,30,70.0,287.0,0.5,22.0,334.0,348.62,265.06
2016,5,31,8,45,95.0,315.0,0.55,22.5,383.0,400.42,302.19
2016,5,31,9,0,120.0,343.0,0.6,23.0,432.0,461.2,344.69
2016,5,31,9,15,144.5,364.5,0.65,23.5,477.0,508.28,376.75
2016,5,31,9,30,169.0,386.0,0.7,24.0,522.0,556.15,408.93
2016,5,31,9,45,170.5,403.0,0.75,25.0,545.0,578.36,421.67
2016,5,31,10,0,172.0,420.0,0.8,26.0,568.0,599.92,434.07
2016,5,31,10,15,162.0,434.0,0.85,26.0,577.0,606.49,437.74
2016,5,31,10,30,152.0,448.0,0.9,26.0,586.0,612.04,440.9
2016,5,31,10,45,160.0,459.0,0.95,26.5,607.0,631.37,453.06
2016,5,31,11,0,168.0,470.0,1.0,27.0,628.0,650.06,464.6
2016,5,31,11,15,160.5,476.5,1.0,27.0,629.5,647.84,462.36
2016,5,31,11,30,153.0,483.0,1.0,27.0,631.0,644.82,459.86
2016,5,31,11,45,202.5,480.5,1.05,27.5,676.5,688.69,489.72
2016,5,31,12,0,252.0,478.0,1.1,28.0,722.0,736.01,520.82
2016,5,31,12,15,221.5,482.0,1.1,28.0,696.0,699.91,496.05
2016,5,31,12,30,191.0,486.0,1.1,28.0,670.0,668.6,475.0
2016,5,31,12,45,168.5,480.5,1.1,28.5,641.5,635.67,452.18
2016,5,31,13,0,146.0,475.0,1.1,29.0,613.0,603.08,429.52
2016,5,31,13,15,145.0,465.5,1.1,29.0,601.0,586.48,418.99
2016,5,31,13,30,144.0,456.0,1.1,29.0,589.0,569.56,408.07
2016,5,31,13,45,159.0,443.5,1.15,29.0,586.5,562.87,404.82
2016,5,31,14,0,174.0,431.0,1.2,29.0,584.0,554.86,400.53
2016,5,31,14,15,165.0,415.0,1.2,29.0,555.5,523.76,379.57
2016,5,31,14,30,156.0,399.0,1.2,29.0,527.0,493.07,358.87
2016,5,31,14,45,187.0,377.5,1.2,29.0,525.0,485.2,354.68
2016,5,31,15,0,218.0,356.0,1.2,29.0,523.0,474.47,348.07
2016,5,31,15,15,183.5,337.0,1.2,28.5,472.0,424.02,312.93
2016,5,31,15,30,149.0,318.0,1.2,28.0,421.0,376.61,279.64
2016,5,31,15,45,98.5,283.5,1.2,28.0,350.0,313.17,233.58
2016,5,31,16,0,48.0,249.0,1.2,28.0,279.0,252.91,189.4
2016,5,31,16,15,35.5,220.5,1.15,27.5,241.5,218.41,164.34
2016,5,31,16,30,23.0,192.0,1.1,27.0,204.0,188.6,142.45
2016,5,31,16,45,11.5,163.5,1.1,26.5,169.5,157.31,119.18
2016,5,31,17,0,0.0,135.0,1.1,26.0,135.0,127.45,96.75
2016,5,31,17,15,0.0,117.0,1.05,25.0,117.0,110.36,83.89
2016,5,31,17,30,0.0,99.0,1.0,24.0,99.0,93.39,70.76
2016,5,31,17,45,265.5,80.0,0.95,23.0,144.5,80.06,50.92
2016,5,31,18,0,531.0,61.0,0.9,22.0,190.0,51.16,30.83
2016,5,31,18,15,450.5,52.5,0.8,21.0,144.0,37.76,27.08
2016,5,31,18,30,370.0,44.0,0.7,20.0,98.0,33.22,22.8
2016,5,31,18,45,247.5,31.5,0.65,19.0,61.5,24.41,14.18
2016,5,31,19,0,125.0,19.0,0.6,18.0,25.0,14.83,0.0
2016,5,31,19,15,62.5,9.5,0.65,17.5,12.5,9.34,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.5,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,27.0,9.0,0.9,13.0,9.0,11.61,0.0
2016,6,1,5,15,153.0,23.5,0.9,13.5,39.0,52.18,17.57
2016,6,1,5,30,279.0,38.0,0.9,14.0,69.0,104.79,68.44
2016,6,1,5,45,373.0,48.5,0.95,14.5,113.0,156.9,112.63
2016,6,1,6,0,467.0,59.0,1.0,15.0,157.0,218.6,165.16
2016,6,1,6,15,233.5,61.0,0.95,15.5,110.0,157.63,123.18
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,60.91,45.91
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,73.7,56.62
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,86.5,66.97
2016,6,1,7,15,0.0,102.0,0.8,17.5,102.0,99.3,77.13
2016,6,1,7,30,0.0,115.0,0.8,18.0,115.0,112.12,87.12
2016,6,1,7,45,0.0,128.0,0.85,19.0,128.0,124.94,96.79
2016,6,1,8,0,0.0,141.0,0.9,20.0,141.0,137.77,106.29
2016,6,1,8,15,2.5,164.5,0.9,20.5,166.0,163.03,125.72
2016,6,1,8,30,5.0,188.0,0.9,21.0,191.0,188.51,144.96
2016,6,1,8,45,8.5,211.5,0.9,21.5,217.5,215.0,164.7
2016,6,1,9,0,12.0,235.0,0.9,22.0,244.0,241.7,184.3
2016,6,1,9,15,17.5,265.5,0.9,22.5,279.5,277.44,210.41
2016,6,1,9,30,23.0,296.0,0.9,23.0,315.0,313.43,236.2
2016,6,1,9,45,36.0,334.5,0.9,24.0,365.5,372.82,278.17
2016,6,1,10,0,49.0,373.0,0.9,25.0,416.0,425.34,313.94
2016,6,1,10,15,43.5,376.0,0.9,25.0,415.0,423.01,311.29
2016,6,1,10,30,38.0,379.0,0.9,25.0,414.0,420.37,308.88
2016,6,1,10,45,38.5,388.5,0.95,25.5,425.0,430.11,315.05
2016,6,1,11,0,39.0,398.0,1.0,26.0,436.0,439.63,320.97
2016,6,1,11,15,44.0,412.5,1.0,26.0,455.5,458.52,333.98
2016,6,1,11,30,49.0,427.0,1.0,26.0,475.0,477.07,346.64
2016,6,1,11,45,154.5,452.0,1.05,26.5,601.5,611.92,441.31
2016,6,1,12,0,260.0,477.0,1.1,27.0,728.0,742.9,528.41
2016,6,1,12,15,162.5,463.5,1.1,27.0,620.5,623.79,446.26
2016,6,1,12,30,65.0,450.0,1.1,27.0,513.0,507.52,365.72
2016,6,1,12,45,65.5,443.0,1.15,27.0,506.0,498.02,360.55
2016,6,1,13,0,66.0,436.0,1.2,27.0,499.0,488.33,354.4
2016,6,1,13,15,58.5,422.0,1.2,26.5,477.5,464.44,338.59
2016,6,1,13,30,51.0,408.0,1.2,26.0,456.0,440.91,322.99
2016,6,1,13,45,55.5,401.5,1.2,26.0,452.0,435.06,319.47
2016,6,1,14,0,60.0,395.0,1.2,26.0,448.0,428.77,315.53
2016,6,1,14,15,59.0,380.0,1.15,26.0,430.5,409.75,302.26
2016,6,1,14,30,58.0,365.0,1.1,26.0,413.0,390.76,289.04
2016,6,1,14,45,60.0,350.0,1.1,26.0,398.0,373.86,277.51
2016,6,1,15,0,62.0,335.0,1.1,26.0,383.0,356.75,265.71
2016,6,1,15,15,168.0,320.0,1.05,25.5,439.0,399.64,299.3
