Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,274.0,305.0,1.0,25.0,495.0,431.5,323.36
2016,6,1,15,45,150.0,266.5,0.95,25.0,370.0,321.57,242.02
2016,6,1,16,0,26.0,228.0,0.9,25.0,245.0,227.44,171.96
2016,6,1,16,15,29.0,214.0,0.85,24.5,231.0,210.21,159.85
2016,6,1,16,30,32.0,200.0,0.8,24.0,217.0,195.55,149.13
2016,6,1,16,45,27.5,181.0,0.8,23.5,194.5,174.1,133.14
2016,6,1,17,0,23.0,162.0,0.8,23.0,172.0,156.58,120.06
2016,6,1,17,15,19.0,141.5,0.75,22.0,149.5,135.06,103.79
2016,6,1,17,30,15.0,121.0,0.7,21.0,127.0,114.12,87.71
2016,6,1,17,45,9.0,101.5,0.65,20.5,105.0,94.46,72.28
2016,6,1,18,0,3.0,82.0,0.6,20.0,83.0,75.65,57.16
2016,6,1,18,15,1.5,62.0,0.6,19.0,62.5,57.69,44.56
2016,6,1,18,30,0.0,42.0,0.6,18.0,42.0,39.83,28.71
2016,6,1,18,45,0.0,26.5,0.65,17.5,26.5,25.54,15.32
2016,6,1,19,0,0.0,11.0,0.7,17.0,11.0,10.61,0.0
2016,6,1,19,15,0.0,5.5,0.7,16.5,5.5,5.41,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,13.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,27.0,9.0,0.7,12.0,9.0,11.62,0.0
2016,6,2,5,15,150.0,24.0,0.65,12.5,39.5,52.35,18.53
2016,6,2,5,30,273.0,39.0,0.6,13.0,70.0,104.66,68.88
2016,6,2,5,45,368.5,49.5,0.55,13.5,113.5,156.76,112.89
2016,6,2,6,0,464.0,60.0,0.5,14.0,157.0,218.7,165.29
2016,6,2,6,15,232.0,59.0,0.45,14.5,107.5,154.8,120.9
2016,6,2,6,30,0.0,58.0,0.4,15.0,58.0,56.05,41.95
2016,6,2,6,45,0.0,70.0,0.4,15.5,70.0,67.69,51.81
2016,6,2,7,0,0.0,82.0,0.4,16.0,82.0,79.48,61.38
2016,6,2,7,15,0.0,105.0,0.35,16.5,105.0,102.31,79.82
2016,6,2,7,30,0.0,128.0,0.3,17.0,128.0,125.21,97.87
2016,6,2,7,45,8.0,165.5,0.3,18.0,170.0,168.2,131.52
2016,6,2,8,0,16.0,203.0,0.3,19.0,212.0,212.03,164.73
2016,6,2,8,15,26.0,233.0,0.3,20.0,249.5,250.33,192.88
2016,6,2,8,30,36.0,263.0,0.3,21.0,287.0,296.23,225.97
2016,6,2,8,45,148.5,298.5,0.35,22.0,407.0,433.9,327.9
2016,6,2,9,0,261.0,334.0,0.4,23.0,527.0,579.33,428.85
2016,6,2,9,15,184.0,356.5,0.45,23.5,496.5,534.45,393.21
2016,6,2,9,30,107.0,379.0,0.5,24.0,466.0,484.32,355.63
2016,6,2,9,45,499.5,252.5,0.55,24.5,679.5,742.14,541.57
2016,6,2,10,0,892.0,126.0,0.6,25.0,893.0,986.44,694.29
2016,6,2,10,15,622.0,267.0,0.65,25.5,810.5,894.93,631.93
2016,6,2,10,30,352.0,408.0,0.7,26.0,728.0,774.22,547.53
2016,6,2,10,45,360.0,410.0,0.75,26.5,743.0,786.12,556.03
2016,6,2,11,0,368.0,412.0,0.8,27.0,758.0,796.7,562.04
2016,6,2,11,15,642.5,272.0,0.8,27.0,885.0,934.79,656.75
2016,6,2,11,30,917.0,132.0,0.8,27.0,1012.0,1055.16,727.77
2016,6,2,11,45,917.0,133.0,0.85,27.5,1016.5,1051.15,723.07
2016,6,2,12,0,917.0,134.0,0.9,28.0,1021.0,1043.9,718.37
2016,6,2,12,15,685.0,268.5,0.9,28.0,930.5,948.11,660.79
2016,6,2,12,30,453.0,403.0,0.9,28.0,840.0,844.99,590.81
2016,6,2,12,45,470.0,384.5,0.9,28.5,834.0,831.4,583.23
2016,6,2,13,0,487.0,366.0,0.9,29.0,828.0,815.71,573.23
2016,6,2,13,15,339.5,407.5,0.9,29.0,727.0,706.53,499.97
2016,6,2,13,30,192.0,449.0,0.9,29.0,626.0,604.63,430.23
2016,6,2,13,45,189.0,440.0,0.95,29.0,610.0,584.81,418.64
2016,6,2,14,0,186.0,431.0,1.0,29.0,594.0,564.7,405.95
2016,6,2,14,15,179.0,415.0,1.0,28.5,567.5,534.72,386.83
2016,6,2,14,30,172.0,399.0,1.0,28.0,541.0,504.95,367.66
2016,6,2,14,45,203.5,376.5,1.0,28.0,538.0,495.93,362.71
2016,6,2,15,0,235.0,354.0,1.0,28.0,535.0,483.99,355.29
2016,6,2,15,15,187.0,336.5,1.0,27.5,475.5,426.05,314.75
2016,6,2,15,30,139.0,319.0,1.0,27.0,416.0,372.37,276.89
2016,6,2,15,45,137.5,297.5,1.0,27.0,388.0,342.93,255.95
2016,6,2,16,0,136.0,276.0,1.0,27.0,360.0,313.62,234.58
2016,6,2,16,15,90.5,242.5,1.0,26.5,296.5,259.54,195.1
2016,6,2,16,30,45.0,209.0,1.0,26.0,233.0,207.86,157.17
2016,6,2,16,45,24.5,176.0,1.0,25.5,189.0,172.26,130.84
2016,6,2,17,0,4.0,143.0,1.0,25.0,145.0,135.54,103.31
2016,6,2,17,15,2.0,125.0,0.95,24.0,126.0,117.81,90.05
2016,6,2,17,30,0.0,107.0,0.9,23.0,107.0,100.39,76.68
2016,6,2,17,45,270.5,84.5,0.85,22.0,151.0,84.97,54.75
2016,6,2,18,0,541.0,62.0,0.8,21.0,195.0,53.94,31.93
2016,6,2,18,15,462.0,53.5,0.75,20.0,148.5,38.43,27.81
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,33.92,23.56
2016,6,2,18,45,265.0,32.5,0.65,18.0,65.0,25.15,15.06
2016,6,2,19,0,147.0,20.0,0.6,17.0,28.0,15.6,0.0
2016,6,2,19,15,73.5,10.0,0.55,16.5,14.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,15.0,10.0,13.89,0.0
2016,6,3,5,15,183.5,22.5,0.1,15.5,41.0,56.57,20.21
2016,6,3,5,30,318.0,36.0,0.1,16.0,72.0,111.46,71.72
2016,6,3,5,45,409.0,45.5,0.1,16.5,116.0,163.28,115.15
2016,6,3,6,0,500.0,55.0,0.1,17.0,160.0,224.84,166.64
2016,6,3,6,15,560.5,62.0,0.1,17.5,210.0,281.9,214.91
2016,6,3,6,30,621.0,69.0,0.1,18.0,260.0,344.84,266.56
2016,6,3,6,45,661.5,68.0,0.1,18.5,304.5,395.03,307.18
2016,6,3,7,0,702.0,67.0,0.1,19.0,349.0,447.56,348.19
2016,6,3,7,15,693.0,81.0,0.1,20.0,391.5,491.99,380.45
2016,6,3,7,30,684.0,95.0,0.1,21.0,434.0,535.55,410.51
2016,6,3,7,45,554.5,151.5,0.1,22.0,445.0,538.3,408.44
2016,6,3,8,0,425.0,208.0,0.1,23.0,456.0,531.04,398.83
2016,6,3,8,15,448.0,219.5,0.15,24.0,500.0,577.73,429.86
2016,6,3,8,30,471.0,231.0,0.2,25.0,544.0,625.0,459.81
2016,6,3,8,45,671.5,167.5,0.25,26.0,646.0,741.98,538.96
2016,6,3,9,0,872.0,104.0,0.3,27.0,748.0,859.53,609.49
2016,6,3,9,15,881.5,105.5,0.3,28.0,786.0,894.84,625.81
2016,6,3,9,30,891.0,107.0,0.3,29.0,824.0,927.94,641.69
2016,6,3,9,45,906.0,104.0,0.35,30.0,859.0,958.98,657.13
2016,6,3,10,0,921.0,101.0,0.4,31.0,894.0,987.71,671.07
2016,6,3,10,15,926.0,102.5,0.45,31.0,920.5,1008.93,683.31
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,1027.08,693.94
2016,6,3,10,45,933.5,105.0,0.55,31.5,966.0,1039.05,699.72
2016,6,3,11,0,936.0,106.0,0.6,32.0,985.0,1047.72,703.76
2016,6,3,11,15,938.0,106.5,0.65,32.0,997.5,1052.04,706.86
2016,6,3,11,30,940.0,107.0,0.7,32.0,1010.0,1053.0,708.18
2016,6,3,11,45,939.0,108.5,0.75,32.5,1014.5,1048.62,705.13
2016,6,3,12,0,938.0,110.0,0.8,33.0,1019.0,1040.93,700.3
2016,6,3,12,15,937.5,110.0,0.85,32.5,1016.5,1028.97,695.93
2016,6,3,12,30,937.0,110.0,0.9,32.0,1014.0,1013.84,689.74
2016,6,3,12,45,924.0,116.5,0.95,32.0,1000.5,990.17,677.11
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,963.9,662.91
2016,6,3,13,15,907.0,122.0,1.0,32.0,969.0,936.05,646.83
2016,6,3,13,30,903.0,121.0,1.0,32.0,951.0,905.6,629.1
2016,6,3,13,45,717.5,222.0,1.05,32.0,871.0,820.99,578.16
2016,6,3,14,0,532.0,323.0,1.1,32.0,791.0,741.58,524.1
2016,6,3,14,15,703.5,219.5,1.1,31.5,815.5,752.99,538.03
2016,6,3,14,30,875.0,116.0,1.1,31.0,840.0,750.94,540.05
2016,6,3,14,45,864.0,114.5,1.1,31.0,803.0,704.93,510.7
2016,6,3,15,0,853.0,113.0,1.1,31.0,766.0,657.9,478.75
2016,6,3,15,15,840.0,110.5,1.1,30.5,724.0,607.97,444.86
2016,6,3,15,30,827.0,108.0,1.1,30.0,682.0,555.62,408.19
2016,6,3,15,45,808.0,106.0,1.1,30.0,636.0,502.35,368.78
2016,6,3,16,0,789.0,104.0,1.1,30.0,590.0,449.82,328.68
2016,6,3,16,15,582.5,149.0,1.05,29.5,492.0,363.96,265.13
2016,6,3,16,30,376.0,194.0,1.0,29.0,394.0,302.99,220.71
2016,6,3,16,45,229.0,185.5,1.0,28.5,304.0,230.21,168.12
2016,6,3,17,0,82.0,177.0,1.0,28.0,214.0,179.84,133.64
2016,6,3,17,15,74.0,156.0,0.95,27.0,186.0,153.82,114.25
2016,6,3,17,30,66.0,135.0,0.9,26.0,158.0,128.85,95.49
2016,6,3,17,45,281.0,100.0,0.85,25.5,173.5,103.16,68.04
2016,6,3,18,0,496.0,65.0,0.8,25.0,189.0,56.5,33.55
2016,6,3,18,15,419.0,55.5,0.75,23.5,143.5,40.1,28.8
2016,6,3,18,30,342.0,46.0,0.7,22.0,98.0,34.73,23.94
2016,6,3,18,45,230.5,33.0,0.65,21.0,62.5,25.25,14.99
2016,6,3,19,0,119.0,20.0,0.6,20.0,27.0,15.56,0.0
2016,6,3,19,15,59.5,10.0,0.6,19.5,13.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.93,0.0
2016,6,4,5,15,0.0,16.5,0.55,18.0,16.5,15.92,3.18
2016,6,4,5,30,0.0,29.0,0.5,18.0,29.0,28.03,16.89
2016,6,4,5,45,0.0,48.0,0.5,18.5,48.0,47.14,33.32
2016,6,4,6,0,0.0,67.0,0.5,19.0,67.0,66.16,49.44
2016,6,4,6,15,5.0,86.5,0.5,19.0,88.0,87.47,67.26
2016,6,4,6,30,10.0,106.0,0.5,19.0,109.0,109.27,85.21
2016,6,4,6,45,15.5,125.5,0.55,19.5,131.5,131.78,103.28
2016,6,4,7,0,21.0,145.0,0.6,20.0,154.0,154.81,121.42
2016,6,4,7,15,65.5,176.5,0.6,20.0,208.5,217.94,171.66
2016,6,4,7,30,110.0,208.0,0.6,20.0,263.0,286.97,225.15
2016,6,4,7,45,176.5,228.0,0.6,20.5,326.5,356.73,277.91
2016,6,4,8,0,243.0,248.0,0.6,21.0,390.0,438.53,337.88
2016,6,4,8,15,225.0,273.5,0.6,21.0,413.5,454.9,347.89
2016,6,4,8,30,207.0,299.0,0.6,21.0,437.0,475.81,361.44
2016,6,4,8,45,125.0,302.5,0.6,21.5,387.5,418.75,316.77
2016,6,4,9,0,43.0,306.0,0.6,22.0,338.0,348.34,262.35
2016,6,4,9,15,29.5,288.5,0.6,22.0,311.0,318.5,240.13
2016,6,4,9,30,16.0,271.0,0.6,22.0,284.0,281.68,212.31
2016,6,4,9,45,45.5,334.5,0.65,22.5,373.5,381.56,285.74
2016,6,4,10,0,75.0,398.0,0.7,23.0,463.0,476.17,351.93
2016,6,4,10,15,143.5,421.5,0.7,23.0,550.5,575.18,421.07
2016,6,4,10,30,212.0,445.0,0.7,23.0,638.0,667.6,483.58
2016,6,4,10,45,130.0,429.5,0.75,23.5,549.0,570.74,414.45
2016,6,4,11,0,48.0,414.0,0.8,24.0,460.0,464.99,339.28
2016,6,4,11,15,158.0,441.5,0.85,24.5,593.5,609.22,442.01
2016,6,4,11,30,268.0,469.0,0.9,25.0,727.0,751.5,536.53
2016,6,4,11,45,171.5,465.5,0.95,26.0,631.0,642.52,459.37
2016,6,4,12,0,75.0,462.0,1.0,27.0,535.0,534.65,383.61
2016,6,4,12,15,97.0,471.5,1.0,27.0,566.0,563.1,404.44
2016,6,4,12,30,119.0,481.0,1.0,27.0,597.0,594.43,425.85
2016,6,4,12,45,183.0,474.0,1.0,27.5,649.5,643.07,459.22
2016,6,4,13,0,247.0,467.0,1.0,28.0,702.0,690.97,491.21
2016,6,4,13,15,153.5,443.0,1.0,28.0,588.0,572.45,410.25
2016,6,4,13,30,60.0,419.0,1.0,28.0,474.0,459.44,331.79
2016,6,4,13,45,63.0,410.5,1.05,28.5,467.0,450.07,326.14
2016,6,4,14,0,66.0,402.0,1.1,29.0,460.0,440.37,319.47
2016,6,4,14,15,85.5,397.5,1.1,29.0,470.0,446.77,324.86
2016,6,4,14,30,105.0,393.0,1.1,29.0,480.0,451.39,328.85
2016,6,4,14,45,101.5,374.0,1.1,29.0,455.0,424.84,310.59
2016,6,4,15,0,98.0,355.0,1.1,29.0,430.0,398.51,292.52
2016,6,4,15,15,102.0,335.5,1.1,28.5,410.0,376.46,277.98
2016,6,4,15,30,106.0,316.0,1.1,28.0,390.0,353.97,262.8
2016,6,4,15,45,103.5,293.5,1.1,28.0,362.0,325.11,242.15
2016,6,4,16,0,101.0,271.0,1.1,28.0,334.0,296.52,221.42
2016,6,4,16,15,120.0,249.5,1.05,27.0,318.0,274.8,206.06
2016,6,4,16,30,139.0,228.0,1.0,26.0,302.0,253.8,190.53
2016,6,4,16,45,114.5,203.5,1.0,25.5,260.5,215.6,161.91
2016,6,4,17,0,90.0,179.0,1.0,25.0,219.0,183.57,137.96
2016,6,4,17,15,82.5,157.5,0.95,24.0,190.5,156.78,117.63
2016,6,4,17,30,75.0,136.0,0.9,23.0,162.0,130.99,97.97
2016,6,4,17,45,290.5,100.0,0.85,22.5,176.5,104.37,69.42
2016,6,4,18,0,506.0,64.0,0.8,22.0,191.0,56.6,33.48
2016,6,4,18,15,431.5,55.0,0.7,21.0,145.5,39.54,28.66
2016,6,4,18,30,357.0,46.0,0.6,20.0,100.0,34.62,24.1
2016,6,4,18,45,247.5,33.0,0.55,19.0,64.0,25.22,15.2
2016,6,4,19,0,138.0,20.0,0.5,18.0,28.0,15.53,0.08
2016,6,4,19,15,69.0,10.0,0.45,17.5,14.0,9.83,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,4.5,0.65,13.0,5.0,0.0,0.0
2016,6,5,5,0,61.0,9.0,0.6,13.0,10.0,15.13,0.0
2016,6,5,5,15,188.0,22.0,0.55,13.5,41.0,56.87,21.33
2016,6,5,5,30,315.0,35.0,0.5,14.0,72.0,109.78,71.3
2016,6,5,5,45,404.0,45.0,0.45,14.5,115.5,161.38,115.12
2016,6,5,6,0,493.0,55.0,0.4,15.0,159.0,222.52,166.95
2016,6,5,6,15,246.5,53.5,0.4,15.5,105.5,153.81,119.4
2016,6,5,6,30,0.0,52.0,0.4,16.0,52.0,50.23,36.9
2016,6,5,6,45,0.0,62.5,0.4,17.0,62.5,60.4,45.42
2016,6,5,7,0,0.0,73.0,0.4,18.0,73.0,70.58,53.54
2016,6,5,7,15,0.0,92.5,0.4,18.5,92.5,89.78,68.99
2016,6,5,7,30,0.0,112.0,0.4,19.0,112.0,109.09,84.22
2016,6,5,7,45,1.0,140.0,0.45,19.5,140.5,137.66,106.6
2016,6,5,8,0,2.0,168.0,0.5,20.0,169.0,166.39,128.64
2016,6,5,8,15,1.5,166.5,0.5,20.5,167.5,164.27,126.2
2016,6,5,8,30,1.0,165.0,0.5,21.0,166.0,162.21,123.98
2016,6,5,8,45,3.5,181.5,0.55,22.0,184.5,180.65,137.55
2016,6,5,9,0,6.0,198.0,0.6,23.0,203.0,199.25,150.94
2016,6,5,9,15,24.5,267.5,0.6,23.5,287.5,292.12,220.28
2016,6,5,9,30,43.0,337.0,0.6,24.0,372.0,381.63,284.12
2016,6,5,9,45,94.0,378.5,0.65,24.5,458.5,472.89,348.62
2016,6,5,10,0,145.0,420.0,0.7,25.0,545.0,573.82,417.42
2016,6,5,10,15,118.5,427.0,0.75,25.0,531.5,556.65,403.76
2016,6,5,10,30,92.0,434.0,0.8,25.0,518.0,530.48,385.18
2016,6,5,10,45,131.5,452.5,0.85,25.5,575.0,596.05,430.22
2016,6,5,11,0,171.0,471.0,0.9,26.0,632.0,653.85,468.4
2016,6,5,11,15,177.5,471.0,0.95,26.0,640.0,659.03,471.67
2016,6,5,11,30,184.0,471.0,1.0,26.0,648.0,663.45,475.04
2016,6,5,11,45,558.0,292.0,1.05,26.0,832.5,863.19,617.85
2016,6,5,12,0,932.0,113.0,1.1,26.0,1017.0,1038.37,727.32
2016,6,5,12,15,932.0,113.0,1.1,26.0,1015.0,1027.05,718.05
2016,6,5,12,30,932.0,113.0,1.1,26.0,1013.0,1012.56,709.5
2016,6,5,12,45,698.0,252.5,1.15,26.5,923.0,917.59,650.71
2016,6,5,13,0,464.0,392.0,1.2,27.0,833.0,820.18,582.54
2016,6,5,13,15,484.0,366.5,1.2,26.5,819.0,798.86,572.14
2016,6,5,13,30,504.0,341.0,1.2,26.0,805.0,775.23,559.21
2016,6,5,13,45,391.5,378.5,1.2,26.0,733.5,697.07,505.13
2016,6,5,14,0,279.0,416.0,1.2,26.0,662.0,626.01,455.27
2016,6,5,14,15,271.0,402.0,1.2,26.0,634.5,593.42,433.95
2016,6,5,14,30,263.0,388.0,1.2,26.0,607.0,560.89,412.05
2016,6,5,14,45,196.0,375.0,1.2,26.0,534.0,489.92,361.88
2016,6,5,15,0,129.0,362.0,1.2,26.0,461.0,423.55,314.41
2016,6,5,15,15,111.5,338.0,1.2,25.5,420.0,382.73,286.14
2016,6,5,15,30,94.0,314.0,1.2,25.0,379.0,345.68,259.98
2016,6,5,15,45,62.5,275.5,1.2,25.0,318.0,288.62,218.04
2016,6,5,16,0,31.0,237.0,1.2,25.0,257.0,235.02,178.21
2016,6,5,16,15,24.5,213.0,1.15,24.5,228.0,210.89,160.66
2016,6,5,16,30,18.0,189.0,1.1,24.0,199.0,184.47,141.02
2016,6,5,16,45,9.0,158.5,1.1,23.5,163.5,152.33,116.74
2016,6,5,17,0,0.0,128.0,1.1,23.0,128.0,121.34,93.02
2016,6,5,17,15,0.0,111.5,1.05,22.5,111.5,105.65,80.93
2016,6,5,17,30,0.0,95.0,1.0,22.0,95.0,90.05,68.63
2016,6,5,17,45,0.0,79.0,0.95,21.5,79.0,74.99,56.52
2016,6,5,18,0,0.0,63.0,0.9,21.0,63.0,60.04,44.24
2016,6,5,18,15,201.0,53.5,0.8,20.0,85.0,38.73,28.1
2016,6,5,18,30,402.0,44.0,0.7,19.0,107.0,32.64,22.53
2016,6,5,18,45,289.5,32.5,0.65,18.0,69.0,24.83,15.02
2016,6,5,19,0,177.0,21.0,0.6,17.0,31.0,16.44,1.29
2016,6,5,19,15,88.5,10.5,0.6,16.5,15.5,10.32,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,11.0,14.62,0.0
2016,6,6,5,15,182.0,22.0,0.8,13.5,41.0,55.96,21.31
2016,6,6,5,30,308.0,35.0,0.8,14.0,71.0,108.27,70.44
2016,6,6,5,45,397.5,44.5,0.85,14.5,114.0,159.08,113.74
2016,6,6,6,0,487.0,54.0,0.9,15.0,157.0,219.46,165.41
2016,6,6,6,15,243.5,64.5,0.85,15.5,116.0,164.97,128.97
2016,6,6,6,30,0.0,75.0,0.8,16.0,75.0,73.0,56.0
2016,6,6,6,45,0.0,90.0,0.8,16.5,90.0,87.81,68.35
2016,6,6,7,0,0.0,105.0,0.8,17.0,105.0,102.63,80.25
2016,6,6,7,15,0.0,126.0,0.75,17.5,126.0,123.54,96.87
2016,6,6,7,30,0.0,147.0,0.7,18.0,147.0,144.47,113.14
2016,6,6,7,45,4.5,168.5,0.7,18.5,171.5,168.89,132.03
2016,6,6,8,0,9.0,190.0,0.7,19.0,196.0,193.7,150.89
2016,6,6,8,15,8.0,193.5,0.7,19.5,199.0,196.43,152.14
2016,6,6,8,30,7.0,197.0,0.7,20.0,202.0,199.13,153.47
2016,6,6,8,45,12.5,227.0,0.75,21.0,236.5,233.91,179.36
2016,6,6,9,0,18.0,257.0,0.8,22.0,271.0,269.06,204.83
2016,6,6,9,15,15.0,253.0,0.8,22.0,265.0,262.5,199.19
2016,6,6,9,30,12.0,249.0,0.8,22.0,259.0,255.83,193.75
2016,6,6,9,45,50.0,327.5,0.85,22.5,370.5,378.37,284.67
2016,6,6,10,0,88.0,406.0,0.9,23.0,482.0,496.87,368.08
2016,6,6,10,15,127.0,427.5,0.95,23.5,541.0,565.35,414.69
2016,6,6,10,30,166.0,449.0,1.0,24.0,600.0,626.46,455.77
2016,6,6,10,45,133.0,454.0,1.05,24.5,576.5,599.05,434.67
2016,6,6,11,0,100.0,459.0,1.1,25.0,553.0,563.32,408.77
2016,6,6,11,15,139.5,472.0,1.1,25.0,605.0,621.96,449.7
2016,6,6,11,30,179.0,485.0,1.1,25.0,657.0,672.73,483.97
2016,6,6,11,45,293.0,450.5,1.1,25.0,734.0,753.89,540.56
2016,6,6,12,0,407.0,416.0,1.1,25.0,811.0,830.86,592.74
2016,6,6,12,15,409.5,414.0,1.1,25.0,810.5,823.61,587.25
2016,6,6,12,30,412.0,412.0,1.1,25.0,810.0,814.74,581.75
2016,6,6,12,45,276.5,444.0,1.15,25.0,710.0,704.96,507.11
2016,6,6,13,0,141.0,476.0,1.2,25.0,610.0,599.66,433.92
2016,6,6,13,15,133.5,466.0,1.2,25.0,591.5,576.91,419.44
2016,6,6,13,30,126.0,456.0,1.2,25.0,573.0,554.24,404.2
2016,6,6,13,45,214.5,433.0,1.2,25.0,625.5,599.97,438.69
2016,6,6,14,0,303.0,410.0,1.2,25.0,678.0,639.86,467.97
2016,6,6,14,15,247.5,405.0,1.2,24.5,619.0,578.32,425.44
2016,6,6,14,30,192.0,400.0,1.2,24.0,560.0,521.05,385.96
2016,6,6,14,45,146.5,378.5,1.2,24.0,497.5,459.17,342.15
2016,6,6,15,0,101.0,357.0,1.2,24.0,435.0,402.49,301.38
2016,6,6,15,15,124.5,339.5,1.15,23.5,430.0,392.01,295.3
2016,6,6,15,30,148.0,322.0,1.1,23.0,425.0,380.68,287.98
2016,6,6,15,45,106.5,292.0,1.1,23.0,363.5,325.57,247.18
2016,6,6,16,0,65.0,262.0,1.1,23.0,302.0,272.6,207.82
2016,6,6,16,15,84.0,244.5,1.1,22.5,292.5,259.26,198.39
2016,6,6,16,30,103.0,227.0,1.1,22.0,283.0,243.89,186.73
2016,6,6,16,45,57.0,189.5,1.1,21.5,220.0,190.44,146.38
2016,6,6,17,0,11.0,152.0,1.1,21.0,157.0,145.32,112.53
2016,6,6,17,15,6.5,133.5,1.1,20.5,136.5,126.21,97.93
2016,6,6,17,30,2.0,115.0,1.1,20.0,116.0,107.7,83.5
2016,6,6,17,45,253.5,89.5,1.1,19.5,154.0,94.15,63.19
2016,6,6,18,0,505.0,64.0,1.1,19.0,192.0,58.08,34.32
2016,6,6,18,15,430.5,55.0,1.1,18.0,147.0,39.32,28.87
2016,6,6,18,30,356.0,46.0,1.1,17.0,102.0,34.39,24.25
2016,6,6,18,45,250.0,33.5,1.1,16.5,66.0,25.55,15.77
2016,6,6,19,0,144.0,21.0,1.1,16.0,30.0,16.3,1.98
2016,6,6,19,15,72.0,10.5,1.1,15.5,15.0,10.32,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,4.5,0.7,13.5,5.0,0.0,0.0
2016,6,7,5,0,44.0,9.0,0.7,14.0,10.0,13.38,0.0
2016,6,7,5,15,159.0,23.0,0.7,14.0,39.5,52.73,20.34
2016,6,7,5,30,274.0,37.0,0.7,14.0,69.0,102.36,66.99
2016,6,7,5,45,365.5,46.5,0.7,14.5,111.0,152.68,109.46
2016,6,7,6,0,457.0,56.0,0.7,15.0,153.0,211.99,159.82
2016,6,7,6,15,516.5,63.0,0.65,15.5,200.5,266.33,206.68
2016,6,7,6,30,576.0,70.0,0.6,16.0,248.0,326.47,257.06
2016,6,7,6,45,295.0,105.0,0.6,16.5,197.0,258.88,206.55
2016,6,7,7,0,14.0,140.0,0.6,17.0,146.0,145.89,115.03
2016,6,7,7,15,11.5,153.0,0.6,17.5,158.0,157.79,124.52
2016,6,7,7,30,9.0,166.0,0.6,18.0,170.0,169.48,133.13
2016,6,7,7,45,9.5,179.5,0.6,19.0,184.5,183.45,143.18
2016,6,7,8,0,10.0,193.0,0.6,20.0,199.0,197.46,153.07
2016,6,7,8,15,14.5,214.5,0.6,20.5,224.0,222.67,171.83
2016,6,7,8,30,19.0,236.0,0.6,21.0,249.0,248.18,190.47
2016,6,7,8,45,42.0,280.0,0.65,21.5,311.0,319.37,243.59
2016,6,7,9,0,65.0,324.0,0.7,22.0,373.0,386.04,291.67
2016,6,7,9,15,68.0,344.0,0.7,22.5,397.5,410.79,307.84
2016,6,7,9,30,71.0,364.0,0.7,23.0,422.0,435.45,324.04
2016,6,7,9,45,78.0,384.0,0.75,23.5,449.5,463.68,343.0
2016,6,7,10,0,85.0,404.0,0.8,24.0,477.0,491.86,361.7
2016,6,7,10,15,159.0,423.0,0.85,24.0,565.5,591.59,432.2
2016,6,7,10,30,233.0,442.0,0.9,24.0,654.0,684.93,495.87
2016,6,7,10,45,227.0,454.0,0.95,24.5,664.0,692.3,498.52
2016,6,7,11,0,221.0,466.0,1.0,25.0,674.0,698.56,501.41
2016,6,7,11,15,264.0,462.0,1.0,25.0,713.5,742.85,531.27
2016,6,7,11,30,307.0,458.0,1.0,25.0,753.0,779.3,555.42
2016,6,7,11,45,324.5,444.0,1.05,25.0,757.5,778.72,555.85
2016,6,7,12,0,342.0,430.0,1.1,25.0,762.0,776.75,555.84
2016,6,7,12,15,316.0,448.5,1.1,24.5,755.0,763.27,547.07
2016,6,7,12,30,290.0,467.0,1.1,24.0,748.0,748.95,537.88
2016,6,7,12,45,354.0,433.5,1.15,24.0,772.5,767.96,553.37
2016,6,7,13,0,418.0,400.0,1.2,24.0,797.0,785.75,567.56
2016,6,7,13,15,425.5,389.0,1.2,24.0,787.0,768.28,556.43
2016,6,7,13,30,433.0,378.0,1.2,24.0,777.0,749.22,544.55
2016,6,7,13,45,310.5,405.5,1.2,24.0,688.0,655.25,478.93
2016,6,7,14,0,188.0,433.0,1.2,24.0,599.0,568.8,417.57
2016,6,7,14,15,193.0,416.5,1.2,23.5,582.0,547.56,404.94
2016,6,7,14,30,198.0,400.0,1.2,23.0,565.0,525.6,391.02
2016,6,7,14,45,176.5,382.0,1.2,23.0,524.5,483.23,361.16
2016,6,7,15,0,155.0,364.0,1.2,23.0,484.0,442.45,332.22
2016,6,7,15,15,151.0,343.0,1.2,22.5,454.5,411.24,310.75
2016,6,7,15,30,147.0,322.0,1.2,22.0,425.0,380.3,289.0
2016,6,7,15,45,94.0,284.5,1.2,22.0,349.0,312.74,238.73
2016,6,7,16,0,41.0,247.0,1.2,22.0,273.0,248.56,190.56
2016,6,7,16,15,41.0,228.0,1.2,21.5,252.5,227.72,175.46
2016,6,7,16,30,41.0,209.0,1.2,21.0,232.0,206.95,159.95
2016,6,7,16,45,119.0,194.5,1.2,20.5,250.0,210.0,161.08
2016,6,7,17,0,197.0,180.0,1.2,20.0,268.0,207.55,156.43
2016,6,7,17,15,182.0,160.0,1.2,19.5,233.5,174.62,130.19
2016,6,7,17,30,167.0,140.0,1.2,19.0,199.0,143.45,105.77
2016,6,7,17,45,321.0,106.0,1.2,18.5,196.0,108.75,72.78
2016,6,7,18,0,475.0,72.0,1.2,18.0,193.0,65.16,40.5
2016,6,7,18,15,398.5,62.0,1.15,17.0,148.0,45.38,34.3
2016,6,7,18,30,322.0,52.0,1.1,16.0,103.0,39.11,28.48
2016,6,7,18,45,214.5,38.0,1.05,15.5,66.5,29.18,18.96
2016,6,7,19,0,107.0,24.0,1.0,15.0,30.0,18.76,3.89
2016,6,7,19,15,53.5,12.0,1.0,14.5,15.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,68.0,11.0,1.1,13.0,12.0,17.81,0.0
2016,6,8,5,15,197.0,23.5,1.1,13.5,43.0,59.78,23.53
2016,6,8,5,30,326.0,36.0,1.1,14.0,74.0,112.89,73.52
2016,6,8,5,45,417.0,44.5,1.15,14.5,117.5,163.98,117.24
2016,6,8,6,0,508.0,53.0,1.2,15.0,161.0,224.76,169.48
2016,6,8,6,15,369.5,84.0,1.2,15.0,174.0,232.64,182.74
2016,6,8,6,30,231.0,115.0,1.2,15.0,187.0,222.78,178.59
2016,6,8,6,45,250.0,133.5,1.2,15.5,223.5,263.23,212.3
2016,6,8,7,0,269.0,152.0,1.2,16.0,260.0,305.28,246.14
2016,6,8,7,15,137.0,155.5,1.2,16.5,210.5,241.01,193.69
2016,6,8,7,30,5.0,159.0,1.2,17.0,161.0,159.81,125.95
2016,6,8,7,45,26.5,197.5,1.25,17.5,212.5,218.36,172.78
2016,6,8,8,0,48.0,236.0,1.3,18.0,264.0,274.79,216.41
2016,6,8,8,15,88.0,269.0,1.3,18.0,325.5,340.8,267.36
2016,6,8,8,30,128.0,302.0,1.3,18.0,387.0,416.73,324.47
2016,6,8,8,45,116.0,321.0,1.3,18.5,402.0,430.85,332.64
2016,6,8,9,0,104.0,340.0,1.3,19.0,417.0,436.23,334.78
2016,6,8,9,15,120.5,362.5,1.3,19.0,456.0,484.35,369.49
2016,6,8,9,30,137.0,385.0,1.3,19.0,495.0,525.38,398.35
2016,6,8,9,45,175.0,401.0,1.3,19.5,548.0,579.81,436.33
2016,6,8,10,0,213.0,417.0,1.3,20.0,601.0,635.21,474.05
2016,6,8,10,15,242.0,425.5,1.35,20.0,640.5,682.19,506.35
2016,6,8,10,30,271.0,434.0,1.4,20.0,680.0,721.31,533.18
2016,6,8,10,45,324.5,423.0,1.45,20.0,723.5,764.05,563.4
2016,6,8,11,0,378.0,412.0,1.5,20.0,767.0,806.48,593.1
2016,6,8,11,15,639.5,269.0,1.55,20.0,879.5,928.8,682.56
2016,6,8,11,30,901.0,126.0,1.6,20.0,992.0,1033.62,749.35
2016,6,8,11,45,899.5,128.0,1.65,20.5,996.5,1029.48,744.52
2016,6,8,12,0,898.0,130.0,1.7,21.0,1001.0,1022.17,739.16
2016,6,8,12,15,897.5,130.0,1.7,21.0,999.0,1010.78,732.01
2016,6,8,12,30,897.0,130.0,1.7,21.0,997.0,996.37,723.07
2016,6,8,12,45,869.5,145.5,1.75,21.0,979.5,968.47,706.22
2016,6,8,13,0,842.0,161.0,1.8,21.0,962.0,942.29,690.53
2016,6,8,13,15,837.5,160.0,1.8,20.5,945.0,915.19,674.81
2016,6,8,13,30,833.0,159.0,1.8,20.0,928.0,885.73,657.41
2016,6,8,13,45,829.5,156.0,1.85,20.0,905.0,852.95,636.94
2016,6,8,14,0,826.0,153.0,1.9,20.0,882.0,818.06,614.85
2016,6,8,14,15,817.5,151.5,1.85,20.0,852.5,778.77,588.64
2016,6,8,14,30,809.0,150.0,1.8,20.0,823.0,738.03,561.26
2016,6,8,14,45,799.0,147.0,1.8,20.0,787.5,693.59,530.16
2016,6,8,15,0,789.0,144.0,1.8,20.0,752.0,648.23,497.41
2016,6,8,15,15,775.0,141.0,1.8,19.5,711.5,599.78,462.46
2016,6,8,15,30,761.0,138.0,1.8,19.0,671.0,551.22,426.36
2016,6,8,15,45,746.5,133.0,1.8,19.0,627.0,498.43,385.3
2016,6,8,16,0,732.0,128.0,1.8,19.0,583.0,448.0,344.81
2016,6,8,16,15,560.5,161.0,1.75,18.5,493.0,369.46,283.32
2016,6,8,16,30,389.0,194.0,1.7,18.0,403.0,306.97,234.89
2016,6,8,16,45,495.5,148.0,1.7,18.0,386.5,275.38,205.43
2016,6,8,17,0,602.0,102.0,1.7,18.0,370.0,231.75,164.07
2016,6,8,17,15,542.0,103.5,1.65,17.5,322.5,187.6,127.59
2016,6,8,17,30,482.0,105.0,1.6,17.0,275.0,149.91,98.37
2016,6,8,17,45,447.0,92.0,1.6,16.5,230.0,107.93,67.79
2016,6,8,18,0,412.0,79.0,1.6,16.0,185.0,69.97,45.71
2016,6,8,18,15,346.0,66.5,1.55,15.5,142.0,48.83,37.56
2016,6,8,18,30,280.0,54.0,1.5,15.0,99.0,40.65,29.96
2016,6,8,18,45,194.0,39.0,1.45,15.0,65.0,29.96,19.7
2016,6,8,19,0,108.0,24.0,1.4,15.0,31.0,18.72,4.48
2016,6,8,19,15,54.0,12.0,1.3,14.5,15.5,11.8,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,36.0,11.0,1.5,14.0,11.0,14.51,0.0
2016,6,9,5,15,146.5,25.5,1.5,14.0,40.5,53.54,21.47
2016,6,9,5,30,257.0,40.0,1.5,14.0,70.0,102.01,67.41
2016,6,9,5,45,350.0,50.5,1.55,14.0,112.5,151.44,109.41
2016,6,9,6,0,443.0,61.0,1.6,14.0,155.0,212.49,161.87
2016,6,9,6,15,221.5,60.5,1.55,14.0,107.5,152.13,119.81
2016,6,9,6,30,0.0,60.0,1.5,14.0,60.0,57.98,43.85
2016,6,9,6,45,0.0,72.0,1.5,14.5,72.0,69.68,53.7
2016,6,9,7,0,0.0,84.0,1.5,15.0,84.0,81.47,63.34
2016,6,9,7,15,0.0,98.5,1.45,15.5,98.5,95.77,74.89
2016,6,9,7,30,0.0,113.0,1.4,16.0,113.0,110.08,86.25
2016,6,9,7,45,1.5,142.0,1.4,16.5,143.0,139.99,110.15
2016,6,9,8,0,3.0,171.0,1.4,17.0,173.0,170.11,133.75
2016,6,9,8,15,7.5,195.0,1.3,17.0,200.0,197.55,155.14
2016,6,9,8,30,12.0,219.0,1.2,17.0,227.0,225.33,176.5
2016,6,9,8,45,29.0,263.5,1.2,17.5,285.0,291.24,227.04
2016,6,9,9,0,46.0,308.0,1.2,18.0,343.0,352.82,272.8
2016,6,9,9,15,127.0,345.5,1.2,18.5,447.0,471.96,361.83
2016,6,9,9,30,208.0,383.0,1.2,19.0,551.0,587.65,444.38
2016,6,9,9,45,209.5,400.0,1.2,19.5,575.0,610.82,457.87
2016,6,9,10,0,211.0,417.0,1.2,20.0,599.0,633.23,471.55
2016,6,9,10,15,554.5,266.0,1.2,20.0,764.0,827.82,614.17
2016,6,9,10,30,898.0,115.0,1.2,20.0,929.0,1005.71,728.55
2016,6,9,10,45,906.0,113.5,1.2,20.5,950.0,1020.36,733.23
2016,6,9,11,0,914.0,112.0,1.2,21.0,971.0,1031.94,738.29
2016,6,9,11,15,916.5,112.0,1.2,21.0,984.0,1036.39,740.44
2016,6,9,11,30,919.0,112.0,1.2,21.0,997.0,1037.57,740.78
2016,6,9,11,45,921.5,111.5,1.3,21.5,1002.5,1034.98,739.35
2016,6,9,12,0,924.0,111.0,1.4,22.0,1008.0,1029.14,735.94
2016,6,9,12,15,923.5,111.0,1.45,22.0,1006.0,1017.62,729.64
2016,6,9,12,30,923.0,111.0,1.5,22.0,1004.0,1002.99,721.48
2016,6,9,12,45,920.5,111.0,1.55,22.0,994.5,983.39,710.22
2016,6,9,13,0,918.0,111.0,1.6,22.0,985.0,960.88,697.11
2016,6,9,13,15,914.5,110.5,1.65,21.5,968.0,934.16,682.55
2016,6,9,13,30,911.0,110.0,1.7,21.0,951.0,904.79,666.11
2016,6,9,13,45,905.5,109.5,1.75,21.0,927.0,871.21,645.43
2016,6,9,14,0,900.0,109.0,1.8,21.0,903.0,835.38,623.05
2016,6,9,14,15,893.0,107.5,1.8,20.5,873.5,795.35,598.24
2016,6,9,14,30,886.0,106.0,1.8,20.0,844.0,753.55,571.86
2016,6,9,14,45,876.5,104.5,1.85,20.0,808.0,708.42,542.06
2016,6,9,15,0,867.0,103.0,1.9,20.0,772.0,662.13,509.38
2016,6,9,15,15,855.5,101.0,1.9,19.5,731.0,613.21,473.93
2016,6,9,15,30,844.0,99.0,1.9,19.0,690.0,563.74,436.94
2016,6,9,15,45,827.5,97.0,1.95,19.0,645.0,511.41,396.0
2016,6,9,16,0,811.0,95.0,2.0,19.0,600.0,456.73,352.06
2016,6,9,16,15,791.5,92.0,2.0,18.5,552.0,403.09,308.02
2016,6,9,16,30,772.0,89.0,2.0,18.0,504.0,350.7,263.61
2016,6,9,16,45,654.5,104.5,2.0,17.5,432.0,284.39,209.49
2016,6,9,17,0,537.0,120.0,2.0,17.0,360.0,232.74,167.85
2016,6,9,17,15,502.5,112.0,1.95,16.5,314.5,188.66,130.7
2016,6,9,17,30,468.0,104.0,1.9,16.0,269.0,147.81,97.7
2016,6,9,17,45,507.0,83.0,1.9,16.0,235.5,105.63,63.59
2016,6,9,18,0,546.0,62.0,1.9,16.0,202.0,59.62,34.09
2016,6,9,18,15,473.5,54.0,1.8,15.5,156.5,38.17,28.19
2016,6,9,18,30,401.0,46.0,1.7,15.0,111.0,34.1,24.27
2016,6,9,18,45,289.5,35.0,1.65,14.5,73.0,26.85,17.17
2016,6,9,19,0,178.0,24.0,1.6,14.0,35.0,18.71,5.04
2016,6,9,19,15,89.0,12.0,1.55,13.5,17.5,11.8,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,6,10,5,15,171.5,23.0,1.15,13.5,43.0,54.54,21.43
2016,6,10,5,30,343.0,34.0,1.2,14.0,74.0,114.15,73.93
2016,6,10,5,45,433.0,42.0,1.3,14.5,118.0,165.22,117.79
2016,6,10,6,0,523.0,50.0,1.4,15.0,162.0,225.88,170.19
2016,6,10,6,15,579.5,56.0,1.4,15.5,210.5,281.33,219.0
2016,6,10,6,30,636.0,62.0,1.4,16.0,259.0,342.24,271.18
2016,6,10,6,45,546.5,91.0,1.45,16.5,282.0,364.51,291.78
2016,6,10,7,0,457.0,120.0,1.5,17.0,305.0,374.07,300.53
2016,6,10,7,15,463.0,138.0,1.5,17.0,347.0,419.21,336.57
2016,6,10,7,30,469.0,156.0,1.5,17.0,389.0,464.07,371.1
2016,6,10,7,45,325.5,205.5,1.5,17.5,375.0,436.69,346.84
2016,6,10,8,0,182.0,255.0,1.5,18.0,361.0,395.86,311.76
2016,6,10,8,15,374.5,224.5,1.5,18.5,466.5,527.06,413.44
2016,6,10,8,30,567.0,194.0,1.5,19.0,572.0,662.6,513.14
2016,6,10,8,45,574.5,209.0,1.5,19.5,613.5,704.56,539.6
2016,6,10,9,0,582.0,224.0,1.5,20.0,655.0,745.26,565.47
2016,6,10,9,15,540.0,256.0,1.5,20.0,672.0,756.49,570.54
2016,6,10,9,30,498.0,288.0,1.5,20.0,689.0,765.91,574.53
2016,6,10,9,45,703.5,191.5,1.5,20.5,784.0,870.08,647.07
2016,6,10,10,0,909.0,95.0,1.5,21.0,879.0,968.97,708.25
2016,6,10,10,15,914.5,96.0,1.55,21.0,905.0,990.19,720.45
2016,6,10,10,30,920.0,97.0,1.6,21.0,931.0,1008.42,731.76
2016,6,10,10,45,922.5,98.5,1.65,21.5,950.5,1021.1,738.24
2016,6,10,11,0,925.0,100.0,1.7,22.0,970.0,1030.53,742.79
2016,6,10,11,15,927.5,100.5,1.7,22.0,982.5,1035.65,745.45
2016,6,10,11,30,930.0,101.0,1.7,22.0,995.0,1037.46,746.2
2016,6,10,11,45,929.5,102.0,1.75,22.0,1000.5,1033.47,744.17
2016,6,10,12,0,929.0,103.0,1.8,22.0,1006.0,1026.22,740.23
2016,6,10,12,15,929.0,103.0,1.85,22.0,1004.0,1015.24,734.04
2016,6,10,12,30,929.0,103.0,1.9,22.0,1002.0,1001.1,725.91
2016,6,10,12,45,909.0,115.0,1.95,22.0,987.5,976.75,711.27
2016,6,10,13,0,889.0,127.0,2.0,22.0,973.0,949.99,695.1
2016,6,10,13,15,886.0,126.0,2.0,21.5,957.0,923.92,680.08
2016,6,10,13,30,883.0,125.0,2.0,21.0,941.0,895.27,663.22
2016,6,10,13,45,877.5,124.5,2.0,21.0,918.0,862.52,642.26
2016,6,10,14,0,872.0,124.0,2.0,21.0,895.0,827.59,619.74
2016,6,10,14,15,865.0,122.5,2.0,20.5,865.5,788.55,595.37
2016,6,10,14,30,858.0,121.0,2.0,20.0,836.0,747.8,569.48
2016,6,10,14,45,848.0,120.0,2.05,20.0,801.0,703.91,540.21
2016,6,10,15,0,838.0,119.0,2.1,20.0,766.0,658.94,507.75
2016,6,10,15,15,826.0,116.5,2.1,19.5,725.5,608.92,471.45
2016,6,10,15,30,814.0,114.0,2.1,19.0,685.0,559.69,434.58
2016,6,10,15,45,797.0,111.5,2.1,19.0,640.5,507.73,393.69
2016,6,10,16,0,780.0,109.0,2.1,19.0,596.0,456.33,352.07
2016,6,10,16,15,759.5,105.5,2.05,18.5,548.0,403.38,308.61
2016,6,10,16,30,739.0,102.0,2.0,18.0,500.0,351.83,265.03
2016,6,10,16,45,711.5,98.0,2.0,17.5,450.0,296.47,217.74
2016,6,10,17,0,684.0,94.0,2.0,17.0,400.0,246.3,174.02
2016,6,10,17,15,646.5,88.5,1.95,16.5,349.5,195.67,130.72
2016,6,10,17,30,609.0,83.0,1.9,16.0,299.0,149.09,92.63
2016,6,10,17,45,556.5,76.0,1.9,16.0,249.5,104.16,60.31
2016,6,10,18,0,504.0,69.0,1.9,16.0,200.0,65.2,39.27
2016,6,10,18,15,430.0,60.0,1.8,15.5,154.5,43.46,32.86
2016,6,10,18,30,356.0,51.0,1.7,15.0,109.0,38.18,27.84
2016,6,10,18,45,250.0,38.0,1.65,14.5,72.0,29.07,19.1
2016,6,10,19,0,144.0,25.0,1.6,14.0,35.0,19.5,5.97
2016,6,10,19,15,72.0,12.5,1.55,13.5,17.5,12.29,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.9,12.0,11.0,10.81,0.0
2016,6,11,5,15,115.0,26.5,0.8,12.5,40.0,49.68,20.41
2016,6,11,5,30,230.0,42.0,0.7,13.0,69.0,98.41,65.72
2016,6,11,5,45,324.5,53.5,0.65,13.5,112.0,147.81,107.08
2016,6,11,6,0,419.0,65.0,0.6,14.0,155.0,207.42,157.33
2016,6,11,6,15,482.0,74.0,0.55,14.5,203.0,264.44,206.02
2016,6,11,6,30,545.0,83.0,0.5,15.0,251.0,326.42,257.56
2016,6,11,6,45,596.0,88.0,0.45,16.0,302.5,384.39,303.92
2016,6,11,7,0,647.0,93.0,0.4,17.0,354.0,446.61,351.62
2016,6,11,7,15,680.0,98.0,0.35,17.5,405.5,502.55,393.27
2016,6,11,7,30,713.0,103.0,0.3,18.0,457.0,560.38,434.63
2016,6,11,7,45,741.0,106.0,0.25,19.0,507.5,614.31,470.71
2016,6,11,8,0,769.0,109.0,0.2,20.0,558.0,667.51,504.83
2016,6,11,8,15,787.5,112.0,0.2,20.5,605.0,715.68,534.42
2016,6,11,8,30,806.0,115.0,0.2,21.0,652.0,763.27,562.88
2016,6,11,8,45,823.0,117.0,0.2,22.0,696.0,807.72,587.53
2016,6,11,9,0,840.0,119.0,0.2,23.0,740.0,850.95,610.82
2016,6,11,9,15,851.0,121.0,0.3,23.5,778.5,882.74,629.47
2016,6,11,9,30,862.0,123.0,0.4,24.0,817.0,916.99,649.88
2016,6,11,9,45,870.0,125.0,0.5,24.5,850.0,946.24,667.12
2016,6,11,10,0,878.0,127.0,0.6,25.0,883.0,972.94,682.86
2016,6,11,10,15,716.0,228.5,0.65,25.5,858.0,945.5,664.54
2016,6,11,10,30,554.0,330.0,0.7,26.0,833.0,898.02,630.62
2016,6,11,10,45,725.5,230.5,0.75,26.5,904.0,971.72,679.7
2016,6,11,11,0,897.0,131.0,0.8,27.0,975.0,1034.34,715.51
2016,6,11,11,15,899.5,131.5,0.85,27.0,987.5,1039.2,718.13
2016,6,11,11,30,902.0,132.0,0.9,27.0,1000.0,1040.85,719.78
2016,6,11,11,45,900.5,133.5,1.0,27.0,1004.5,1036.29,718.86
2016,6,11,12,0,899.0,135.0,1.1,27.0,1009.0,1028.58,716.11
2016,6,11,12,15,898.0,135.0,1.1,26.5,1006.0,1016.8,710.48
2016,6,11,12,30,897.0,135.0,1.1,26.0,1003.0,1002.0,703.11
2016,6,11,12,45,897.0,132.5,1.1,26.0,994.0,982.78,691.73
2016,6,11,13,0,897.0,130.0,1.1,26.0,985.0,960.65,678.63
2016,6,11,13,15,719.0,239.0,1.15,25.5,917.0,888.21,635.92
2016,6,11,13,30,541.0,348.0,1.2,25.0,849.0,815.81,587.22
2016,6,11,13,45,703.5,240.0,1.25,25.0,873.5,829.77,603.09
2016,6,11,14,0,866.0,132.0,1.3,25.0,898.0,830.85,605.47
2016,6,11,14,15,857.5,130.5,1.35,24.5,867.5,790.87,581.62
2016,6,11,14,30,849.0,129.0,1.4,24.0,837.0,749.3,556.66
2016,6,11,14,45,754.0,168.5,1.45,24.0,777.0,684.58,512.18
