Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,659.0,208.0,1.5,24.0,717.0,624.29,468.75
2016,6,11,15,15,725.5,165.5,1.45,23.5,698.5,593.08,448.12
2016,6,11,15,30,792.0,123.0,1.4,23.0,680.0,556.58,422.24
2016,6,11,15,45,772.0,121.0,1.4,22.5,634.0,504.62,383.26
2016,6,11,16,0,752.0,119.0,1.4,22.0,588.0,453.55,343.76
2016,6,11,16,15,597.5,150.5,1.35,21.5,504.5,376.69,284.45
2016,6,11,16,30,443.0,182.0,1.3,21.0,421.0,316.88,238.41
2016,6,11,16,45,415.0,167.5,1.3,20.5,374.0,269.89,200.69
2016,6,11,17,0,387.0,153.0,1.3,20.0,327.0,225.79,164.79
2016,6,11,17,15,480.5,121.0,1.25,19.5,310.0,193.27,133.49
2016,6,11,17,30,574.0,89.0,1.2,19.0,293.0,150.26,93.79
2016,6,11,17,45,523.0,81.0,1.15,18.5,244.5,106.43,62.67
2016,6,11,18,0,472.0,73.0,1.1,18.0,196.0,68.43,41.95
2016,6,11,18,15,401.0,62.5,1.05,17.5,151.5,45.58,34.44
2016,6,11,18,30,330.0,52.0,1.0,17.0,107.0,38.92,28.27
2016,6,11,18,45,233.5,38.5,0.95,16.5,70.5,29.44,19.28
2016,6,11,19,0,137.0,25.0,0.9,16.0,34.0,19.47,6.29
2016,6,11,19,15,68.5,12.5,0.9,15.5,17.0,12.29,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,22.0,10.0,0.9,13.0,10.0,12.07,0.0
2016,6,12,5,15,120.5,26.0,0.95,13.5,39.0,49.9,20.21
2016,6,12,5,30,219.0,42.0,1.0,14.0,68.0,96.02,63.96
2016,6,12,5,45,307.5,54.5,1.05,14.5,109.5,144.32,104.49
2016,6,12,6,0,396.0,67.0,1.1,15.0,151.0,202.17,153.5
2016,6,12,6,15,198.0,73.0,1.1,15.5,115.0,152.54,119.5
2016,6,12,6,30,0.0,79.0,1.1,16.0,79.0,77.06,59.46
2016,6,12,6,45,0.0,95.5,1.1,16.5,95.5,93.4,73.01
2016,6,12,7,0,0.0,112.0,1.1,17.0,112.0,109.73,86.14
2016,6,12,7,15,5.5,139.5,1.1,17.5,142.5,140.44,110.8
2016,6,12,7,30,11.0,167.0,1.1,18.0,173.0,171.7,135.4
2016,6,12,7,45,5.5,163.0,1.1,18.5,166.0,163.91,128.28
2016,6,12,8,0,0.0,159.0,1.1,19.0,159.0,155.85,121.08
2016,6,12,8,15,0.0,159.0,1.05,19.5,159.0,155.59,120.26
2016,6,12,8,30,0.0,159.0,1.0,20.0,159.0,155.4,119.51
2016,6,12,8,45,2.5,175.5,1.0,20.5,177.5,173.79,133.43
2016,6,12,9,0,5.0,192.0,1.0,21.0,196.0,192.35,147.26
2016,6,12,9,15,6.5,204.5,1.0,21.0,210.0,206.16,157.55
2016,6,12,9,30,8.0,217.0,1.0,21.0,224.0,220.04,167.86
2016,6,12,9,45,28.5,295.0,1.05,21.5,320.0,324.39,246.24
2016,6,12,10,0,49.0,373.0,1.1,22.0,416.0,424.95,318.53
2016,6,12,10,15,50.5,387.5,1.1,22.0,433.0,441.42,329.16
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,457.67,340.21
2016,6,12,10,45,49.0,406.5,1.15,22.5,452.5,458.85,340.04
2016,6,12,11,0,46.0,411.0,1.2,23.0,455.0,459.75,339.83
2016,6,12,11,15,65.0,437.0,1.2,23.0,499.5,504.47,371.59
2016,6,12,11,30,84.0,463.0,1.2,23.0,544.0,548.73,402.29
2016,6,12,11,45,113.0,476.0,1.3,23.5,585.5,594.86,434.16
2016,6,12,12,0,142.0,489.0,1.4,24.0,627.0,633.56,460.65
2016,6,12,12,15,161.5,488.5,1.4,24.0,645.5,648.08,470.75
2016,6,12,12,30,181.0,488.0,1.4,24.0,664.0,661.41,480.25
2016,6,12,12,45,187.5,475.5,1.45,24.0,656.0,649.26,472.76
2016,6,12,13,0,194.0,463.0,1.5,24.0,648.0,636.36,464.94
2016,6,12,13,15,543.0,292.5,1.5,23.5,798.0,781.92,575.87
2016,6,12,13,30,892.0,122.0,1.5,23.0,948.0,901.12,657.89
2016,6,12,13,45,887.0,120.5,1.5,23.0,924.5,867.66,635.3
2016,6,12,14,0,882.0,119.0,1.5,23.0,901.0,831.98,612.85
2016,6,12,14,15,875.0,117.5,1.5,23.0,871.0,792.69,587.81
2016,6,12,14,30,868.0,116.0,1.5,23.0,841.0,751.66,561.35
2016,6,12,14,45,859.5,114.0,1.5,23.0,805.5,707.56,532.47
2016,6,12,15,0,851.0,112.0,1.5,23.0,770.0,662.24,500.62
2016,6,12,15,15,607.0,199.0,1.45,22.5,656.0,553.09,419.68
2016,6,12,15,30,363.0,286.0,1.4,22.0,542.0,467.24,354.77
2016,6,12,15,45,362.0,266.0,1.35,22.0,507.0,428.56,326.16
2016,6,12,16,0,361.0,246.0,1.3,22.0,472.0,389.65,296.4
2016,6,12,16,15,353.0,228.0,1.25,21.5,434.0,349.5,265.55
2016,6,12,16,30,345.0,210.0,1.2,21.0,396.0,309.97,234.45
2016,6,12,16,45,523.5,148.5,1.2,21.0,399.5,286.57,210.63
2016,6,12,17,0,702.0,87.0,1.2,21.0,403.0,246.18,170.19
2016,6,12,17,15,666.5,82.0,1.15,20.5,352.5,195.38,127.38
2016,6,12,17,30,631.0,77.0,1.1,20.0,302.0,148.39,89.44
2016,6,12,17,45,580.0,71.0,1.05,19.5,252.5,103.16,57.38
2016,6,12,18,0,529.0,65.0,1.0,19.0,203.0,63.7,36.35
2016,6,12,18,15,458.0,56.5,0.9,18.0,157.5,40.13,29.63
2016,6,12,18,30,387.0,48.0,0.8,17.0,112.0,35.71,25.51
2016,6,12,18,45,278.5,36.0,0.75,16.5,74.0,27.56,17.75
2016,6,12,19,0,170.0,24.0,0.7,16.0,36.0,18.62,6.12
2016,6,12,19,15,85.0,12.0,0.7,15.5,18.0,11.8,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,21.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,43.0,10.0,1.0,13.0,11.0,14.19,0.0
2016,6,13,5,15,152.5,24.5,1.0,13.0,40.0,53.05,21.05
2016,6,13,5,30,262.0,39.0,1.0,13.0,69.0,101.45,66.95
2016,6,13,5,45,354.5,49.0,1.0,13.5,111.5,151.48,109.25
2016,6,13,6,0,447.0,59.0,1.0,14.0,154.0,210.85,159.88
2016,6,13,6,15,223.5,54.5,0.9,14.5,102.0,145.68,113.89
2016,6,13,6,30,0.0,50.0,0.8,15.0,50.0,48.3,35.47
2016,6,13,6,45,0.0,60.0,0.7,15.5,60.0,57.98,43.66
2016,6,13,7,0,0.0,70.0,0.6,16.0,70.0,67.67,51.56
2016,6,13,7,15,0.0,86.5,0.6,16.5,86.5,83.8,64.65
2016,6,13,7,30,0.0,103.0,0.6,17.0,103.0,100.09,77.62
2016,6,13,7,45,0.0,113.5,0.6,17.5,113.5,110.41,85.54
2016,6,13,8,0,0.0,124.0,0.6,18.0,124.0,120.74,93.38
2016,6,13,8,15,3.5,161.0,0.65,18.5,163.0,160.2,124.4
2016,6,13,8,30,7.0,198.0,0.7,19.0,202.0,200.09,155.0
2016,6,13,8,45,8.0,208.0,0.8,19.5,213.5,210.95,162.67
2016,6,13,9,0,9.0,218.0,0.9,20.0,225.0,221.86,170.47
2016,6,13,9,15,14.5,252.0,0.95,20.0,264.0,260.98,200.12
2016,6,13,9,30,20.0,286.0,1.0,20.0,303.0,300.39,229.45
2016,6,13,9,45,17.0,277.5,1.1,20.5,292.5,289.12,220.1
2016,6,13,10,0,14.0,269.0,1.2,21.0,282.0,277.78,211.01
2016,6,13,10,15,47.0,348.0,1.2,21.0,391.0,396.98,299.9
2016,6,13,10,30,80.0,427.0,1.2,21.0,500.0,511.15,381.18
2016,6,13,10,45,136.0,448.0,1.3,21.0,574.5,595.57,441.24
2016,6,13,11,0,192.0,469.0,1.4,21.0,649.0,672.55,495.3
2016,6,13,11,15,177.5,476.5,1.45,21.0,645.0,664.56,488.66
2016,6,13,11,30,163.0,484.0,1.5,21.0,641.0,655.67,482.23
2016,6,13,11,45,237.0,473.0,1.55,21.0,703.0,715.57,525.81
2016,6,13,12,0,311.0,462.0,1.6,21.0,765.0,778.63,570.13
2016,6,13,12,15,271.0,471.5,1.65,20.5,735.5,742.61,545.51
2016,6,13,12,30,231.0,481.0,1.7,20.0,706.0,702.78,518.99
2016,6,13,12,45,574.5,298.0,1.8,20.0,848.5,846.81,629.79
2016,6,13,13,0,918.0,115.0,1.9,20.0,991.0,966.2,711.3
2016,6,13,13,15,915.0,114.5,1.9,19.5,974.0,940.11,694.63
2016,6,13,13,30,912.0,114.0,1.9,19.0,957.0,911.33,677.72
2016,6,13,13,45,908.0,112.0,1.9,19.0,934.0,877.71,656.19
2016,6,13,14,0,904.0,110.0,1.9,19.0,911.0,841.74,632.97
2016,6,13,14,15,896.5,109.0,1.9,19.0,881.0,801.83,606.86
2016,6,13,14,30,889.0,108.0,1.9,19.0,851.0,760.15,579.3
2016,6,13,14,45,883.0,105.0,1.9,19.0,815.5,716.07,549.73
2016,6,13,15,0,877.0,102.0,1.9,19.0,780.0,670.5,517.38
2016,6,13,15,15,864.5,100.0,1.9,18.5,739.0,620.65,481.23
2016,6,13,15,30,852.0,98.0,1.9,18.0,698.0,570.32,443.58
2016,6,13,15,45,834.0,96.5,1.95,18.0,652.0,517.39,402.14
2016,6,13,16,0,816.0,95.0,2.0,18.0,606.0,462.23,357.78
2016,6,13,16,15,795.5,92.0,2.0,17.5,557.5,407.96,313.21
2016,6,13,16,30,775.0,89.0,2.0,17.0,509.0,355.03,268.33
2016,6,13,16,45,748.0,85.5,2.0,17.0,458.5,301.24,221.39
2016,6,13,17,0,721.0,82.0,2.0,17.0,408.0,249.95,176.06
2016,6,13,17,15,686.5,77.5,1.95,16.5,357.5,196.14,129.73
2016,6,13,17,30,652.0,73.0,1.9,16.0,307.0,148.63,90.39
2016,6,13,17,45,608.0,66.5,1.9,15.5,258.0,102.41,56.56
2016,6,13,18,0,564.0,60.0,1.9,15.0,209.0,61.19,33.79
2016,6,13,18,15,494.5,53.0,1.85,14.5,162.5,37.0,27.3
2016,6,13,18,30,425.0,46.0,1.8,14.0,116.0,33.78,24.15
2016,6,13,18,45,311.5,35.5,1.75,14.0,77.5,27.02,17.5
2016,6,13,19,0,198.0,25.0,1.7,14.0,39.0,19.43,7.02
2016,6,13,19,15,99.0,12.5,1.65,13.5,19.5,12.29,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,12.0,11.0,10.81,0.0
2016,6,14,5,15,131.0,25.0,1.35,12.5,40.5,50.21,19.92
2016,6,14,5,30,262.0,39.0,1.4,13.0,70.0,101.3,66.82
2016,6,14,5,45,356.0,49.0,1.45,13.5,112.5,151.66,109.46
2016,6,14,6,0,450.0,59.0,1.5,14.0,155.0,211.53,160.71
2016,6,14,6,15,510.0,66.5,1.5,14.0,202.5,266.08,208.87
2016,6,14,6,30,570.0,74.0,1.5,14.0,250.0,326.47,261.11
2016,6,14,6,45,620.5,77.5,1.5,14.5,301.0,383.61,309.19
2016,6,14,7,0,671.0,81.0,1.5,15.0,352.0,444.96,359.09
2016,6,14,7,15,701.5,85.5,1.5,15.5,402.5,499.96,402.4
2016,6,14,7,30,732.0,90.0,1.5,16.0,453.0,555.5,444.69
2016,6,14,7,45,760.5,91.5,1.5,16.5,503.0,608.92,484.04
2016,6,14,8,0,789.0,93.0,1.5,17.0,553.0,663.16,522.18
2016,6,14,8,15,806.5,95.5,1.5,17.0,599.5,710.82,554.36
2016,6,14,8,30,824.0,98.0,1.5,17.0,646.0,757.81,585.59
2016,6,14,8,45,840.5,99.0,1.5,17.5,689.5,797.52,610.12
2016,6,14,9,0,857.0,100.0,1.5,18.0,733.0,839.72,636.01
2016,6,14,9,15,867.0,101.5,1.5,18.0,771.0,875.24,658.18
2016,6,14,9,30,877.0,103.0,1.5,18.0,809.0,908.66,678.83
2016,6,14,9,45,890.0,101.5,1.55,18.5,843.5,939.39,696.96
2016,6,14,10,0,903.0,100.0,1.6,19.0,878.0,967.79,713.48
2016,6,14,10,15,908.5,101.0,1.6,19.0,904.5,989.03,725.97
2016,6,14,10,30,914.0,102.0,1.6,19.0,931.0,1007.31,736.66
2016,6,14,10,45,919.0,102.0,1.65,19.5,951.5,1020.97,743.83
2016,6,14,11,0,924.0,102.0,1.7,20.0,972.0,1031.48,749.1
2016,6,14,11,15,926.5,102.5,1.7,20.0,985.0,1036.75,751.87
2016,6,14,11,30,929.0,103.0,1.7,20.0,998.0,1038.74,752.72
2016,6,14,11,45,930.0,103.5,1.75,20.0,1003.5,1035.92,751.41
2016,6,14,12,0,931.0,104.0,1.8,20.0,1009.0,1029.82,748.17
2016,6,14,12,15,930.5,104.0,1.85,20.0,1007.5,1018.52,741.71
2016,6,14,12,30,930.0,104.0,1.9,20.0,1006.0,1004.07,733.33
2016,6,14,12,45,927.0,104.5,1.95,20.0,996.0,984.65,721.8
2016,6,14,13,0,924.0,105.0,2.0,20.0,986.0,962.31,708.38
2016,6,14,13,15,921.0,104.5,2.05,19.5,970.0,936.17,693.75
2016,6,14,13,30,918.0,104.0,2.1,19.0,954.0,907.32,677.19
2016,6,14,13,45,913.5,103.0,2.15,19.0,930.5,874.15,656.27
2016,6,14,14,0,909.0,102.0,2.2,19.0,907.0,838.64,633.58
2016,6,14,14,15,902.5,100.5,2.2,18.5,877.5,798.92,608.51
2016,6,14,14,30,896.0,99.0,2.2,18.0,848.0,757.35,581.82
2016,6,14,14,45,888.5,97.0,2.25,18.0,813.0,712.96,551.97
2016,6,14,15,0,881.0,95.0,2.3,18.0,778.0,667.2,519.61
2016,6,14,15,15,870.0,93.0,2.3,17.5,737.0,618.15,483.55
2016,6,14,15,30,859.0,91.0,2.3,17.0,696.0,568.47,445.87
2016,6,14,15,45,845.5,88.5,2.35,17.0,651.5,516.64,404.73
2016,6,14,16,0,832.0,86.0,2.4,17.0,607.0,464.89,362.35
2016,6,14,16,15,813.0,83.5,2.4,16.5,559.0,408.1,315.36
2016,6,14,16,30,794.0,81.0,2.4,16.0,511.0,355.29,270.03
2016,6,14,16,45,737.0,82.0,2.4,16.0,451.0,295.47,218.48
2016,6,14,17,0,680.0,83.0,2.4,16.0,391.0,238.68,169.38
2016,6,14,17,15,678.0,75.0,2.4,15.5,350.5,193.06,128.32
2016,6,14,17,30,676.0,67.0,2.4,15.0,310.0,150.39,91.27
2016,6,14,17,45,622.0,63.0,2.4,14.5,259.5,101.36,55.26
2016,6,14,18,0,568.0,59.0,2.4,14.0,209.0,61.11,33.47
2016,6,14,18,15,498.5,52.0,2.3,13.5,163.0,36.08,26.6
2016,6,14,18,30,429.0,45.0,2.2,13.0,117.0,32.8,23.39
2016,6,14,18,45,305.5,35.5,2.15,13.0,78.0,26.94,17.54
2016,6,14,19,0,182.0,26.0,2.1,13.0,39.0,20.24,7.87
2016,6,14,19,15,91.0,13.0,2.05,12.5,19.5,12.78,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,31.0,11.0,1.3,12.0,12.0,13.93,0.0
2016,6,15,5,15,145.0,25.5,1.35,12.0,41.0,52.79,20.84
2016,6,15,5,30,259.0,40.0,1.4,12.0,70.0,101.65,67.42
2016,6,15,5,45,362.5,48.5,1.45,12.5,113.0,152.62,110.42
2016,6,15,6,0,466.0,57.0,1.5,13.0,156.0,214.18,163.07
2016,6,15,6,15,526.0,64.0,1.5,13.5,204.0,268.96,211.31
2016,6,15,6,30,586.0,71.0,1.5,14.0,252.0,329.57,263.44
2016,6,15,6,45,635.0,74.5,1.55,14.5,303.0,386.75,311.75
2016,6,15,7,0,684.0,78.0,1.6,15.0,354.0,447.99,361.82
2016,6,15,7,15,714.0,82.0,1.6,15.0,404.0,501.75,405.08
2016,6,15,7,30,744.0,86.0,1.6,15.0,454.0,558.13,449.03
2016,6,15,7,45,768.5,88.5,1.6,15.5,503.5,610.52,487.8
2016,6,15,8,0,793.0,91.0,1.6,16.0,553.0,663.37,525.04
2016,6,15,8,15,810.0,93.5,1.6,16.0,599.5,710.83,557.31
2016,6,15,8,30,827.0,96.0,1.6,16.0,646.0,753.9,585.98
2016,6,15,8,45,842.5,97.0,1.65,16.5,689.0,796.64,613.4
2016,6,15,9,0,858.0,98.0,1.7,17.0,732.0,838.08,639.51
2016,6,15,9,15,868.0,100.0,1.75,17.0,770.0,874.21,662.93
2016,6,15,9,30,878.0,102.0,1.8,17.0,808.0,908.23,684.84
2016,6,15,9,45,890.5,100.5,1.85,17.5,842.0,938.55,702.88
2016,6,15,10,0,903.0,99.0,1.9,18.0,876.0,966.52,719.29
2016,6,15,10,15,908.5,100.0,1.9,18.0,902.5,987.81,732.03
2016,6,15,10,30,914.0,101.0,1.9,18.0,929.0,1006.13,742.92
2016,6,15,10,45,920.5,100.0,1.95,18.0,950.0,1020.29,751.86
2016,6,15,11,0,927.0,99.0,2.0,18.0,971.0,1031.32,758.92
2016,6,15,11,15,929.5,99.5,2.0,18.0,984.5,1036.68,761.79
2016,6,15,11,30,932.0,100.0,2.0,18.0,998.0,1038.73,762.7
2016,6,15,11,45,935.0,99.5,2.0,18.5,1004.5,1036.95,759.85
2016,6,15,12,0,938.0,99.0,2.0,19.0,1011.0,1031.87,755.05
2016,6,15,12,15,938.0,99.0,2.0,19.0,1010.0,1021.06,748.14
2016,6,15,12,30,938.0,99.0,2.0,19.0,1009.0,1007.07,739.31
2016,6,15,12,45,930.0,103.5,2.0,19.0,998.0,986.8,726.52
2016,6,15,13,0,922.0,108.0,2.0,19.0,987.0,963.74,711.98
2016,6,15,13,15,919.5,107.5,2.0,19.0,971.5,938.13,695.79
2016,6,15,13,30,917.0,107.0,2.0,19.0,956.0,909.79,677.77
2016,6,15,13,45,915.0,104.5,2.0,19.0,934.0,877.34,656.94
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,842.4,634.33
2016,6,15,14,15,907.0,100.5,1.95,18.5,882.5,802.96,609.2
2016,6,15,14,30,901.0,99.0,1.9,18.0,853.0,761.63,582.48
2016,6,15,14,45,894.5,97.0,1.9,18.0,818.0,717.76,552.96
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,672.43,521.0
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,623.08,483.89
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,573.1,445.38
2016,6,15,15,45,853.5,88.0,1.8,18.0,657.5,521.0,404.46
2016,6,15,16,0,841.0,85.0,1.8,18.0,613.0,468.87,362.24
2016,6,15,16,15,822.5,82.5,1.75,17.5,565.0,414.92,317.84
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,358.71,270.38
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,304.63,223.11
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,252.56,176.92
2016,6,15,17,15,725.5,69.0,1.65,16.5,366.0,200.41,131.66
2016,6,15,17,30,693.0,65.0,1.6,16.0,315.0,151.71,91.1
2016,6,15,17,45,650.0,60.0,1.55,15.5,265.0,104.83,56.64
2016,6,15,18,0,607.0,55.0,1.5,15.0,215.0,59.75,30.98
2016,6,15,18,15,539.5,48.5,1.4,14.5,168.0,33.09,23.85
2016,6,15,18,30,472.0,42.0,1.3,14.0,121.0,30.07,20.92
2016,6,15,18,45,370.5,32.5,1.2,13.5,82.0,24.1,15.11
2016,6,15,19,0,269.0,23.0,1.1,13.0,43.0,17.69,6.41
2016,6,15,19,15,134.5,11.5,1.05,12.5,21.5,11.3,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,12.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,13.0,12.0,16.52,0.0
2016,6,16,5,15,194.0,22.0,0.35,13.5,42.0,56.92,21.36
2016,6,16,5,30,321.0,34.0,0.3,14.0,72.0,108.54,69.9
2016,6,16,5,45,412.5,42.0,0.25,15.0,114.5,158.53,111.91
2016,6,16,6,0,504.0,50.0,0.2,16.0,157.0,218.27,161.96
2016,6,16,6,15,560.5,56.0,0.15,16.5,204.5,272.52,208.31
2016,6,16,6,30,617.0,62.0,0.1,17.0,252.0,332.26,257.76
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,387.12,302.21
2016,6,16,7,0,700.0,70.0,0.1,18.0,352.0,446.16,348.16
2016,6,16,7,15,728.5,74.0,0.15,18.5,402.0,500.82,389.48
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,556.91,430.43
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,608.19,466.64
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,659.72,501.02
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,703.82,529.73
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,750.29,559.76
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,792.37,586.2
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,832.96,611.46
2016,6,16,9,15,870.0,93.5,0.65,21.0,765.0,868.67,633.62
2016,6,16,9,30,880.0,95.0,0.7,21.0,803.0,902.27,654.39
2016,6,16,9,45,893.5,92.5,0.75,21.5,837.0,932.56,671.71
2016,6,16,10,0,907.0,90.0,0.8,22.0,871.0,960.54,687.53
2016,6,16,10,15,912.5,91.0,0.85,22.0,897.5,981.99,700.59
2016,6,16,10,30,918.0,92.0,0.9,22.0,924.0,1000.47,711.96
2016,6,16,10,45,922.0,92.5,1.0,22.0,944.0,1013.86,721.3
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,1024.05,728.79
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,1028.99,732.2
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,1030.64,733.74
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,1027.46,733.32
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,1021.02,730.93
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,1010.36,724.33
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,996.52,715.88
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,977.63,705.09
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,955.74,692.41
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,929.61,676.29
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,900.75,658.41
2016,6,16,13,45,921.0,89.5,1.5,22.0,925.5,868.32,638.12
2016,6,16,14,0,918.0,88.0,1.5,22.0,903.0,833.44,616.11
2016,6,16,14,15,912.0,87.0,1.5,22.0,874.0,794.41,591.14
2016,6,16,14,30,906.0,86.0,1.5,22.0,845.0,753.46,564.65
2016,6,16,14,45,899.0,84.5,1.5,22.0,810.0,709.61,535.85
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,664.33,505.11
2016,6,16,15,15,882.0,81.0,1.45,21.5,735.0,615.5,470.05
2016,6,16,15,30,872.0,79.0,1.4,21.0,695.0,565.94,433.37
2016,6,16,15,45,860.0,77.0,1.4,21.0,651.5,514.83,393.86
2016,6,16,16,0,848.0,75.0,1.4,21.0,608.0,463.63,353.01
2016,6,16,16,15,830.5,72.5,1.4,20.5,560.5,409.83,309.54
2016,6,16,16,30,813.0,70.0,1.4,20.0,513.0,356.95,265.34
2016,6,16,16,45,791.5,67.0,1.4,20.0,463.5,303.54,219.16
2016,6,16,17,0,770.0,64.0,1.4,20.0,414.0,248.27,170.98
2016,6,16,17,15,739.0,61.0,1.3,19.5,363.5,196.68,126.52
2016,6,16,17,30,708.0,58.0,1.2,19.0,313.0,148.34,86.54
2016,6,16,17,45,666.0,53.5,1.2,19.0,264.0,101.14,52.02
2016,6,16,18,0,624.0,49.0,1.2,19.0,215.0,58.7,28.89
2016,6,16,18,15,560.5,43.5,1.05,18.0,168.5,31.62,22.2
2016,6,16,18,30,497.0,38.0,0.9,17.0,122.0,26.57,17.6
2016,6,16,18,45,394.0,30.0,0.8,16.5,83.0,21.8,12.96
2016,6,16,19,0,291.0,22.0,0.7,16.0,44.0,16.71,5.79
2016,6,16,19,15,145.5,11.0,0.65,15.5,22.0,10.81,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,49.0,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,98.0,10.0,0.5,15.0,12.0,19.56,0.0
2016,6,17,5,15,227.0,20.5,0.45,15.0,42.0,60.15,21.68
2016,6,17,5,30,356.0,31.0,0.4,15.0,72.0,112.31,71.25
2016,6,17,5,45,439.5,38.5,0.4,15.5,114.0,161.43,113.27
2016,6,17,6,0,523.0,46.0,0.4,16.0,156.0,219.46,162.84
2016,6,17,6,15,576.5,51.0,0.4,16.5,203.0,272.42,208.81
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,329.89,257.26
2016,6,17,6,45,428.5,105.5,0.45,17.5,248.5,320.24,252.85
2016,6,17,7,0,227.0,155.0,0.5,18.0,247.0,285.45,226.16
2016,6,17,7,15,495.0,112.5,0.5,18.5,347.0,411.08,325.46
2016,6,17,7,30,763.0,70.0,0.5,19.0,447.0,551.25,430.84
2016,6,17,7,45,785.0,72.0,0.55,20.0,495.5,599.43,463.6
2016,6,17,8,0,807.0,74.0,0.6,21.0,544.0,650.47,496.75
2016,6,17,8,15,823.0,76.0,0.65,21.0,589.5,697.05,527.5
2016,6,17,8,30,839.0,78.0,0.7,21.0,635.0,742.85,557.33
2016,6,17,8,45,852.0,79.5,0.75,21.5,677.5,784.62,582.99
2016,6,17,9,0,865.0,81.0,0.8,22.0,720.0,824.91,607.34
2016,6,17,9,15,875.0,82.5,0.85,22.5,757.5,860.84,628.56
2016,6,17,9,30,885.0,84.0,0.9,23.0,795.0,894.67,648.27
2016,6,17,9,45,886.0,88.5,0.95,23.5,825.5,921.04,663.1
2016,6,17,10,0,887.0,93.0,1.0,24.0,856.0,944.51,676.14
2016,6,17,10,15,543.5,269.0,1.05,24.0,741.5,819.34,593.33
2016,6,17,10,30,200.0,445.0,1.1,24.0,627.0,655.25,474.65
2016,6,17,10,45,129.0,436.0,1.2,24.0,554.5,576.14,420.87
2016,6,17,11,0,58.0,427.0,1.3,24.0,482.0,488.21,358.45
2016,6,17,11,15,77.0,448.0,1.3,24.0,522.0,527.81,387.03
2016,6,17,11,30,96.0,469.0,1.3,24.0,562.0,566.94,414.04
2016,6,17,11,45,98.0,473.0,1.35,24.5,568.5,571.09,415.95
2016,6,17,12,0,100.0,477.0,1.4,25.0,575.0,574.72,417.83
2016,6,17,12,15,111.5,480.0,1.45,24.5,589.0,586.12,427.06
2016,6,17,12,30,123.0,483.0,1.5,24.0,603.0,600.73,438.43
2016,6,17,12,45,95.0,463.5,1.55,24.0,556.0,546.63,400.69
2016,6,17,13,0,67.0,444.0,1.6,24.0,509.0,497.52,366.33
2016,6,17,13,15,108.5,452.0,1.6,24.0,554.0,541.5,398.95
2016,6,17,13,30,150.0,460.0,1.6,24.0,599.0,579.94,426.71
2016,6,17,13,45,125.5,443.0,1.6,24.0,557.0,535.64,395.29
2016,6,17,14,0,101.0,426.0,1.6,24.0,515.0,492.34,364.86
2016,6,17,14,15,106.5,406.5,1.55,23.5,498.0,472.48,352.17
2016,6,17,14,30,112.0,387.0,1.5,23.0,481.0,451.57,338.41
2016,6,17,14,45,142.5,372.0,1.5,23.0,486.5,451.85,339.84
2016,6,17,15,0,173.0,357.0,1.5,23.0,492.0,449.35,338.93
2016,6,17,15,15,167.0,341.5,1.45,22.5,466.0,421.19,319.05
2016,6,17,15,30,161.0,326.0,1.4,22.0,440.0,393.35,299.28
2016,6,17,15,45,138.5,302.5,1.4,22.0,396.0,350.35,267.45
2016,6,17,16,0,116.0,279.0,1.4,22.0,352.0,309.58,237.02
2016,6,17,16,15,183.0,252.0,1.4,21.5,357.0,305.07,233.84
2016,6,17,16,30,250.0,225.0,1.4,21.0,362.0,290.49,221.61
2016,6,17,16,45,248.0,202.0,1.4,20.5,326.5,254.15,192.66
2016,6,17,17,0,246.0,179.0,1.4,20.0,291.0,218.14,163.5
2016,6,17,17,15,440.0,124.5,1.35,19.5,295.5,191.26,133.8
2016,6,17,17,30,634.0,70.0,1.3,19.0,300.0,146.08,87.92
2016,6,17,17,45,589.5,64.5,1.3,18.5,252.0,101.51,55.42
2016,6,17,18,0,545.0,59.0,1.3,18.0,204.0,61.94,33.34
2016,6,17,18,15,478.5,51.5,1.3,17.5,159.0,35.47,25.63
2016,6,17,18,30,412.0,44.0,1.3,17.0,114.0,31.71,22.07
2016,6,17,18,45,312.0,34.0,1.3,16.5,77.0,25.36,15.99
2016,6,17,19,0,212.0,24.0,1.3,16.0,40.0,18.55,7.2
2016,6,17,19,15,106.0,12.0,1.3,15.5,20.0,11.8,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,91.0,10.0,0.9,13.0,12.0,18.81,0.0
2016,6,18,5,15,222.0,20.5,0.95,13.5,42.0,59.18,20.99
2016,6,18,5,30,353.0,31.0,1.0,14.0,72.0,111.45,70.98
2016,6,18,5,45,439.0,38.5,1.05,14.5,114.5,160.99,113.7
2016,6,18,6,0,525.0,46.0,1.1,15.0,157.0,219.71,164.5
2016,6,18,6,15,580.5,51.5,1.05,15.5,205.0,274.04,212.25
2016,6,18,6,30,636.0,57.0,1.0,16.0,253.0,333.04,262.68
2016,6,18,6,45,370.5,109.0,1.0,16.5,228.0,296.63,237.11
2016,6,18,7,0,105.0,161.0,1.0,17.0,203.0,223.84,178.77
2016,6,18,7,15,256.5,164.5,0.95,17.5,286.5,322.85,258.52
2016,6,18,7,30,408.0,168.0,0.9,18.0,370.0,437.38,346.72
2016,6,18,7,45,611.5,123.0,0.9,18.5,461.0,544.88,428.3
2016,6,18,8,0,815.0,78.0,0.9,19.0,552.0,660.03,511.41
2016,6,18,8,15,832.0,80.5,0.9,19.5,599.0,708.23,541.34
2016,6,18,8,30,849.0,83.0,0.9,20.0,646.0,755.7,570.84
2016,6,18,8,45,862.0,85.0,0.9,20.5,689.5,798.38,596.5
2016,6,18,9,0,875.0,87.0,0.9,21.0,733.0,839.54,620.72
2016,6,18,9,15,664.0,194.5,0.9,21.5,700.0,802.09,592.99
2016,6,18,9,30,453.0,302.0,0.9,22.0,667.0,738.4,543.28
2016,6,18,9,45,496.5,303.5,0.95,22.5,718.5,790.63,578.4
2016,6,18,10,0,540.0,305.0,1.0,23.0,770.0,843.01,611.62
2016,6,18,10,15,477.5,339.0,1.0,23.5,759.5,826.14,596.21
2016,6,18,10,30,415.0,373.0,1.0,24.0,749.0,805.12,579.02
2016,6,18,10,45,460.5,372.0,1.0,24.5,798.0,852.13,608.88
2016,6,18,11,0,506.0,371.0,1.0,25.0,847.0,898.09,636.72
2016,6,18,11,15,490.5,383.5,1.0,25.0,850.5,895.02,633.24
2016,6,18,11,30,475.0,396.0,1.0,25.0,854.0,889.77,629.11
2016,6,18,11,45,466.5,401.5,1.05,25.5,853.0,882.52,623.67
2016,6,18,12,0,458.0,407.0,1.1,26.0,852.0,873.39,617.12
2016,6,18,12,15,464.0,405.0,1.15,26.0,856.0,869.38,615.52
2016,6,18,12,30,470.0,403.0,1.2,26.0,860.0,863.47,612.67
2016,6,18,12,45,704.5,249.5,1.25,26.0,926.5,923.85,659.15
2016,6,18,13,0,939.0,96.0,1.3,26.0,993.0,968.69,687.56
2016,6,18,13,15,936.0,95.5,1.35,26.0,977.0,942.4,671.7
2016,6,18,13,30,933.0,95.0,1.4,26.0,961.0,913.37,654.85
2016,6,18,13,45,927.0,95.5,1.45,26.0,937.5,880.13,635.15
2016,6,18,14,0,921.0,96.0,1.5,26.0,914.0,844.6,613.77
2016,6,18,14,15,915.5,94.5,1.5,25.5,885.0,805.4,590.33
2016,6,18,14,30,910.0,93.0,1.5,25.0,856.0,764.24,565.25
2016,6,18,14,45,900.5,92.5,1.5,25.0,820.5,719.46,536.26
2016,6,18,15,0,891.0,92.0,1.5,25.0,785.0,673.42,505.25
2016,6,18,15,15,881.0,90.5,1.5,24.5,745.0,625.11,471.42
2016,6,18,15,30,871.0,89.0,1.5,24.0,705.0,576.04,435.92
2016,6,18,15,45,856.0,87.5,1.5,24.0,660.5,523.86,396.13
2016,6,18,16,0,841.0,86.0,1.5,24.0,616.0,471.86,355.26
2016,6,18,16,15,823.0,83.0,1.45,23.5,568.0,417.67,311.98
2016,6,18,16,30,805.0,80.0,1.4,23.0,520.0,361.17,265.66
2016,6,18,16,45,780.5,77.5,1.4,23.0,469.5,307.45,219.99
2016,6,18,17,0,756.0,75.0,1.4,23.0,419.0,255.9,175.46
2016,6,18,17,15,724.0,71.0,1.4,22.5,368.5,203.88,131.45
2016,6,18,17,30,692.0,67.0,1.4,22.0,318.0,155.27,91.81
2016,6,18,17,45,648.5,61.5,1.4,21.5,268.0,104.93,55.11
2016,6,18,18,0,605.0,56.0,1.4,21.0,218.0,62.21,31.46
2016,6,18,18,15,538.5,49.5,1.3,20.0,171.0,33.79,23.88
2016,6,18,18,30,472.0,43.0,1.2,19.0,124.0,30.81,21.1
2016,6,18,18,45,370.0,33.5,1.2,18.5,84.0,24.88,15.44
2016,6,18,19,0,268.0,24.0,1.2,18.0,44.0,18.52,7.23
2016,6,18,19,15,134.0,12.0,1.15,17.5,22.0,11.8,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,94.0,10.0,0.6,14.0,12.0,19.04,0.0
2016,6,19,5,15,231.0,21.0,0.6,14.5,43.5,60.8,21.0
2016,6,19,5,30,368.0,32.0,0.6,15.0,75.0,115.28,73.01
2016,6,19,5,45,454.0,40.0,0.65,16.0,118.5,166.13,116.4
2016,6,19,6,0,540.0,48.0,0.7,17.0,162.0,226.16,167.46
2016,6,19,6,15,595.5,54.0,0.7,17.5,210.5,281.83,215.71
2016,6,19,6,30,651.0,60.0,0.7,18.0,259.0,342.03,266.44
2016,6,19,6,45,690.0,64.5,0.7,19.0,310.0,398.83,312.48
2016,6,19,7,0,729.0,69.0,0.7,20.0,361.0,458.64,358.89
2016,6,19,7,15,757.0,72.5,0.7,20.5,412.0,513.86,400.71
2016,6,19,7,30,785.0,76.0,0.7,21.0,463.0,570.42,441.92
2016,6,19,7,45,806.0,79.0,0.7,22.0,512.5,622.87,477.76
2016,6,19,8,0,827.0,82.0,0.7,23.0,562.0,672.35,509.08
2016,6,19,8,15,843.5,84.0,0.7,23.5,609.0,720.12,538.57
2016,6,19,8,30,860.0,86.0,0.7,24.0,656.0,767.11,566.87
2016,6,19,8,45,873.0,88.0,0.7,24.5,699.5,810.19,592.0
2016,6,19,9,0,886.0,90.0,0.7,25.0,743.0,851.73,615.7
2016,6,19,9,15,895.5,91.5,0.7,25.5,781.5,887.88,635.58
2016,6,19,9,30,905.0,93.0,0.7,26.0,820.0,921.83,653.86
2016,6,19,9,45,918.5,90.5,0.7,26.5,854.5,952.83,670.11
2016,6,19,10,0,932.0,88.0,0.7,27.0,889.0,981.45,684.78
2016,6,19,10,15,937.5,89.0,0.75,27.0,916.5,1003.47,697.83
2016,6,19,10,30,943.0,90.0,0.8,27.0,944.0,1022.45,709.18
2016,6,19,10,45,945.5,91.5,0.85,27.5,964.0,1035.81,715.89
2016,6,19,11,0,948.0,93.0,0.9,28.0,984.0,1045.86,720.76
2016,6,19,11,15,950.5,93.0,0.95,28.0,997.5,1051.0,724.27
2016,6,19,11,30,953.0,93.0,1.0,28.0,1011.0,1052.78,725.94
2016,6,19,11,45,950.0,96.0,1.05,28.5,1015.5,1048.73,722.84
2016,6,19,12,0,947.0,99.0,1.1,29.0,1020.0,1041.34,717.91
2016,6,19,12,15,947.0,99.0,1.15,29.0,1019.0,1030.63,712.52
2016,6,19,12,30,947.0,99.0,1.2,29.0,1018.0,1016.69,705.26
2016,6,19,12,45,939.5,102.5,1.3,29.0,1007.0,995.93,694.71
2016,6,19,13,0,932.0,106.0,1.4,29.0,996.0,972.34,682.33
2016,6,19,13,15,929.0,105.5,1.45,29.0,980.0,946.22,667.53
2016,6,19,13,30,926.0,105.0,1.5,29.0,964.0,917.36,650.91
2016,6,19,13,45,705.5,223.5,1.55,29.0,868.5,818.62,589.24
2016,6,19,14,0,485.0,342.0,1.6,29.0,773.0,726.56,524.18
2016,6,19,14,15,696.0,220.5,1.6,28.5,816.0,755.52,551.18
2016,6,19,14,30,907.0,99.0,1.6,28.0,859.0,768.28,562.73
2016,6,19,14,45,899.5,97.0,1.65,28.0,824.0,723.59,533.97
2016,6,19,15,0,892.0,95.0,1.7,28.0,789.0,677.49,503.48
2016,6,19,15,15,881.0,93.0,1.7,27.5,748.5,628.05,469.16
2016,6,19,15,30,870.0,91.0,1.7,27.0,708.0,577.95,433.25
2016,6,19,15,45,854.5,89.5,1.75,27.0,662.5,525.56,393.85
2016,6,19,16,0,839.0,88.0,1.8,27.0,617.0,473.39,353.33
2016,6,19,16,15,820.5,85.0,1.8,26.5,569.0,416.03,308.24
2016,6,19,16,30,802.0,82.0,1.8,26.0,521.0,362.54,264.56
2016,6,19,16,45,775.0,80.0,1.8,25.5,470.0,308.64,219.55
2016,6,19,17,0,748.0,78.0,1.8,25.0,419.0,257.18,175.78
2016,6,19,17,15,715.0,73.5,1.75,24.0,368.0,204.92,132.09
2016,6,19,17,30,682.0,69.0,1.7,23.0,317.0,156.17,92.69
2016,6,19,17,45,635.5,64.0,1.7,22.5,267.0,106.36,56.51
2016,6,19,18,0,589.0,59.0,1.7,22.0,217.0,64.58,33.45
2016,6,19,18,15,522.0,52.0,1.65,21.0,170.0,35.84,25.55
2016,6,19,18,30,455.0,45.0,1.6,20.0,123.0,32.55,22.49
2016,6,19,18,45,351.0,35.0,1.55,19.5,83.5,26.23,16.5
2016,6,19,19,0,247.0,25.0,1.5,19.0,44.0,19.45,7.95
2016,6,19,19,15,123.5,12.5,1.45,18.5,22.0,12.29,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,13.0,12.0,18.98,0.0
2016,6,20,5,15,236.0,21.5,1.15,13.5,44.0,61.8,20.86
2016,6,20,5,30,378.0,33.0,1.1,14.0,76.0,118.06,75.08
2016,6,20,5,45,471.5,40.0,1.1,15.0,121.0,170.25,119.78
2016,6,20,6,0,565.0,47.0,1.1,16.0,166.0,232.38,172.88
2016,6,20,6,15,620.5,52.5,1.05,16.5,215.5,287.94,221.64
2016,6,20,6,30,676.0,58.0,1.0,17.0,265.0,349.75,274.15
2016,6,20,6,45,717.0,61.5,1.0,18.0,317.0,407.62,321.59
2016,6,20,7,0,758.0,65.0,1.0,19.0,369.0,468.67,369.52
2016,6,20,7,15,785.0,68.0,1.0,19.5,420.0,524.15,412.07
2016,6,20,7,30,812.0,71.0,1.0,20.0,471.0,580.84,453.9
2016,6,20,7,45,833.0,73.0,1.05,20.5,521.0,630.6,489.79
2016,6,20,8,0,854.0,75.0,1.1,21.0,571.0,683.03,524.84
2016,6,20,8,15,868.5,77.5,1.1,21.5,617.5,731.01,555.04
2016,6,20,8,30,883.0,80.0,1.1,22.0,664.0,777.99,583.91
2016,6,20,8,45,895.0,81.0,1.15,22.5,707.0,820.05,609.57
2016,6,20,9,0,907.0,82.0,1.2,23.0,750.0,860.44,633.81
2016,6,20,9,15,915.5,83.5,1.2,23.5,788.5,896.42,654.17
2016,6,20,9,30,924.0,85.0,1.2,24.0,827.0,930.08,672.81
2016,6,20,9,45,911.5,97.0,1.25,24.5,854.0,952.98,685.25
2016,6,20,10,0,899.0,109.0,1.3,25.0,881.0,972.14,695.45
2016,6,20,10,15,904.0,110.0,1.35,25.5,907.5,993.02,706.79
2016,6,20,10,30,909.0,111.0,1.4,26.0,934.0,1010.94,716.26
2016,6,20,10,45,913.0,111.5,1.45,26.5,954.0,1024.29,722.98
2016,6,20,11,0,917.0,112.0,1.5,27.0,974.0,1034.48,727.88
2016,6,20,11,15,919.5,112.5,1.5,27.0,987.5,1039.95,730.64
2016,6,20,11,30,922.0,113.0,1.5,27.0,1001.0,1042.14,731.58
2016,6,20,11,45,925.5,111.5,1.55,27.5,1007.5,1040.04,729.38
2016,6,20,12,0,929.0,110.0,1.6,28.0,1014.0,1034.68,725.32
2016,6,20,12,15,606.0,289.5,1.65,28.0,879.0,894.1,636.61
2016,6,20,12,30,283.0,469.0,1.7,28.0,744.0,745.37,531.39
2016,6,20,12,45,372.0,431.0,1.75,28.0,789.0,784.25,561.6
2016,6,20,13,0,461.0,393.0,1.8,28.0,834.0,821.2,588.5
2016,6,20,13,15,697.0,247.5,1.8,27.5,900.5,879.35,634.78
2016,6,20,13,30,933.0,102.0,1.8,27.0,967.0,920.97,662.74
2016,6,20,13,45,637.5,251.0,1.85,27.0,835.5,787.71,574.85
2016,6,20,14,0,342.0,400.0,1.9,27.0,704.0,664.89,485.41
2016,6,20,14,15,626.5,249.5,1.9,27.0,784.0,729.26,538.13
2016,6,20,14,30,911.0,99.0,1.9,27.0,864.0,771.76,570.06
2016,6,20,14,45,903.0,98.0,1.9,27.0,828.5,727.53,540.63
2016,6,20,15,0,895.0,97.0,1.9,27.0,793.0,681.91,509.79
2016,6,20,15,15,884.0,95.0,1.9,26.5,752.5,632.34,475.13
2016,6,20,15,30,873.0,93.0,1.9,26.0,712.0,582.11,438.86
2016,6,20,15,45,859.5,90.5,1.9,25.5,667.0,529.67,399.75
2016,6,20,16,0,846.0,88.0,1.9,25.0,622.0,477.27,359.28
2016,6,20,16,15,827.5,85.5,1.85,24.5,573.5,420.0,313.72
2016,6,20,16,30,809.0,83.0,1.8,24.0,525.0,366.6,269.64
2016,6,20,16,45,784.5,79.5,1.8,23.5,474.5,311.72,223.49
2016,6,20,17,0,760.0,76.0,1.8,23.0,424.0,259.02,178.31
2016,6,20,17,15,727.0,72.0,1.75,22.5,372.5,206.54,133.75
2016,6,20,17,30,694.0,68.0,1.7,22.0,321.0,157.56,93.69
2016,6,20,17,45,647.0,63.5,1.65,21.5,270.5,107.51,57.15
2016,6,20,18,0,600.0,59.0,1.6,21.0,220.0,65.47,33.86
2016,6,20,18,15,533.0,52.0,1.5,20.0,172.5,35.81,25.64
2016,6,20,18,30,466.0,45.0,1.4,19.0,125.0,32.52,22.58
2016,6,20,18,45,360.5,35.0,1.3,18.0,85.0,26.19,16.61
2016,6,20,19,0,255.0,25.0,1.2,17.0,45.0,19.41,8.15
2016,6,20,19,15,127.5,12.5,1.2,16.5,22.5,12.29,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,0.6,14.0,12.0,18.42,0.0
2016,6,21,5,15,226.0,21.0,0.6,14.5,42.5,59.52,19.13
2016,6,21,5,30,363.0,32.0,0.6,15.0,73.0,113.67,71.7
2016,6,21,5,45,456.5,39.5,0.6,16.0,117.5,165.49,115.6
2016,6,21,6,0,550.0,47.0,0.6,17.0,162.0,227.29,167.79
2016,6,21,6,15,606.5,52.5,0.6,17.5,211.0,283.21,216.2
2016,6,21,6,30,663.0,58.0,0.6,18.0,260.0,343.83,267.21
2016,6,21,6,45,706.0,61.5,0.65,18.5,312.0,401.96,315.06
2016,6,21,7,0,749.0,65.0,0.7,19.0,364.0,463.48,363.84
2016,6,21,7,15,776.5,68.0,0.75,19.5,415.0,518.8,406.32
2016,6,21,7,30,804.0,71.0,0.8,20.0,466.0,575.4,448.27
2016,6,21,7,45,825.5,73.5,0.85,21.0,516.0,625.69,483.46
2016,6,21,8,0,847.0,76.0,0.9,22.0,566.0,678.72,517.8
2016,6,21,8,15,862.0,78.0,0.9,22.5,613.0,726.25,547.38
2016,6,21,8,30,877.0,80.0,0.9,23.0,660.0,772.85,575.71
2016,6,21,8,45,888.5,81.5,0.95,23.5,703.0,814.85,601.14
2016,6,21,9,0,900.0,83.0,1.0,24.0,746.0,855.19,625.15
2016,6,21,9,15,908.5,84.5,1.0,24.5,784.0,890.98,645.18
2016,6,21,9,30,917.0,86.0,1.0,25.0,822.0,924.49,663.52
2016,6,21,9,45,916.5,91.0,1.05,26.0,852.5,950.92,676.78
2016,6,21,10,0,916.0,96.0,1.1,27.0,883.0,974.28,688.1
2016,6,21,10,15,921.0,97.0,1.15,27.0,909.5,995.58,700.88
2016,6,21,10,30,926.0,98.0,1.2,27.0,936.0,1013.87,711.89
2016,6,21,10,45,927.5,99.5,1.25,27.5,955.0,1026.09,717.89
