Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,0,929.0,101.0,1.3,28.0,974.0,1035.06,722.05
2016,6,21,11,15,931.0,101.5,1.3,28.0,987.0,1040.19,724.59
2016,6,21,11,30,933.0,102.0,1.3,28.0,1000.0,1042.01,725.29
2016,6,21,11,45,932.0,103.0,1.35,28.5,1005.0,1038.02,722.04
2016,6,21,12,0,931.0,104.0,1.4,29.0,1010.0,1030.77,716.97
2016,6,21,12,15,930.5,104.0,1.4,29.0,1008.5,1019.79,710.38
2016,6,21,12,30,930.0,104.0,1.4,29.0,1007.0,1005.66,702.0
2016,6,21,12,45,926.5,105.0,1.45,29.5,997.5,986.58,690.05
2016,6,21,13,0,923.0,106.0,1.5,30.0,988.0,964.58,676.37
2016,6,21,13,15,920.5,105.5,1.55,30.0,972.0,939.21,661.92
2016,6,21,13,30,918.0,105.0,1.6,30.0,956.0,911.1,645.69
2016,6,21,13,45,913.5,104.0,1.65,30.0,933.5,878.19,626.27
2016,6,21,14,0,909.0,103.0,1.7,30.0,911.0,842.93,605.17
2016,6,21,14,15,903.0,102.0,1.7,29.5,882.0,804.31,582.33
2016,6,21,14,30,897.0,101.0,1.7,29.0,853.0,763.79,557.91
2016,6,21,14,45,888.5,99.5,1.75,28.5,818.5,719.32,530.82
2016,6,21,15,0,880.0,98.0,1.8,28.0,784.0,673.54,501.38
2016,6,21,15,15,869.5,96.0,1.8,27.5,744.0,624.96,467.57
2016,6,21,15,30,859.0,94.0,1.8,27.0,704.0,575.69,432.16
2016,6,21,15,45,845.5,92.0,1.8,27.0,660.0,524.39,393.29
2016,6,21,16,0,832.0,90.0,1.8,27.0,616.0,473.14,353.27
2016,6,21,16,15,814.5,87.0,1.8,26.0,568.5,416.56,309.4
2016,6,21,16,30,797.0,84.0,1.8,25.0,521.0,363.73,266.7
2016,6,21,16,45,775.0,80.5,1.8,24.5,471.5,310.25,221.79
2016,6,21,17,0,753.0,77.0,1.8,24.0,422.0,258.68,177.63
2016,6,21,17,15,721.5,73.0,1.75,23.0,371.0,206.85,134.0
2016,6,21,17,30,690.0,69.0,1.7,22.0,320.0,158.37,94.52
2016,6,21,17,45,648.0,63.5,1.65,21.5,270.5,108.07,57.5
2016,6,21,18,0,606.0,58.0,1.6,21.0,221.0,65.31,33.39
2016,6,21,18,15,540.0,51.0,1.5,20.0,174.0,34.94,24.89
2016,6,21,18,30,474.0,44.0,1.4,19.0,127.0,31.59,21.78
2016,6,21,18,45,372.0,34.5,1.3,18.0,87.0,25.7,16.21
2016,6,21,19,0,270.0,25.0,1.2,17.0,47.0,19.38,8.22
2016,6,21,19,15,135.0,12.5,1.1,16.5,23.5,12.29,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,98.0,10.0,1.2,13.0,12.0,19.21,0.0
2016,6,22,5,15,244.5,21.0,1.2,13.5,44.0,61.96,19.13
2016,6,22,5,30,391.0,32.0,1.2,14.0,76.0,118.97,75.07
2016,6,22,5,45,479.5,39.5,1.3,14.5,120.5,170.95,120.21
2016,6,22,6,0,568.0,47.0,1.4,15.0,165.0,232.36,173.53
2016,6,22,6,15,624.0,52.5,1.4,15.5,215.0,288.18,223.0
2016,6,22,6,30,680.0,58.0,1.4,16.0,265.0,350.31,276.47
2016,6,22,6,45,347.0,98.5,1.4,16.5,204.5,273.24,219.27
2016,6,22,7,0,14.0,139.0,1.4,17.0,144.0,144.79,114.66
2016,6,22,7,15,22.0,161.0,1.35,17.5,171.0,171.95,136.61
2016,6,22,7,30,30.0,183.0,1.3,18.0,198.0,204.59,162.12
2016,6,22,7,45,41.0,209.0,1.3,18.5,231.5,239.96,189.36
2016,6,22,8,0,52.0,235.0,1.3,19.0,265.0,276.18,216.74
2016,6,22,8,15,101.0,267.0,1.3,19.0,331.5,347.69,272.02
2016,6,22,8,30,150.0,299.0,1.3,19.0,398.0,429.72,333.57
2016,6,22,8,45,532.5,191.0,1.35,19.5,577.0,648.58,501.23
2016,6,22,9,0,915.0,83.0,1.4,20.0,756.0,867.46,650.58
2016,6,22,9,15,649.5,209.0,1.4,20.5,699.5,803.47,602.16
2016,6,22,9,30,384.0,335.0,1.4,21.0,643.0,702.75,524.55
2016,6,22,9,45,323.0,370.0,1.4,21.5,636.5,691.45,513.97
2016,6,22,10,0,262.0,405.0,1.4,22.0,630.0,676.04,499.69
2016,6,22,10,15,291.0,411.0,1.4,22.0,668.5,713.68,525.56
2016,6,22,10,30,320.0,417.0,1.4,22.0,707.0,751.08,550.5
2016,6,22,10,45,642.5,253.5,1.4,22.5,852.0,912.32,665.43
2016,6,22,11,0,965.0,90.0,1.4,23.0,997.0,1059.51,754.7
2016,6,22,11,15,967.5,90.0,1.4,23.0,1010.5,1064.88,755.58
2016,6,22,11,30,970.0,90.0,1.4,23.0,1024.0,1066.82,756.35
2016,6,22,11,45,971.0,90.5,1.45,23.0,1030.0,1064.34,755.42
2016,6,22,12,0,972.0,91.0,1.5,23.0,1036.0,1058.42,752.52
2016,6,22,12,15,972.0,91.0,1.5,23.0,1034.5,1047.64,745.9
2016,6,22,12,30,972.0,91.0,1.5,23.0,1033.0,1033.54,737.37
2016,6,22,12,45,961.5,96.5,1.55,23.0,1021.5,1011.67,724.85
2016,6,22,13,0,951.0,102.0,1.6,23.0,1010.0,986.96,710.57
2016,6,22,13,15,948.0,101.5,1.6,22.5,994.0,960.52,695.79
2016,6,22,13,30,945.0,101.0,1.6,22.0,978.0,931.28,679.12
2016,6,22,13,45,940.0,100.5,1.6,22.0,955.0,897.68,658.19
2016,6,22,14,0,935.0,100.0,1.6,22.0,932.0,861.67,635.58
2016,6,22,14,15,929.0,98.5,1.6,21.5,902.5,821.69,611.31
2016,6,22,14,30,923.0,97.0,1.6,21.0,873.0,779.73,585.37
2016,6,22,14,45,914.5,96.0,1.6,21.0,837.0,734.72,555.83
2016,6,22,15,0,906.0,95.0,1.6,21.0,801.0,688.33,524.23
2016,6,22,15,15,895.5,93.0,1.55,20.5,760.5,638.62,488.61
2016,6,22,15,30,885.0,91.0,1.5,20.0,720.0,588.16,451.38
2016,6,22,15,45,871.0,89.0,1.5,20.0,674.5,535.37,410.7
2016,6,22,16,0,857.0,87.0,1.5,20.0,629.0,482.63,368.78
2016,6,22,16,15,839.0,84.5,1.5,19.5,580.5,428.06,324.8
2016,6,22,16,30,821.0,82.0,1.5,19.0,532.0,371.18,277.64
2016,6,22,16,45,796.5,79.0,1.55,18.5,481.0,316.1,230.72
2016,6,22,17,0,772.0,76.0,1.6,18.0,430.0,263.17,184.64
2016,6,22,17,15,740.0,72.0,1.6,17.5,378.5,210.19,138.84
2016,6,22,17,30,708.0,68.0,1.6,17.0,327.0,160.61,97.44
2016,6,22,17,45,662.0,63.0,1.6,16.5,275.5,109.41,59.17
2016,6,22,18,0,616.0,58.0,1.6,16.0,224.0,66.12,34.37
2016,6,22,18,15,549.0,51.5,1.55,15.5,176.5,35.34,25.75
2016,6,22,18,30,482.0,45.0,1.5,15.0,129.0,32.46,22.95
2016,6,22,18,45,371.0,35.5,1.45,14.5,88.0,26.6,17.27
2016,6,22,19,0,260.0,26.0,1.4,14.0,47.0,20.33,9.14
2016,6,22,19,15,130.0,13.0,1.35,13.5,23.5,12.78,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,1.2,12.0,12.0,19.04,0.0
2016,6,23,5,15,242.0,20.5,1.2,12.5,43.5,60.76,17.74
2016,6,23,5,30,387.0,31.0,1.2,13.0,75.0,116.77,73.62
2016,6,23,5,45,479.0,38.0,1.3,13.5,119.5,168.77,118.81
2016,6,23,6,0,571.0,45.0,1.4,14.0,164.0,230.58,172.59
2016,6,23,6,15,626.5,50.5,1.4,14.5,213.5,286.4,222.3
2016,6,23,6,30,682.0,56.0,1.4,15.0,263.0,348.4,275.93
2016,6,23,6,45,425.0,107.0,1.4,15.5,244.0,318.31,255.78
2016,6,23,7,0,168.0,158.0,1.4,16.0,225.0,252.61,203.45
2016,6,23,7,15,190.5,179.5,1.35,16.5,265.5,295.85,238.05
2016,6,23,7,30,213.0,201.0,1.3,17.0,306.0,340.89,272.72
2016,6,23,7,45,284.5,211.5,1.3,18.0,367.0,413.89,328.27
2016,6,23,8,0,356.0,222.0,1.3,19.0,428.0,486.88,382.03
2016,6,23,8,15,303.5,255.5,1.3,19.5,441.5,498.2,387.13
2016,6,23,8,30,251.0,289.0,1.3,20.0,455.0,504.46,388.64
2016,6,23,8,45,263.5,308.0,1.3,20.5,492.5,543.32,415.3
2016,6,23,9,0,276.0,327.0,1.3,21.0,530.0,582.21,441.19
2016,6,23,9,15,297.5,341.0,1.3,21.5,570.5,623.53,468.63
2016,6,23,9,30,319.0,355.0,1.3,22.0,611.0,665.06,495.68
2016,6,23,9,45,331.0,368.0,1.3,22.5,643.5,696.69,515.32
2016,6,23,10,0,343.0,381.0,1.3,23.0,676.0,727.61,534.3
2016,6,23,10,15,351.5,386.0,1.3,23.0,696.5,745.92,545.81
2016,6,23,10,30,360.0,391.0,1.3,23.0,717.0,763.16,556.7
2016,6,23,10,45,660.0,242.0,1.35,23.5,855.5,917.81,665.74
2016,6,23,11,0,960.0,93.0,1.4,24.0,994.0,1057.56,750.52
2016,6,23,11,15,961.0,93.5,1.45,24.0,1007.0,1061.96,751.77
2016,6,23,11,30,962.0,94.0,1.5,24.0,1020.0,1062.93,752.79
2016,6,23,11,45,962.0,94.0,1.55,24.5,1025.0,1058.98,749.47
2016,6,23,12,0,962.0,94.0,1.6,25.0,1030.0,1051.66,744.21
2016,6,23,12,15,960.5,94.0,1.65,25.0,1027.5,1039.53,737.55
2016,6,23,12,30,959.0,94.0,1.7,25.0,1025.0,1024.16,728.96
2016,6,23,12,45,954.5,95.0,1.75,25.0,1014.5,1003.77,717.27
2016,6,23,13,0,950.0,96.0,1.8,25.0,1004.0,980.4,703.71
2016,6,23,13,15,946.5,95.0,1.8,24.5,987.0,953.11,688.34
2016,6,23,13,30,943.0,94.0,1.8,24.0,970.0,923.05,671.11
2016,6,23,13,45,938.0,93.0,1.85,24.0,946.0,889.09,650.45
2016,6,23,14,0,933.0,92.0,1.9,24.0,922.0,852.72,628.02
2016,6,23,14,15,926.5,91.0,1.9,23.5,892.5,812.97,603.78
2016,6,23,14,30,920.0,90.0,1.9,23.0,863.0,771.28,577.88
2016,6,23,14,45,913.0,88.0,1.95,23.0,828.0,726.54,548.78
2016,6,23,15,0,906.0,86.0,2.0,23.0,793.0,680.32,517.78
2016,6,23,15,15,896.0,84.5,2.0,22.5,752.5,631.44,482.92
2016,6,23,15,30,886.0,83.0,2.0,22.0,712.0,581.77,446.34
2016,6,23,15,45,877.0,79.5,2.0,22.0,668.5,530.19,406.34
2016,6,23,16,0,868.0,76.0,2.0,22.0,625.0,478.19,364.75
2016,6,23,16,15,851.0,73.5,1.95,21.5,577.0,423.56,320.4
2016,6,23,16,30,834.0,71.0,1.9,21.0,529.0,369.76,275.3
2016,6,23,16,45,816.0,67.5,1.9,20.5,479.5,315.81,228.96
2016,6,23,17,0,798.0,64.0,1.9,20.0,430.0,263.25,182.89
2016,6,23,17,15,767.5,60.5,1.85,19.5,378.5,206.02,133.6
2016,6,23,17,30,737.0,57.0,1.8,19.0,327.0,155.6,91.45
2016,6,23,17,45,695.0,53.0,1.75,18.5,276.5,107.03,55.35
2016,6,23,18,0,653.0,49.0,1.7,18.0,226.0,63.21,30.54
2016,6,23,18,15,590.0,43.5,1.6,17.5,178.0,31.42,22.08
2016,6,23,18,30,527.0,38.0,1.5,17.0,130.0,28.75,19.52
2016,6,23,18,45,418.5,31.0,1.45,16.5,89.0,22.49,13.61
2016,6,23,19,0,310.0,24.0,1.4,16.0,48.0,18.39,7.69
2016,6,23,19,15,155.0,12.0,1.3,15.5,24.0,11.8,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,104.0,9.0,1.1,13.0,11.0,18.62,0.0
2016,6,24,5,15,252.0,19.5,1.15,13.5,42.5,60.84,16.33
2016,6,24,5,30,400.0,30.0,1.2,14.0,74.0,117.93,73.59
2016,6,24,5,45,485.5,37.5,1.3,14.5,118.0,169.41,118.56
2016,6,24,6,0,571.0,45.0,1.4,15.0,162.0,230.06,171.4
2016,6,24,6,15,628.0,50.0,1.4,15.5,212.0,285.84,220.9
2016,6,24,6,30,685.0,55.0,1.4,16.0,262.0,347.95,274.44
2016,6,24,6,45,722.0,59.5,1.4,16.5,314.0,405.43,322.92
2016,6,24,7,0,759.0,64.0,1.4,17.0,366.0,465.73,371.82
2016,6,24,7,15,549.5,122.5,1.35,17.5,356.5,449.65,358.59
2016,6,24,7,30,340.0,181.0,1.3,18.0,347.0,402.1,319.71
2016,6,24,7,45,290.0,212.5,1.3,18.5,365.0,418.38,330.69
2016,6,24,8,0,240.0,244.0,1.3,19.0,383.0,429.52,336.7
2016,6,24,8,15,302.0,253.5,1.3,19.0,443.0,494.78,385.83
2016,6,24,8,30,364.0,263.0,1.3,19.0,503.0,564.22,436.53
2016,6,24,8,45,639.5,175.0,1.35,19.5,631.0,718.12,550.84
2016,6,24,9,0,915.0,87.0,1.4,20.0,759.0,870.92,652.11
2016,6,24,9,15,925.0,88.5,1.4,20.5,799.0,908.58,672.55
2016,6,24,9,30,935.0,90.0,1.4,21.0,839.0,944.0,692.59
2016,6,24,9,45,942.0,91.5,1.4,21.5,873.0,974.19,709.05
2016,6,24,10,0,949.0,93.0,1.4,22.0,907.0,1001.61,723.66
2016,6,24,10,15,954.5,94.0,1.4,22.0,935.0,1024.12,736.53
2016,6,24,10,30,960.0,95.0,1.4,22.0,963.0,1043.54,747.54
2016,6,24,10,45,963.5,96.0,1.45,22.5,984.0,1057.75,754.81
2016,6,24,11,0,967.0,97.0,1.5,23.0,1005.0,1068.63,760.14
2016,6,24,11,15,969.0,97.5,1.5,23.0,1018.5,1074.07,762.88
2016,6,24,11,30,971.0,98.0,1.5,23.0,1032.0,1076.07,763.67
2016,6,24,11,45,971.5,98.5,1.55,23.5,1038.0,1073.12,760.95
2016,6,24,12,0,972.0,99.0,1.6,24.0,1044.0,1066.74,756.27
2016,6,24,12,15,971.5,99.0,1.6,24.0,1042.0,1055.5,749.38
2016,6,24,12,30,971.0,99.0,1.6,24.0,1040.0,1040.96,740.6
2016,6,24,12,45,963.0,102.5,1.65,24.5,1029.5,1019.52,726.94
2016,6,24,13,0,955.0,106.0,1.7,25.0,1019.0,995.17,711.53
2016,6,24,13,15,951.5,105.5,1.7,25.0,1002.0,968.24,695.2
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,938.51,677.07
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,904.38,656.6
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,867.83,634.36
2016,6,24,14,15,931.5,101.5,1.8,25.0,908.0,827.39,608.8
2016,6,24,14,30,925.0,100.0,1.8,25.0,878.0,784.99,581.7
2016,6,24,14,45,915.5,99.0,1.8,25.0,841.5,739.22,551.97
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,692.14,520.21
2016,6,24,15,15,895.0,96.0,1.8,24.5,764.0,642.12,485.16
2016,6,24,15,30,884.0,94.0,1.8,24.0,723.0,591.4,448.46
2016,6,24,15,45,868.5,92.5,1.8,24.0,677.0,538.32,407.97
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,485.44,366.38
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,427.81,320.56
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,374.0,276.15
2016,6,24,16,45,790.5,83.0,1.7,22.5,482.5,318.82,229.74
2016,6,24,17,0,765.0,80.0,1.7,22.0,431.0,265.9,184.35
2016,6,24,17,15,732.0,76.0,1.65,21.5,379.5,213.05,139.37
2016,6,24,17,30,699.0,72.0,1.6,21.0,328.0,160.74,96.41
2016,6,24,17,45,651.0,67.0,1.55,20.5,276.5,112.48,61.06
2016,6,24,18,0,603.0,62.0,1.5,20.0,225.0,69.62,36.73
2016,6,24,18,15,534.0,55.0,1.4,19.0,177.0,38.27,27.91
2016,6,24,18,30,465.0,48.0,1.3,18.0,129.0,35.13,24.97
2016,6,24,18,45,356.0,37.5,1.2,17.0,88.0,28.44,18.65
2016,6,24,19,0,247.0,27.0,1.1,16.0,47.0,21.28,9.84
2016,6,24,19,15,123.5,13.5,1.05,15.5,23.5,13.27,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.5,0.55,13.5,35.5,45.64,10.51
2016,6,25,5,30,328.0,35.0,0.5,14.0,71.0,108.45,68.58
2016,6,25,5,45,429.0,43.0,0.5,15.0,115.5,160.64,112.51
2016,6,25,6,0,530.0,51.0,0.5,16.0,160.0,223.56,165.31
2016,6,25,6,15,589.5,57.0,0.5,16.5,209.5,279.97,214.03
2016,6,25,6,30,649.0,63.0,0.5,17.0,259.0,342.15,266.24
2016,6,25,6,45,695.0,66.5,0.55,18.0,311.5,399.96,313.3
2016,6,25,7,0,741.0,70.0,0.6,19.0,364.0,462.47,362.13
2016,6,25,7,15,770.5,73.5,0.65,19.5,416.0,519.13,405.47
2016,6,25,7,30,800.0,77.0,0.7,20.0,468.0,577.27,448.4
2016,6,25,7,45,823.5,79.5,0.8,21.0,519.5,631.56,486.74
2016,6,25,8,0,847.0,82.0,0.9,22.0,571.0,683.09,520.9
2016,6,25,8,15,863.5,84.5,0.9,22.5,619.0,732.36,551.62
2016,6,25,8,30,880.0,87.0,0.9,23.0,667.0,780.82,581.09
2016,6,25,8,45,894.0,88.5,0.95,23.5,711.5,825.07,607.88
2016,6,25,9,0,908.0,90.0,1.0,24.0,756.0,867.81,633.32
2016,6,25,9,15,917.5,91.5,1.05,24.5,795.5,904.85,654.78
2016,6,25,9,30,927.0,93.0,1.1,25.0,835.0,939.63,674.66
2016,6,25,9,45,929.0,97.0,1.15,26.0,867.5,967.69,688.83
2016,6,25,10,0,931.0,101.0,1.2,27.0,900.0,992.76,701.08
2016,6,25,10,15,937.0,102.5,1.2,27.5,927.5,1015.97,712.68
2016,6,25,10,30,943.0,104.0,1.2,28.0,955.0,1036.14,722.4
2016,6,25,10,45,946.5,104.5,1.25,28.5,976.0,1049.64,729.04
2016,6,25,11,0,950.0,105.0,1.3,29.0,997.0,1059.86,733.86
2016,6,25,11,15,952.5,105.5,1.3,29.0,1011.0,1065.73,736.78
2016,6,25,11,30,955.0,106.0,1.3,29.0,1025.0,1068.22,737.83
2016,6,25,11,45,956.0,106.5,1.35,29.5,1031.0,1065.81,735.54
2016,6,25,12,0,957.0,107.0,1.4,30.0,1037.0,1060.02,731.37
2016,6,25,12,15,956.5,107.0,1.4,30.0,1036.0,1048.93,724.77
2016,6,25,12,30,956.0,107.0,1.4,30.0,1035.0,1034.59,716.37
2016,6,25,12,45,955.0,106.5,1.45,30.0,1026.0,1016.09,706.34
2016,6,25,13,0,954.0,106.0,1.5,30.0,1017.0,994.5,694.43
2016,6,25,13,15,950.5,105.5,1.55,29.5,1000.5,967.63,680.6
2016,6,25,13,30,947.0,105.0,1.6,29.0,984.0,937.97,664.89
2016,6,25,13,45,942.0,104.0,1.65,29.0,960.5,903.89,644.87
2016,6,25,14,0,937.0,103.0,1.7,29.0,937.0,867.4,623.12
2016,6,25,14,15,930.5,102.0,1.7,28.5,907.0,827.49,599.58
2016,6,25,14,30,924.0,101.0,1.7,28.0,877.0,785.63,574.41
2016,6,25,14,45,915.5,99.5,1.7,28.0,841.0,740.13,545.31
2016,6,25,15,0,907.0,98.0,1.7,28.0,805.0,693.25,514.18
2016,6,25,15,15,895.5,96.0,1.7,27.5,764.0,642.88,479.42
2016,6,25,15,30,884.0,94.0,1.7,27.0,723.0,591.86,443.05
2016,6,25,15,45,870.5,91.5,1.7,26.5,677.5,538.9,404.02
2016,6,25,16,0,857.0,89.0,1.7,26.0,632.0,485.94,363.59
2016,6,25,16,15,838.5,86.5,1.65,25.5,583.0,431.13,320.21
2016,6,25,16,30,820.0,84.0,1.6,25.0,534.0,374.07,273.83
2016,6,25,16,45,796.5,80.5,1.6,24.5,483.5,318.85,227.76
2016,6,25,17,0,773.0,77.0,1.6,24.0,433.0,265.66,182.44
2016,6,25,17,15,741.0,73.0,1.5,23.5,381.0,212.55,137.49
2016,6,25,17,30,709.0,69.0,1.4,23.0,329.0,162.83,96.83
2016,6,25,17,45,665.0,63.5,1.35,22.5,278.0,111.19,58.88
2016,6,25,18,0,621.0,58.0,1.3,22.0,227.0,67.29,33.91
2016,6,25,18,15,554.0,51.5,1.2,21.0,178.5,35.28,25.08
2016,6,25,18,30,487.0,45.0,1.1,20.0,130.0,32.4,22.4
2016,6,25,18,45,383.5,35.5,1.0,19.0,89.0,26.55,16.88
2016,6,25,19,0,280.0,26.0,0.9,18.0,48.0,20.28,9.05
2016,6,25,19,15,140.0,13.0,0.85,17.5,24.0,12.78,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,11.0,17.5,0.5,14.5,19.0,18.8,1.71
2016,6,26,5,30,22.0,35.0,0.5,15.0,38.0,40.01,25.6
2016,6,26,5,45,38.5,54.5,0.5,15.5,61.5,65.51,47.55
2016,6,26,6,0,55.0,74.0,0.5,16.0,85.0,92.59,70.57
2016,6,26,6,15,64.5,94.5,0.5,16.5,111.5,119.91,93.75
2016,6,26,6,30,74.0,115.0,0.5,17.0,138.0,148.13,117.23
2016,6,26,6,45,82.5,136.0,0.55,17.5,165.5,177.32,140.99
2016,6,26,7,0,91.0,157.0,0.6,18.0,193.0,207.25,164.81
2016,6,26,7,15,85.5,178.5,0.6,18.5,216.5,230.59,182.62
2016,6,26,7,30,80.0,200.0,0.6,19.0,240.0,253.25,199.41
2016,6,26,7,45,72.0,219.5,0.65,20.0,258.0,271.45,212.02
2016,6,26,8,0,64.0,239.0,0.7,21.0,276.0,288.8,223.66
2016,6,26,8,15,66.0,260.5,0.7,21.5,301.5,314.82,242.13
2016,6,26,8,30,68.0,282.0,0.7,22.0,327.0,340.82,260.19
2016,6,26,8,45,85.5,308.5,0.75,23.0,369.0,384.66,291.07
2016,6,26,9,0,103.0,335.0,0.8,24.0,411.0,429.42,321.8
2016,6,26,9,15,159.5,356.0,0.8,24.5,480.5,510.8,379.09
2016,6,26,9,30,216.0,377.0,0.8,25.0,550.0,587.42,431.11
2016,6,26,9,45,269.5,382.0,0.85,25.5,607.0,654.24,475.67
2016,6,26,10,0,323.0,387.0,0.9,26.0,664.0,714.78,515.34
2016,6,26,10,15,631.5,241.0,0.95,26.5,803.5,874.69,626.62
2016,6,26,10,30,940.0,95.0,1.0,27.0,943.0,1023.58,715.86
2016,6,26,10,45,943.5,95.5,1.05,27.5,963.5,1037.16,720.84
2016,6,26,11,0,947.0,96.0,1.1,28.0,984.0,1047.46,725.8
2016,6,26,11,15,949.0,96.5,1.15,28.0,997.5,1052.93,729.43
2016,6,26,11,30,951.0,97.0,1.2,28.0,1011.0,1055.03,731.2
2016,6,26,11,45,951.0,97.5,1.25,28.5,1016.5,1051.74,728.43
2016,6,26,12,0,951.0,98.0,1.3,29.0,1022.0,1045.11,723.8
2016,6,26,12,15,950.0,98.0,1.35,29.0,1020.5,1033.68,717.83
2016,6,26,12,30,949.0,98.0,1.4,29.0,1019.0,1019.04,709.99
2016,6,26,12,45,934.5,105.5,1.45,29.0,1005.5,995.83,696.96
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,969.98,682.31
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,943.46,667.17
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,914.28,650.22
2016,6,26,13,45,906.0,111.0,1.65,29.5,935.5,880.39,628.88
2016,6,26,14,0,900.0,110.0,1.7,30.0,912.0,844.26,605.98
2016,6,26,14,15,892.5,109.0,1.7,29.5,882.0,804.87,582.65
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,763.7,557.81
2016,6,26,14,45,875.0,106.5,1.75,29.0,816.0,718.7,529.32
2016,6,26,15,0,865.0,105.0,1.8,29.0,780.0,672.54,498.53
2016,6,26,15,15,853.0,103.0,1.8,28.5,739.5,623.72,464.74
2016,6,26,15,30,841.0,101.0,1.8,28.0,699.0,574.36,429.48
2016,6,26,15,45,825.5,98.5,1.8,28.0,654.5,522.4,390.4
2016,6,26,16,0,810.0,96.0,1.8,28.0,610.0,468.0,348.44
2016,6,26,16,15,790.5,93.0,1.75,27.5,562.5,414.42,306.3
2016,6,26,16,30,771.0,90.0,1.7,27.0,515.0,362.03,263.78
2016,6,26,16,45,747.0,86.5,1.7,26.5,465.0,309.21,220.01
2016,6,26,17,0,723.0,83.0,1.7,26.0,415.0,258.52,177.18
2016,6,26,17,15,689.5,78.5,1.65,25.0,365.0,204.51,132.44
2016,6,26,17,30,656.0,74.0,1.6,24.0,315.0,156.63,93.81
2016,6,26,17,45,611.5,68.0,1.55,23.0,265.5,110.11,60.03
2016,6,26,18,0,567.0,62.0,1.5,22.0,216.0,68.6,36.3
2016,6,26,18,15,500.5,54.5,1.4,21.0,169.5,37.79,27.24
2016,6,26,18,30,434.0,47.0,1.3,20.0,123.0,34.16,23.91
2016,6,26,18,45,334.5,36.5,1.2,19.5,84.0,27.46,17.6
2016,6,26,19,0,235.0,26.0,1.1,19.0,45.0,20.26,9.0
2016,6,26,19,15,117.5,13.0,1.05,18.5,22.5,12.78,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.0,0.45,14.5,35.0,44.85,7.4
2016,6,27,5,30,363.0,30.0,0.4,15.0,70.0,109.49,67.41
2016,6,27,5,45,452.5,38.0,0.4,15.5,113.0,160.3,110.96
2016,6,27,6,0,542.0,46.0,0.4,16.0,156.0,220.73,162.38
2016,6,27,6,15,598.5,52.0,0.4,16.5,205.0,276.53,210.74
2016,6,27,6,30,655.0,58.0,0.4,17.0,254.0,337.05,261.71
2016,6,27,6,45,370.5,107.0,0.4,18.0,222.0,291.81,229.8
2016,6,27,7,0,86.0,156.0,0.4,19.0,190.0,203.58,160.21
2016,6,27,7,15,95.5,179.5,0.45,20.0,222.0,237.24,186.58
2016,6,27,7,30,105.0,203.0,0.5,21.0,254.0,271.62,212.13
2016,6,27,7,45,132.0,227.0,0.6,22.0,298.0,324.49,251.43
2016,6,27,8,0,159.0,251.0,0.7,23.0,342.0,373.95,287.18
2016,6,27,8,15,220.0,266.0,0.75,23.5,404.0,440.61,335.86
2016,6,27,8,30,281.0,281.0,0.8,24.0,466.0,518.65,391.17
2016,6,27,8,45,330.5,289.5,0.9,25.0,521.0,577.42,431.08
2016,6,27,9,0,380.0,298.0,1.0,26.0,576.0,638.66,471.93
2016,6,27,9,15,323.5,332.5,1.0,26.5,578.5,636.84,466.56
2016,6,27,9,30,267.0,367.0,1.0,27.0,581.0,630.51,458.72
2016,6,27,9,45,269.0,384.0,1.0,27.5,607.0,655.84,473.97
2016,6,27,10,0,271.0,401.0,1.0,28.0,633.0,680.19,488.07
2016,6,27,10,15,322.5,396.5,1.05,28.5,681.5,728.75,520.04
2016,6,27,10,30,374.0,392.0,1.1,29.0,730.0,777.81,551.55
2016,6,27,10,45,641.0,254.0,1.15,29.5,848.5,911.06,642.86
2016,6,27,11,0,908.0,116.0,1.2,30.0,967.0,1029.12,712.59
2016,6,27,11,15,910.5,116.5,1.2,30.5,980.5,1034.85,712.6
2016,6,27,11,30,913.0,117.0,1.2,31.0,994.0,1037.33,712.23
2016,6,27,11,45,912.5,118.0,1.25,31.5,999.5,1034.07,709.46
2016,6,27,12,0,912.0,119.0,1.3,32.0,1005.0,1027.59,704.93
2016,6,27,12,15,912.0,119.0,1.35,32.0,1004.5,1017.46,699.74
2016,6,27,12,30,912.0,119.0,1.4,32.0,1004.0,1004.22,692.76
2016,6,27,12,45,911.5,118.0,1.45,32.0,996.0,986.47,683.11
2016,6,27,13,0,911.0,117.0,1.5,32.0,988.0,965.75,671.66
2016,6,27,13,15,908.5,116.5,1.55,32.0,972.5,940.81,657.59
2016,6,27,13,30,906.0,116.0,1.6,32.0,957.0,913.16,641.77
2016,6,27,13,45,901.0,115.0,1.65,32.0,934.5,880.31,622.55
2016,6,27,14,0,896.0,114.0,1.7,32.0,912.0,845.15,601.7
2016,6,27,14,15,890.0,112.5,1.75,31.5,883.5,806.6,579.57
2016,6,27,14,30,884.0,111.0,1.8,31.0,855.0,766.16,555.8
2016,6,27,14,45,876.5,109.0,1.85,31.0,820.5,722.49,528.34
2016,6,27,15,0,869.0,107.0,1.9,31.0,786.0,677.44,498.46
2016,6,27,15,15,858.0,105.0,1.9,30.5,746.0,629.04,465.21
2016,6,27,15,30,847.0,103.0,1.9,30.0,706.0,580.0,430.44
2016,6,27,15,45,835.0,99.5,1.9,29.5,662.0,528.63,392.85
2016,6,27,16,0,823.0,96.0,1.9,29.0,618.0,474.48,351.99
2016,6,27,16,15,804.0,93.0,1.85,28.5,570.0,420.43,309.62
2016,6,27,16,30,785.0,90.0,1.8,28.0,522.0,367.51,266.79
2016,6,27,16,45,763.0,85.5,1.8,27.5,472.5,313.63,222.28
2016,6,27,17,0,741.0,81.0,1.8,27.0,423.0,261.67,178.48
2016,6,27,17,15,707.5,77.0,1.7,26.0,371.5,209.93,135.52
2016,6,27,17,30,674.0,73.0,1.6,25.0,320.0,158.75,94.36
2016,6,27,17,45,631.0,67.0,1.55,24.5,270.0,111.37,59.86
2016,6,27,18,0,588.0,61.0,1.5,24.0,220.0,68.84,35.56
2016,6,27,18,15,521.0,53.5,1.35,23.0,173.0,36.94,26.27
2016,6,27,18,30,454.0,46.0,1.2,22.0,126.0,33.26,22.92
2016,6,27,18,45,354.5,36.0,1.1,21.0,86.0,26.99,17.08
2016,6,27,19,0,255.0,26.0,1.0,20.0,46.0,20.26,8.96
2016,6,27,19,15,127.5,13.0,0.95,19.5,23.0,12.78,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,17.0,0.5,14.5,31.5,39.34,4.96
2016,6,28,5,30,270.0,34.0,0.5,15.0,63.0,95.11,59.48
2016,6,28,5,45,363.0,44.0,0.5,15.5,104.5,143.97,100.71
2016,6,28,6,0,456.0,54.0,0.5,16.0,146.0,202.82,150.25
2016,6,28,6,15,516.0,61.5,0.5,16.5,193.5,257.03,196.91
2016,6,28,6,30,576.0,69.0,0.5,17.0,241.0,317.15,247.37
2016,6,28,6,45,427.5,107.0,0.55,18.0,247.5,317.62,250.41
2016,6,28,7,0,279.0,145.0,0.6,19.0,254.0,299.27,236.63
2016,6,28,7,15,309.0,162.0,0.6,19.5,299.0,347.64,274.31
2016,6,28,7,30,339.0,179.0,0.6,20.0,344.0,398.36,312.23
2016,6,28,7,45,559.0,136.0,0.6,21.0,442.5,520.35,403.67
2016,6,28,8,0,779.0,93.0,0.6,22.0,541.0,649.34,495.36
2016,6,28,8,15,797.0,96.0,0.6,22.5,587.5,697.78,524.63
2016,6,28,8,30,815.0,99.0,0.6,23.0,634.0,745.66,553.79
2016,6,28,8,45,829.0,101.5,0.65,24.0,677.5,785.0,576.37
2016,6,28,9,0,843.0,104.0,0.7,25.0,721.0,826.71,600.16
2016,6,28,9,15,854.0,105.5,0.75,25.5,759.5,863.14,621.33
2016,6,28,9,30,865.0,107.0,0.8,26.0,798.0,897.6,641.09
2016,6,28,9,45,876.5,107.0,0.85,26.5,832.0,928.75,658.63
2016,6,28,10,0,888.0,107.0,0.9,27.0,866.0,957.56,674.64
2016,6,28,10,15,894.0,108.0,0.95,27.5,893.5,979.58,686.45
2016,6,28,10,30,900.0,109.0,1.0,28.0,921.0,998.72,696.58
2016,6,28,10,45,904.0,110.0,1.1,28.5,941.5,1012.87,704.68
2016,6,28,11,0,908.0,111.0,1.2,29.0,962.0,1023.89,710.97
2016,6,28,11,15,911.0,111.5,1.2,29.0,975.5,1030.2,714.17
2016,6,28,11,30,914.0,112.0,1.2,29.0,989.0,1033.27,715.58
2016,6,28,11,45,914.5,112.5,1.25,29.0,995.5,1030.58,714.57
2016,6,28,12,0,915.0,113.0,1.3,29.0,1002.0,1024.66,711.75
2016,6,28,12,15,915.0,113.0,1.35,29.0,1001.0,1014.57,706.51
2016,6,28,12,30,915.0,113.0,1.4,29.0,1000.0,1001.36,699.45
2016,6,28,12,45,904.5,118.5,1.45,29.0,989.0,980.49,687.75
2016,6,28,13,0,894.0,124.0,1.5,29.0,978.0,956.97,674.42
2016,6,28,13,15,890.5,123.5,1.5,29.0,962.5,931.52,659.18
2016,6,28,13,30,887.0,123.0,1.5,29.0,947.0,903.46,642.28
2016,6,28,13,45,883.0,121.5,1.55,29.0,924.5,871.54,623.45
2016,6,28,14,0,879.0,120.0,1.6,29.0,902.0,837.3,602.95
2016,6,28,14,15,872.0,118.5,1.6,28.5,873.5,798.56,579.93
2016,6,28,14,30,865.0,117.0,1.6,28.0,845.0,758.04,555.43
2016,6,28,14,45,857.5,114.5,1.6,28.0,810.5,714.65,527.55
2016,6,28,15,0,850.0,112.0,1.6,28.0,776.0,669.92,497.14
2016,6,28,15,15,838.0,110.0,1.6,27.5,736.0,621.74,463.83
2016,6,28,15,30,826.0,108.0,1.6,27.0,696.0,571.06,427.74
2016,6,28,15,45,813.0,104.5,1.6,27.0,652.0,519.81,389.25
2016,6,28,16,0,800.0,101.0,1.6,27.0,608.0,468.64,349.63
2016,6,28,16,15,780.5,98.0,1.55,26.5,560.5,415.52,307.86
2016,6,28,16,30,761.0,95.0,1.5,26.0,513.0,363.61,265.73
2016,6,28,16,45,738.0,90.5,1.45,25.5,464.0,310.66,221.83
2016,6,28,17,0,715.0,86.0,1.4,25.0,415.0,259.75,178.8
2016,6,28,17,15,681.5,81.0,1.3,24.0,364.5,205.55,133.9
2016,6,28,17,30,648.0,76.0,1.2,23.0,314.0,157.61,95.18
2016,6,28,17,45,604.5,69.5,1.2,22.5,265.0,111.11,61.15
2016,6,28,18,0,561.0,63.0,1.2,22.0,216.0,69.54,37.09
2016,6,28,18,15,494.5,55.5,1.15,21.0,169.5,38.63,27.98
2016,6,28,18,30,428.0,48.0,1.1,20.0,123.0,35.06,24.69
2016,6,28,18,45,330.0,37.5,1.05,19.0,84.0,28.4,18.45
2016,6,28,19,0,232.0,27.0,1.0,18.0,45.0,21.25,9.78
2016,6,28,19,15,116.0,13.5,0.95,17.5,22.5,13.27,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.0,0.8,13.5,34.5,44.33,4.22
2016,6,29,5,30,364.0,30.0,0.8,14.0,69.0,108.91,66.77
2016,6,29,5,45,456.5,38.0,0.8,14.5,112.5,160.34,111.29
2016,6,29,6,0,549.0,46.0,0.8,15.0,156.0,221.72,163.96
2016,6,29,6,15,606.5,51.5,0.8,15.5,205.0,277.61,213.07
2016,6,29,6,30,664.0,57.0,0.8,16.0,254.0,338.34,265.01
2016,6,29,6,45,332.0,72.5,0.85,16.5,171.0,235.67,188.43
2016,6,29,7,0,0.0,88.0,0.9,17.0,88.0,85.54,65.89
2016,6,29,7,15,0.0,105.5,0.9,17.0,105.5,102.87,80.29
2016,6,29,7,30,0.0,123.0,0.9,17.0,123.0,120.21,94.16
2016,6,29,7,45,0.5,144.0,0.95,17.5,144.5,141.43,110.78
2016,6,29,8,0,1.0,165.0,1.0,18.0,166.0,162.71,127.18
2016,6,29,8,15,5.5,186.5,1.0,18.5,190.0,187.48,146.18
2016,6,29,8,30,10.0,208.0,1.0,19.0,214.0,212.6,165.14
2016,6,29,8,45,11.0,221.0,1.05,19.5,228.5,226.56,175.18
2016,6,29,9,0,12.0,234.0,1.1,20.0,243.0,240.58,185.2
2016,6,29,9,15,18.0,265.0,1.1,20.5,279.0,277.22,212.38
2016,6,29,9,30,24.0,296.0,1.1,21.0,315.0,314.16,239.19
2016,6,29,9,45,82.0,355.0,1.15,21.5,424.5,436.57,329.8
2016,6,29,10,0,140.0,414.0,1.2,22.0,534.0,562.07,418.26
2016,6,29,10,15,85.0,384.5,1.2,22.0,458.0,471.67,351.64
2016,6,29,10,30,30.0,355.0,1.2,22.0,382.0,387.56,289.65
2016,6,29,10,45,250.0,367.0,1.25,22.5,600.5,631.7,469.44
2016,6,29,11,0,470.0,379.0,1.3,23.0,819.0,870.27,630.01
2016,6,29,11,15,449.5,389.5,1.3,23.0,816.0,860.31,619.74
2016,6,29,11,30,429.0,400.0,1.3,23.0,813.0,848.31,611.15
2016,6,29,11,45,694.5,250.0,1.35,23.0,922.5,959.18,690.94
2016,6,29,12,0,960.0,100.0,1.4,23.0,1032.0,1056.32,750.96
2016,6,29,12,15,960.5,100.0,1.45,22.5,1031.5,1046.38,745.8
2016,6,29,12,30,961.0,100.0,1.5,22.0,1031.0,1033.15,740.02
2016,6,29,12,45,952.0,105.0,1.55,22.0,1020.5,1012.58,728.25
2016,6,29,13,0,943.0,110.0,1.6,22.0,1010.0,989.14,714.7
2016,6,29,13,15,940.5,109.0,1.6,21.5,994.5,963.04,700.07
2016,6,29,13,30,938.0,108.0,1.6,21.0,979.0,934.13,683.54
2016,6,29,13,45,934.0,107.0,1.6,21.0,957.0,901.25,663.02
2016,6,29,14,0,930.0,106.0,1.6,21.0,935.0,865.91,640.77
2016,6,29,14,15,924.0,105.0,1.6,20.5,905.5,826.7,616.95
2016,6,29,14,30,918.0,104.0,1.6,20.0,876.0,785.5,591.45
2016,6,29,14,45,911.0,102.0,1.6,20.0,841.0,740.85,562.1
2016,6,29,15,0,904.0,100.0,1.6,20.0,806.0,694.69,530.6
2016,6,29,15,15,893.0,98.0,1.55,19.5,765.0,644.77,494.8
2016,6,29,15,30,882.0,96.0,1.5,19.0,724.0,594.13,457.41
2016,6,29,15,45,869.0,93.5,1.5,19.0,679.0,541.49,416.84
2016,6,29,16,0,856.0,91.0,1.5,19.0,634.0,488.8,374.93
2016,6,29,16,15,838.0,88.5,1.45,18.5,585.5,431.19,328.52
2016,6,29,16,30,820.0,86.0,1.4,18.0,537.0,377.3,283.43
2016,6,29,16,45,797.0,82.5,1.4,18.0,486.0,322.13,235.88
2016,6,29,17,0,774.0,79.0,1.4,18.0,435.0,268.96,189.21
2016,6,29,17,15,741.5,75.0,1.3,17.5,383.0,215.58,143.11
2016,6,29,17,30,709.0,71.0,1.2,17.0,331.0,165.65,101.4
2016,6,29,17,45,664.0,65.5,1.2,16.5,279.5,113.66,62.3
2016,6,29,18,0,619.0,60.0,1.2,16.0,228.0,69.64,36.52
2016,6,29,18,15,551.0,53.0,1.15,15.5,179.5,36.53,26.82
2016,6,29,18,30,483.0,46.0,1.1,15.0,131.0,33.28,23.7
2016,6,29,18,45,375.0,36.5,1.05,14.5,90.0,27.47,18.05
2016,6,29,19,0,267.0,27.0,1.0,14.0,49.0,21.26,10.01
2016,6,29,19,15,133.5,13.5,0.95,13.5,24.5,13.27,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.5,16.5,0.9,13.0,33.0,42.37,2.2
2016,6,30,5,30,317.0,33.0,0.9,13.0,66.0,102.53,63.55
2016,6,30,5,45,414.0,42.0,0.95,13.5,109.5,153.64,107.6
2016,6,30,6,0,511.0,51.0,1.0,14.0,153.0,215.15,160.29
2016,6,30,6,15,572.5,57.5,1.0,14.5,202.0,271.59,209.87
2016,6,30,6,30,634.0,64.0,1.0,15.0,251.0,334.07,263.37
2016,6,30,6,45,317.0,69.5,1.0,15.5,163.0,225.16,180.99
2016,6,30,7,0,0.0,75.0,1.0,16.0,75.0,72.54,55.4
2016,6,30,7,15,0.0,89.5,0.95,16.5,89.5,86.83,67.24
2016,6,30,7,30,0.0,104.0,0.9,17.0,104.0,101.13,78.61
2016,6,30,7,45,0.0,111.0,0.9,18.0,111.0,107.96,83.54
2016,6,30,8,0,0.0,118.0,0.9,19.0,118.0,114.8,88.43
2016,6,30,8,15,0.0,136.0,0.9,19.5,136.0,132.62,102.19
2016,6,30,8,30,0.0,154.0,0.9,20.0,154.0,150.45,115.73
2016,6,30,8,45,3.0,174.5,0.9,20.5,177.0,173.23,133.06
2016,6,30,9,0,6.0,195.0,0.9,21.0,200.0,196.22,150.29
2016,6,30,9,15,9.5,222.0,0.9,21.5,229.5,226.37,172.74
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,256.7,194.92
2016,6,30,9,45,21.5,292.5,0.9,22.5,310.5,308.46,232.78
2016,6,30,10,0,30.0,336.0,0.9,23.0,362.0,368.43,275.56
2016,6,30,10,15,41.5,368.0,0.9,23.5,405.0,412.56,306.17
2016,6,30,10,30,53.0,400.0,0.9,24.0,448.0,456.76,336.34
2016,6,30,10,45,123.5,433.0,0.95,24.5,547.5,567.84,414.35
2016,6,30,11,0,194.0,466.0,1.0,25.0,647.0,671.75,484.26
2016,6,30,11,15,199.5,467.5,1.0,25.0,656.5,677.85,487.09
2016,6,30,11,30,205.0,469.0,1.0,25.0,666.0,683.12,490.44
2016,6,30,11,45,176.5,473.5,1.05,25.5,644.5,656.57,471.24
2016,6,30,12,0,148.0,478.0,1.1,26.0,623.0,629.45,451.9
2016,6,30,12,15,143.5,482.0,1.1,26.0,622.0,625.14,449.02
2016,6,30,12,30,139.0,486.0,1.1,26.0,621.0,620.23,445.59
2016,6,30,12,45,136.0,481.0,1.15,26.0,612.5,607.35,437.41
2016,6,30,13,0,133.0,476.0,1.2,26.0,604.0,594.12,429.04
2016,6,30,13,15,143.5,469.0,1.2,26.0,605.0,590.91,427.55
2016,6,30,13,30,154.0,462.0,1.2,26.0,606.0,586.76,425.34
2016,6,30,13,45,139.0,448.0,1.25,26.0,575.5,553.2,402.75
2016,6,30,14,0,124.0,434.0,1.3,26.0,545.0,520.32,380.59
2016,6,30,14,15,109.5,415.0,1.3,26.0,510.5,483.94,355.55
2016,6,30,14,30,95.0,396.0,1.3,26.0,476.0,449.02,331.29
2016,6,30,14,45,92.5,377.5,1.35,26.0,452.5,424.08,314.37
2016,6,30,15,0,90.0,359.0,1.4,26.0,429.0,399.28,297.27
2016,6,30,15,15,87.0,338.5,1.4,25.5,403.5,372.51,278.94
2016,6,30,15,30,84.0,318.0,1.4,25.0,378.0,346.0,260.53
2016,6,30,15,45,77.0,294.5,1.4,25.0,347.0,315.01,238.0
2016,6,30,16,0,70.0,271.0,1.4,25.0,316.0,284.79,215.81
2016,6,30,16,15,67.0,251.0,1.35,24.5,291.0,260.11,197.85
2016,6,30,16,30,64.0,231.0,1.3,24.0,266.0,235.77,179.85
2016,6,30,16,45,38.5,195.0,1.3,23.5,215.5,191.18,146.37
2016,6,30,17,0,13.0,159.0,1.3,23.0,165.0,152.72,117.43
2016,6,30,17,15,6.5,134.5,1.25,22.0,137.5,127.73,98.51
2016,6,30,17,30,0.0,110.0,1.2,21.0,110.0,103.64,79.92
2016,6,30,17,45,263.0,91.5,1.2,20.5,163.0,97.66,64.61
2016,6,30,18,0,526.0,73.0,1.2,20.0,216.0,76.97,44.43
2016,6,30,18,15,454.5,63.5,1.1,19.0,169.0,45.75,34.43
2016,6,30,18,30,383.0,54.0,1.0,18.0,122.0,40.7,29.81
2016,6,30,18,45,277.0,41.5,0.95,17.5,82.5,31.6,21.3
2016,6,30,19,0,171.0,29.0,0.9,17.0,43.0,22.58,10.75
2016,6,30,19,15,85.5,14.5,0.85,16.5,21.5,14.25,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,122.5,17.5,0.8,13.5,30.0,37.47,0.0
2016,7,1,5,30,245.0,35.0,0.8,14.0,60.0,89.99,55.97
2016,7,1,5,45,342.5,46.0,0.8,14.5,102.0,139.75,98.13
2016,7,1,6,0,440.0,57.0,0.8,15.0,144.0,199.66,148.65
2016,7,1,6,15,504.5,64.5,0.8,15.5,192.0,254.55,196.17
2016,7,1,6,30,569.0,72.0,0.8,16.0,240.0,315.82,248.02
