Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,45,284.5,77.0,0.8,16.5,161.0,218.42,174.56
2016,7,1,7,0,0.0,82.0,0.8,17.0,82.0,79.54,60.95
2016,7,1,7,15,0.0,102.5,0.8,17.5,102.5,99.87,77.68
2016,7,1,7,30,0.0,123.0,0.8,18.0,123.0,120.23,93.8
2016,7,1,7,45,3.5,151.5,0.85,18.5,153.5,151.0,118.08
2016,7,1,8,0,7.0,180.0,0.9,19.0,184.0,182.14,142.16
2016,7,1,8,15,5.5,180.5,0.9,19.5,184.0,181.41,140.72
2016,7,1,8,30,4.0,181.0,0.9,20.0,184.0,180.66,139.41
2016,7,1,8,45,17.0,231.5,0.9,20.5,244.0,242.1,186.6
2016,7,1,9,0,30.0,282.0,0.9,21.0,304.0,311.75,238.34
2016,7,1,9,15,37.0,308.0,0.9,21.5,336.5,345.37,262.0
2016,7,1,9,30,44.0,334.0,0.9,22.0,369.0,379.21,285.64
2016,7,1,9,45,38.5,337.5,0.9,22.5,369.5,378.03,283.31
2016,7,1,10,0,33.0,341.0,0.9,23.0,370.0,376.51,281.02
2016,7,1,10,15,36.0,359.0,0.9,23.5,391.5,397.93,295.5
2016,7,1,10,30,39.0,377.0,0.9,24.0,413.0,419.21,309.58
2016,7,1,10,45,42.5,392.5,0.95,24.5,432.0,438.22,322.2
2016,7,1,11,0,46.0,408.0,1.0,25.0,451.0,457.01,334.61
2016,7,1,11,15,184.0,429.0,1.05,25.0,605.5,622.79,453.12
2016,7,1,11,30,322.0,450.0,1.1,25.0,760.0,787.12,563.69
2016,7,1,11,45,620.0,286.5,1.15,25.0,886.5,921.52,658.38
2016,7,1,12,0,918.0,123.0,1.2,25.0,1013.0,1037.86,730.88
2016,7,1,12,15,917.5,123.0,1.2,25.0,1012.5,1027.29,722.82
2016,7,1,12,30,917.0,123.0,1.2,25.0,1012.0,1013.59,714.64
2016,7,1,12,45,912.5,124.5,1.25,25.0,1002.5,994.5,704.09
2016,7,1,13,0,908.0,126.0,1.3,25.0,993.0,972.55,691.79
2016,7,1,13,15,905.0,125.0,1.3,25.0,977.0,946.8,676.3
2016,7,1,13,30,902.0,124.0,1.3,25.0,961.0,918.36,659.11
2016,7,1,13,45,897.0,123.0,1.35,25.0,938.5,885.67,639.82
2016,7,1,14,0,892.0,122.0,1.4,25.0,916.0,850.67,618.84
2016,7,1,14,15,884.5,120.5,1.4,24.5,886.5,811.09,595.19
2016,7,1,14,30,877.0,119.0,1.4,24.0,857.0,769.74,570.02
2016,7,1,14,45,868.5,117.0,1.45,24.0,821.5,725.63,541.98
2016,7,1,15,0,860.0,115.0,1.5,24.0,786.0,680.22,511.26
2016,7,1,15,15,847.5,112.5,1.45,23.5,745.5,630.79,476.4
2016,7,1,15,30,835.0,110.0,1.4,23.0,705.0,578.94,438.86
2016,7,1,15,45,820.0,107.0,1.4,22.5,660.0,526.63,400.04
2016,7,1,16,0,805.0,104.0,1.4,22.0,615.0,474.59,360.03
2016,7,1,16,15,785.0,101.0,1.35,21.5,567.0,420.93,317.26
2016,7,1,16,30,765.0,98.0,1.3,21.0,519.0,368.53,274.14
2016,7,1,16,45,493.5,141.5,1.3,20.5,403.5,277.94,205.84
2016,7,1,17,0,222.0,185.0,1.3,20.0,288.0,219.19,165.07
2016,7,1,17,15,210.0,163.0,1.25,19.5,251.0,183.48,136.45
2016,7,1,17,30,198.0,141.0,1.2,19.0,214.0,149.28,109.13
2016,7,1,17,45,372.0,104.0,1.15,18.5,215.0,118.6,77.81
2016,7,1,18,0,546.0,67.0,1.1,18.0,216.0,72.57,40.57
2016,7,1,18,15,476.0,59.0,1.0,17.5,169.0,41.71,31.12
2016,7,1,18,30,406.0,51.0,0.9,17.0,122.0,37.87,27.48
2016,7,1,18,45,301.5,39.5,0.85,16.5,83.0,30.35,20.33
2016,7,1,19,0,197.0,28.0,0.8,16.0,44.0,21.76,10.17
2016,7,1,19,15,98.5,14.0,0.75,15.5,22.0,13.76,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,0.7,14.0,28.0,35.04,0.0
2016,7,2,5,30,221.0,34.0,0.7,14.0,56.0,84.07,52.0
2016,7,2,5,45,309.5,46.0,0.75,14.5,96.5,130.39,91.52
2016,7,2,6,0,398.0,58.0,0.8,15.0,137.0,187.69,139.94
2016,7,2,6,15,460.5,67.5,0.8,15.5,183.5,241.72,186.57
2016,7,2,6,30,523.0,77.0,0.8,16.0,230.0,301.99,237.5
2016,7,2,6,45,261.5,84.5,0.85,16.5,161.0,216.01,172.68
2016,7,2,7,0,0.0,92.0,0.9,17.0,92.0,89.6,69.29
2016,7,2,7,15,0.0,107.0,0.9,17.5,107.0,104.41,81.41
2016,7,2,7,30,0.0,122.0,0.9,18.0,122.0,119.24,93.01
2016,7,2,7,45,1.0,144.0,0.9,18.5,144.5,141.79,110.66
2016,7,2,8,0,2.0,166.0,0.9,19.0,167.0,164.45,128.07
2016,7,2,8,15,4.5,182.0,0.9,19.5,185.0,182.21,141.39
2016,7,2,8,30,7.0,198.0,0.9,20.0,203.0,200.17,154.71
2016,7,2,8,45,19.5,241.5,0.95,20.5,255.5,254.31,195.99
2016,7,2,9,0,32.0,285.0,1.0,21.0,308.0,316.62,242.23
2016,7,2,9,15,49.0,319.5,1.0,21.5,357.5,367.99,279.33
2016,7,2,9,30,66.0,354.0,1.0,22.0,407.0,420.13,316.21
2016,7,2,9,45,143.5,381.5,1.05,22.5,502.5,529.23,394.84
2016,7,2,10,0,221.0,409.0,1.1,23.0,598.0,633.45,466.93
2016,7,2,10,15,155.0,418.5,1.1,23.0,553.0,582.62,428.44
2016,7,2,10,30,89.0,428.0,1.1,23.0,508.0,521.25,383.69
2016,7,2,10,45,79.0,431.5,1.15,23.5,504.0,514.8,378.51
2016,7,2,11,0,69.0,435.0,1.2,24.0,500.0,507.86,372.57
2016,7,2,11,15,58.5,429.0,1.2,24.0,484.5,490.22,359.74
2016,7,2,11,30,48.0,423.0,1.2,24.0,469.0,472.35,346.83
2016,7,2,11,45,65.5,444.5,1.25,24.5,508.0,510.26,373.33
2016,7,2,12,0,83.0,466.0,1.3,25.0,547.0,547.46,398.61
2016,7,2,12,15,89.5,469.5,1.35,25.0,556.5,554.8,403.8
2016,7,2,12,30,96.0,473.0,1.4,25.0,566.0,561.54,408.86
2016,7,2,12,45,103.0,471.5,1.45,25.0,571.0,563.13,410.49
2016,7,2,13,0,110.0,470.0,1.5,25.0,576.0,564.06,411.75
2016,7,2,13,15,91.5,452.0,1.5,24.5,539.5,524.99,385.19
2016,7,2,13,30,73.0,434.0,1.5,24.0,503.0,486.76,359.15
2016,7,2,13,45,83.0,429.0,1.5,24.0,505.0,486.35,359.72
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,485.06,359.41
2016,7,2,14,15,128.0,415.5,1.5,23.5,525.5,499.09,371.4
2016,7,2,14,30,163.0,407.0,1.5,23.0,544.0,509.65,380.73
2016,7,2,14,45,157.0,388.5,1.5,23.0,516.0,478.95,359.04
2016,7,2,15,0,151.0,370.0,1.5,23.0,488.0,448.55,337.64
2016,7,2,15,15,153.5,349.5,1.45,22.5,464.0,421.96,319.35
2016,7,2,15,30,156.0,329.0,1.4,22.0,440.0,395.02,300.46
2016,7,2,15,45,168.5,306.0,1.4,22.0,419.0,370.74,282.85
2016,7,2,16,0,181.0,283.0,1.4,22.0,398.0,345.19,263.82
2016,7,2,16,15,129.0,256.5,1.3,21.5,335.5,288.21,221.04
2016,7,2,16,30,77.0,230.0,1.2,21.0,273.0,239.76,184.67
2016,7,2,16,45,58.0,203.0,1.2,20.5,233.5,204.15,157.8
2016,7,2,17,0,39.0,176.0,1.2,20.0,194.0,170.85,132.43
2016,7,2,17,15,50.0,158.5,1.15,19.5,179.0,153.9,118.88
2016,7,2,17,30,61.0,141.0,1.1,19.0,164.0,135.79,104.08
2016,7,2,17,45,306.5,103.5,1.1,19.0,190.0,111.82,74.79
2016,7,2,18,0,552.0,66.0,1.1,19.0,216.0,71.96,39.74
2016,7,2,18,15,484.5,57.5,1.0,18.0,169.0,40.41,29.91
2016,7,2,18,30,417.0,49.0,0.9,17.0,122.0,36.02,25.87
2016,7,2,18,45,316.0,38.0,0.8,16.5,83.0,28.92,19.11
2016,7,2,19,0,215.0,27.0,0.7,16.0,44.0,20.94,9.52
2016,7,2,19,15,107.5,13.5,0.65,15.5,22.0,13.27,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.5,0.6,13.5,28.5,35.35,0.0
2016,7,3,5,30,237.0,33.0,0.6,14.0,57.0,85.75,52.41
2016,7,3,5,45,328.5,44.5,0.65,14.5,98.0,134.02,93.65
2016,7,3,6,0,420.0,56.0,0.7,15.0,139.0,191.7,142.4
2016,7,3,6,15,482.5,64.5,0.7,15.5,186.0,245.76,189.15
2016,7,3,6,30,545.0,73.0,0.7,16.0,233.0,306.05,240.13
2016,7,3,6,45,272.5,94.0,0.75,16.5,174.0,231.19,184.51
2016,7,3,7,0,0.0,115.0,0.8,17.0,115.0,113.03,88.48
2016,7,3,7,15,9.0,142.5,0.8,17.5,147.0,145.66,115.08
2016,7,3,7,30,18.0,170.0,0.8,18.0,179.0,179.15,141.43
2016,7,3,7,45,44.0,204.0,0.8,18.5,228.5,236.62,186.43
2016,7,3,8,0,70.0,238.0,0.8,19.0,278.0,291.88,228.49
2016,7,3,8,15,94.5,265.0,0.8,19.5,323.5,340.53,264.56
2016,7,3,8,30,119.0,292.0,0.8,20.0,369.0,397.82,306.16
2016,7,3,8,45,91.0,303.5,0.85,21.0,365.0,383.76,292.99
2016,7,3,9,0,63.0,315.0,0.9,22.0,361.0,374.48,283.8
2016,7,3,9,15,100.0,346.0,0.9,22.5,423.5,440.53,331.59
2016,7,3,9,30,137.0,377.0,0.9,23.0,486.0,516.16,384.18
2016,7,3,9,45,119.5,390.5,0.95,23.5,489.0,516.59,382.1
2016,7,3,10,0,102.0,404.0,1.0,24.0,492.0,507.82,374.4
2016,7,3,10,15,139.0,423.0,1.05,24.0,546.5,571.96,419.67
2016,7,3,10,30,176.0,442.0,1.1,24.0,601.0,628.74,458.66
2016,7,3,10,45,236.0,442.5,1.15,24.5,660.0,689.15,499.63
2016,7,3,11,0,296.0,443.0,1.2,25.0,719.0,756.8,544.34
2016,7,3,11,15,227.0,461.5,1.2,25.0,676.0,699.38,503.39
2016,7,3,11,30,158.0,480.0,1.2,25.0,633.0,647.5,466.74
2016,7,3,11,45,202.0,479.0,1.25,25.5,675.0,687.87,494.87
2016,7,3,12,0,246.0,478.0,1.3,26.0,717.0,732.05,524.17
2016,7,3,12,15,269.0,471.5,1.3,26.0,732.5,742.66,531.39
2016,7,3,12,30,292.0,465.0,1.3,26.0,748.0,751.73,537.94
2016,7,3,12,45,279.5,464.0,1.35,26.0,733.5,730.71,524.29
2016,7,3,13,0,267.0,463.0,1.4,26.0,719.0,709.16,510.5
2016,7,3,13,15,213.5,462.0,1.4,25.5,665.0,647.99,469.55
2016,7,3,13,30,160.0,461.0,1.4,25.0,611.0,591.41,431.22
2016,7,3,13,45,138.5,446.5,1.45,25.0,573.5,551.65,404.38
2016,7,3,14,0,117.0,432.0,1.5,25.0,536.0,512.98,377.79
2016,7,3,14,15,139.5,419.0,1.5,25.0,539.5,511.48,378.03
2016,7,3,14,30,162.0,406.0,1.5,25.0,543.0,508.07,376.57
2016,7,3,14,45,175.0,387.5,1.5,25.0,529.5,490.81,365.09
2016,7,3,15,0,188.0,369.0,1.5,25.0,516.0,472.22,352.57
2016,7,3,15,15,243.0,339.0,1.45,24.5,518.5,466.04,349.95
2016,7,3,15,30,298.0,309.0,1.4,24.0,521.0,456.04,343.93
2016,7,3,15,45,192.5,293.0,1.4,23.5,426.5,371.81,281.93
2016,7,3,16,0,87.0,277.0,1.4,23.0,332.0,298.21,227.41
2016,7,3,16,15,94.0,256.0,1.35,22.5,311.5,275.9,211.28
2016,7,3,16,30,101.0,235.0,1.3,22.0,291.0,252.89,193.95
2016,7,3,16,45,84.5,210.0,1.3,22.0,253.5,218.42,167.49
2016,7,3,17,0,68.0,185.0,1.3,22.0,216.0,185.91,142.44
2016,7,3,17,15,38.5,155.0,1.25,21.0,172.0,148.66,114.43
2016,7,3,17,30,9.0,125.0,1.2,20.0,128.0,117.96,91.48
2016,7,3,17,45,278.5,95.5,1.2,19.5,171.0,102.5,68.19
2016,7,3,18,0,548.0,66.0,1.2,19.0,214.0,71.74,39.71
2016,7,3,18,15,480.5,57.5,1.1,18.0,167.5,40.43,29.93
2016,7,3,18,30,413.0,49.0,1.0,17.0,121.0,36.05,25.89
2016,7,3,18,45,313.5,37.5,0.95,16.5,82.0,28.47,18.71
2016,7,3,19,0,214.0,26.0,0.9,16.0,43.0,20.34,9.0
2016,7,3,19,15,107.0,13.0,0.85,15.5,21.5,12.78,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,15.5,0.7,13.5,29.0,37.38,0.0
2016,7,4,5,30,277.0,31.0,0.7,14.0,58.0,91.5,55.0
2016,7,4,5,45,373.0,40.5,0.75,14.5,99.5,140.25,97.1
2016,7,4,6,0,469.0,50.0,0.8,15.0,141.0,199.39,147.33
2016,7,4,6,15,530.5,57.0,0.75,15.5,188.5,253.94,194.84
2016,7,4,6,30,592.0,64.0,0.7,16.0,236.0,314.59,246.33
2016,7,4,6,45,306.5,101.0,0.7,16.5,191.0,253.96,202.32
2016,7,4,7,0,21.0,138.0,0.7,17.0,146.0,147.47,116.58
2016,7,4,7,15,67.0,168.5,0.7,17.5,199.5,209.33,166.8
2016,7,4,7,30,113.0,199.0,0.7,18.0,253.0,277.32,219.93
2016,7,4,7,45,77.0,211.0,0.75,18.5,250.0,265.47,208.98
2016,7,4,8,0,41.0,223.0,0.8,19.0,247.0,255.8,199.88
2016,7,4,8,15,24.0,210.5,0.8,19.5,225.0,225.55,175.27
2016,7,4,8,30,7.0,198.0,0.8,20.0,203.0,200.19,154.45
2016,7,4,8,45,9.0,213.0,0.85,21.0,219.5,216.89,166.53
2016,7,4,9,0,11.0,228.0,0.9,22.0,236.0,233.71,178.35
2016,7,4,9,15,14.0,249.0,0.95,22.0,259.5,257.57,196.08
2016,7,4,9,30,17.0,270.0,1.0,22.0,283.0,281.54,213.72
2016,7,4,9,45,31.0,316.0,1.05,22.5,341.5,348.72,262.95
2016,7,4,10,0,45.0,362.0,1.1,23.0,400.0,409.89,306.4
2016,7,4,10,15,37.5,358.0,1.15,23.0,390.5,398.44,297.27
2016,7,4,10,30,30.0,354.0,1.2,23.0,381.0,386.7,288.43
2016,7,4,10,45,274.0,358.0,1.25,23.5,613.5,646.18,478.48
2016,7,4,11,0,518.0,362.0,1.3,24.0,846.0,900.9,648.55
2016,7,4,11,15,396.5,412.5,1.3,24.0,786.5,825.32,592.88
2016,7,4,11,30,275.0,463.0,1.3,24.0,727.0,753.57,542.44
2016,7,4,11,45,235.0,474.5,1.35,24.0,701.0,716.33,517.64
2016,7,4,12,0,195.0,486.0,1.4,24.0,675.0,684.53,495.7
2016,7,4,12,15,155.0,483.0,1.4,24.0,633.0,637.81,463.28
2016,7,4,12,30,115.0,480.0,1.4,24.0,591.0,591.39,430.81
2016,7,4,12,45,91.0,462.0,1.45,24.0,549.5,542.41,397.24
2016,7,4,13,0,67.0,444.0,1.5,24.0,508.0,498.51,366.65
2016,7,4,13,15,79.5,445.0,1.45,23.5,519.5,507.38,374.27
2016,7,4,13,30,92.0,446.0,1.4,23.0,531.0,515.3,380.86
2016,7,4,13,45,104.5,439.0,1.4,23.0,533.5,514.43,380.88
2016,7,4,14,0,117.0,432.0,1.4,23.0,536.0,513.07,380.61
2016,7,4,14,15,117.0,417.0,1.35,23.0,518.0,492.06,365.96
2016,7,4,14,30,117.0,402.0,1.3,23.0,500.0,470.88,351.27
2016,7,4,14,45,95.5,376.5,1.3,23.0,454.5,425.52,318.88
2016,7,4,15,0,74.0,351.0,1.3,23.0,409.0,381.55,287.26
2016,7,4,15,15,78.0,334.0,1.25,22.5,392.0,363.06,274.85
2016,7,4,15,30,82.0,317.0,1.2,22.0,375.0,344.15,261.78
2016,7,4,15,45,59.5,283.5,1.2,22.0,324.0,296.2,226.19
2016,7,4,16,0,37.0,250.0,1.2,22.0,273.0,250.74,192.19
2016,7,4,16,15,30.0,225.0,1.15,21.5,243.0,221.88,170.86
2016,7,4,16,30,23.0,200.0,1.1,21.0,213.0,197.04,152.32
2016,7,4,16,45,11.5,170.0,1.1,21.0,176.5,164.04,126.98
2016,7,4,17,0,0.0,140.0,1.1,21.0,140.0,132.46,102.56
2016,7,4,17,15,0.0,107.5,1.05,20.5,107.5,102.39,78.83
2016,7,4,17,30,0.0,75.0,1.0,20.0,75.0,72.31,54.58
2016,7,4,17,45,294.5,67.5,1.0,19.5,147.5,81.29,50.13
2016,7,4,18,0,589.0,60.0,1.0,19.0,220.0,68.3,35.81
2016,7,4,18,15,522.5,53.0,0.9,18.0,172.5,36.58,26.57
2016,7,4,18,30,456.0,46.0,0.8,17.0,125.0,33.35,23.55
2016,7,4,18,45,350.5,36.0,0.75,16.5,85.0,27.09,17.53
2016,7,4,19,0,245.0,26.0,0.7,16.0,45.0,20.38,8.94
2016,7,4,19,15,122.5,13.0,0.7,15.5,22.5,12.78,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,130.5,15.5,0.8,13.0,28.5,36.02,0.0
2016,7,5,5,30,261.0,31.0,0.8,13.0,57.0,88.18,52.89
2016,7,5,5,45,360.0,41.0,0.85,13.5,98.0,137.2,95.33
2016,7,5,6,0,459.0,51.0,0.9,14.0,139.0,196.96,146.13
2016,7,5,6,15,521.5,58.0,0.85,14.5,186.5,251.3,193.67
2016,7,5,6,30,584.0,65.0,0.8,15.0,234.0,311.85,245.37
2016,7,5,6,45,294.5,96.5,0.8,15.5,182.0,243.36,194.9
2016,7,5,7,0,5.0,128.0,0.8,16.0,130.0,129.03,101.97
2016,7,5,7,15,52.5,163.0,0.8,16.5,188.0,195.38,156.29
2016,7,5,7,30,100.0,198.0,0.8,17.0,246.0,262.95,209.66
2016,7,5,7,45,62.0,202.5,0.8,17.5,233.5,246.65,195.01
2016,7,5,8,0,24.0,207.0,0.8,18.0,221.0,221.63,173.75
2016,7,5,8,15,21.5,218.5,0.8,18.5,232.0,231.94,180.99
2016,7,5,8,30,19.0,230.0,0.8,19.0,243.0,242.04,187.8
2016,7,5,8,45,80.5,283.0,0.85,19.5,341.0,353.46,273.21
2016,7,5,9,0,142.0,336.0,0.9,20.0,439.0,470.71,358.78
2016,7,5,9,15,144.0,356.0,0.9,20.5,465.5,497.18,375.24
2016,7,5,9,30,146.0,376.0,0.9,21.0,492.0,523.22,391.93
2016,7,5,9,45,137.0,393.0,0.95,21.5,505.5,535.45,398.8
2016,7,5,10,0,128.0,410.0,1.0,22.0,519.0,546.69,405.08
2016,7,5,10,15,106.0,417.0,1.05,22.0,509.0,526.1,389.73
2016,7,5,10,30,84.0,424.0,1.1,22.0,499.0,512.31,379.28
2016,7,5,10,45,132.0,444.0,1.15,22.5,566.0,587.95,432.51
2016,7,5,11,0,180.0,464.0,1.2,23.0,633.0,656.0,478.66
2016,7,5,11,15,318.0,430.0,1.2,23.0,733.0,764.82,554.84
2016,7,5,11,30,456.0,396.0,1.2,23.0,833.0,871.76,626.83
2016,7,5,11,45,699.0,248.5,1.25,23.0,923.0,962.55,691.33
2016,7,5,12,0,942.0,101.0,1.3,23.0,1013.0,1039.76,739.05
2016,7,5,12,15,942.5,101.0,1.3,23.0,1013.0,1030.2,732.07
2016,7,5,12,30,943.0,101.0,1.3,23.0,1013.0,1017.38,724.32
2016,7,5,12,45,933.0,106.0,1.35,23.0,1002.5,996.32,712.37
2016,7,5,13,0,923.0,111.0,1.4,23.0,992.0,972.46,698.7
2016,7,5,13,15,920.0,110.5,1.4,22.5,976.5,946.98,684.53
2016,7,5,13,30,917.0,110.0,1.4,22.0,961.0,918.75,668.51
2016,7,5,13,45,620.0,258.5,1.45,22.0,828.0,783.74,579.2
2016,7,5,14,0,323.0,407.0,1.5,22.0,695.0,658.64,487.41
2016,7,5,14,15,231.0,406.0,1.5,22.0,608.5,571.16,425.91
2016,7,5,14,30,139.0,405.0,1.5,22.0,522.0,490.16,367.24
2016,7,5,14,45,183.0,384.5,1.55,22.0,531.5,493.85,372.09
2016,7,5,15,0,227.0,364.0,1.6,22.0,541.0,493.65,373.29
2016,7,5,15,15,208.0,345.5,1.6,21.5,501.5,452.21,343.8
2016,7,5,15,30,189.0,327.0,1.6,21.0,462.0,412.25,315.19
2016,7,5,15,45,141.5,302.5,1.6,20.5,400.0,353.73,271.98
2016,7,5,16,0,94.0,278.0,1.6,20.0,338.0,302.45,233.74
2016,7,5,16,15,63.0,243.5,1.55,19.5,282.5,252.02,195.7
2016,7,5,16,30,32.0,209.0,1.5,19.0,227.0,205.11,159.98
2016,7,5,16,45,19.5,180.5,1.5,19.0,191.0,175.93,137.49
2016,7,5,17,0,7.0,152.0,1.5,19.0,155.0,144.97,113.37
2016,7,5,17,15,3.5,121.5,1.5,18.5,123.0,115.64,90.23
2016,7,5,17,30,0.0,91.0,1.5,18.0,91.0,86.82,67.07
2016,7,5,17,45,298.5,75.0,1.5,17.5,155.5,87.67,55.7
2016,7,5,18,0,597.0,59.0,1.5,17.0,220.0,67.67,35.44
2016,7,5,18,15,530.5,52.0,1.45,16.5,173.0,35.77,26.01
2016,7,5,18,30,464.0,45.0,1.4,16.0,126.0,32.49,22.87
2016,7,5,18,45,357.0,35.5,1.4,15.5,86.0,26.66,17.21
2016,7,5,19,0,250.0,26.0,1.4,15.0,46.0,20.42,8.89
2016,7,5,19,15,125.0,13.0,1.35,14.5,23.0,12.78,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,118.0,16.5,1.2,14.0,27.5,34.57,0.0
2016,7,6,5,30,236.0,33.0,1.2,14.0,55.0,84.89,50.69
2016,7,6,5,45,331.0,44.0,1.25,14.0,95.5,132.88,92.55
2016,7,6,6,0,426.0,55.0,1.3,14.0,136.0,190.92,142.19
2016,7,6,6,15,213.0,66.5,1.25,14.5,107.0,146.83,114.16
2016,7,6,6,30,0.0,78.0,1.2,15.0,78.0,76.32,59.07
2016,7,6,6,45,0.0,94.5,1.2,15.5,94.5,92.66,72.74
2016,7,6,7,0,0.0,111.0,1.2,16.0,111.0,108.99,85.99
2016,7,6,7,15,8.0,139.0,1.15,16.5,143.0,141.56,112.36
2016,7,6,7,30,16.0,167.0,1.1,17.0,175.0,174.91,138.8
2016,7,6,7,45,19.5,187.0,1.1,17.5,197.5,197.8,156.34
2016,7,6,8,0,23.0,207.0,1.1,18.0,220.0,220.95,173.83
2016,7,6,8,15,23.0,222.5,1.1,18.0,236.5,237.17,185.9
2016,7,6,8,30,23.0,238.0,1.1,18.0,253.0,253.34,197.84
2016,7,6,8,45,35.5,270.0,1.1,18.5,295.5,303.46,235.6
2016,7,6,9,0,48.0,302.0,1.1,19.0,338.0,348.17,268.3
2016,7,6,9,15,59.5,328.5,1.1,19.5,375.0,386.78,295.88
2016,7,6,9,30,71.0,355.0,1.1,20.0,412.0,425.81,323.3
2016,7,6,9,45,93.0,381.0,1.15,20.5,458.5,474.29,357.64
2016,7,6,10,0,115.0,407.0,1.2,21.0,505.0,531.3,397.23
2016,7,6,10,15,152.0,423.5,1.2,21.0,557.5,585.12,435.01
2016,7,6,10,30,189.0,440.0,1.2,21.0,610.0,639.48,472.53
2016,7,6,10,45,176.5,452.0,1.25,21.5,614.0,640.33,471.09
2016,7,6,11,0,164.0,464.0,1.3,22.0,618.0,640.12,469.5
2016,7,6,11,15,539.0,287.0,1.35,22.0,801.0,846.63,621.27
2016,7,6,11,30,914.0,110.0,1.4,22.0,984.0,1031.07,740.15
2016,7,6,11,45,918.0,108.0,1.45,22.0,991.5,1029.65,737.41
2016,7,6,12,0,922.0,106.0,1.5,22.0,999.0,1024.98,735.16
2016,7,6,12,15,921.5,106.0,1.5,22.0,998.0,1014.62,728.68
2016,7,6,12,30,921.0,106.0,1.5,22.0,997.0,1001.11,720.37
2016,7,6,12,45,919.5,105.5,1.55,22.0,988.5,983.05,710.03
2016,7,6,13,0,918.0,105.0,1.6,22.0,980.0,962.0,697.8
2016,7,6,13,15,914.5,104.5,1.6,21.5,964.5,936.23,683.16
2016,7,6,13,30,911.0,104.0,1.6,21.0,949.0,907.74,666.7
2016,7,6,13,45,906.5,102.5,1.65,21.0,926.0,874.85,646.56
2016,7,6,14,0,902.0,101.0,1.7,21.0,903.0,839.6,624.66
2016,7,6,14,15,895.0,100.0,1.7,20.5,874.0,800.65,600.67
2016,7,6,14,30,888.0,99.0,1.7,20.0,845.0,759.85,575.08
2016,7,6,14,45,879.0,97.5,1.75,20.0,810.0,715.49,545.97
2016,7,6,15,0,870.0,96.0,1.8,20.0,775.0,669.84,514.85
2016,7,6,15,15,859.0,94.5,1.8,19.5,735.5,621.87,480.38
2016,7,6,15,30,848.0,93.0,1.8,19.0,696.0,573.22,444.31
2016,7,6,15,45,832.5,91.0,1.8,19.0,651.5,521.31,403.83
2016,7,6,16,0,817.0,89.0,1.8,19.0,607.0,469.61,362.31
2016,7,6,16,15,799.0,86.0,1.75,18.5,560.0,413.45,316.7
2016,7,6,16,30,781.0,83.0,1.7,18.0,513.0,360.99,272.5
2016,7,6,16,45,756.0,80.0,1.7,18.0,463.0,307.57,226.18
2016,7,6,17,0,731.0,77.0,1.7,18.0,413.0,256.35,181.04
2016,7,6,17,15,699.0,73.0,1.65,17.5,363.0,205.22,136.72
2016,7,6,17,30,667.0,69.0,1.6,17.0,313.0,154.71,94.44
2016,7,6,17,45,621.5,63.5,1.55,16.5,263.5,107.67,59.18
2016,7,6,18,0,576.0,58.0,1.5,16.0,214.0,65.75,34.61
2016,7,6,18,15,510.0,51.0,1.45,15.5,168.0,34.94,25.4
2016,7,6,18,30,444.0,44.0,1.4,15.0,122.0,31.62,22.21
2016,7,6,18,45,340.5,34.5,1.35,14.5,82.5,25.75,16.51
2016,7,6,19,0,237.0,25.0,1.3,14.0,43.0,19.47,8.14
2016,7,6,19,15,118.5,12.5,1.25,13.5,21.5,12.29,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,14.0,0.9,14.0,27.5,35.87,0.0
2016,7,7,5,30,292.0,28.0,0.9,14.0,55.0,90.17,52.14
2016,7,7,5,45,389.5,36.0,0.95,14.5,96.0,138.04,94.36
2016,7,7,6,0,487.0,44.0,1.0,15.0,137.0,196.51,144.3
2016,7,7,6,15,547.5,50.5,0.95,15.0,184.0,250.88,192.46
2016,7,7,6,30,608.0,57.0,0.9,15.0,231.0,311.29,244.83
2016,7,7,6,45,304.0,79.0,0.9,15.5,166.0,227.83,182.71
2016,7,7,7,0,0.0,101.0,0.9,16.0,101.0,98.79,77.18
2016,7,7,7,15,0.0,111.5,0.9,16.5,111.5,109.04,85.55
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,119.3,93.47
2016,7,7,7,45,0.0,127.5,0.95,17.5,127.5,124.55,97.21
2016,7,7,8,0,0.0,133.0,1.0,18.0,133.0,129.84,100.96
2016,7,7,8,15,1.0,153.5,1.0,18.5,154.5,150.94,117.31
2016,7,7,8,30,2.0,174.0,1.0,19.0,176.0,172.13,133.43
2016,7,7,8,45,8.0,207.5,1.05,19.5,214.0,210.56,162.96
2016,7,7,9,0,14.0,241.0,1.1,20.0,252.0,249.45,192.23
2016,7,7,9,15,25.0,279.5,1.15,20.0,299.5,305.17,234.25
2016,7,7,9,30,36.0,318.0,1.2,20.0,347.0,355.41,271.38
2016,7,7,9,45,85.5,364.0,1.25,20.5,436.0,449.46,340.64
2016,7,7,10,0,135.0,410.0,1.3,21.0,525.0,553.39,414.25
2016,7,7,10,15,520.5,252.5,1.3,21.0,716.5,778.37,580.99
2016,7,7,10,30,906.0,95.0,1.3,21.0,908.0,988.17,717.41
2016,7,7,10,45,910.0,96.5,1.35,21.5,929.0,1003.4,722.99
2016,7,7,11,0,914.0,98.0,1.4,22.0,950.0,1015.46,729.21
2016,7,7,11,15,917.0,98.5,1.4,21.5,964.0,1022.25,734.22
2016,7,7,11,30,920.0,99.0,1.4,21.0,978.0,1025.77,737.37
2016,7,7,11,45,920.0,100.0,1.45,21.0,984.5,1023.49,736.46
2016,7,7,12,0,920.0,101.0,1.5,21.0,991.0,1017.94,733.65
2016,7,7,12,15,920.5,101.0,1.55,21.0,991.0,1008.65,728.58
2016,7,7,12,30,921.0,101.0,1.6,21.0,991.0,996.17,721.59
2016,7,7,12,45,909.0,107.5,1.65,21.0,980.0,975.1,709.16
2016,7,7,13,0,897.0,114.0,1.7,21.0,969.0,951.35,695.05
2016,7,7,13,15,894.5,113.0,1.7,21.0,954.0,926.45,679.52
2016,7,7,13,30,892.0,112.0,1.7,21.0,939.0,898.86,662.21
2016,7,7,13,45,888.0,111.0,1.7,21.0,917.5,867.42,642.31
2016,7,7,14,0,884.0,110.0,1.7,21.0,896.0,833.61,620.74
2016,7,7,14,15,878.0,108.5,1.7,21.0,867.5,795.56,596.15
2016,7,7,14,30,872.0,107.0,1.7,21.0,839.0,755.62,570.06
2016,7,7,14,45,865.5,104.5,1.7,21.0,805.5,712.68,541.59
2016,7,7,15,0,859.0,102.0,1.7,21.0,772.0,668.26,510.9
2016,7,7,15,15,847.5,100.0,1.7,20.5,732.5,619.96,476.42
2016,7,7,15,30,836.0,98.0,1.7,20.0,693.0,571.05,440.41
2016,7,7,15,45,825.0,94.5,1.7,20.0,649.5,520.62,401.32
2016,7,7,16,0,814.0,91.0,1.7,20.0,606.0,467.32,358.92
2016,7,7,16,15,795.5,88.0,1.7,19.5,559.0,413.77,315.62
2016,7,7,16,30,777.0,85.0,1.7,19.0,512.0,361.27,271.72
2016,7,7,16,45,755.5,81.0,1.7,18.5,463.0,308.21,226.24
2016,7,7,17,0,734.0,77.0,1.7,18.0,414.0,257.0,181.44
2016,7,7,17,15,701.5,73.0,1.7,17.5,363.5,205.57,136.92
2016,7,7,17,30,669.0,69.0,1.7,17.0,313.0,154.82,94.48
2016,7,7,17,45,627.5,63.0,1.7,16.5,264.0,107.62,58.94
2016,7,7,18,0,586.0,57.0,1.7,16.0,215.0,65.12,33.91
2016,7,7,18,15,520.0,50.0,1.65,15.5,168.5,34.14,24.69
2016,7,7,18,30,454.0,43.0,1.6,15.0,122.0,30.78,21.46
2016,7,7,18,45,354.0,33.5,1.55,14.5,83.0,24.88,15.74
2016,7,7,19,0,254.0,24.0,1.5,14.0,44.0,18.55,7.33
2016,7,7,19,15,127.0,12.0,1.45,13.5,22.0,11.8,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,1.0,13.0,27.0,35.49,0.0
2016,7,8,5,30,299.0,27.0,1.0,13.0,54.0,90.05,51.47
2016,7,8,5,45,393.0,35.5,1.05,13.5,94.5,137.86,94.31
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,195.94,144.29
2016,7,8,6,15,547.0,50.0,1.1,14.5,182.0,249.53,191.82
2016,7,8,6,30,607.0,56.0,1.1,15.0,229.0,309.11,243.48
2016,7,8,6,45,303.5,77.5,1.1,15.5,164.0,225.66,181.24
2016,7,8,7,0,0.0,99.0,1.1,16.0,99.0,96.78,75.58
2016,7,8,7,15,0.0,117.5,1.05,16.5,117.5,115.16,90.63
2016,7,8,7,30,0.0,136.0,1.0,17.0,136.0,133.54,105.08
2016,7,8,7,45,0.0,145.5,1.0,17.5,145.5,142.77,111.92
2016,7,8,8,0,0.0,155.0,1.0,18.0,155.0,152.02,118.71
2016,7,8,8,15,17.0,203.5,1.0,18.0,214.5,213.33,167.32
2016,7,8,8,30,34.0,252.0,1.0,18.0,274.0,282.86,220.9
2016,7,8,8,45,40.0,275.5,1.0,18.5,303.0,312.99,242.6
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,343.38,264.36
2016,7,8,9,15,75.5,333.5,1.0,19.5,391.5,406.06,310.31
2016,7,8,9,30,105.0,368.0,1.0,20.0,451.0,470.17,355.9
2016,7,8,9,45,229.0,370.0,1.05,20.5,561.0,603.89,452.62
2016,7,8,10,0,353.0,372.0,1.1,21.0,671.0,726.88,537.61
2016,7,8,10,15,631.0,230.0,1.15,21.5,786.5,861.35,633.52
2016,7,8,10,30,909.0,88.0,1.2,22.0,902.0,983.48,708.99
2016,7,8,10,45,914.5,87.5,1.25,22.5,923.5,998.21,715.38
2016,7,8,11,0,920.0,87.0,1.3,23.0,945.0,1009.81,721.31
2016,7,8,11,15,922.5,87.5,1.35,23.0,959.0,1016.24,725.52
2016,7,8,11,30,925.0,88.0,1.4,23.0,973.0,1019.37,727.84
2016,7,8,11,45,927.0,88.0,1.45,23.5,979.5,1018.17,726.2
2016,7,8,12,0,929.0,88.0,1.5,24.0,986.0,1013.66,722.63
2016,7,8,12,15,929.0,88.0,1.55,24.0,985.5,1003.89,717.3
2016,7,8,12,30,929.0,88.0,1.6,24.0,985.0,990.92,710.06
2016,7,8,12,45,921.0,92.0,1.65,24.0,975.5,971.16,698.58
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,948.58,685.34
2016,7,8,13,15,910.5,95.5,1.7,24.0,951.0,923.89,670.11
2016,7,8,13,30,908.0,95.0,1.7,24.0,936.0,896.45,653.08
2016,7,8,13,45,903.5,94.0,1.75,24.0,914.5,864.18,633.38
2016,7,8,14,0,899.0,93.0,1.8,24.0,893.0,829.55,611.94
2016,7,8,14,15,893.0,92.0,1.8,23.5,864.5,791.52,588.69
2016,7,8,14,30,887.0,91.0,1.8,23.0,836.0,751.56,563.81
2016,7,8,14,45,879.5,89.5,1.85,23.0,802.0,708.31,535.6
2016,7,8,15,0,872.0,88.0,1.9,23.0,768.0,663.65,505.61
2016,7,8,15,15,861.5,86.5,1.9,22.5,728.5,615.91,471.54
2016,7,8,15,30,851.0,85.0,1.9,22.0,689.0,567.45,435.84
2016,7,8,15,45,838.0,82.5,1.9,22.0,645.5,516.23,396.16
2016,7,8,16,0,825.0,80.0,1.9,22.0,602.0,465.0,355.26
2016,7,8,16,15,807.5,77.5,1.85,21.5,555.5,412.07,312.34
2016,7,8,16,30,790.0,75.0,1.8,21.0,509.0,360.03,268.78
2016,7,8,16,45,768.0,72.0,1.8,21.0,460.0,303.84,220.61
2016,7,8,17,0,746.0,69.0,1.8,21.0,411.0,252.73,175.76
2016,7,8,17,15,715.0,65.5,1.7,20.5,361.0,201.41,131.51
2016,7,8,17,30,684.0,62.0,1.6,20.0,311.0,153.34,91.5
2016,7,8,17,45,642.5,57.0,1.55,19.5,262.5,106.37,56.61
2016,7,8,18,0,601.0,52.0,1.5,19.0,214.0,64.14,32.39
2016,7,8,18,15,537.0,46.0,1.4,18.5,167.5,30.89,21.51
2016,7,8,18,30,473.0,40.0,1.3,18.0,121.0,28.21,18.93
2016,7,8,18,45,374.0,31.0,1.2,17.5,82.0,22.66,13.61
2016,7,8,19,0,275.0,22.0,1.1,17.0,43.0,16.7,5.75
2016,7,8,19,15,137.5,11.0,1.05,16.5,21.5,10.81,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,0.45,14.5,27.5,36.37,0.0
2016,7,9,5,30,343.0,24.0,0.4,15.0,55.0,94.43,52.03
2016,7,9,5,45,434.5,31.0,0.4,16.0,95.5,142.15,94.98
2016,7,9,6,0,526.0,38.0,0.4,17.0,136.0,199.16,143.33
2016,7,9,6,15,583.5,43.0,0.45,17.5,183.0,252.87,190.36
2016,7,9,6,30,641.0,48.0,0.5,18.0,230.0,312.25,241.11
2016,7,9,6,45,680.0,51.5,0.55,18.5,279.0,367.07,287.14
2016,7,9,7,0,719.0,55.0,0.6,19.0,328.0,425.03,334.0
2016,7,9,7,15,747.0,58.0,0.65,19.5,377.5,479.26,376.4
2016,7,9,7,30,775.0,61.0,0.7,20.0,427.0,532.47,416.63
2016,7,9,7,45,796.0,63.5,0.75,21.0,476.0,584.09,453.42
2016,7,9,8,0,817.0,66.0,0.8,22.0,525.0,635.96,487.92
2016,7,9,8,15,833.5,67.5,0.85,22.0,571.0,683.39,519.49
2016,7,9,8,30,850.0,69.0,0.9,22.0,617.0,730.13,550.16
2016,7,9,8,45,862.5,71.0,1.0,22.5,660.0,773.24,577.52
2016,7,9,9,0,875.0,73.0,1.1,23.0,703.0,814.85,603.56
2016,7,9,9,15,884.5,74.0,1.15,23.5,742.0,851.03,625.06
2016,7,9,9,30,894.0,75.0,1.2,24.0,781.0,885.07,645.01
2016,7,9,9,45,894.5,80.5,1.3,24.5,813.0,913.37,661.84
2016,7,9,10,0,895.0,86.0,1.4,25.0,845.0,938.7,676.77
2016,7,9,10,15,604.5,249.0,1.45,25.0,769.5,855.36,621.58
2016,7,9,10,30,314.0,412.0,1.5,25.0,694.0,740.02,536.55
2016,7,9,10,45,615.5,250.5,1.55,25.0,818.5,881.6,641.12
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,1008.77,721.21
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.5,1015.71,723.52
2016,7,9,11,30,923.0,90.0,1.6,25.0,972.0,1019.35,725.33
2016,7,9,11,45,926.0,89.5,1.65,25.0,979.5,1018.66,725.33
2016,7,9,12,0,929.0,89.0,1.7,25.0,987.0,1014.65,723.4
2016,7,9,12,15,929.0,89.0,1.7,25.0,986.5,1004.9,717.3
2016,7,9,12,30,929.0,89.0,1.7,25.0,986.0,991.93,709.33
2016,7,9,12,45,927.0,89.5,1.75,25.0,978.0,974.4,699.24
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,953.84,687.26
2016,7,9,13,15,922.5,89.5,1.8,24.5,955.5,928.91,673.19
2016,7,9,13,30,920.0,89.0,1.8,24.0,941.0,901.18,657.25
2016,7,9,13,45,918.0,87.0,1.85,24.0,919.5,869.73,638.04
2016,7,9,14,0,916.0,85.0,1.9,24.0,898.0,835.72,616.97
2016,7,9,14,15,910.0,84.0,1.9,23.5,870.0,797.12,593.31
2016,7,9,14,30,904.0,83.0,1.9,23.0,842.0,756.54,567.99
2016,7,9,14,45,899.0,80.0,1.9,23.0,808.0,712.96,539.16
2016,7,9,15,0,894.0,77.0,1.9,23.0,774.0,667.71,508.81
2016,7,9,15,15,884.0,76.0,1.9,22.5,734.5,619.81,474.67
2016,7,9,15,30,874.0,75.0,1.9,22.0,695.0,571.09,438.75
2016,7,9,15,45,863.0,72.5,1.95,22.0,652.0,519.84,399.17
2016,7,9,16,0,852.0,70.0,2.0,22.0,609.0,468.34,358.09
2016,7,9,16,15,835.5,68.0,1.95,21.5,561.5,414.95,314.61
2016,7,9,16,30,819.0,66.0,1.9,21.0,514.0,362.33,270.34
2016,7,9,16,45,797.0,63.5,1.9,20.5,465.0,308.5,224.14
2016,7,9,17,0,775.0,61.0,1.9,20.0,416.0,256.46,178.56
2016,7,9,17,15,746.0,58.0,1.85,19.5,366.0,200.86,130.47
2016,7,9,17,30,717.0,55.0,1.8,19.0,316.0,151.85,89.29
2016,7,9,17,45,674.5,51.0,1.8,18.5,266.5,103.86,53.53
2016,7,9,18,0,632.0,47.0,1.8,18.0,217.0,60.69,29.0
2016,7,9,18,15,571.5,42.0,1.8,17.5,170.5,30.25,21.03
2016,7,9,18,30,511.0,37.0,1.8,17.0,124.0,28.01,18.84
2016,7,9,18,45,407.0,29.5,1.8,16.5,84.5,21.38,12.56
2016,7,9,19,0,303.0,22.0,1.8,16.0,45.0,16.75,5.63
2016,7,9,19,15,151.5,11.0,1.75,15.5,22.5,10.81,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,1.25,13.5,27.5,35.72,0.0
2016,7,10,5,30,321.0,26.0,1.3,14.0,55.0,92.21,50.74
2016,7,10,5,45,420.5,34.5,1.4,14.5,97.0,142.22,96.21
2016,7,10,6,0,520.0,43.0,1.5,15.0,139.0,203.15,148.58
2016,7,10,6,15,582.0,48.5,1.5,15.5,187.0,258.53,197.82
2016,7,10,6,30,644.0,54.0,1.5,16.0,235.0,319.29,250.73
2016,7,10,6,45,686.0,58.5,1.55,16.5,286.5,376.79,300.01
2016,7,10,7,0,728.0,63.0,1.6,17.0,338.0,437.73,350.36
2016,7,10,7,15,758.0,66.5,1.6,17.5,389.5,494.13,395.34
2016,7,10,7,30,788.0,70.0,1.6,18.0,441.0,552.15,439.88
2016,7,10,7,45,809.5,72.5,1.6,18.5,491.0,602.12,476.96
2016,7,10,8,0,831.0,75.0,1.6,19.0,541.0,654.92,514.0
2016,7,10,8,15,848.5,77.5,1.6,19.0,589.0,704.77,547.72
2016,7,10,8,30,866.0,80.0,1.6,19.0,637.0,753.97,580.39
2016,7,10,8,45,879.5,82.0,1.65,19.5,681.5,798.47,608.6
2016,7,10,9,0,893.0,84.0,1.7,20.0,726.0,841.49,635.39
2016,7,10,9,15,903.5,85.5,1.7,20.5,766.5,879.62,657.99
2016,7,10,9,30,914.0,87.0,1.7,21.0,807.0,915.62,678.9
2016,7,10,9,45,921.0,88.5,1.7,21.5,841.5,946.05,695.92
2016,7,10,10,0,928.0,90.0,1.7,22.0,876.0,973.78,711.09
2016,7,10,10,15,934.5,91.0,1.7,22.0,904.5,997.65,725.1
2016,7,10,10,30,941.0,92.0,1.7,22.0,933.0,1018.5,737.23
2016,7,10,10,45,945.5,93.0,1.7,22.5,955.5,1034.24,744.76
2016,7,10,11,0,950.0,94.0,1.7,23.0,978.0,1046.7,750.32
2016,7,10,11,15,953.0,94.5,1.7,23.0,992.5,1053.78,754.09
2016,7,10,11,30,956.0,95.0,1.7,23.0,1007.0,1057.45,755.9
2016,7,10,11,45,958.0,95.0,1.75,23.5,1014.5,1056.17,754.08
2016,7,10,12,0,960.0,95.0,1.8,24.0,1022.0,1051.47,750.27
2016,7,10,12,15,960.0,95.0,1.85,24.0,1022.0,1041.39,744.69
2016,7,10,12,30,960.0,95.0,1.9,24.0,1022.0,1027.99,737.14
2016,7,10,12,45,953.5,98.5,1.95,24.0,1012.5,1008.62,725.87
2016,7,10,13,0,947.0,102.0,2.0,24.0,1003.0,986.25,712.75
2016,7,10,13,15,944.5,101.5,2.0,24.0,988.0,960.74,697.01
2016,7,10,13,30,942.0,101.0,2.0,24.0,973.0,932.37,679.42
2016,7,10,13,45,940.0,99.0,2.0,24.0,951.0,900.21,659.31
2016,7,10,14,0,938.0,97.0,2.0,24.0,929.0,865.42,637.37
2016,7,10,14,15,932.5,95.5,2.0,24.0,900.0,825.88,612.11
2016,7,10,14,30,927.0,94.0,2.0,24.0,871.0,784.26,585.23
2016,7,10,14,45,920.5,92.0,2.0,24.0,836.5,739.57,555.95
2016,7,10,15,0,914.0,90.0,2.0,24.0,802.0,693.28,524.9
2016,7,10,15,15,904.0,88.5,1.95,23.5,761.5,643.9,489.7
2016,7,10,15,30,894.0,87.0,1.9,23.0,721.0,593.66,452.81
2016,7,10,15,45,882.0,84.0,1.9,23.0,676.5,540.34,411.91
2016,7,10,16,0,870.0,81.0,1.9,23.0,632.0,486.83,369.59
2016,7,10,16,15,853.0,79.0,1.85,22.5,583.5,432.18,325.57
2016,7,10,16,30,836.0,77.0,1.8,22.0,535.0,378.3,280.72
2016,7,10,16,45,814.5,73.5,1.8,22.0,484.0,319.29,230.46
2016,7,10,17,0,793.0,70.0,1.8,22.0,433.0,265.27,183.33
2016,7,10,17,15,762.0,66.5,1.75,21.5,381.0,211.32,137.03
2016,7,10,17,30,731.0,63.0,1.7,21.0,329.0,160.63,95.03
2016,7,10,17,45,686.5,58.5,1.65,20.5,277.5,111.22,58.67
2016,7,10,18,0,642.0,54.0,1.6,20.0,226.0,66.91,33.82
2016,7,10,18,15,576.0,47.5,1.5,19.0,177.0,32.24,22.62
2016,7,10,18,30,510.0,41.0,1.4,18.0,128.0,29.2,19.77
2016,7,10,18,45,399.0,32.5,1.35,17.5,86.5,24.13,14.82
2016,7,10,19,0,288.0,24.0,1.3,17.0,45.0,18.73,6.68
2016,7,10,19,15,144.0,12.0,1.25,16.5,22.5,11.8,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,13.0,0.65,13.5,26.5,32.25,0.0
2016,7,11,5,30,312.0,26.0,0.6,14.0,53.0,90.21,48.81
2016,7,11,5,45,412.5,34.5,0.6,15.0,95.0,139.84,93.94
2016,7,11,6,0,513.0,43.0,0.6,16.0,137.0,200.51,145.17
2016,7,11,6,15,575.5,49.0,0.55,16.5,185.0,256.2,193.7
2016,7,11,6,30,638.0,55.0,0.5,17.0,233.0,317.27,245.58
2016,7,11,6,45,680.5,59.0,0.5,18.0,284.0,374.15,292.47
