Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,723.0,63.0,0.5,19.0,335.0,434.51,340.08
2016,7,11,7,15,753.0,66.5,0.5,19.5,386.5,490.67,383.25
2016,7,11,7,30,783.0,70.0,0.5,20.0,438.0,548.48,425.92
2016,7,11,7,45,805.5,72.5,0.55,21.0,488.0,601.69,463.34
2016,7,11,8,0,828.0,75.0,0.6,22.0,538.0,652.21,496.91
2016,7,11,8,15,845.0,77.5,0.65,22.5,586.0,701.62,528.45
2016,7,11,8,30,862.0,80.0,0.7,23.0,634.0,750.33,558.9
2016,7,11,8,45,611.5,188.0,0.75,23.5,595.0,703.38,523.37
2016,7,11,9,0,361.0,296.0,0.8,24.0,556.0,618.62,458.58
2016,7,11,9,15,634.5,191.5,0.85,24.5,678.5,766.85,565.65
2016,7,11,9,30,908.0,87.0,0.9,25.0,801.0,909.84,654.86
2016,7,11,9,45,904.0,94.5,0.95,25.5,831.5,936.49,668.11
2016,7,11,10,0,900.0,102.0,1.0,26.0,862.0,959.88,680.85
2016,7,11,10,15,906.0,103.0,1.05,26.0,890.0,982.72,694.62
2016,7,11,10,30,912.0,104.0,1.1,26.0,918.0,1002.62,706.63
2016,7,11,10,45,915.5,105.0,1.15,26.5,939.0,1016.99,713.96
2016,7,11,11,0,919.0,106.0,1.2,27.0,960.0,1028.17,719.47
2016,7,11,11,15,922.0,106.5,1.2,27.0,974.5,1035.06,723.01
2016,7,11,11,30,925.0,107.0,1.2,27.0,989.0,1038.64,724.72
2016,7,11,11,45,925.5,108.0,1.25,27.5,995.5,1036.9,722.83
2016,7,11,12,0,926.0,109.0,1.3,28.0,1002.0,1031.86,719.09
2016,7,11,12,15,926.0,109.0,1.35,28.0,1001.5,1022.04,713.98
2016,7,11,12,30,926.0,109.0,1.4,28.0,1001.0,1009.01,707.02
2016,7,11,12,45,928.0,106.5,1.45,28.0,994.5,992.27,697.83
2016,7,11,13,0,930.0,104.0,1.5,28.0,988.0,972.37,686.72
2016,7,11,13,15,927.0,103.0,1.55,27.5,973.0,946.3,673.06
2016,7,11,13,30,924.0,102.0,1.6,27.0,958.0,917.45,657.52
2016,7,11,13,45,920.5,101.0,1.65,27.0,936.0,885.51,638.54
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,851.08,617.76
2016,7,11,14,15,911.5,99.0,1.7,26.5,885.5,812.74,594.86
2016,7,11,14,30,906.0,98.0,1.7,26.0,857.0,772.36,570.3
2016,7,11,14,45,899.0,96.0,1.75,26.0,822.5,728.13,542.08
2016,7,11,15,0,892.0,94.0,1.8,26.0,788.0,682.39,511.86
2016,7,11,15,15,882.0,92.5,1.8,25.5,748.5,633.95,477.97
2016,7,11,15,30,872.0,91.0,1.8,25.0,709.0,584.69,442.37
2016,7,11,15,45,860.5,88.0,1.8,25.0,665.0,532.64,402.76
2016,7,11,16,0,849.0,85.0,1.8,25.0,621.0,480.39,361.75
2016,7,11,16,15,832.0,82.5,1.75,24.5,573.5,426.3,318.58
2016,7,11,16,30,815.0,80.0,1.7,24.0,526.0,369.83,272.3
2016,7,11,16,45,795.0,76.0,1.7,23.5,476.5,315.12,226.2
2016,7,11,17,0,775.0,72.0,1.7,23.0,427.0,262.05,180.51
2016,7,11,17,15,744.0,68.5,1.65,22.0,375.5,209.05,135.55
2016,7,11,17,30,713.0,65.0,1.6,21.0,324.0,159.32,94.69
2016,7,11,17,45,672.5,59.5,1.55,20.5,273.5,110.36,58.58
2016,7,11,18,0,632.0,54.0,1.5,20.0,223.0,66.07,33.58
2016,7,11,18,15,565.5,48.0,1.4,19.0,174.5,32.7,23.02
2016,7,11,18,30,499.0,42.0,1.3,18.0,126.0,30.13,20.57
2016,7,11,18,45,393.5,32.5,1.25,17.5,85.0,24.19,14.84
2016,7,11,19,0,288.0,23.0,1.2,17.0,44.0,17.82,5.8
2016,7,11,19,15,144.0,11.5,1.2,16.5,22.0,11.3,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,1.0,13.5,26.5,32.59,0.0
2016,7,12,5,30,337.0,24.0,1.0,14.0,53.0,91.85,48.2
2016,7,12,5,45,435.5,32.0,1.05,14.5,95.0,141.9,94.93
2016,7,12,6,0,534.0,40.0,1.1,15.0,137.0,201.57,146.31
2016,7,12,6,15,594.0,45.5,1.05,15.5,185.0,257.06,195.56
2016,7,12,6,30,654.0,51.0,1.0,16.0,233.0,318.47,248.71
2016,7,12,6,45,327.0,66.0,1.0,16.5,157.0,222.06,177.36
2016,7,12,7,0,0.0,81.0,1.0,17.0,81.0,78.63,60.28
2016,7,12,7,15,0.0,99.5,1.0,17.5,99.5,96.97,75.4
2016,7,12,7,30,0.0,118.0,1.0,18.0,118.0,115.34,89.98
2016,7,12,7,45,0.0,134.5,1.05,18.5,134.5,131.69,102.68
2016,7,12,8,0,0.0,151.0,1.1,19.0,151.0,148.05,115.21
2016,7,12,8,15,3.0,170.5,1.15,19.0,172.5,169.62,132.04
2016,7,12,8,30,6.0,190.0,1.2,19.0,194.0,191.44,148.89
2016,7,12,8,45,13.5,225.0,1.25,19.5,234.5,232.83,180.59
2016,7,12,9,0,21.0,260.0,1.3,20.0,275.0,274.77,212.03
2016,7,12,9,15,44.5,305.0,1.3,20.5,339.0,349.14,267.61
2016,7,12,9,30,68.0,350.0,1.3,21.0,403.0,418.1,317.5
2016,7,12,9,45,270.5,333.5,1.35,21.5,559.5,603.45,455.16
2016,7,12,10,0,473.0,317.0,1.4,22.0,716.0,789.46,584.57
2016,7,12,10,15,445.0,341.0,1.4,22.0,726.5,795.28,584.64
2016,7,12,10,30,417.0,365.0,1.4,22.0,737.0,798.24,584.79
2016,7,12,10,45,684.0,226.0,1.45,22.0,853.5,923.73,674.77
2016,7,12,11,0,951.0,87.0,1.5,22.0,970.0,1040.02,747.4
2016,7,12,11,15,954.0,87.5,1.5,22.0,985.0,1047.22,749.88
2016,7,12,11,30,957.0,88.0,1.5,22.0,1000.0,1050.99,751.75
2016,7,12,11,45,958.5,88.5,1.55,22.0,1007.5,1049.82,751.52
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,1045.22,749.29
2016,7,12,12,15,961.0,89.0,1.6,22.0,1015.5,1036.19,743.66
2016,7,12,12,30,962.0,89.0,1.6,22.0,1016.0,1023.81,736.06
2016,7,12,12,45,952.0,94.5,1.65,22.0,1006.0,1003.13,724.06
2016,7,12,13,0,942.0,100.0,1.7,22.0,996.0,979.56,710.27
2016,7,12,13,15,940.0,99.5,1.7,22.0,981.0,954.63,694.93
2016,7,12,13,30,938.0,99.0,1.7,22.0,966.0,926.82,677.7
2016,7,12,13,45,935.5,97.5,1.7,22.0,945.0,894.83,657.7
2016,7,12,14,0,933.0,96.0,1.7,22.0,924.0,860.25,635.9
2016,7,12,14,15,928.0,95.0,1.7,22.0,895.5,821.73,611.32
2016,7,12,14,30,923.0,94.0,1.7,22.0,867.0,781.1,585.1
2016,7,12,14,45,917.0,92.0,1.75,22.0,832.5,736.88,556.54
2016,7,12,15,0,911.0,90.0,1.8,22.0,798.0,691.02,526.05
2016,7,12,15,15,901.0,88.0,1.8,21.5,758.0,641.25,490.73
2016,7,12,15,30,891.0,86.0,1.8,21.0,718.0,590.62,453.63
2016,7,12,15,45,879.0,84.0,1.8,21.0,673.5,538.32,413.2
2016,7,12,16,0,867.0,82.0,1.8,21.0,629.0,485.82,371.32
2016,7,12,16,15,850.0,79.5,1.75,20.5,580.5,430.79,326.73
2016,7,12,16,30,833.0,77.0,1.7,20.0,532.0,376.54,281.31
2016,7,12,16,45,811.5,73.5,1.7,20.0,481.5,317.64,230.8
2016,7,12,17,0,790.0,70.0,1.7,20.0,431.0,263.72,183.43
2016,7,12,17,15,759.0,66.5,1.65,19.5,379.0,209.87,136.92
2016,7,12,17,30,728.0,63.0,1.6,19.0,327.0,159.3,94.78
2016,7,12,17,45,684.5,58.0,1.55,18.5,275.5,109.67,58.07
2016,7,12,18,0,641.0,53.0,1.5,18.0,224.0,65.03,33.01
2016,7,12,18,15,574.0,47.0,1.35,17.5,175.0,31.93,22.5
2016,7,12,18,30,507.0,41.0,1.2,17.0,126.0,29.32,19.95
2016,7,12,18,45,396.5,32.0,1.1,16.5,85.0,23.8,14.56
2016,7,12,19,0,286.0,23.0,1.0,16.0,44.0,17.89,5.57
2016,7,12,19,15,143.0,11.5,0.95,15.5,22.0,11.3,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.75,12.5,25.5,31.81,0.0
2016,7,13,5,30,320.0,25.0,0.7,13.0,51.0,89.19,46.08
2016,7,13,5,45,424.0,33.5,0.7,14.0,93.5,140.36,93.92
2016,7,13,6,0,528.0,42.0,0.7,15.0,136.0,202.41,146.57
2016,7,13,6,15,591.0,48.0,0.7,15.5,185.0,257.99,195.56
2016,7,13,6,30,654.0,54.0,0.7,16.0,234.0,320.97,249.64
2016,7,13,6,45,327.0,75.0,0.7,17.0,165.0,231.84,184.16
2016,7,13,7,0,0.0,96.0,0.7,18.0,96.0,93.82,72.45
2016,7,13,7,15,1.5,122.5,0.7,18.5,123.5,121.21,94.83
2016,7,13,7,30,3.0,149.0,0.7,19.0,151.0,148.78,116.48
2016,7,13,7,45,6.5,166.0,0.7,19.5,170.0,167.99,131.12
2016,7,13,8,0,10.0,183.0,0.7,20.0,189.0,187.51,145.81
2016,7,13,8,15,17.5,210.0,0.7,20.5,221.0,220.46,170.78
2016,7,13,8,30,25.0,237.0,0.7,21.0,253.0,253.99,195.65
2016,7,13,8,45,43.5,273.0,0.7,22.0,303.5,313.35,239.23
2016,7,13,9,0,62.0,309.0,0.7,23.0,354.0,367.62,277.62
2016,7,13,9,15,79.0,336.0,0.7,23.5,396.0,411.97,308.48
2016,7,13,9,30,96.0,363.0,0.7,24.0,438.0,457.01,339.27
2016,7,13,9,45,128.5,385.5,0.75,25.0,491.0,520.03,381.97
2016,7,13,10,0,161.0,408.0,0.8,26.0,544.0,576.08,418.75
2016,7,13,10,15,136.0,419.5,0.85,26.5,537.5,565.94,409.49
2016,7,13,10,30,111.0,431.0,0.9,27.0,531.0,554.36,399.92
2016,7,13,10,45,211.0,432.5,0.95,27.5,627.0,654.48,469.44
2016,7,13,11,0,311.0,434.0,1.0,28.0,723.0,762.98,540.86
2016,7,13,11,15,260.0,454.0,1.0,28.0,698.0,732.11,517.73
2016,7,13,11,30,209.0,474.0,1.0,28.0,673.0,693.2,490.9
2016,7,13,11,45,307.0,442.0,1.05,28.5,737.0,761.65,538.1
2016,7,13,12,0,405.0,410.0,1.1,29.0,801.0,826.37,580.82
2016,7,13,12,15,420.0,395.5,1.15,29.0,801.0,819.79,577.16
2016,7,13,12,30,435.0,381.0,1.2,29.0,801.0,811.35,573.14
2016,7,13,12,45,687.0,244.0,1.25,29.5,900.5,905.71,639.59
2016,7,13,13,0,939.0,107.0,1.3,30.0,1000.0,983.62,686.3
2016,7,13,13,15,936.0,106.5,1.35,29.5,984.5,957.81,671.99
2016,7,13,13,30,933.0,106.0,1.4,29.0,969.0,929.18,657.01
2016,7,13,13,45,928.0,105.5,1.45,29.0,946.0,896.14,637.78
2016,7,13,14,0,923.0,105.0,1.5,29.0,923.0,860.66,616.8
2016,7,13,14,15,916.5,104.0,1.5,29.0,893.5,821.26,592.49
2016,7,13,14,30,910.0,103.0,1.5,29.0,864.0,779.88,566.66
2016,7,13,14,45,632.5,217.0,1.55,29.0,735.5,653.44,479.68
2016,7,13,15,0,355.0,331.0,1.6,29.0,607.0,547.08,401.84
2016,7,13,15,15,265.0,328.5,1.6,28.5,528.5,470.52,348.24
2016,7,13,15,30,175.0,326.0,1.6,28.0,450.0,403.51,300.2
2016,7,13,15,45,148.0,303.0,1.6,27.5,403.5,357.63,267.64
2016,7,13,16,0,121.0,280.0,1.6,27.0,357.0,314.42,236.42
2016,7,13,16,15,109.0,256.0,1.6,26.5,321.0,282.1,212.9
2016,7,13,16,30,97.0,232.0,1.6,26.0,285.0,248.67,188.14
2016,7,13,16,45,63.0,200.0,1.6,25.5,233.5,203.0,154.06
2016,7,13,17,0,29.0,168.0,1.6,25.0,182.0,161.35,122.94
2016,7,13,17,15,14.5,138.5,1.55,24.0,145.5,132.71,101.48
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,102.63,78.52
2016,7,13,17,45,291.0,85.0,1.45,22.5,162.0,93.78,60.0
2016,7,13,18,0,582.0,61.0,1.4,22.0,215.0,65.99,34.91
2016,7,13,18,15,511.0,53.5,1.3,21.0,167.5,37.47,26.93
2016,7,13,18,30,440.0,46.0,1.2,20.0,120.0,33.87,23.57
2016,7,13,18,45,328.0,35.0,1.1,19.5,80.0,26.67,16.71
2016,7,13,19,0,216.0,24.0,1.0,19.0,40.0,18.94,5.69
2016,7,13,19,15,108.0,12.0,0.9,18.5,20.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,127.5,13.5,0.65,14.5,24.0,28.65,0.0
2016,7,14,5,30,255.0,27.0,0.6,15.0,48.0,79.16,39.94
2016,7,14,5,45,369.0,36.5,0.6,16.0,89.5,130.47,86.97
2016,7,14,6,0,483.0,46.0,0.6,17.0,131.0,193.38,139.2
2016,7,14,6,15,550.0,52.5,0.6,17.5,179.5,249.46,187.75
2016,7,14,6,30,617.0,59.0,0.6,18.0,228.0,312.28,240.96
2016,7,14,6,45,308.5,84.5,0.6,18.5,169.0,233.92,184.48
2016,7,14,7,0,0.0,110.0,0.6,19.0,110.0,108.2,83.82
2016,7,14,7,15,4.5,133.0,0.6,19.5,135.0,133.68,104.49
2016,7,14,7,30,9.0,156.0,0.6,20.0,160.0,159.58,124.65
2016,7,14,7,45,22.5,185.0,0.6,21.0,197.5,197.84,154.0
2016,7,14,8,0,36.0,214.0,0.6,22.0,235.0,243.09,187.91
2016,7,14,8,15,36.0,232.0,0.6,22.5,254.5,262.85,201.72
2016,7,14,8,30,36.0,250.0,0.6,23.0,274.0,282.52,215.39
2016,7,14,8,45,55.5,283.0,0.65,24.0,322.0,333.66,252.32
2016,7,14,9,0,75.0,316.0,0.7,25.0,370.0,385.99,288.96
2016,7,14,9,15,99.0,342.5,0.75,25.5,417.5,436.26,324.06
2016,7,14,9,30,123.0,369.0,0.8,26.0,465.0,495.5,364.64
2016,7,14,9,45,167.5,386.5,0.85,26.5,523.5,556.99,406.65
2016,7,14,10,0,212.0,404.0,0.9,27.0,582.0,619.89,448.69
2016,7,14,10,15,176.0,420.0,0.95,27.0,571.5,604.92,436.63
2016,7,14,10,30,140.0,436.0,1.0,27.0,561.0,587.95,423.95
2016,7,14,10,45,121.5,443.0,1.05,27.5,553.5,577.19,415.32
2016,7,14,11,0,103.0,450.0,1.1,28.0,546.0,557.99,401.04
2016,7,14,11,15,213.0,450.0,1.1,28.0,651.5,674.21,481.99
2016,7,14,11,30,323.0,450.0,1.1,28.0,757.0,789.12,557.98
2016,7,14,11,45,335.5,441.0,1.15,28.5,762.5,789.14,556.54
2016,7,14,12,0,348.0,432.0,1.2,29.0,768.0,787.77,555.51
2016,7,14,12,15,226.5,452.5,1.2,29.0,671.5,678.24,481.17
2016,7,14,12,30,105.0,473.0,1.2,29.0,575.0,571.13,407.15
2016,7,14,12,45,98.0,466.0,1.3,29.0,560.5,553.77,396.84
2016,7,14,13,0,91.0,459.0,1.4,29.0,546.0,536.37,385.64
2016,7,14,13,15,87.0,449.0,1.4,28.5,531.0,518.79,374.62
2016,7,14,13,30,83.0,439.0,1.4,28.0,516.0,501.21,363.54
2016,7,14,13,45,78.0,424.0,1.4,28.0,495.0,477.99,347.78
2016,7,14,14,0,73.0,409.0,1.4,28.0,474.0,455.01,332.13
2016,7,14,14,15,61.5,385.0,1.35,27.5,438.5,418.64,307.26
2016,7,14,14,30,50.0,361.0,1.3,27.0,403.0,383.22,282.83
2016,7,14,14,45,43.5,337.5,1.3,27.0,373.5,352.82,261.45
2016,7,14,15,0,37.0,314.0,1.3,27.0,344.0,323.09,240.32
2016,7,14,15,15,30.0,287.0,1.3,26.5,310.5,290.53,217.34
2016,7,14,15,30,23.0,260.0,1.3,26.0,277.0,260.94,196.24
2016,7,14,15,45,16.0,229.0,1.3,26.0,240.5,226.52,170.83
2016,7,14,16,0,9.0,198.0,1.3,26.0,204.0,192.93,145.78
2016,7,14,16,15,5.0,179.0,1.25,25.5,182.5,172.53,130.84
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,152.62,116.07
2016,7,14,16,45,0.5,141.5,1.2,24.5,142.0,134.78,102.72
2016,7,14,17,0,0.0,123.0,1.2,24.0,123.0,117.07,89.25
2016,7,14,17,15,0.0,95.5,1.15,23.0,95.5,91.44,69.28
2016,7,14,17,30,0.0,68.0,1.1,22.0,68.0,65.73,48.77
2016,7,14,17,45,292.5,64.0,1.1,21.5,141.0,76.69,46.24
2016,7,14,18,0,585.0,60.0,1.1,21.0,214.0,64.71,34.19
2016,7,14,18,15,513.5,52.5,1.0,20.0,166.5,36.69,26.37
2016,7,14,18,30,442.0,45.0,0.9,19.0,119.0,33.04,22.96
2016,7,14,18,45,329.5,34.5,0.85,18.5,79.0,26.28,16.43
2016,7,14,19,0,217.0,24.0,0.8,18.0,39.0,19.03,5.32
2016,7,14,19,15,108.5,12.0,0.75,17.5,19.5,11.8,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,12.0,0.9,13.5,23.5,28.79,0.0
2016,7,15,5,30,285.0,24.0,0.9,14.0,47.0,80.67,38.88
2016,7,15,5,45,389.5,33.5,0.95,14.5,88.0,131.48,87.45
2016,7,15,6,0,494.0,43.0,1.0,15.0,129.0,192.65,139.56
2016,7,15,6,15,247.0,47.0,0.95,15.5,90.0,138.8,105.79
2016,7,15,6,30,0.0,51.0,0.9,16.0,51.0,49.27,36.11
2016,7,15,6,45,0.0,63.0,0.9,16.5,63.0,60.89,45.96
2016,7,15,7,0,0.0,75.0,0.9,17.0,75.0,72.64,55.59
2016,7,15,7,15,0.0,98.0,0.85,17.5,98.0,95.5,74.21
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,118.43,92.48
2016,7,15,7,45,0.0,134.5,0.8,19.0,134.5,131.74,102.46
2016,7,15,8,0,0.0,148.0,0.8,20.0,148.0,145.07,112.28
2016,7,15,8,15,2.5,167.0,0.8,20.5,169.0,165.77,128.05
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,186.68,143.72
2016,7,15,8,45,10.0,213.5,0.85,21.5,221.0,218.39,167.6
2016,7,15,9,0,15.0,241.0,0.9,22.0,252.0,250.45,191.32
2016,7,15,9,15,56.5,302.0,0.9,22.5,346.0,356.5,270.59
2016,7,15,9,30,98.0,363.0,0.9,23.0,440.0,458.9,343.65
2016,7,15,9,45,92.5,377.5,0.95,24.0,453.0,470.55,349.12
2016,7,15,10,0,87.0,392.0,1.0,25.0,466.0,481.6,354.85
2016,7,15,10,15,112.5,413.5,1.05,25.0,512.0,537.22,393.83
2016,7,15,10,30,138.0,435.0,1.1,25.0,558.0,585.03,426.63
2016,7,15,10,45,124.0,444.0,1.15,25.5,556.5,580.79,421.87
2016,7,15,11,0,110.0,453.0,1.2,26.0,555.0,568.15,411.98
2016,7,15,11,15,117.5,462.5,1.2,26.0,573.0,591.78,427.93
2016,7,15,11,30,125.0,472.0,1.2,26.0,591.0,607.29,438.12
2016,7,15,11,45,90.0,454.0,1.25,26.0,540.0,545.24,395.1
2016,7,15,12,0,55.0,436.0,1.3,26.0,489.0,490.13,356.64
2016,7,15,12,15,71.0,450.5,1.3,25.5,519.0,518.38,377.77
2016,7,15,12,30,87.0,465.0,1.3,25.0,549.0,545.74,397.63
2016,7,15,12,45,94.0,464.0,1.3,25.0,554.0,548.04,399.31
2016,7,15,13,0,101.0,463.0,1.3,25.0,559.0,549.7,400.78
2016,7,15,13,15,72.0,430.0,1.3,25.0,498.0,486.58,356.5
2016,7,15,13,30,43.0,397.0,1.3,25.0,437.0,425.1,313.08
2016,7,15,13,45,64.5,407.0,1.3,25.0,465.5,450.12,332.1
2016,7,15,14,0,86.0,417.0,1.3,25.0,494.0,473.36,349.16
2016,7,15,14,15,88.5,401.5,1.25,24.5,478.0,455.51,337.33
2016,7,15,14,30,91.0,386.0,1.2,24.0,462.0,437.36,325.47
2016,7,15,14,45,91.0,370.0,1.2,24.0,443.5,416.67,311.18
2016,7,15,15,0,91.0,354.0,1.2,24.0,425.0,395.87,296.7
2016,7,15,15,15,72.5,326.0,1.15,23.5,380.5,352.58,265.76
2016,7,15,15,30,54.0,298.0,1.1,23.0,336.0,311.14,235.88
2016,7,15,15,45,53.5,279.0,1.1,23.0,314.5,289.11,220.01
2016,7,15,16,0,53.0,260.0,1.1,23.0,293.0,267.17,203.89
2016,7,15,16,15,45.5,235.5,1.1,22.5,262.5,237.56,182.11
2016,7,15,16,30,38.0,211.0,1.1,22.0,232.0,208.92,160.77
2016,7,15,16,45,76.0,199.0,1.1,22.0,235.5,206.07,158.07
2016,7,15,17,0,114.0,187.0,1.1,22.0,239.0,195.7,148.67
2016,7,15,17,15,57.0,145.5,1.05,21.5,171.5,144.13,109.79
2016,7,15,17,30,0.0,104.0,1.0,21.0,104.0,98.21,75.46
2016,7,15,17,45,300.0,81.5,0.95,20.5,160.0,91.19,58.06
2016,7,15,18,0,600.0,59.0,0.9,20.0,216.0,63.81,33.51
2016,7,15,18,15,528.0,51.5,0.85,19.0,168.0,35.91,25.81
2016,7,15,18,30,456.0,44.0,0.8,18.0,120.0,32.22,22.35
2016,7,15,18,45,335.5,34.0,0.75,17.5,79.5,25.9,16.16
2016,7,15,19,0,215.0,24.0,0.7,17.0,39.0,19.13,4.85
2016,7,15,19,15,107.5,12.0,0.7,16.5,19.5,11.8,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,0.9,14.5,22.0,26.56,0.0
2016,7,16,5,30,234.0,26.0,0.9,15.0,44.0,73.27,34.17
2016,7,16,5,45,347.0,35.5,0.9,15.5,84.5,123.52,82.0
2016,7,16,6,0,460.0,45.0,0.9,16.0,125.0,184.68,133.32
2016,7,16,6,15,528.5,52.0,0.9,16.5,173.0,240.44,181.95
2016,7,16,6,30,597.0,59.0,0.9,17.0,221.0,303.16,235.61
2016,7,16,6,45,298.5,58.0,0.9,17.5,139.0,199.22,158.22
2016,7,16,7,0,0.0,57.0,0.9,18.0,57.0,55.08,40.55
2016,7,16,7,15,0.0,72.0,0.9,18.5,72.0,69.61,52.61
2016,7,16,7,30,0.0,87.0,0.9,19.0,87.0,84.28,64.36
2016,7,16,7,45,0.0,118.0,0.9,19.5,118.0,115.11,89.0
2016,7,16,8,0,0.0,149.0,0.9,20.0,149.0,146.1,113.22
2016,7,16,8,15,1.5,163.0,0.9,20.5,164.0,161.02,124.36
2016,7,16,8,30,3.0,177.0,0.9,21.0,179.0,176.06,135.5
2016,7,16,8,45,24.0,235.0,0.95,21.5,252.5,251.52,193.62
2016,7,16,9,0,45.0,293.0,1.0,22.0,326.0,336.57,256.82
2016,7,16,9,15,124.0,330.5,1.0,22.5,426.5,452.94,342.44
2016,7,16,9,30,203.0,368.0,1.0,23.0,527.0,565.97,421.96
2016,7,16,9,45,122.5,360.0,1.05,23.5,457.5,487.65,362.74
2016,7,16,10,0,42.0,352.0,1.1,24.0,388.0,397.22,295.32
2016,7,16,10,15,42.0,364.5,1.15,24.0,401.5,410.18,304.92
2016,7,16,10,30,42.0,377.0,1.2,24.0,415.0,422.93,313.69
2016,7,16,10,45,40.5,383.0,1.25,24.5,420.0,427.21,315.81
2016,7,16,11,0,39.0,389.0,1.3,25.0,425.0,431.26,317.86
2016,7,16,11,15,42.0,401.5,1.3,25.0,441.0,446.26,328.25
2016,7,16,11,30,45.0,414.0,1.3,25.0,457.0,460.97,338.36
2016,7,16,11,45,51.5,426.5,1.35,25.0,476.0,478.82,351.01
2016,7,16,12,0,58.0,439.0,1.4,25.0,495.0,496.22,363.32
2016,7,16,12,15,108.0,461.0,1.4,25.0,565.0,565.36,412.67
2016,7,16,12,30,158.0,483.0,1.4,25.0,635.0,637.2,462.36
2016,7,16,12,45,146.0,477.5,1.45,25.0,617.5,614.97,446.76
2016,7,16,13,0,134.0,472.0,1.5,25.0,600.0,592.68,431.84
2016,7,16,13,15,101.0,449.5,1.5,25.0,545.0,532.1,389.65
2016,7,16,13,30,68.0,427.0,1.5,25.0,490.0,476.41,350.44
2016,7,16,13,45,64.0,412.5,1.5,25.0,471.0,455.05,335.94
2016,7,16,14,0,60.0,398.0,1.5,25.0,452.0,433.9,321.29
2016,7,16,14,15,44.5,361.5,1.45,25.0,401.0,383.03,284.82
2016,7,16,14,30,29.0,325.0,1.4,25.0,350.0,333.61,249.1
2016,7,16,14,45,44.0,331.5,1.4,25.0,367.5,347.59,260.29
2016,7,16,15,0,59.0,338.0,1.4,25.0,385.0,359.92,269.87
2016,7,16,15,15,34.5,278.0,1.35,24.5,305.5,285.01,215.01
2016,7,16,15,30,10.0,218.0,1.3,24.0,226.0,214.33,162.42
2016,7,16,15,45,5.0,190.5,1.3,24.0,195.0,184.94,140.47
2016,7,16,16,0,0.0,163.0,1.3,24.0,164.0,156.15,118.59
2016,7,16,16,15,0.0,159.5,1.25,23.5,160.0,152.42,116.33
2016,7,16,16,30,0.0,156.0,1.2,23.0,156.0,148.58,113.91
2016,7,16,16,45,0.0,121.5,1.2,22.5,121.5,116.27,88.84
2016,7,16,17,0,0.0,87.0,1.2,22.0,87.0,83.94,63.28
2016,7,16,17,15,0.0,70.5,1.15,21.5,70.5,68.15,50.76
2016,7,16,17,30,0.0,54.0,1.1,21.0,54.0,52.17,37.82
2016,7,16,17,45,299.5,56.0,1.1,20.5,134.5,70.33,41.01
2016,7,16,18,0,599.0,58.0,1.1,20.0,215.0,62.26,32.6
2016,7,16,18,15,526.5,51.0,1.0,19.0,166.5,35.57,25.5
2016,7,16,18,30,454.0,44.0,0.9,18.0,118.0,32.32,22.41
2016,7,16,18,45,338.0,33.5,0.85,17.5,78.0,25.52,15.79
2016,7,16,19,0,222.0,23.0,0.8,17.0,38.0,18.23,3.71
2016,7,16,19,15,111.0,11.5,0.8,16.5,19.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,11.5,0.85,14.0,23.0,29.12,0.0
2016,7,17,5,30,306.0,23.0,0.9,14.0,46.0,81.85,35.82
2016,7,17,5,45,416.5,31.0,0.95,14.5,87.5,133.82,87.84
2016,7,17,6,0,527.0,39.0,1.0,15.0,129.0,195.11,140.22
2016,7,17,6,15,591.0,45.0,0.95,15.5,178.0,251.89,190.47
2016,7,17,6,30,655.0,51.0,0.9,16.0,227.0,315.07,245.07
2016,7,17,6,45,327.5,56.0,0.9,16.5,144.0,212.54,169.37
2016,7,17,7,0,0.0,61.0,0.9,17.0,61.0,58.95,43.94
2016,7,17,7,15,0.0,71.5,0.9,17.5,71.5,69.12,52.43
2016,7,17,7,30,0.0,82.0,0.9,18.0,82.0,79.31,60.54
2016,7,17,7,45,0.0,107.5,0.9,18.5,107.5,104.58,80.84
2016,7,17,8,0,0.0,133.0,0.9,19.0,133.0,129.96,100.79
2016,7,17,8,15,0.0,145.5,0.95,19.5,145.5,142.3,110.04
2016,7,17,8,30,0.0,158.0,1.0,20.0,158.0,154.64,119.23
2016,7,17,8,45,17.5,219.5,1.05,20.5,232.0,230.53,178.31
2016,7,17,9,0,35.0,281.0,1.1,21.0,306.0,315.56,242.19
2016,7,17,9,15,50.5,313.5,1.1,21.0,351.5,363.61,277.32
2016,7,17,9,30,66.0,346.0,1.1,21.0,397.0,412.37,312.56
2016,7,17,9,45,68.5,364.0,1.15,21.5,419.5,434.34,327.16
2016,7,17,10,0,71.0,382.0,1.2,22.0,442.0,456.13,341.68
2016,7,17,10,15,83.0,402.5,1.2,22.0,475.0,489.43,365.05
2016,7,17,10,30,95.0,423.0,1.2,22.0,508.0,522.74,388.09
2016,7,17,10,45,85.0,428.5,1.3,22.5,506.0,518.51,383.86
2016,7,17,11,0,75.0,434.0,1.4,23.0,504.0,513.74,379.56
2016,7,17,11,15,82.0,446.0,1.4,23.0,523.0,532.2,392.41
2016,7,17,11,30,89.0,458.0,1.4,23.0,542.0,550.23,404.75
2016,7,17,11,45,112.5,469.5,1.45,23.0,577.0,590.07,432.94
2016,7,17,12,0,136.0,481.0,1.5,23.0,612.0,622.13,455.49
2016,7,17,12,15,147.0,481.5,1.5,23.0,623.5,629.67,460.69
2016,7,17,12,30,158.0,482.0,1.5,23.0,635.0,636.29,465.49
2016,7,17,12,45,199.5,473.5,1.55,23.0,664.5,661.97,484.74
2016,7,17,13,0,241.0,465.0,1.6,23.0,694.0,685.49,502.25
2016,7,17,13,15,348.5,417.5,1.6,23.0,742.5,730.62,536.24
2016,7,17,13,30,456.0,370.0,1.6,23.0,791.0,768.7,564.76
2016,7,17,13,45,686.0,237.5,1.65,23.0,853.0,820.21,606.55
2016,7,17,14,0,916.0,105.0,1.7,23.0,915.0,854.15,630.34
2016,7,17,14,15,611.5,242.0,1.7,22.5,775.0,714.63,534.64
2016,7,17,14,30,307.0,379.0,1.7,22.0,635.0,591.21,442.95
2016,7,17,14,45,369.5,338.0,1.7,22.0,633.5,581.5,438.82
2016,7,17,15,0,432.0,297.0,1.7,22.0,632.0,565.47,428.85
2016,7,17,15,15,428.5,281.5,1.7,21.5,599.0,526.71,401.59
2016,7,17,15,30,425.0,266.0,1.7,21.0,566.0,487.6,373.52
2016,7,17,15,45,632.0,177.0,1.7,21.0,589.5,490.35,376.5
2016,7,17,16,0,839.0,88.0,1.7,21.0,613.0,476.0,363.88
2016,7,17,16,15,819.5,85.0,1.7,20.5,564.5,417.79,316.92
2016,7,17,16,30,800.0,82.0,1.7,20.0,516.0,363.35,271.52
2016,7,17,16,45,777.5,78.0,1.7,19.5,465.5,308.44,224.56
2016,7,17,17,0,755.0,74.0,1.7,19.0,415.0,255.47,178.35
2016,7,17,17,15,721.5,70.0,1.7,18.5,363.0,202.47,132.69
2016,7,17,17,30,688.0,66.0,1.7,18.0,311.0,153.04,91.74
2016,7,17,17,45,643.5,60.5,1.7,17.5,260.5,102.18,54.27
2016,7,17,18,0,599.0,55.0,1.7,17.0,210.0,59.04,30.65
2016,7,17,18,15,528.5,48.0,1.65,16.5,162.5,33.09,23.59
2016,7,17,18,30,458.0,41.0,1.6,16.0,115.0,29.69,20.29
2016,7,17,18,45,343.5,31.5,1.55,15.5,76.0,23.73,14.36
2016,7,17,19,0,229.0,22.0,1.5,15.0,37.0,17.34,2.58
2016,7,17,19,15,114.5,11.0,1.45,14.5,18.5,10.81,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,12.0,1.1,13.0,21.0,26.41,0.0
2016,7,18,5,30,254.0,24.0,1.1,13.0,42.0,73.42,30.57
2016,7,18,5,45,370.5,32.5,1.15,13.5,83.0,124.7,82.28
2016,7,18,6,0,487.0,41.0,1.2,14.0,124.0,186.7,135.02
2016,7,18,6,15,553.0,47.5,1.15,14.5,171.5,242.33,184.37
2016,7,18,6,30,619.0,54.0,1.1,15.0,219.0,304.7,238.55
2016,7,18,6,45,329.0,94.5,1.1,15.5,184.5,252.74,202.31
2016,7,18,7,0,39.0,135.0,1.1,16.0,150.0,157.4,125.65
2016,7,18,7,15,32.5,151.5,1.05,16.5,165.0,172.46,137.75
2016,7,18,7,30,26.0,168.0,1.0,17.0,180.0,186.86,148.58
2016,7,18,7,45,18.0,174.5,1.0,17.5,183.0,184.22,145.56
2016,7,18,8,0,10.0,181.0,1.0,18.0,186.0,185.6,145.73
2016,7,18,8,15,13.0,199.5,1.0,18.5,207.5,206.57,161.59
2016,7,18,8,30,16.0,218.0,1.0,19.0,229.0,227.75,177.31
2016,7,18,8,45,46.0,265.5,1.0,19.5,298.0,307.62,238.41
2016,7,18,9,0,76.0,313.0,1.0,20.0,367.0,383.83,294.57
2016,7,18,9,15,492.5,196.5,1.0,20.0,577.5,644.02,493.53
2016,7,18,9,30,909.0,80.0,1.0,20.0,788.0,900.22,665.04
2016,7,18,9,45,910.5,84.5,1.05,20.5,821.0,929.1,678.56
2016,7,18,10,0,912.0,89.0,1.1,21.0,854.0,954.99,693.19
2016,7,18,10,15,918.0,90.0,1.15,21.0,882.0,978.37,707.57
2016,7,18,10,30,924.0,91.0,1.2,21.0,910.0,998.77,720.14
2016,7,18,10,45,928.0,91.5,1.25,21.5,931.5,1013.55,727.89
2016,7,18,11,0,932.0,92.0,1.3,22.0,953.0,1025.08,733.75
2016,7,18,11,15,934.5,92.5,1.35,22.0,967.5,1031.8,738.14
2016,7,18,11,30,937.0,93.0,1.4,22.0,982.0,1035.14,740.59
2016,7,18,11,45,938.5,93.5,1.45,22.5,989.0,1034.08,739.02
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,1029.63,735.49
2016,7,18,12,15,940.0,93.5,1.5,23.0,996.0,1019.33,729.06
2016,7,18,12,30,940.0,93.0,1.5,23.0,996.0,1005.74,720.73
2016,7,18,12,45,941.5,91.0,1.55,23.0,989.0,988.84,711.17
2016,7,18,13,0,943.0,89.0,1.6,23.0,982.0,968.72,699.6
2016,7,18,13,15,941.0,88.5,1.6,22.5,967.0,943.76,685.57
2016,7,18,13,30,939.0,88.0,1.6,22.0,952.0,915.89,669.62
2016,7,18,13,45,937.0,86.0,1.65,22.0,930.5,883.74,650.11
2016,7,18,14,0,935.0,84.0,1.7,22.0,909.0,848.95,628.66
2016,7,18,14,15,929.5,83.0,1.7,22.0,880.5,809.88,603.62
2016,7,18,14,30,924.0,82.0,1.7,22.0,852.0,768.71,576.93
2016,7,18,14,45,918.5,80.0,1.7,22.0,818.0,724.67,547.96
2016,7,18,15,0,913.0,78.0,1.7,22.0,784.0,678.93,517.39
2016,7,18,15,15,903.0,76.5,1.65,21.5,743.5,629.4,481.8
2016,7,18,15,30,893.0,75.0,1.6,21.0,703.0,579.0,444.48
2016,7,18,15,45,882.5,72.5,1.6,21.0,659.0,526.75,404.05
2016,7,18,16,0,872.0,70.0,1.6,21.0,615.0,474.15,362.03
2016,7,18,16,15,855.5,68.0,1.55,20.5,567.0,419.41,317.49
2016,7,18,16,30,839.0,66.0,1.5,20.0,519.0,365.38,272.04
2016,7,18,16,45,818.5,63.0,1.5,20.0,469.0,310.17,224.18
2016,7,18,17,0,798.0,60.0,1.5,20.0,419.0,256.59,176.94
2016,7,18,17,15,768.0,57.0,1.45,19.5,367.5,199.36,127.69
2016,7,18,17,30,738.0,54.0,1.4,19.0,316.0,148.76,85.67
2016,7,18,17,45,696.0,49.5,1.4,18.5,265.0,99.13,49.55
2016,7,18,18,0,654.0,45.0,1.4,18.0,214.0,54.3,25.75
2016,7,18,18,15,588.5,40.0,1.35,17.5,166.0,29.02,19.91
2016,7,18,18,30,523.0,35.0,1.3,17.0,118.0,26.75,17.64
2016,7,18,18,45,411.5,27.0,1.3,16.5,78.0,21.44,12.32
2016,7,18,19,0,300.0,19.0,1.3,16.0,38.0,14.54,0.49
2016,7,18,19,15,150.0,9.5,1.25,15.5,19.0,9.34,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.5,10.0,1.0,12.5,22.0,28.64,0.0
2016,7,19,5,30,331.0,20.0,1.0,13.0,44.0,80.59,30.26
2016,7,19,5,45,440.5,27.5,1.0,13.5,85.5,133.16,86.22
2016,7,19,6,0,550.0,35.0,1.0,14.0,127.0,195.86,140.29
2016,7,19,6,15,612.5,40.0,0.95,14.5,175.5,252.08,190.57
2016,7,19,6,30,675.0,45.0,0.9,15.0,224.0,314.58,245.12
2016,7,19,6,45,717.0,48.5,0.9,15.5,275.5,372.43,294.82
2016,7,19,7,0,759.0,52.0,0.9,16.0,327.0,431.64,343.8
2016,7,19,7,15,788.0,55.0,0.9,16.5,378.5,488.35,388.95
2016,7,19,7,30,817.0,58.0,0.9,17.0,430.0,546.63,433.43
2016,7,19,7,45,838.0,60.0,0.9,17.5,481.0,599.94,472.55
2016,7,19,8,0,859.0,62.0,0.9,18.0,532.0,653.44,509.3
2016,7,19,8,15,874.5,63.5,0.9,18.5,579.5,702.3,540.64
2016,7,19,8,30,890.0,65.0,0.9,19.0,627.0,750.3,570.67
2016,7,19,8,45,901.5,67.0,0.95,19.5,671.5,794.53,598.2
2016,7,19,9,0,913.0,69.0,1.0,20.0,716.0,837.09,624.22
2016,7,19,9,15,922.5,70.0,1.05,20.5,756.0,874.89,646.76
2016,7,19,9,30,932.0,71.0,1.1,21.0,796.0,910.43,667.65
2016,7,19,9,45,930.0,78.0,1.15,21.5,828.5,939.52,684.23
2016,7,19,10,0,928.0,85.0,1.2,22.0,861.0,965.35,698.72
2016,7,19,10,15,933.5,86.0,1.2,22.0,889.5,988.61,712.09
2016,7,19,10,30,939.0,87.0,1.2,22.0,918.0,1008.81,723.58
2016,7,19,10,45,941.5,88.5,1.3,22.5,939.5,1023.39,732.02
2016,7,19,11,0,944.0,90.0,1.4,23.0,961.0,1034.64,738.49
2016,7,19,11,15,946.5,90.5,1.4,23.0,975.5,1041.45,742.05
2016,7,19,11,30,949.0,91.0,1.4,23.0,990.0,1044.83,743.66
2016,7,19,11,45,950.0,91.0,1.45,23.5,997.0,1042.75,741.46
2016,7,19,12,0,951.0,91.0,1.5,24.0,1004.0,1037.25,737.29
2016,7,19,12,15,951.0,91.0,1.55,24.0,1003.5,1027.36,731.96
2016,7,19,12,30,951.0,91.0,1.6,24.0,1003.0,1014.14,724.64
2016,7,19,12,45,944.5,94.5,1.65,24.0,994.0,994.97,713.65
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,972.79,700.78
2016,7,19,13,15,935.5,97.5,1.7,23.5,969.5,947.43,686.56
2016,7,19,13,30,933.0,97.0,1.7,23.0,954.0,919.19,670.42
2016,7,19,13,45,930.0,95.0,1.7,23.0,932.5,886.31,649.86
2016,7,19,14,0,927.0,93.0,1.7,23.0,911.0,850.85,627.52
2016,7,19,14,15,921.0,92.0,1.7,23.0,881.5,811.6,602.47
2016,7,19,14,30,915.0,91.0,1.7,23.0,852.0,770.3,575.81
2016,7,19,14,45,909.0,88.5,1.7,23.0,817.5,725.71,546.59
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,679.49,515.5
2016,7,19,15,15,893.0,84.5,1.65,22.5,743.0,630.33,480.34
2016,7,19,15,30,883.0,83.0,1.6,22.0,703.0,580.3,443.47
2016,7,19,15,45,872.5,79.5,1.6,22.0,658.5,527.51,402.87
2016,7,19,16,0,862.0,76.0,1.6,22.0,614.0,474.39,360.7
2016,7,19,16,15,844.5,74.0,1.6,21.5,566.0,419.65,316.55
2016,7,19,16,30,827.0,72.0,1.6,21.0,518.0,365.74,271.55
2016,7,19,16,45,806.5,68.5,1.6,20.5,467.5,310.63,224.4
2016,7,19,17,0,786.0,65.0,1.6,20.0,417.0,253.68,175.01
2016,7,19,17,15,755.0,61.5,1.55,19.5,365.5,199.91,128.61
2016,7,19,17,30,724.0,58.0,1.5,19.0,314.0,149.41,86.82
2016,7,19,17,45,681.5,53.0,1.5,18.5,263.0,100.05,51.04
2016,7,19,18,0,639.0,48.0,1.5,18.0,212.0,55.58,27.59
2016,7,19,18,15,571.5,42.5,1.4,17.5,164.5,31.35,21.94
2016,7,19,18,30,504.0,37.0,1.3,17.0,117.0,26.36,17.29
2016,7,19,18,45,392.5,28.0,1.25,16.5,77.0,20.71,11.65
2016,7,19,19,0,281.0,19.0,1.2,16.0,37.0,14.62,0.0
2016,7,19,19,15,140.5,9.5,1.15,15.5,18.5,9.34,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,0.95,12.5,21.0,28.47,0.0
2016,7,20,5,30,332.0,20.0,1.0,13.0,42.0,80.03,27.28
2016,7,20,5,45,438.5,27.0,1.05,14.0,83.0,131.61,84.55
2016,7,20,6,0,545.0,34.0,1.1,15.0,124.0,192.7,137.21
2016,7,20,6,15,608.0,39.0,1.05,15.5,172.5,248.75,187.24
2016,7,20,6,30,671.0,44.0,1.0,16.0,221.0,311.15,241.67
2016,7,20,6,45,713.0,47.5,1.0,16.5,272.0,368.77,291.19
2016,7,20,7,0,755.0,51.0,1.0,17.0,323.0,427.76,340.02
2016,7,20,7,15,784.0,54.0,1.0,17.5,375.0,484.3,385.07
2016,7,20,7,30,813.0,57.0,1.0,18.0,427.0,542.4,429.48
2016,7,20,7,45,834.5,59.0,1.0,18.5,477.5,595.88,468.79
2016,7,20,8,0,856.0,61.0,1.0,19.0,528.0,649.6,505.77
2016,7,20,8,15,872.5,63.0,1.0,19.5,576.0,699.65,538.0
2016,7,20,8,30,889.0,65.0,1.0,20.0,624.0,748.93,568.95
2016,7,20,8,45,901.0,66.0,1.0,21.0,668.5,792.45,594.17
2016,7,20,9,0,913.0,67.0,1.0,22.0,713.0,834.34,617.74
2016,7,20,9,15,923.0,68.5,1.0,22.5,753.5,873.17,640.04
2016,7,20,9,30,933.0,70.0,1.0,23.0,794.0,909.77,660.58
2016,7,20,9,45,931.0,77.0,1.05,23.5,827.0,938.94,677.01
2016,7,20,10,0,929.0,84.0,1.1,24.0,860.0,964.84,691.39
2016,7,20,10,15,935.0,85.0,1.15,24.0,889.0,988.63,705.82
2016,7,20,10,30,941.0,86.0,1.2,24.0,918.0,1009.37,718.41
2016,7,20,10,45,946.5,86.0,1.25,24.5,940.0,1025.37,726.76
2016,7,20,11,0,952.0,86.0,1.3,25.0,962.0,1038.1,733.21
2016,7,20,11,15,954.5,86.5,1.35,25.0,977.0,1044.99,737.62
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,1048.41,740.1
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,1047.33,738.51
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,1042.77,734.93
2016,7,20,12,15,962.5,86.0,1.5,26.0,1008.0,1033.3,729.12
2016,7,20,12,30,963.0,86.0,1.5,26.0,1008.0,1020.43,721.36
2016,7,20,12,45,960.0,87.0,1.55,26.0,1000.0,1001.9,710.95
2016,7,20,13,0,957.0,88.0,1.6,26.0,992.0,980.21,698.61
2016,7,20,13,15,955.0,87.5,1.6,26.0,977.0,954.89,683.29
2016,7,20,13,30,953.0,87.0,1.6,26.0,962.0,926.6,666.09
2016,7,20,13,45,949.5,85.5,1.65,26.0,939.5,893.19,646.16
2016,7,20,14,0,946.0,84.0,1.7,26.0,917.0,857.19,624.35
2016,7,20,14,15,940.5,83.5,1.7,25.5,888.5,818.14,600.96
2016,7,20,14,30,935.0,83.0,1.7,25.0,860.0,776.96,575.82
2016,7,20,14,45,927.5,81.5,1.7,25.0,824.5,731.46,546.28
2016,7,20,15,0,920.0,80.0,1.7,25.0,789.0,684.4,515.12
2016,7,20,15,15,910.5,78.5,1.7,24.5,748.5,634.76,480.24
2016,7,20,15,30,901.0,77.0,1.7,24.0,708.0,584.18,443.5
2016,7,20,15,45,888.0,75.0,1.7,24.0,663.0,530.61,402.49
2016,7,20,16,0,875.0,73.0,1.7,24.0,618.0,476.92,360.06
2016,7,20,16,15,858.0,71.0,1.7,23.5,569.5,421.7,315.75
2016,7,20,16,30,841.0,69.0,1.7,23.0,521.0,367.24,270.51
2016,7,20,16,45,818.5,66.0,1.7,22.5,470.0,311.2,222.88
2016,7,20,17,0,796.0,63.0,1.7,22.0,419.0,257.0,175.91
2016,7,20,17,15,765.0,60.0,1.65,21.0,367.0,199.64,127.21
2016,7,20,17,30,734.0,57.0,1.6,20.0,315.0,149.01,85.74
2016,7,20,17,45,689.5,52.5,1.6,19.5,263.5,99.37,50.13
2016,7,20,18,0,645.0,48.0,1.6,19.0,212.0,54.85,27.21
2016,7,20,18,15,577.0,42.0,1.55,18.0,164.0,30.99,21.56
2016,7,20,18,30,509.0,36.0,1.5,17.0,116.0,27.9,18.6
2016,7,20,18,45,394.0,27.5,1.45,16.5,76.0,20.35,11.27
2016,7,20,19,0,279.0,19.0,1.4,16.0,36.0,14.72,0.0
2016,7,20,19,15,139.5,9.5,1.35,15.5,18.0,9.34,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
