Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,1.2,13.5,20.0,26.91,0.0
2016,7,21,5,30,308.0,20.0,1.2,14.0,40.0,76.28,22.84
2016,7,21,5,45,420.0,28.0,1.3,14.5,81.5,128.0,81.87
2016,7,21,6,0,532.0,36.0,1.4,15.0,123.0,190.57,135.8
2016,7,21,6,15,596.5,41.5,1.35,15.5,171.5,246.99,186.21
2016,7,21,6,30,661.0,47.0,1.3,16.0,220.0,309.91,241.24
2016,7,21,6,45,366.5,93.0,1.3,16.5,192.0,266.45,212.47
2016,7,21,7,0,72.0,139.0,1.3,17.0,164.0,177.99,142.18
2016,7,21,7,15,131.5,161.5,1.25,17.5,217.5,241.62,193.95
2016,7,21,7,30,191.0,184.0,1.2,18.0,271.0,306.28,244.94
2016,7,21,7,45,260.0,197.0,1.2,18.5,330.0,378.03,300.39
2016,7,21,8,0,329.0,210.0,1.2,19.0,389.0,449.79,354.42
2016,7,21,8,15,605.0,139.5,1.2,19.5,506.0,596.41,466.26
2016,7,21,8,30,881.0,69.0,1.2,20.0,623.0,746.74,571.02
2016,7,21,8,45,893.0,70.5,1.25,20.5,667.0,790.54,597.25
2016,7,21,9,0,905.0,72.0,1.3,21.0,711.0,832.72,623.17
2016,7,21,9,15,914.5,73.5,1.3,21.0,751.0,870.87,646.66
2016,7,21,9,30,924.0,75.0,1.3,21.0,791.0,906.79,668.47
2016,7,21,9,45,930.0,76.5,1.3,21.5,825.5,937.06,685.15
2016,7,21,10,0,936.0,78.0,1.3,22.0,860.0,964.53,699.94
2016,7,21,10,15,942.0,79.0,1.3,22.5,888.5,988.52,712.45
2016,7,21,10,30,948.0,80.0,1.3,23.0,917.0,1009.43,723.01
2016,7,21,10,45,952.5,80.5,1.35,23.5,939.0,1025.12,731.21
2016,7,21,11,0,957.0,81.0,1.4,24.0,961.0,1037.49,737.45
2016,7,21,11,15,959.5,81.5,1.45,24.0,976.0,1044.45,741.91
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,1047.93,744.4
2016,7,21,11,45,964.0,82.0,1.55,24.0,998.5,1046.89,744.24
2016,7,21,12,0,966.0,82.0,1.6,24.0,1006.0,1042.35,742.06
2016,7,21,12,15,966.5,82.0,1.65,24.0,1006.5,1032.86,736.91
2016,7,21,12,30,967.0,82.0,1.7,24.0,1007.0,1019.95,729.75
2016,7,21,12,45,957.0,88.0,1.75,24.0,997.0,999.76,718.05
2016,7,21,13,0,947.0,94.0,1.8,24.0,987.0,976.59,704.52
2016,7,21,13,15,944.5,93.5,1.8,23.5,972.0,950.99,690.12
2016,7,21,13,30,942.0,93.0,1.8,23.0,957.0,922.48,673.77
2016,7,21,13,45,940.0,91.0,1.85,23.0,935.5,890.13,654.06
2016,7,21,14,0,938.0,89.0,1.9,23.0,914.0,855.11,632.42
2016,7,21,14,15,932.5,88.0,1.9,22.5,885.0,815.8,608.38
2016,7,21,14,30,927.0,87.0,1.9,22.0,856.0,774.38,582.58
2016,7,21,14,45,922.0,84.0,1.9,22.0,822.0,729.45,552.89
2016,7,21,15,0,917.0,81.0,1.9,22.0,788.0,682.78,521.36
2016,7,21,15,15,907.5,79.5,1.85,21.5,747.5,633.22,485.62
2016,7,21,15,30,898.0,78.0,1.8,21.0,707.0,582.73,448.09
2016,7,21,15,45,888.5,75.0,1.8,21.0,662.5,530.12,407.22
2016,7,21,16,0,879.0,72.0,1.8,21.0,618.0,477.06,364.65
2016,7,21,16,15,862.0,70.0,1.75,20.5,569.5,421.59,319.37
2016,7,21,16,30,845.0,68.0,1.7,20.0,521.0,366.88,273.22
2016,7,21,16,45,826.5,64.0,1.7,20.0,470.5,310.92,224.53
2016,7,21,17,0,808.0,60.0,1.7,20.0,420.0,256.38,176.31
2016,7,21,17,15,777.5,57.0,1.65,19.5,368.0,198.45,126.44
2016,7,21,17,30,747.0,54.0,1.6,19.0,316.0,147.19,84.04
2016,7,21,17,45,706.5,49.5,1.55,18.5,264.5,97.18,48.05
2016,7,21,18,0,666.0,45.0,1.5,18.0,213.0,51.84,24.93
2016,7,21,18,15,599.0,39.5,1.4,17.5,164.5,28.83,19.72
2016,7,21,18,30,532.0,34.0,1.3,17.0,116.0,26.09,17.01
2016,7,21,18,45,419.0,26.0,1.25,16.5,75.5,20.75,11.54
2016,7,21,19,0,306.0,18.0,1.2,16.0,35.0,15.08,0.0
2016,7,21,19,15,153.0,9.0,1.15,15.5,17.5,8.85,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,9.5,0.8,13.0,19.5,26.48,0.0
2016,7,22,5,30,313.0,19.0,0.8,14.0,39.0,74.55,18.46
2016,7,22,5,45,423.5,27.5,0.85,15.0,80.5,127.67,80.85
2016,7,22,6,0,534.0,36.0,0.9,16.0,122.0,190.41,134.55
2016,7,22,6,15,600.0,41.5,0.9,16.5,170.5,247.39,184.98
2016,7,22,6,30,666.0,47.0,0.9,17.0,219.0,311.03,240.13
2016,7,22,6,45,710.5,50.5,0.95,17.5,271.0,369.51,290.23
2016,7,22,7,0,755.0,54.0,1.0,18.0,323.0,431.74,341.5
2016,7,22,7,15,785.0,57.0,1.0,18.5,375.5,486.71,385.23
2016,7,22,7,30,815.0,60.0,1.0,19.0,428.0,545.48,429.99
2016,7,22,7,45,837.5,62.0,1.05,19.5,479.0,599.74,470.11
2016,7,22,8,0,860.0,64.0,1.1,20.0,530.0,654.31,508.26
2016,7,22,8,15,876.5,66.0,1.1,20.5,579.0,704.6,540.58
2016,7,22,8,30,893.0,68.0,1.1,21.0,628.0,754.1,571.6
2016,7,22,8,45,905.5,70.0,1.15,22.0,673.0,799.35,598.54
2016,7,22,9,0,918.0,72.0,1.2,23.0,718.0,842.96,623.88
2016,7,22,9,15,927.5,73.0,1.2,23.5,758.5,881.02,645.66
2016,7,22,9,30,937.0,74.0,1.2,24.0,799.0,916.8,665.7
2016,7,22,9,45,928.5,84.5,1.25,24.5,830.5,943.96,680.83
2016,7,22,10,0,920.0,95.0,1.3,25.0,862.0,967.47,693.68
2016,7,22,10,15,926.5,96.0,1.35,25.0,891.0,991.56,708.29
2016,7,22,10,30,933.0,97.0,1.4,25.0,920.0,1012.62,721.05
2016,7,22,10,45,938.0,97.5,1.45,25.5,942.5,1028.54,729.29
2016,7,22,11,0,943.0,98.0,1.5,26.0,965.0,1041.18,735.62
2016,7,22,11,15,946.0,98.5,1.5,26.0,980.0,1048.46,739.41
2016,7,22,11,30,949.0,99.0,1.5,26.0,995.0,1052.31,741.28
2016,7,22,11,45,951.5,98.5,1.55,26.5,1002.5,1051.17,739.6
2016,7,22,12,0,954.0,98.0,1.6,27.0,1010.0,1046.58,735.97
2016,7,22,12,15,954.0,98.0,1.65,27.0,1009.5,1036.6,730.59
2016,7,22,12,30,954.0,98.0,1.7,27.0,1009.0,1023.26,723.26
2016,7,22,12,45,954.0,97.0,1.75,27.5,1001.5,1005.62,711.91
2016,7,22,13,0,954.0,96.0,1.8,28.0,994.0,984.74,698.62
2016,7,22,13,15,950.5,95.5,1.8,27.5,978.5,958.03,683.8
2016,7,22,13,30,947.0,95.0,1.8,27.0,963.0,928.44,667.11
2016,7,22,13,45,943.0,94.0,1.8,27.0,940.0,895.18,646.64
2016,7,22,14,0,939.0,93.0,1.8,27.0,917.0,859.35,624.4
2016,7,22,14,15,932.5,92.0,1.8,26.5,887.5,819.17,600.3
2016,7,22,14,30,926.0,91.0,1.8,26.0,858.0,776.94,574.5
2016,7,22,14,45,917.5,89.5,1.85,26.0,822.5,730.98,545.06
2016,7,22,15,0,909.0,88.0,1.9,26.0,787.0,683.55,513.61
2016,7,22,15,15,898.0,86.0,1.85,25.5,745.5,632.88,477.69
2016,7,22,15,30,887.0,84.0,1.8,25.0,704.0,581.43,440.11
2016,7,22,15,45,851.5,90.5,1.8,24.5,653.5,524.75,397.55
2016,7,22,16,0,816.0,97.0,1.8,24.0,603.0,467.58,353.39
2016,7,22,16,15,795.5,93.5,1.75,23.5,554.0,412.09,308.97
2016,7,22,16,30,775.0,90.0,1.7,23.0,505.0,357.87,264.15
2016,7,22,16,45,730.5,91.0,1.7,22.5,451.0,302.04,217.57
2016,7,22,17,0,686.0,92.0,1.7,22.0,397.0,247.63,171.76
2016,7,22,17,15,648.5,86.5,1.65,21.5,345.5,195.96,128.36
2016,7,22,17,30,611.0,81.0,1.6,21.0,294.0,148.36,90.1
2016,7,22,17,45,556.5,74.0,1.55,20.5,244.0,102.3,57.79
2016,7,22,18,0,502.0,67.0,1.5,20.0,194.0,62.53,37.17
2016,7,22,18,15,426.5,57.5,1.4,19.5,147.5,42.06,31.0
2016,7,22,18,30,351.0,48.0,1.3,19.0,101.0,36.88,26.06
2016,7,22,18,45,237.5,34.0,1.25,18.5,64.0,26.17,15.73
2016,7,22,19,0,124.0,20.0,1.2,18.0,27.0,15.65,0.0
2016,7,22,19,15,62.0,10.0,1.15,17.5,13.5,9.83,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,49.0,11.5,0.65,13.5,14.5,16.6,0.0
2016,7,23,5,30,98.0,23.0,0.6,14.0,29.0,42.01,7.02
2016,7,23,5,45,197.0,39.5,0.6,15.0,66.0,92.03,60.54
2016,7,23,6,0,296.0,56.0,0.6,16.0,103.0,147.34,106.55
2016,7,23,6,15,368.5,68.0,0.6,16.5,148.5,199.96,151.34
2016,7,23,6,30,441.0,80.0,0.6,17.0,194.0,260.29,202.14
2016,7,23,6,45,345.5,105.0,0.6,18.0,206.5,269.78,212.58
2016,7,23,7,0,250.0,130.0,0.6,19.0,219.0,263.5,208.67
2016,7,23,7,15,242.5,154.0,0.6,19.5,251.5,297.83,235.74
2016,7,23,7,30,235.0,178.0,0.6,20.0,284.0,330.95,260.58
2016,7,23,7,45,240.5,201.0,0.6,21.0,320.5,369.92,288.63
2016,7,23,8,0,246.0,224.0,0.6,22.0,357.0,408.83,315.65
2016,7,23,8,15,281.0,240.5,0.65,22.5,405.5,461.64,353.58
2016,7,23,8,30,316.0,257.0,0.7,23.0,454.0,516.62,392.06
2016,7,23,8,45,545.0,197.5,0.75,24.0,568.0,653.66,490.64
2016,7,23,9,0,774.0,138.0,0.8,25.0,682.0,799.2,586.65
2016,7,23,9,15,787.0,141.0,0.85,25.5,722.0,837.94,608.22
2016,7,23,9,30,800.0,144.0,0.9,26.0,762.0,874.94,629.78
2016,7,23,9,45,813.0,144.5,0.95,27.0,797.5,907.34,646.95
2016,7,23,10,0,826.0,145.0,1.0,28.0,833.0,937.58,662.61
2016,7,23,10,15,833.5,147.0,1.05,28.5,861.0,961.8,675.76
2016,7,23,10,30,841.0,149.0,1.1,29.0,889.0,983.27,687.28
2016,7,23,10,45,790.5,184.0,1.2,29.5,894.0,979.17,684.1
2016,7,23,11,0,740.0,219.0,1.3,30.0,899.0,975.03,681.25
2016,7,23,11,15,744.0,220.0,1.3,30.0,913.0,982.1,685.14
2016,7,23,11,30,748.0,221.0,1.3,30.0,927.0,986.31,687.26
2016,7,23,11,45,722.0,239.5,1.35,30.5,925.0,975.72,679.87
2016,7,23,12,0,696.0,258.0,1.4,31.0,923.0,962.23,670.96
2016,7,23,12,15,696.0,258.0,1.45,31.0,922.5,953.16,666.2
2016,7,23,12,30,696.0,258.0,1.5,31.0,922.0,941.51,659.84
2016,7,23,12,45,719.0,241.0,1.55,31.0,922.5,932.33,655.08
2016,7,23,13,0,742.0,224.0,1.6,31.0,923.0,919.93,648.32
2016,7,23,13,15,738.0,222.5,1.65,31.0,908.0,895.05,633.76
2016,7,23,13,30,734.0,221.0,1.7,31.0,893.0,867.99,617.85
2016,7,23,13,45,711.5,228.0,1.75,31.0,866.0,831.44,595.65
2016,7,23,14,0,689.0,235.0,1.8,31.0,839.0,794.06,571.68
2016,7,23,14,15,679.5,231.5,1.8,30.5,811.0,756.29,548.19
2016,7,23,14,30,670.0,228.0,1.8,30.0,783.0,717.45,523.47
2016,7,23,14,45,686.0,209.5,1.8,30.0,756.0,681.39,499.68
2016,7,23,15,0,702.0,191.0,1.8,30.0,729.0,642.53,473.34
2016,7,23,15,15,686.5,186.5,1.8,29.5,689.5,594.81,440.49
2016,7,23,15,30,671.0,182.0,1.8,29.0,650.0,547.24,406.84
2016,7,23,15,45,687.5,162.5,1.8,29.0,614.0,502.55,373.73
2016,7,23,16,0,704.0,143.0,1.8,29.0,578.0,455.34,337.54
2016,7,23,16,15,680.0,137.5,1.75,28.0,530.0,401.9,296.64
2016,7,23,16,30,656.0,132.0,1.7,27.0,482.0,350.3,255.86
2016,7,23,16,45,649.5,119.0,1.7,26.5,436.5,299.23,213.7
2016,7,23,17,0,643.0,106.0,1.7,26.0,391.0,248.58,171.0
2016,7,23,17,15,603.5,99.5,1.6,25.0,339.5,197.99,129.79
2016,7,23,17,30,564.0,93.0,1.5,24.0,288.0,151.78,93.7
2016,7,23,17,45,523.0,82.0,1.45,23.5,240.0,105.91,61.41
2016,7,23,18,0,482.0,71.0,1.4,23.0,192.0,64.84,39.38
2016,7,23,18,15,405.5,60.5,1.3,22.0,145.5,45.05,33.2
2016,7,23,18,30,329.0,50.0,1.2,21.0,99.0,37.88,26.63
2016,7,23,18,45,216.0,35.0,1.1,20.0,62.0,27.06,16.19
2016,7,23,19,0,103.0,20.0,1.0,19.0,25.0,15.69,0.0
2016,7,23,19,15,51.5,10.0,0.95,18.5,12.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,10.5,0.65,13.5,12.5,13.58,0.0
2016,7,24,5,30,61.0,21.0,0.6,14.0,25.0,33.59,2.19
2016,7,24,5,45,145.5,40.5,0.6,15.0,61.0,79.0,51.83
2016,7,24,6,0,230.0,60.0,0.6,16.0,97.0,133.72,97.37
2016,7,24,6,15,300.5,75.5,0.6,16.5,141.5,185.83,141.28
2016,7,24,6,30,371.0,91.0,0.6,17.0,186.0,245.47,191.15
2016,7,24,6,45,185.5,97.0,0.65,18.0,144.5,186.81,147.58
2016,7,24,7,0,0.0,103.0,0.7,19.0,103.0,101.35,78.48
2016,7,24,7,15,6.5,128.5,0.7,19.5,131.5,130.48,102.12
2016,7,24,7,30,13.0,154.0,0.7,20.0,160.0,160.25,125.49
2016,7,24,7,45,14.5,170.5,0.75,20.5,178.0,178.09,138.94
2016,7,24,8,0,16.0,187.0,0.8,21.0,196.0,196.05,152.32
2016,7,24,8,15,25.5,215.0,0.8,21.5,230.5,231.74,179.34
2016,7,24,8,30,35.0,243.0,0.8,22.0,265.0,274.9,211.38
2016,7,24,8,45,45.5,270.5,0.85,23.0,301.0,312.95,238.61
2016,7,24,9,0,56.0,298.0,0.9,24.0,337.0,351.58,265.7
2016,7,24,9,15,78.5,327.5,0.9,24.5,386.5,403.14,302.31
2016,7,24,9,30,101.0,357.0,0.9,25.0,436.0,455.73,338.74
2016,7,24,9,45,86.5,368.0,0.9,26.0,437.5,455.58,335.75
2016,7,24,10,0,72.0,379.0,0.9,27.0,439.0,454.43,332.53
2016,7,24,10,15,82.0,398.5,0.9,27.0,469.0,484.79,353.36
2016,7,24,10,30,92.0,418.0,0.9,27.0,499.0,515.09,373.71
2016,7,24,10,45,209.5,420.5,0.95,27.5,611.0,641.03,461.34
2016,7,24,11,0,327.0,423.0,1.0,28.0,723.0,767.9,545.07
2016,7,24,11,15,300.0,439.0,1.05,28.5,717.5,757.22,534.97
2016,7,24,11,30,273.0,455.0,1.1,29.0,712.0,744.92,525.41
2016,7,24,11,45,429.0,395.5,1.15,29.5,803.5,841.36,591.16
2016,7,24,12,0,585.0,336.0,1.2,30.0,895.0,930.39,649.3
2016,7,24,12,15,585.0,336.0,1.2,30.0,894.5,922.12,643.04
2016,7,24,12,30,585.0,336.0,1.2,30.0,894.0,911.6,636.6
2016,7,24,12,45,618.0,312.0,1.25,30.0,897.5,906.02,635.2
2016,7,24,13,0,651.0,288.0,1.3,30.0,901.0,898.06,632.21
2016,7,24,13,15,646.0,286.0,1.3,30.0,885.5,873.51,616.95
2016,7,24,13,30,641.0,284.0,1.3,30.0,870.0,847.13,600.6
2016,7,24,13,45,600.5,300.0,1.35,30.0,838.0,806.11,574.32
2016,7,24,14,0,560.0,316.0,1.4,30.0,806.0,766.27,548.51
2016,7,24,14,15,549.0,310.0,1.4,29.5,777.5,729.02,525.53
2016,7,24,14,30,538.0,304.0,1.4,29.0,749.0,691.17,501.64
2016,7,24,14,45,535.5,291.5,1.45,29.0,718.0,652.77,476.53
2016,7,24,15,0,533.0,279.0,1.5,29.0,687.0,613.46,450.18
2016,7,24,15,15,515.5,270.0,1.45,28.5,647.5,567.43,418.58
2016,7,24,15,30,498.0,261.0,1.4,28.0,608.0,522.1,386.78
2016,7,24,15,45,513.0,236.5,1.4,27.5,573.0,480.24,357.16
2016,7,24,16,0,528.0,212.0,1.4,27.0,538.0,436.35,324.86
2016,7,24,16,15,501.5,201.5,1.35,26.5,491.0,386.03,286.6
2016,7,24,16,30,475.0,191.0,1.3,26.0,444.0,338.03,249.24
2016,7,24,16,45,481.0,168.5,1.3,25.5,402.0,291.76,211.91
2016,7,24,17,0,487.0,146.0,1.3,25.0,360.0,244.78,173.07
2016,7,24,17,15,445.5,133.5,1.25,24.0,310.5,196.74,135.11
2016,7,24,17,30,404.0,121.0,1.2,23.0,261.0,153.29,101.92
2016,7,24,17,45,378.0,103.0,1.15,22.0,216.5,111.14,71.58
2016,7,24,18,0,352.0,85.0,1.1,21.0,172.0,72.15,48.32
2016,7,24,18,15,284.0,69.0,1.0,20.0,128.5,51.36,38.91
2016,7,24,18,30,216.0,53.0,0.9,19.0,85.0,40.37,28.97
2016,7,24,18,45,143.5,34.0,0.85,18.5,52.0,26.27,15.52
2016,7,24,19,0,71.0,15.0,0.8,18.0,19.0,11.58,0.0
2016,7,24,19,15,35.5,7.5,0.8,17.5,9.5,7.37,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,43.0,9.0,0.6,13.5,11.5,13.38,0.0
2016,7,25,5,30,86.0,18.0,0.6,14.0,23.0,35.72,0.0
2016,7,25,5,45,169.0,36.0,0.6,14.5,58.0,81.82,52.97
2016,7,25,6,0,252.0,54.0,0.6,15.0,93.0,132.79,96.21
2016,7,25,6,15,319.5,69.0,0.55,15.5,137.5,184.55,140.26
2016,7,25,6,30,387.0,84.0,0.5,16.0,182.0,243.51,189.86
2016,7,25,6,45,193.5,84.0,0.5,16.5,133.0,175.64,139.23
2016,7,25,7,0,0.0,84.0,0.5,17.0,84.0,81.87,63.0
2016,7,25,7,15,0.0,100.5,0.5,17.5,100.5,98.23,76.46
2016,7,25,7,30,0.0,117.0,0.5,18.0,117.0,114.6,89.37
2016,7,25,7,45,0.0,136.0,0.55,19.0,136.0,133.51,103.91
2016,7,25,8,0,0.0,155.0,0.6,20.0,155.0,152.44,118.14
2016,7,25,8,15,3.0,171.0,0.6,20.5,173.0,170.44,131.68
2016,7,25,8,30,6.0,187.0,0.6,21.0,191.0,188.69,145.23
2016,7,25,8,45,8.0,203.5,0.65,22.0,209.5,206.88,158.28
2016,7,25,9,0,10.0,220.0,0.7,23.0,228.0,225.18,171.21
2016,7,25,9,15,13.5,242.5,0.75,23.5,253.5,250.98,189.98
2016,7,25,9,30,17.0,265.0,0.8,24.0,279.0,276.94,208.59
2016,7,25,9,45,36.0,314.0,0.85,25.0,344.5,352.33,263.0
2016,7,25,10,0,55.0,363.0,0.9,26.0,410.0,421.67,311.11
2016,7,25,10,15,54.5,376.0,0.95,26.0,423.5,434.88,319.59
2016,7,25,10,30,54.0,389.0,1.0,26.0,437.0,447.82,328.31
2016,7,25,10,45,71.5,413.5,1.05,26.5,478.0,490.16,357.41
2016,7,25,11,0,89.0,438.0,1.1,27.0,519.0,532.42,385.79
2016,7,25,11,15,91.5,447.0,1.1,27.0,531.5,543.31,392.6
2016,7,25,11,30,94.0,456.0,1.1,27.0,544.0,553.75,399.39
2016,7,25,11,45,108.0,465.0,1.15,27.5,567.5,575.12,413.52
2016,7,25,12,0,122.0,474.0,1.2,28.0,591.0,601.85,431.0
2016,7,25,12,15,134.5,475.5,1.2,28.0,604.5,612.0,437.9
2016,7,25,12,30,147.0,477.0,1.2,28.0,618.0,621.22,444.35
2016,7,25,12,45,150.0,473.0,1.25,28.0,615.5,614.92,440.63
2016,7,25,13,0,153.0,469.0,1.3,28.0,613.0,607.96,436.61
2016,7,25,13,15,146.0,460.0,1.3,28.0,595.5,586.4,422.2
2016,7,25,13,30,139.0,451.0,1.3,28.0,578.0,564.78,407.82
2016,7,25,13,45,154.5,440.0,1.35,28.0,578.0,560.33,406.04
2016,7,25,14,0,170.0,429.0,1.4,28.0,578.0,554.54,403.16
2016,7,25,14,15,168.0,413.5,1.35,27.5,556.5,529.4,386.78
2016,7,25,14,30,166.0,398.0,1.3,27.0,535.0,504.09,370.25
2016,7,25,14,45,150.0,379.0,1.3,27.0,498.5,465.64,343.54
2016,7,25,15,0,134.0,360.0,1.3,27.0,462.0,428.37,317.44
2016,7,25,15,15,112.5,335.5,1.25,26.5,418.5,384.06,286.31
2016,7,25,15,30,91.0,311.0,1.2,26.0,375.0,343.41,257.44
2016,7,25,15,45,74.0,283.5,1.2,25.5,333.5,303.25,228.68
2016,7,25,16,0,57.0,256.0,1.2,25.0,292.0,264.95,200.87
2016,7,25,16,15,40.5,225.0,1.15,24.5,249.5,225.73,171.89
2016,7,25,16,30,24.0,194.0,1.1,24.0,207.0,191.42,146.36
2016,7,25,16,45,12.0,157.5,1.1,24.0,164.0,152.5,116.61
2016,7,25,17,0,0.0,121.0,1.1,24.0,121.0,115.06,87.69
2016,7,25,17,15,0.0,105.0,1.05,23.0,105.0,99.83,76.11
2016,7,25,17,30,0.0,89.0,1.0,22.0,89.0,84.67,64.28
2016,7,25,17,45,217.0,82.0,0.95,21.5,135.5,85.28,56.85
2016,7,25,18,0,434.0,75.0,0.9,21.0,182.0,65.23,41.77
2016,7,25,18,15,358.5,62.5,0.8,20.0,136.5,46.29,34.53
2016,7,25,18,30,283.0,50.0,0.7,19.0,91.0,38.02,26.94
2016,7,25,18,45,190.0,33.5,0.65,18.5,56.5,25.94,15.08
2016,7,25,19,0,97.0,17.0,0.6,18.0,22.0,13.27,0.0
2016,7,25,19,15,48.5,8.5,0.6,17.5,11.0,8.36,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,39.0,9.0,0.55,15.5,11.0,12.91,0.0
2016,7,26,5,30,78.0,18.0,0.5,16.0,22.0,32.49,0.0
2016,7,26,5,45,160.0,36.0,0.45,16.5,56.5,79.84,50.95
2016,7,26,6,0,242.0,54.0,0.4,17.0,91.0,129.91,93.2
2016,7,26,6,15,310.0,69.5,0.35,17.5,135.5,181.74,136.76
2016,7,26,6,30,378.0,85.0,0.3,18.0,180.0,240.85,185.84
2016,7,26,6,45,195.0,102.5,0.3,19.0,152.5,196.79,154.21
2016,7,26,7,0,12.0,120.0,0.3,20.0,125.0,125.0,97.09
2016,7,26,7,15,25.0,144.5,0.3,21.0,155.5,161.37,126.01
2016,7,26,7,30,38.0,169.0,0.3,22.0,186.0,195.47,151.96
2016,7,26,7,45,78.5,199.0,0.3,23.0,239.5,253.93,196.39
2016,7,26,8,0,119.0,229.0,0.3,24.0,293.0,322.29,246.62
2016,7,26,8,15,164.5,251.0,0.3,25.0,348.0,382.72,289.56
2016,7,26,8,30,210.0,273.0,0.3,26.0,403.0,446.47,333.56
2016,7,26,8,45,258.5,286.5,0.35,27.0,459.0,513.94,379.18
2016,7,26,9,0,307.0,300.0,0.4,28.0,515.0,576.84,420.44
2016,7,26,9,15,291.0,324.0,0.45,28.5,537.5,597.9,432.09
2016,7,26,9,30,275.0,348.0,0.5,29.0,560.0,616.9,442.7
2016,7,26,9,45,277.5,365.5,0.55,30.0,587.5,643.91,458.14
2016,7,26,10,0,280.0,383.0,0.6,31.0,615.0,669.93,472.61
2016,7,26,10,15,286.0,396.5,0.65,31.5,640.5,693.99,486.78
2016,7,26,10,30,292.0,410.0,0.7,32.0,666.0,717.06,500.23
2016,7,26,10,45,315.0,415.5,0.8,32.5,698.0,747.33,519.37
2016,7,26,11,0,338.0,421.0,0.9,33.0,730.0,776.74,537.75
2016,7,26,11,15,374.5,408.0,0.9,33.0,756.0,799.26,552.29
2016,7,26,11,30,411.0,395.0,0.9,33.0,782.0,826.4,569.56
2016,7,26,11,45,420.5,396.0,0.95,33.5,794.0,833.34,573.04
2016,7,26,12,0,430.0,397.0,1.0,34.0,806.0,838.41,575.63
2016,7,26,12,15,447.0,380.0,1.05,34.0,805.5,830.96,572.35
2016,7,26,12,30,464.0,363.0,1.1,34.0,805.0,821.5,567.95
2016,7,26,12,45,414.5,390.5,1.15,34.0,782.5,790.79,547.89
2016,7,26,13,0,365.0,418.0,1.2,34.0,760.0,757.44,526.25
2016,7,26,13,15,325.0,426.0,1.2,33.5,727.0,717.5,501.27
2016,7,26,13,30,285.0,434.0,1.2,33.0,694.0,678.33,476.49
2016,7,26,13,45,264.5,426.5,1.2,33.0,663.5,641.93,452.96
2016,7,26,14,0,244.0,419.0,1.2,33.0,633.0,606.1,429.53
2016,7,26,14,15,263.5,399.5,1.2,33.0,623.0,590.76,420.54
2016,7,26,14,30,283.0,380.0,1.2,33.0,613.0,573.49,409.92
2016,7,26,14,45,275.5,363.5,1.2,33.0,582.5,538.16,386.41
2016,7,26,15,0,268.0,347.0,1.2,33.0,552.0,502.98,362.8
2016,7,26,15,15,241.5,330.5,1.2,32.5,508.0,456.51,331.43
2016,7,26,15,30,215.0,314.0,1.2,32.0,464.0,413.82,302.17
2016,7,26,15,45,154.0,291.0,1.2,31.5,394.5,348.75,256.21
2016,7,26,16,0,93.0,268.0,1.2,31.0,325.0,292.02,215.74
2016,7,26,16,15,97.0,246.0,1.2,30.5,301.5,267.01,198.05
2016,7,26,16,30,101.0,224.0,1.2,30.0,278.0,241.63,179.48
2016,7,26,16,45,100.0,201.0,1.2,29.5,249.5,213.53,158.52
2016,7,26,17,0,99.0,178.0,1.2,29.0,221.0,185.67,137.36
2016,7,26,17,15,268.5,143.5,1.15,28.0,239.5,173.99,122.13
2016,7,26,17,30,438.0,109.0,1.1,27.0,258.0,146.2,93.33
2016,7,26,17,45,392.0,95.0,1.05,26.5,211.5,104.15,64.46
2016,7,26,18,0,346.0,81.0,1.0,26.0,165.0,67.38,44.29
2016,7,26,18,15,278.5,65.0,0.9,25.0,122.5,48.34,35.47
2016,7,26,18,30,211.0,49.0,0.8,24.0,80.0,37.25,25.63
2016,7,26,18,45,134.5,31.0,0.75,23.0,47.5,23.91,12.93
2016,7,26,19,0,58.0,13.0,0.7,22.0,15.0,10.02,0.0
2016,7,26,19,15,29.0,6.5,0.65,21.5,7.5,6.39,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,18.5,6.0,0.4,16.5,7.0,7.8,0.0
2016,7,27,5,30,37.0,12.0,0.4,17.0,14.0,19.15,0.0
2016,7,27,5,45,94.0,32.5,0.45,17.5,44.5,58.4,36.25
2016,7,27,6,0,151.0,53.0,0.5,18.0,75.0,100.98,72.29
2016,7,27,6,15,204.5,72.5,0.5,18.5,116.0,147.22,110.98
2016,7,27,6,30,258.0,92.0,0.5,19.0,157.0,199.08,154.14
2016,7,27,6,45,222.0,112.5,0.5,20.0,177.0,219.4,171.9
2016,7,27,7,0,186.0,133.0,0.5,21.0,197.0,230.72,181.33
2016,7,27,7,15,194.5,155.5,0.5,22.0,232.5,268.25,210.31
2016,7,27,7,30,203.0,178.0,0.5,23.0,268.0,306.27,238.49
2016,7,27,7,45,243.5,196.0,0.5,24.0,317.0,365.99,282.3
2016,7,27,8,0,284.0,214.0,0.5,25.0,366.0,423.09,322.7
2016,7,27,8,15,425.5,196.5,0.55,25.5,448.0,523.97,396.14
2016,7,27,8,30,567.0,179.0,0.6,26.0,530.0,628.79,469.51
2016,7,27,8,45,584.0,187.0,0.65,27.0,572.0,675.4,497.99
2016,7,27,9,0,601.0,195.0,0.7,28.0,614.0,718.34,524.03
2016,7,27,9,15,617.0,200.0,0.75,28.5,652.5,756.48,547.55
2016,7,27,9,30,633.0,205.0,0.8,29.0,691.0,793.53,570.02
2016,7,27,9,45,651.5,206.0,0.9,29.5,726.0,827.32,590.63
2016,7,27,10,0,670.0,207.0,1.0,30.0,761.0,859.66,609.99
2016,7,27,10,15,679.5,210.0,1.05,30.0,789.0,883.84,624.65
2016,7,27,10,30,689.0,213.0,1.1,30.0,817.0,905.81,638.03
2016,7,27,10,45,471.5,327.5,1.15,30.5,745.5,816.36,575.15
2016,7,27,11,0,254.0,442.0,1.2,31.0,674.0,715.5,503.15
2016,7,27,11,15,232.0,454.0,1.2,31.0,668.5,697.99,491.81
2016,7,27,11,30,210.0,466.0,1.2,31.0,663.0,686.85,483.66
2016,7,27,11,45,200.0,471.0,1.25,31.0,660.0,679.44,478.82
2016,7,27,12,0,190.0,476.0,1.3,31.0,657.0,671.17,473.42
2016,7,27,12,15,171.0,476.0,1.3,31.0,639.0,648.31,457.9
2016,7,27,12,30,152.0,476.0,1.3,31.0,621.0,625.14,442.27
2016,7,27,12,45,178.5,471.0,1.3,31.0,639.5,640.0,453.19
2016,7,27,13,0,205.0,466.0,1.3,31.0,658.0,653.24,462.68
2016,7,27,13,15,176.0,458.5,1.3,31.0,621.5,612.06,434.81
2016,7,27,13,30,147.0,451.0,1.3,31.0,585.0,571.82,407.76
2016,7,27,13,45,188.0,436.0,1.3,31.0,603.5,584.79,418.29
2016,7,27,14,0,229.0,421.0,1.3,31.0,622.0,594.75,426.26
2016,7,27,14,15,235.0,404.5,1.3,30.5,604.5,572.77,412.77
2016,7,27,14,30,241.0,388.0,1.3,30.0,587.0,549.88,398.7
2016,7,27,14,45,221.5,372.5,1.3,30.0,549.0,509.22,370.87
2016,7,27,15,0,202.0,357.0,1.3,30.0,511.0,469.81,343.69
2016,7,27,15,15,173.0,337.0,1.25,29.5,464.0,421.95,310.52
2016,7,27,15,30,144.0,317.0,1.2,29.0,417.0,376.64,278.72
2016,7,27,15,45,150.5,294.5,1.2,29.0,393.0,349.9,259.82
2016,7,27,16,0,157.0,272.0,1.2,29.0,369.0,322.47,239.88
2016,7,27,16,15,140.0,248.5,1.15,28.5,329.5,283.97,211.77
2016,7,27,16,30,123.0,225.0,1.1,28.0,290.0,247.33,184.72
2016,7,27,16,45,132.0,201.5,1.1,27.5,264.5,220.36,164.15
2016,7,27,17,0,141.0,178.0,1.1,27.0,239.0,192.53,142.34
2016,7,27,17,15,127.5,156.5,1.05,26.0,206.0,161.34,118.61
2016,7,27,17,30,114.0,135.0,1.0,25.0,173.0,131.82,96.27
2016,7,27,17,45,251.5,103.5,0.95,24.5,169.5,103.83,69.95
2016,7,27,18,0,389.0,72.0,0.9,24.0,166.0,60.24,38.74
2016,7,27,18,15,318.0,59.0,0.8,23.0,123.5,43.66,31.79
2016,7,27,18,30,247.0,46.0,0.7,22.0,81.0,34.9,23.85
2016,7,27,18,45,164.0,30.0,0.65,21.5,49.5,23.16,12.21
2016,7,27,19,0,81.0,14.0,0.6,21.0,18.0,10.87,0.0
2016,7,27,19,15,40.5,7.0,0.55,20.5,9.0,6.88,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,46.0,8.5,0.4,15.0,10.5,13.02,0.0
2016,7,28,5,30,92.0,17.0,0.4,15.0,21.0,34.74,0.0
2016,7,28,5,45,186.0,32.5,0.4,15.5,55.0,81.04,50.24
2016,7,28,6,0,280.0,48.0,0.4,16.0,89.0,132.75,94.4
2016,7,28,6,15,351.0,60.0,0.4,16.5,132.5,183.62,137.75
2016,7,28,6,30,422.0,72.0,0.4,17.0,176.0,242.13,187.12
2016,7,28,6,45,233.5,100.5,0.4,18.0,160.5,210.7,165.85
2016,7,28,7,0,45.0,129.0,0.4,19.0,145.0,154.33,121.31
2016,7,28,7,15,79.0,154.5,0.4,19.5,187.5,201.05,158.86
2016,7,28,7,30,113.0,180.0,0.4,20.0,230.0,256.52,201.89
2016,7,28,7,45,97.0,201.5,0.45,21.0,248.0,268.32,209.38
2016,7,28,8,0,81.0,223.0,0.5,22.0,266.0,283.98,219.69
2016,7,28,8,15,131.0,248.5,0.5,22.5,326.0,356.18,273.59
2016,7,28,8,30,181.0,274.0,0.5,23.0,386.0,425.73,323.6
2016,7,28,8,45,185.5,296.5,0.55,24.0,418.5,459.43,345.37
2016,7,28,9,0,190.0,319.0,0.6,25.0,451.0,492.85,366.8
2016,7,28,9,15,231.0,333.0,0.65,25.5,503.5,548.05,404.7
2016,7,28,9,30,272.0,347.0,0.7,26.0,556.0,613.18,448.19
2016,7,28,9,45,290.0,360.5,0.75,27.0,592.0,650.0,470.43
2016,7,28,10,0,308.0,374.0,0.8,28.0,628.0,686.57,492.41
2016,7,28,10,15,295.5,392.5,0.85,28.0,643.0,698.86,499.38
2016,7,28,10,30,283.0,411.0,0.9,28.0,658.0,709.44,505.52
2016,7,28,10,45,301.5,417.0,0.95,28.5,686.5,735.68,521.89
2016,7,28,11,0,320.0,423.0,1.0,29.0,715.0,761.02,537.39
2016,7,28,11,15,291.5,439.0,1.05,29.0,708.5,748.87,528.52
2016,7,28,11,30,263.0,455.0,1.1,29.0,702.0,735.13,519.03
2016,7,28,11,45,280.0,437.0,1.15,29.0,701.5,730.38,517.27
2016,7,28,12,0,297.0,419.0,1.2,29.0,701.0,724.49,514.7
2016,7,28,12,15,254.0,446.0,1.2,29.0,687.0,704.3,499.87
2016,7,28,12,30,211.0,473.0,1.2,29.0,673.0,679.0,481.91
2016,7,28,12,45,252.0,459.5,1.25,29.0,697.0,702.11,499.05
2016,7,28,13,0,293.0,446.0,1.3,29.0,721.0,718.3,511.23
2016,7,28,13,15,275.0,442.5,1.3,29.0,697.0,688.42,491.23
2016,7,28,13,30,257.0,439.0,1.3,29.0,673.0,658.56,471.55
2016,7,28,13,45,192.0,431.5,1.3,29.0,603.5,583.78,420.45
2016,7,28,14,0,127.0,424.0,1.3,29.0,534.0,514.74,372.6
2016,7,28,14,15,152.5,409.5,1.25,28.5,538.0,513.41,373.75
2016,7,28,14,30,178.0,395.0,1.2,28.0,542.0,509.88,372.78
2016,7,28,14,45,175.5,376.5,1.2,28.0,516.0,480.79,352.9
2016,7,28,15,0,173.0,358.0,1.2,28.0,490.0,451.66,332.94
2016,7,28,15,15,151.5,337.0,1.15,27.5,448.0,408.76,303.04
2016,7,28,15,30,130.0,316.0,1.1,27.0,406.0,367.78,274.17
2016,7,28,15,45,181.5,290.5,1.1,27.0,406.5,361.88,270.62
2016,7,28,16,0,233.0,265.0,1.1,27.0,407.0,350.75,262.28
2016,7,28,16,15,119.0,215.5,1.05,26.5,287.5,246.46,185.28
2016,7,28,16,30,5.0,166.0,1.0,26.0,168.0,159.28,120.57
2016,7,28,16,45,2.5,117.0,1.0,26.0,118.0,112.71,84.77
2016,7,28,17,0,0.0,68.0,1.0,26.0,68.0,65.73,47.71
2016,7,28,17,15,0.0,58.5,0.95,25.0,58.5,56.53,40.66
2016,7,28,17,30,0.0,49.0,0.9,24.0,49.0,47.33,33.4
2016,7,28,17,45,193.5,60.0,0.85,23.5,106.5,60.0,36.93
2016,7,28,18,0,387.0,71.0,0.8,23.0,164.0,58.55,38.17
2016,7,28,18,15,315.5,58.0,0.75,22.0,121.5,42.95,31.31
2016,7,28,18,30,244.0,45.0,0.7,21.0,79.0,34.16,23.3
2016,7,28,18,45,157.5,29.0,0.7,20.5,47.5,22.4,11.41
2016,7,28,19,0,71.0,13.0,0.7,20.0,16.0,12.78,0.0
2016,7,28,19,15,35.5,6.5,0.65,19.5,8.0,6.39,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,27.0,6.0,0.4,15.5,7.5,8.6,0.0
2016,7,29,5,30,54.0,12.0,0.4,16.0,15.0,22.97,0.0
2016,7,29,5,45,129.0,30.5,0.4,16.5,46.5,66.82,40.77
2016,7,29,6,0,204.0,49.0,0.4,17.0,78.0,113.77,80.97
2016,7,29,6,15,267.0,65.0,0.4,17.5,119.5,162.3,121.89
2016,7,29,6,30,330.0,81.0,0.4,18.0,161.0,217.6,168.17
2016,7,29,6,45,182.0,103.5,0.45,19.0,149.5,192.1,150.84
2016,7,29,7,0,34.0,126.0,0.5,20.0,138.0,145.84,114.19
2016,7,29,7,15,49.0,150.0,0.5,20.5,170.5,180.32,141.75
2016,7,29,7,30,64.0,174.0,0.5,21.0,203.0,216.17,169.47
2016,7,29,7,45,65.0,196.0,0.55,22.0,228.0,242.4,188.64
2016,7,29,8,0,66.0,218.0,0.6,23.0,253.0,268.56,207.33
2016,7,29,8,15,104.0,246.0,0.6,23.5,307.5,327.48,251.26
2016,7,29,8,30,142.0,274.0,0.6,24.0,362.0,396.44,301.05
2016,7,29,8,45,225.0,285.5,0.65,25.0,437.0,478.69,359.83
2016,7,29,9,0,308.0,297.0,0.7,26.0,512.0,574.28,425.54
2016,7,29,9,15,521.5,224.0,0.75,26.5,612.0,696.39,511.93
2016,7,29,9,30,735.0,151.0,0.8,27.0,712.0,822.51,594.38
2016,7,29,9,45,748.0,152.5,0.85,27.5,746.5,854.42,611.62
2016,7,29,10,0,761.0,154.0,0.9,28.0,781.0,884.35,628.68
2016,7,29,10,15,769.5,156.0,0.9,28.5,809.0,908.35,641.11
2016,7,29,10,30,778.0,158.0,0.9,29.0,837.0,929.83,651.99
2016,7,29,10,45,551.5,289.5,0.95,29.5,777.0,855.02,601.35
2016,7,29,11,0,325.0,421.0,1.0,30.0,717.0,763.88,535.96
2016,7,29,11,15,546.5,301.5,1.05,30.0,808.5,866.78,609.78
2016,7,29,11,30,768.0,182.0,1.1,30.0,900.0,960.68,670.08
2016,7,29,11,45,756.5,191.0,1.15,30.0,903.0,954.99,665.97
2016,7,29,12,0,745.0,200.0,1.2,30.0,906.0,946.42,661.42
2016,7,29,12,15,745.5,200.0,1.2,30.0,906.5,937.91,656.24
2016,7,29,12,30,746.0,200.0,1.2,30.0,907.0,926.66,649.46
2016,7,29,12,45,507.0,326.0,1.3,30.0,805.0,814.19,575.84
2016,7,29,13,0,268.0,452.0,1.4,30.0,703.0,701.05,497.07
2016,7,29,13,15,275.0,442.0,1.4,30.0,695.5,687.87,489.94
2016,7,29,13,30,282.0,432.0,1.4,30.0,688.0,673.54,481.1
2016,7,29,13,45,233.0,428.5,1.4,30.0,637.0,615.42,441.64
2016,7,29,14,0,184.0,425.0,1.4,30.0,586.0,561.87,405.03
2016,7,29,14,15,176.0,410.0,1.4,29.5,559.5,532.01,386.04
2016,7,29,14,30,168.0,395.0,1.4,29.0,533.0,502.41,366.78
2016,7,29,14,45,163.0,376.5,1.4,28.5,505.5,471.98,346.75
2016,7,29,15,0,158.0,358.0,1.4,28.0,478.0,441.75,326.54
2016,7,29,15,15,132.5,335.0,1.3,27.5,432.0,395.31,293.74
2016,7,29,15,30,107.0,312.0,1.2,27.0,386.0,352.8,263.45
2016,7,29,15,45,88.5,285.5,1.2,27.0,343.5,311.97,233.87
2016,7,29,16,0,70.0,259.0,1.2,27.0,301.0,273.14,205.42
2016,7,29,16,15,39.5,216.0,1.15,26.5,240.0,217.06,163.99
2016,7,29,16,30,9.0,173.0,1.1,26.0,179.0,167.0,126.66
2016,7,29,16,45,4.5,150.5,1.1,25.5,153.5,143.8,109.4
2016,7,29,17,0,0.0,128.0,1.1,25.0,128.0,121.24,92.31
2016,7,29,17,15,0.0,110.0,1.05,24.5,110.0,104.15,79.13
2016,7,29,17,30,0.0,92.0,1.0,24.0,92.0,87.17,65.76
2016,7,29,17,45,176.5,83.5,0.95,23.5,125.0,81.71,55.28
2016,7,29,18,0,353.0,75.0,0.9,23.0,158.0,60.35,40.53
2016,7,29,18,15,285.0,60.0,0.85,22.0,116.0,44.63,32.71
2016,7,29,18,30,217.0,45.0,0.8,21.0,74.0,34.24,23.3
2016,7,29,18,45,136.5,28.0,0.75,20.5,43.5,21.63,10.5
2016,7,29,19,0,56.0,11.0,0.7,20.0,13.0,10.81,0.0
2016,7,29,19,15,28.0,5.5,0.65,19.5,6.5,5.41,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,34.0,7.0,0.5,15.5,8.5,10.24,0.0
2016,7,30,5,30,68.0,14.0,0.5,16.0,17.0,27.22,0.0
2016,7,30,5,45,156.0,30.5,0.5,16.5,49.5,72.35,43.41
2016,7,30,6,0,244.0,47.0,0.5,17.0,82.0,121.76,86.03
2016,7,30,6,15,314.0,61.0,0.5,17.5,125.0,172.41,128.92
2016,7,30,6,30,384.0,75.0,0.5,18.0,168.0,230.61,177.83
2016,7,30,6,45,192.0,90.5,0.55,18.5,137.0,181.65,142.87
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,104.77,81.28
2016,7,30,7,15,15.0,134.0,0.6,19.5,140.5,141.03,110.74
2016,7,30,7,30,30.0,162.0,0.6,20.0,175.0,183.53,144.24
2016,7,30,7,45,51.0,190.5,0.65,21.0,216.0,227.73,178.15
2016,7,30,8,0,72.0,219.0,0.7,22.0,257.0,273.73,212.58
2016,7,30,8,15,80.5,243.0,0.75,22.5,289.5,307.57,237.21
2016,7,30,8,30,89.0,267.0,0.8,23.0,322.0,341.89,261.82
2016,7,30,8,45,112.5,292.5,0.85,24.0,367.0,397.57,301.38
2016,7,30,9,0,136.0,318.0,0.9,25.0,412.0,447.36,335.62
2016,7,30,9,15,195.5,333.5,0.95,25.5,478.0,518.22,385.77
2016,7,30,9,30,255.0,349.0,1.0,26.0,544.0,600.3,442.01
2016,7,30,9,45,541.0,238.0,1.05,26.5,675.5,756.48,553.7
2016,7,30,10,0,827.0,127.0,1.1,27.0,807.0,911.34,652.69
2016,7,30,10,15,835.0,128.5,1.15,27.0,835.5,935.56,665.78
2016,7,30,10,30,843.0,130.0,1.2,27.0,864.0,957.08,678.87
2016,7,30,10,45,817.5,150.0,1.3,27.0,877.0,968.19,686.37
2016,7,30,11,0,792.0,170.0,1.4,27.0,890.0,969.74,688.1
2016,7,30,11,15,524.0,312.5,1.4,27.0,792.5,855.66,611.58
2016,7,30,11,30,256.0,455.0,1.4,27.0,695.0,728.23,520.43
2016,7,30,11,45,350.0,423.5,1.45,27.0,753.5,785.93,562.78
2016,7,30,12,0,444.0,392.0,1.5,27.0,812.0,846.87,604.71
2016,7,30,12,15,379.5,419.0,1.5,26.5,778.5,799.35,572.49
2016,7,30,12,30,315.0,446.0,1.5,26.0,745.0,756.6,543.94
2016,7,30,12,45,529.5,327.0,1.5,26.0,823.5,836.22,603.8
2016,7,30,13,0,744.0,208.0,1.5,26.0,902.0,903.4,650.9
2016,7,30,13,15,540.0,311.5,1.45,26.0,811.0,801.22,579.61
2016,7,30,13,30,336.0,415.0,1.4,26.0,720.0,704.03,509.71
2016,7,30,13,45,415.0,371.5,1.4,26.0,738.5,716.78,521.76
2016,7,30,14,0,494.0,328.0,1.4,26.0,757.0,722.17,527.68
2016,7,30,14,15,428.0,342.5,1.3,25.5,705.0,663.91,487.13
2016,7,30,14,30,362.0,357.0,1.2,25.0,653.0,609.08,448.96
2016,7,30,14,45,260.0,357.0,1.2,25.0,565.0,520.51,386.19
2016,7,30,15,0,158.0,357.0,1.2,25.0,477.0,440.69,328.56
2016,7,30,15,15,391.0,274.0,1.15,25.0,548.5,492.94,370.26
2016,7,30,15,30,624.0,191.0,1.1,25.0,620.0,524.45,393.71
2016,7,30,15,45,338.0,220.0,1.1,25.0,450.5,374.84,282.63
2016,7,30,16,0,52.0,249.0,1.1,25.0,281.0,255.98,193.71
2016,7,30,16,15,303.0,202.5,1.05,24.5,363.0,305.57,230.54
2016,7,30,16,30,554.0,156.0,1.0,24.0,445.0,330.09,243.41
2016,7,30,16,45,530.0,145.0,0.95,23.5,397.5,280.82,202.96
2016,7,30,17,0,506.0,134.0,0.9,23.0,350.0,233.91,164.37
2016,7,30,17,15,465.0,123.0,0.85,22.5,301.5,186.45,126.38
2016,7,30,17,30,424.0,112.0,0.8,22.0,253.0,143.51,93.61
2016,7,30,17,45,373.0,98.0,0.8,21.5,206.5,102.02,65.45
2016,7,30,18,0,322.0,84.0,0.8,21.0,160.0,66.36,46.58
2016,7,30,18,15,255.0,67.0,0.75,20.0,117.5,50.41,37.92
2016,7,30,18,30,188.0,50.0,0.7,19.0,75.0,40.55,28.8
2016,7,30,18,45,115.0,30.5,0.7,18.5,44.0,25.31,12.9
2016,7,30,19,0,42.0,11.0,0.7,18.0,13.0,10.81,0.0
2016,7,30,19,15,21.0,5.5,0.65,17.5,6.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
