Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,17.5,5.0,0.65,14.5,5.5,6.62,0.0
2016,7,31,5,30,35.0,10.0,0.6,15.0,11.0,16.28,0.0
2016,7,31,5,45,99.5,29.5,0.55,15.5,42.0,56.07,32.82
2016,7,31,6,0,164.0,49.0,0.5,16.0,73.0,99.48,70.74
2016,7,31,6,15,222.5,68.5,0.5,16.5,114.0,147.81,111.53
2016,7,31,6,30,281.0,88.0,0.5,17.0,155.0,202.31,157.29
2016,7,31,6,45,140.5,68.0,0.5,17.5,101.5,134.63,105.72
2016,7,31,7,0,0.0,48.0,0.5,18.0,48.0,46.36,33.38
2016,7,31,7,15,0.0,65.0,0.55,18.5,65.0,62.82,47.09
2016,7,31,7,30,0.0,82.0,0.6,19.0,82.0,79.39,60.46
2016,7,31,7,45,0.0,91.0,0.65,20.0,91.0,88.22,67.17
2016,7,31,8,0,0.0,100.0,0.7,21.0,100.0,97.06,73.79
2016,7,31,8,15,17.5,169.0,0.75,21.5,180.0,178.88,138.71
2016,7,31,8,30,35.0,238.0,0.8,22.0,260.0,270.07,208.22
2016,7,31,8,45,42.5,263.5,0.85,23.0,292.0,303.62,231.79
2016,7,31,9,0,50.0,289.0,0.9,24.0,324.0,337.55,255.48
2016,7,31,9,15,44.0,299.0,0.95,24.5,331.5,343.64,258.57
2016,7,31,9,30,38.0,309.0,1.0,25.0,339.0,349.25,261.49
2016,7,31,9,45,85.5,351.5,1.05,25.5,421.5,437.62,325.57
2016,7,31,10,0,133.0,394.0,1.1,26.0,504.0,536.31,394.16
2016,7,31,10,15,127.0,408.0,1.15,26.0,516.0,546.68,399.91
2016,7,31,10,30,121.0,422.0,1.2,26.0,528.0,556.26,405.89
2016,7,31,10,45,172.0,433.5,1.3,26.5,588.0,618.25,449.0
2016,7,31,11,0,223.0,445.0,1.4,27.0,648.0,680.49,491.05
2016,7,31,11,15,185.5,455.5,1.4,26.5,626.0,653.5,471.78
2016,7,31,11,30,148.0,466.0,1.4,26.0,604.0,625.39,452.41
2016,7,31,11,45,175.0,469.0,1.45,26.0,634.0,652.73,472.08
2016,7,31,12,0,202.0,472.0,1.5,26.0,664.0,679.02,490.5
2016,7,31,12,15,141.5,462.0,1.5,26.0,596.5,605.49,438.91
2016,7,31,12,30,81.0,452.0,1.5,26.0,529.0,527.8,384.33
2016,7,31,12,45,70.5,439.0,1.5,26.0,506.0,501.62,366.54
2016,7,31,13,0,60.0,426.0,1.5,26.0,483.0,475.73,348.47
2016,7,31,13,15,59.0,417.5,1.45,25.5,472.5,463.21,340.52
2016,7,31,13,30,58.0,409.0,1.4,25.0,462.0,450.61,332.4
2016,7,31,13,45,73.0,409.0,1.4,25.0,474.0,459.67,339.62
2016,7,31,14,0,88.0,409.0,1.4,25.0,486.0,467.46,345.79
2016,7,31,14,15,93.0,396.0,1.35,24.5,475.0,453.69,336.97
2016,7,31,14,30,98.0,383.0,1.3,24.0,464.0,439.38,327.83
2016,7,31,14,45,115.0,368.5,1.3,24.0,459.0,431.07,322.76
2016,7,31,15,0,132.0,354.0,1.3,24.0,454.0,420.93,316.19
2016,7,31,15,15,102.0,326.5,1.25,23.5,401.0,370.06,279.51
2016,7,31,15,30,72.0,299.0,1.2,23.0,348.0,321.34,244.12
2016,7,31,15,45,58.0,271.0,1.2,23.0,309.0,283.32,216.11
2016,7,31,16,0,44.0,243.0,1.2,23.0,270.0,246.91,188.94
2016,7,31,16,15,28.0,210.0,1.15,22.5,226.5,206.98,159.04
2016,7,31,16,30,12.0,177.0,1.1,22.0,183.0,171.56,132.31
2016,7,31,16,45,9.5,160.0,1.1,21.5,164.5,153.68,118.93
2016,7,31,17,0,7.0,143.0,1.1,21.0,146.0,136.13,105.55
2016,7,31,17,15,3.5,123.5,1.05,20.5,125.0,116.54,90.34
2016,7,31,17,30,0.0,104.0,1.0,20.0,104.0,97.47,75.29
2016,7,31,17,45,142.5,94.5,0.95,19.5,127.0,90.99,65.2
2016,7,31,18,0,285.0,85.0,0.9,19.0,150.0,66.02,52.03
2016,7,31,18,15,221.5,66.0,0.8,18.5,109.0,52.67,40.08
2016,7,31,18,30,158.0,47.0,0.7,18.0,68.0,38.26,26.91
2016,7,31,18,45,98.0,28.0,0.65,17.5,39.5,23.34,10.98
2016,7,31,19,0,38.0,9.0,0.6,17.0,11.0,8.85,0.0
2016,7,31,19,15,19.0,4.5,0.55,16.5,5.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,58.5,7.0,0.45,15.5,9.5,6.88,0.0
2016,8,1,5,30,117.0,14.0,0.4,16.0,19.0,31.0,0.0
2016,8,1,5,45,235.5,26.5,0.4,16.5,53.5,84.64,48.13
2016,8,1,6,0,354.0,39.0,0.4,17.0,88.0,141.83,98.2
2016,8,1,6,15,430.0,48.0,0.4,17.5,132.5,195.3,144.12
2016,8,1,6,30,506.0,57.0,0.4,18.0,177.0,256.84,196.29
2016,8,1,6,45,253.0,50.0,0.45,18.5,110.0,166.5,130.31
2016,8,1,7,0,0.0,43.0,0.5,19.0,43.0,41.52,29.17
2016,8,1,7,15,0.0,58.5,0.5,19.5,58.5,56.53,41.69
2016,8,1,7,30,0.0,74.0,0.5,20.0,74.0,71.55,53.8
2016,8,1,7,45,0.0,90.5,0.5,20.5,90.5,87.73,66.64
2016,8,1,8,0,0.0,107.0,0.5,21.0,107.0,104.06,79.38
2016,8,1,8,15,0.0,130.0,0.55,21.5,130.0,126.94,97.12
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,149.87,114.58
2016,8,1,8,45,1.0,162.0,0.65,23.0,162.5,159.49,121.24
2016,8,1,9,0,2.0,171.0,0.7,24.0,172.0,169.19,127.93
2016,8,1,9,15,5.0,192.0,0.75,24.5,196.0,192.73,145.45
2016,8,1,9,30,8.0,213.0,0.8,25.0,220.0,216.45,162.82
2016,8,1,9,45,44.5,295.5,0.85,25.5,332.0,341.07,255.34
2016,8,1,10,0,81.0,378.0,0.9,26.0,444.0,462.46,340.93
2016,8,1,10,15,83.5,393.5,0.95,26.0,464.0,481.6,353.06
2016,8,1,10,30,86.0,409.0,1.0,26.0,484.0,500.44,365.8
2016,8,1,10,45,194.5,417.0,1.05,26.5,592.0,622.98,451.87
2016,8,1,11,0,303.0,425.0,1.1,27.0,700.0,746.29,534.13
2016,8,1,11,15,324.0,413.0,1.15,27.0,711.5,754.09,538.91
2016,8,1,11,30,345.0,401.0,1.2,27.0,723.0,760.78,544.26
2016,8,1,11,45,614.0,259.5,1.25,27.5,837.5,886.85,633.31
2016,8,1,12,0,883.0,118.0,1.3,28.0,952.0,992.65,697.83
2016,8,1,12,15,883.5,118.0,1.3,28.0,952.0,983.53,690.84
2016,8,1,12,30,884.0,118.0,1.3,28.0,952.0,971.24,683.44
2016,8,1,12,45,882.0,118.0,1.35,28.0,944.0,953.47,673.5
2016,8,1,13,0,880.0,118.0,1.4,28.0,936.0,932.74,661.76
2016,8,1,13,15,541.0,281.5,1.4,27.5,782.0,771.87,557.15
2016,8,1,13,30,202.0,445.0,1.4,27.0,628.0,613.85,443.9
2016,8,1,13,45,225.5,429.0,1.4,27.0,628.5,609.23,443.12
2016,8,1,14,0,249.0,413.0,1.4,27.0,629.0,603.75,440.39
2016,8,1,14,15,203.0,402.5,1.4,26.5,574.5,545.4,400.44
2016,8,1,14,30,157.0,392.0,1.4,26.0,520.0,491.18,363.03
2016,8,1,14,45,169.5,373.0,1.4,26.0,505.5,472.79,351.09
2016,8,1,15,0,182.0,354.0,1.4,26.0,491.0,453.1,337.75
2016,8,1,15,15,275.5,314.5,1.4,25.5,509.0,460.75,345.73
2016,8,1,15,30,369.0,275.0,1.4,25.0,527.0,460.23,346.74
2016,8,1,15,45,575.5,185.0,1.4,25.0,546.5,459.61,346.79
2016,8,1,16,0,782.0,95.0,1.4,25.0,566.0,439.52,329.84
2016,8,1,16,15,761.0,91.5,1.35,24.0,518.0,385.27,286.7
2016,8,1,16,30,740.0,88.0,1.3,23.0,470.0,332.42,243.38
2016,8,1,16,45,708.5,85.0,1.3,22.5,419.5,278.64,198.14
2016,8,1,17,0,677.0,82.0,1.3,22.0,369.0,225.24,152.83
2016,8,1,17,15,638.5,76.5,1.25,21.0,318.5,174.01,110.41
2016,8,1,17,30,600.0,71.0,1.2,20.0,268.0,127.02,73.79
2016,8,1,17,45,546.5,64.0,1.2,19.5,219.0,82.16,44.36
2016,8,1,18,0,493.0,57.0,1.2,19.0,170.0,43.52,32.49
2016,8,1,18,15,412.5,47.5,1.15,18.5,125.0,34.62,24.47
2016,8,1,18,30,332.0,38.0,1.1,18.0,80.0,29.05,19.03
2016,8,1,18,45,215.0,24.5,1.05,17.5,47.0,19.07,7.37
2016,8,1,19,0,98.0,11.0,1.0,17.0,14.0,10.81,0.0
2016,8,1,19,15,49.0,5.5,0.95,16.5,7.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,13.5,9.0,6.88,0.0
2016,8,2,5,30,110.0,14.0,0.7,14.0,18.0,29.82,0.0
2016,8,2,5,45,231.5,27.0,0.7,14.5,53.0,83.94,47.13
2016,8,2,6,0,353.0,40.0,0.7,15.0,88.0,142.18,99.18
2016,8,2,6,15,433.0,49.5,0.65,15.5,134.0,197.35,146.93
2016,8,2,6,30,513.0,59.0,0.6,16.0,180.0,261.03,201.31
2016,8,2,6,45,256.5,52.5,0.6,16.5,113.0,170.67,134.8
2016,8,2,7,0,0.0,46.0,0.6,17.0,46.0,44.43,31.87
2016,8,2,7,15,0.0,58.5,0.6,17.5,58.5,56.53,42.04
2016,8,2,7,30,0.0,71.0,0.6,18.0,71.0,68.64,51.86
2016,8,2,7,45,0.0,79.0,0.6,19.0,79.0,76.4,57.81
2016,8,2,8,0,0.0,87.0,0.6,20.0,87.0,84.16,63.67
2016,8,2,8,15,0.0,102.5,0.6,20.5,102.5,99.46,75.63
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,114.79,87.41
2016,8,2,8,45,0.0,131.0,0.65,22.0,131.0,127.65,96.91
2016,8,2,9,0,0.0,144.0,0.7,23.0,144.0,140.51,106.27
2016,8,2,9,15,4.0,180.5,0.75,23.5,184.0,180.33,136.65
2016,8,2,9,30,8.0,217.0,0.8,24.0,224.0,220.51,166.6
2016,8,2,9,45,15.0,257.5,0.85,24.5,270.0,267.76,201.36
2016,8,2,10,0,22.0,298.0,0.9,25.0,316.0,315.36,235.63
2016,8,2,10,15,37.5,340.0,0.95,25.0,372.5,381.46,283.36
2016,8,2,10,30,53.0,382.0,1.0,25.0,429.0,440.17,324.82
2016,8,2,10,45,74.5,409.0,1.05,25.5,476.0,489.03,358.44
2016,8,2,11,0,96.0,436.0,1.1,26.0,523.0,537.86,391.53
2016,8,2,11,15,102.5,446.0,1.1,26.0,540.0,553.75,401.85
2016,8,2,11,30,109.0,456.0,1.1,26.0,557.0,569.17,412.1
2016,8,2,11,45,146.5,464.0,1.15,26.5,601.0,619.45,446.35
2016,8,2,12,0,184.0,472.0,1.2,27.0,645.0,661.33,474.28
2016,8,2,12,15,182.5,471.5,1.2,27.0,643.5,655.1,469.65
2016,8,2,12,30,181.0,471.0,1.2,27.0,642.0,648.13,465.03
2016,8,2,12,45,180.5,467.0,1.25,27.0,636.0,637.9,458.76
2016,8,2,13,0,180.0,463.0,1.3,27.0,630.0,627.03,452.07
2016,8,2,13,15,178.0,454.5,1.3,26.5,617.5,609.78,441.62
2016,8,2,13,30,176.0,446.0,1.3,26.0,605.0,592.1,430.85
2016,8,2,13,45,152.5,432.5,1.3,26.0,568.0,551.15,402.67
2016,8,2,14,0,129.0,419.0,1.3,26.0,531.0,511.38,375.2
2016,8,2,14,15,135.0,404.5,1.3,26.0,517.5,494.77,364.47
2016,8,2,14,30,141.0,390.0,1.3,26.0,504.0,477.47,352.97
2016,8,2,14,45,136.5,371.0,1.3,26.0,478.0,448.02,332.56
2016,8,2,15,0,132.0,352.0,1.3,26.0,452.0,418.81,312.16
2016,8,2,15,15,159.0,331.0,1.3,25.5,444.5,406.9,305.1
2016,8,2,15,30,186.0,310.0,1.3,25.0,437.0,392.32,295.59
2016,8,2,15,45,207.0,285.0,1.3,25.0,417.0,368.35,278.14
2016,8,2,16,0,228.0,260.0,1.3,25.0,397.0,342.17,258.49
2016,8,2,16,15,218.5,240.5,1.25,24.5,362.5,306.48,231.58
2016,8,2,16,30,209.0,221.0,1.2,24.0,328.0,271.67,204.87
2016,8,2,16,45,203.0,197.5,1.2,23.5,292.5,235.45,176.62
2016,8,2,17,0,197.0,174.0,1.2,23.0,257.0,200.0,148.53
2016,8,2,17,15,382.5,127.5,1.15,22.0,261.5,173.0,119.44
2016,8,2,17,30,568.0,81.0,1.1,21.0,266.0,130.74,77.9
2016,8,2,17,45,511.5,72.5,1.1,20.5,216.0,86.28,49.08
2016,8,2,18,0,455.0,64.0,1.1,20.0,166.0,48.46,36.61
2016,8,2,18,15,371.0,52.5,1.05,19.0,121.5,39.51,28.61
2016,8,2,18,30,287.0,41.0,1.0,18.0,77.0,31.36,20.91
2016,8,2,18,45,169.5,25.5,0.95,17.5,44.5,19.84,7.16
2016,8,2,19,0,52.0,10.0,0.9,17.0,12.0,9.83,0.0
2016,8,2,19,15,26.0,5.0,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,24.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,49.0,12.0,0.8,14.0,14.0,18.88,0.0
2016,8,3,5,45,153.5,29.5,0.8,15.0,48.0,69.97,38.64
2016,8,3,6,0,258.0,47.0,0.8,16.0,82.0,124.58,87.48
2016,8,3,6,15,338.0,60.5,0.75,16.5,127.0,178.15,133.07
2016,8,3,6,30,418.0,74.0,0.7,17.0,172.0,240.44,185.67
2016,8,3,6,45,209.0,80.5,0.65,17.5,129.5,177.07,139.62
2016,8,3,7,0,0.0,87.0,0.6,18.0,87.0,85.2,65.55
2016,8,3,7,15,0.0,97.0,0.6,18.5,97.0,94.9,73.51
2016,8,3,7,30,0.0,107.0,0.6,19.0,107.0,104.65,81.08
2016,8,3,7,45,0.5,132.0,0.65,19.5,132.5,130.03,101.13
2016,8,3,8,0,1.0,157.0,0.7,20.0,158.0,155.48,120.82
2016,8,3,8,15,2.0,167.0,0.7,20.5,169.0,165.94,128.35
2016,8,3,8,30,3.0,177.0,0.7,21.0,180.0,176.52,135.96
2016,8,3,8,45,5.5,193.0,0.75,22.0,197.5,194.48,149.01
2016,8,3,9,0,8.0,209.0,0.8,23.0,215.0,212.61,161.95
2016,8,3,9,15,10.5,226.5,0.8,23.5,234.5,232.4,176.23
2016,8,3,9,30,13.0,244.0,0.8,24.0,254.0,252.31,190.41
2016,8,3,9,45,24.5,287.5,0.85,24.5,307.5,314.61,236.03
2016,8,3,10,0,36.0,331.0,0.9,25.0,361.0,370.88,275.99
2016,8,3,10,15,25.0,300.5,0.95,25.0,322.0,328.29,244.34
2016,8,3,10,30,14.0,270.0,1.0,25.0,283.0,279.31,208.27
2016,8,3,10,45,18.0,299.0,1.05,25.5,315.5,312.26,232.17
2016,8,3,11,0,22.0,328.0,1.1,26.0,348.0,345.18,255.31
2016,8,3,11,15,32.5,364.0,1.1,26.0,394.0,399.36,293.88
2016,8,3,11,30,43.0,400.0,1.1,26.0,440.0,445.84,326.31
2016,8,3,11,45,72.5,430.0,1.15,26.5,498.5,504.44,367.04
2016,8,3,12,0,102.0,460.0,1.2,27.0,557.0,562.17,406.27
2016,8,3,12,15,67.0,421.0,1.2,26.5,485.0,485.69,353.19
2016,8,3,12,30,32.0,382.0,1.2,26.0,413.0,410.34,300.59
2016,8,3,12,45,39.5,393.5,1.25,26.0,430.5,426.96,313.29
2016,8,3,13,0,47.0,405.0,1.3,26.0,448.0,442.96,324.95
2016,8,3,13,15,37.0,375.5,1.3,25.5,409.0,402.09,296.48
2016,8,3,13,30,27.0,346.0,1.3,25.0,370.0,361.97,268.48
2016,8,3,13,45,38.5,360.5,1.35,25.0,394.5,383.54,284.95
2016,8,3,14,0,50.0,375.0,1.4,25.0,419.0,403.97,300.21
2016,8,3,14,15,51.0,363.0,1.4,24.5,406.5,389.7,290.78
2016,8,3,14,30,52.0,351.0,1.4,24.0,394.0,375.28,281.37
2016,8,3,14,45,56.0,338.5,1.4,24.0,382.5,362.31,272.48
2016,8,3,15,0,60.0,326.0,1.4,24.0,371.0,348.9,263.2
2016,8,3,15,15,50.5,300.0,1.4,23.5,336.0,314.53,238.57
2016,8,3,15,30,41.0,274.0,1.4,23.0,301.0,281.22,214.49
2016,8,3,15,45,30.0,243.5,1.4,23.0,262.5,244.2,186.84
2016,8,3,16,0,19.0,213.0,1.4,23.0,224.0,210.79,161.68
2016,8,3,16,15,12.0,188.5,1.35,22.5,195.5,183.57,141.31
2016,8,3,16,30,5.0,164.0,1.3,22.0,167.0,157.24,121.38
2016,8,3,16,45,2.5,138.0,1.3,21.5,139.5,131.73,101.77
2016,8,3,17,0,0.0,112.0,1.3,21.0,112.0,106.66,82.17
2016,8,3,17,15,0.0,96.0,1.25,20.0,96.0,91.45,70.31
2016,8,3,17,30,0.0,80.0,1.2,19.0,80.0,76.32,58.22
2016,8,3,17,45,251.5,69.0,1.15,18.5,125.0,67.62,42.9
2016,8,3,18,0,503.0,58.0,1.1,18.0,170.0,41.99,31.28
2016,8,3,18,15,417.0,47.5,1.05,17.5,124.0,35.03,24.88
2016,8,3,18,30,331.0,37.0,1.0,17.0,78.0,28.5,18.51
2016,8,3,18,45,210.0,23.5,0.95,16.5,45.0,18.46,5.43
2016,8,3,19,0,89.0,10.0,0.9,16.0,12.0,9.83,0.0
2016,8,3,19,15,44.5,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,1.1,13.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,1.1,14.0,16.0,25.52,0.0
2016,8,4,5,45,214.0,27.0,1.15,14.5,50.5,78.48,41.32
2016,8,4,6,0,339.0,41.0,1.2,15.0,85.0,138.76,96.5
2016,8,4,6,15,421.0,51.0,1.15,15.5,131.0,194.22,144.74
2016,8,4,6,30,503.0,61.0,1.1,16.0,177.0,258.42,199.96
2016,8,4,6,45,251.5,57.5,1.1,16.5,115.5,173.98,137.89
2016,8,4,7,0,0.0,54.0,1.1,17.0,54.0,52.17,38.39
2016,8,4,7,15,0.0,63.0,1.05,17.5,63.0,60.89,45.67
2016,8,4,7,30,0.0,72.0,1.0,18.0,72.0,69.61,52.67
2016,8,4,7,45,0.0,99.5,0.95,18.5,99.5,96.76,74.68
2016,8,4,8,0,0.0,127.0,0.9,19.0,127.0,124.24,96.45
2016,8,4,8,15,0.0,124.5,0.9,19.5,124.5,121.46,93.63
2016,8,4,8,30,0.0,122.0,0.9,20.0,122.0,118.8,91.02
2016,8,4,8,45,0.0,141.5,0.9,20.5,142.0,138.16,105.93
2016,8,4,9,0,0.0,161.0,0.9,21.0,162.0,157.55,120.58
2016,8,4,9,15,3.5,184.0,0.9,21.0,187.5,183.45,140.49
2016,8,4,9,30,7.0,207.0,0.9,21.0,213.0,209.58,160.33
2016,8,4,9,45,8.0,217.5,0.95,21.5,224.5,221.01,168.41
2016,8,4,10,0,9.0,228.0,1.0,22.0,236.0,232.46,176.51
2016,8,4,10,15,12.0,252.0,1.05,22.5,262.5,259.38,196.26
2016,8,4,10,30,15.0,276.0,1.1,23.0,289.0,286.34,215.72
2016,8,4,10,45,23.5,320.0,1.15,23.5,341.0,346.42,259.34
2016,8,4,11,0,32.0,364.0,1.2,24.0,393.0,399.79,297.04
2016,8,4,11,15,46.5,394.5,1.2,24.0,437.5,444.86,328.98
2016,8,4,11,30,61.0,425.0,1.2,24.0,482.0,489.58,360.29
2016,8,4,11,45,62.5,424.5,1.3,24.0,483.0,488.96,359.91
2016,8,4,12,0,64.0,424.0,1.4,24.0,484.0,488.04,359.7
2016,8,4,12,15,94.0,445.0,1.45,23.5,533.5,536.36,395.37
2016,8,4,12,30,124.0,466.0,1.5,23.0,583.0,588.45,432.95
2016,8,4,12,45,125.5,462.0,1.55,23.0,579.5,581.1,427.89
2016,8,4,13,0,127.0,458.0,1.6,23.0,576.0,573.22,422.95
2016,8,4,13,15,133.5,450.5,1.6,22.5,572.5,565.86,419.14
2016,8,4,13,30,140.0,443.0,1.6,22.0,569.0,557.76,414.81
2016,8,4,13,45,221.0,420.0,1.6,22.0,613.0,596.29,444.65
2016,8,4,14,0,302.0,397.0,1.6,22.0,657.0,630.48,470.59
2016,8,4,14,15,386.5,348.5,1.55,21.5,669.0,634.95,476.67
2016,8,4,14,30,471.0,300.0,1.5,21.0,681.0,633.19,478.25
2016,8,4,14,45,483.0,279.0,1.5,21.0,654.5,599.12,454.55
2016,8,4,15,0,495.0,258.0,1.5,21.0,628.0,563.1,429.19
2016,8,4,15,15,611.5,201.0,1.5,20.5,632.0,554.09,424.93
2016,8,4,15,30,728.0,144.0,1.5,20.0,636.0,532.67,410.11
2016,8,4,15,45,740.0,128.0,1.5,20.0,598.0,485.35,373.13
2016,8,4,16,0,752.0,112.0,1.5,20.0,560.0,437.92,334.81
2016,8,4,16,15,729.5,107.5,1.5,19.5,511.5,381.25,288.84
2016,8,4,16,30,707.0,103.0,1.5,19.0,463.0,328.28,244.38
2016,8,4,16,45,703.0,91.5,1.5,18.5,416.5,276.1,199.06
2016,8,4,17,0,699.0,80.0,1.5,18.0,370.0,224.03,153.13
2016,8,4,17,15,659.5,74.5,1.5,17.5,318.5,171.48,108.84
2016,8,4,17,30,620.0,69.0,1.5,17.0,267.0,123.29,71.08
2016,8,4,17,45,580.0,60.0,1.5,16.5,218.5,76.56,40.46
2016,8,4,18,0,540.0,51.0,1.5,16.0,170.0,35.24,25.58
2016,8,4,18,15,454.5,42.5,1.45,15.5,124.0,30.68,21.27
2016,8,4,18,30,369.0,34.0,1.4,15.0,78.0,25.83,16.32
2016,8,4,18,45,233.5,21.5,1.4,15.0,44.5,16.69,3.39
2016,8,4,19,0,98.0,9.0,1.4,15.0,11.0,8.85,0.0
2016,8,4,19,15,49.0,4.5,1.35,14.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,49.5,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,99.0,12.0,1.1,14.0,15.0,25.84,0.0
2016,8,5,5,45,229.5,25.5,1.2,14.5,50.0,79.9,40.17
2016,8,5,6,0,360.0,39.0,1.3,15.0,85.0,141.62,97.87
2016,8,5,6,15,445.0,48.0,1.25,15.5,132.0,197.95,147.05
2016,8,5,6,30,530.0,57.0,1.2,16.0,179.0,263.34,203.47
2016,8,5,6,45,333.0,92.0,1.2,16.5,175.0,246.59,195.77
2016,8,5,7,0,136.0,127.0,1.2,17.0,171.0,200.08,160.22
2016,8,5,7,15,136.0,150.0,1.15,17.0,201.0,231.27,185.98
2016,8,5,7,30,136.0,173.0,1.1,17.0,231.0,262.18,210.49
2016,8,5,7,45,97.0,191.0,1.05,17.5,235.5,257.16,205.07
2016,8,5,8,0,58.0,209.0,1.0,18.0,240.0,253.95,200.79
2016,8,5,8,15,138.0,236.0,0.95,18.5,317.5,347.8,273.97
2016,8,5,8,30,218.0,263.0,0.9,19.0,395.0,441.47,343.86
2016,8,5,8,45,240.5,282.0,0.9,19.5,438.0,494.73,380.91
2016,8,5,9,0,263.0,301.0,0.9,20.0,481.0,541.39,412.82
2016,8,5,9,15,328.0,304.5,0.9,20.5,542.5,608.13,459.47
2016,8,5,9,30,393.0,308.0,0.9,21.0,604.0,677.82,506.69
2016,8,5,9,45,364.5,333.5,0.9,21.5,618.5,688.57,510.36
2016,8,5,10,0,336.0,359.0,0.9,22.0,633.0,696.47,512.72
2016,8,5,10,15,614.0,239.0,0.9,22.5,760.5,849.48,620.59
2016,8,5,10,30,892.0,119.0,0.9,23.0,888.0,990.03,706.4
2016,8,5,10,45,604.5,268.5,0.95,23.5,795.5,885.36,635.97
2016,8,5,11,0,317.0,418.0,1.0,24.0,703.0,752.64,541.15
2016,8,5,11,15,611.5,271.0,1.0,24.0,833.0,899.69,646.98
2016,8,5,11,30,906.0,124.0,1.0,24.0,963.0,1028.92,726.46
2016,8,5,11,45,689.0,253.0,1.05,24.5,894.0,953.0,677.07
2016,8,5,12,0,472.0,382.0,1.1,25.0,825.0,863.26,614.03
2016,8,5,12,15,471.5,382.0,1.1,25.0,824.0,855.14,609.85
2016,8,5,12,30,471.0,382.0,1.1,25.0,823.0,845.14,603.52
2016,8,5,12,45,689.5,252.5,1.15,25.5,891.5,911.0,652.15
2016,8,5,13,0,908.0,123.0,1.2,26.0,960.0,960.29,682.05
2016,8,5,13,15,904.5,122.0,1.2,26.0,944.5,933.44,665.02
2016,8,5,13,30,901.0,121.0,1.2,26.0,929.0,903.82,647.16
2016,8,5,13,45,894.0,120.5,1.25,26.0,905.0,869.1,626.66
2016,8,5,14,0,887.0,120.0,1.3,26.0,881.0,832.1,604.46
2016,8,5,14,15,516.5,253.5,1.3,25.5,693.0,644.39,476.42
2016,8,5,14,30,146.0,387.0,1.3,25.0,505.0,477.9,353.81
2016,8,5,14,45,162.0,368.5,1.3,25.0,494.0,462.71,344.96
2016,8,5,15,0,178.0,350.0,1.3,25.0,483.0,445.91,333.67
2016,8,5,15,15,297.5,304.0,1.3,24.5,511.0,462.6,348.48
2016,8,5,15,30,417.0,258.0,1.3,24.0,539.0,467.44,353.38
2016,8,5,15,45,609.5,178.0,1.35,23.5,556.5,466.04,353.11
2016,8,5,16,0,802.0,98.0,1.4,23.0,574.0,445.46,336.06
2016,8,5,16,15,779.5,94.5,1.4,22.5,524.0,389.42,290.69
2016,8,5,16,30,757.0,91.0,1.4,22.0,474.0,334.93,245.33
2016,8,5,16,45,727.5,86.5,1.4,21.5,422.0,279.39,198.29
2016,8,5,17,0,698.0,82.0,1.4,21.0,370.0,223.95,151.04
2016,8,5,17,15,656.5,76.5,1.4,20.0,317.5,171.14,107.48
2016,8,5,17,30,615.0,71.0,1.4,19.0,265.0,122.93,70.52
2016,8,5,17,45,550.0,64.0,1.4,18.5,213.5,76.93,41.86
2016,8,5,18,0,485.0,57.0,1.4,18.0,162.0,40.66,30.06
2016,8,5,18,15,395.0,46.5,1.35,17.5,117.0,34.53,24.37
2016,8,5,18,30,305.0,36.0,1.3,17.0,72.0,27.98,17.85
2016,8,5,18,45,152.5,18.0,1.3,16.5,36.0,13.52,0.56
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,5.5,0.95,13.5,6.0,0.0,0.0
2016,8,6,5,30,53.0,11.0,1.0,14.0,12.0,18.26,0.0
2016,8,6,5,45,175.5,26.0,1.05,14.5,45.5,68.72,32.83
2016,8,6,6,0,298.0,41.0,1.1,15.0,79.0,127.14,87.94
2016,8,6,6,15,383.5,52.0,1.1,15.0,124.0,182.81,136.28
2016,8,6,6,30,469.0,63.0,1.1,15.0,169.0,247.17,191.92
2016,8,6,6,45,234.5,51.5,1.1,15.5,104.5,159.58,126.68
2016,8,6,7,0,0.0,40.0,1.1,16.0,40.0,38.62,27.15
2016,8,6,7,15,0.0,47.5,1.05,16.5,47.5,45.88,33.27
2016,8,6,7,30,0.0,55.0,1.0,17.0,55.0,53.14,39.18
2016,8,6,7,45,0.0,66.5,1.0,17.5,66.5,64.29,48.22
2016,8,6,8,0,0.0,78.0,1.0,18.0,78.0,75.44,57.12
2016,8,6,8,15,0.0,85.5,1.0,18.5,85.5,82.72,62.73
2016,8,6,8,30,0.0,93.0,1.0,19.0,93.0,90.02,68.31
2016,8,6,8,45,0.0,111.0,1.0,19.5,111.0,107.79,82.24
2016,8,6,9,0,0.0,129.0,1.0,20.0,129.0,125.61,95.99
2016,8,6,9,15,0.0,140.0,1.05,20.5,140.0,136.48,104.11
2016,8,6,9,30,0.0,151.0,1.1,21.0,151.0,147.35,112.18
2016,8,6,9,45,1.0,155.5,1.15,21.5,156.5,152.67,115.91
2016,8,6,10,0,2.0,160.0,1.2,22.0,162.0,158.03,119.69
2016,8,6,10,15,4.5,177.5,1.2,22.0,182.0,177.76,134.83
2016,8,6,10,30,7.0,195.0,1.2,22.0,202.0,197.55,149.87
2016,8,6,10,45,9.0,217.0,1.25,22.5,225.5,221.37,167.55
2016,8,6,11,0,11.0,239.0,1.3,23.0,249.0,245.18,185.01
2016,8,6,11,15,12.0,255.0,1.3,23.0,266.5,261.96,197.35
2016,8,6,11,30,13.0,271.0,1.3,23.0,284.0,278.65,209.59
2016,8,6,11,45,16.5,300.0,1.35,23.0,316.0,310.64,233.25
2016,8,6,12,0,20.0,329.0,1.4,23.0,348.0,342.43,256.51
2016,8,6,12,15,28.0,359.0,1.4,23.0,385.5,385.1,287.54
2016,8,6,12,30,36.0,389.0,1.4,23.0,423.0,421.36,313.56
2016,8,6,12,45,44.0,400.0,1.45,23.0,441.5,437.82,325.58
2016,8,6,13,0,52.0,411.0,1.5,23.0,460.0,453.62,337.27
2016,8,6,13,15,94.5,426.0,1.5,23.0,512.0,503.46,374.08
2016,8,6,13,30,137.0,441.0,1.5,23.0,564.0,553.1,409.93
2016,8,6,13,45,108.0,419.5,1.5,23.0,515.0,499.04,371.13
2016,8,6,14,0,79.0,398.0,1.5,23.0,466.0,449.39,335.69
2016,8,6,14,15,72.0,379.0,1.5,22.5,439.0,421.0,316.41
2016,8,6,14,30,65.0,360.0,1.5,22.0,412.0,393.14,297.13
2016,8,6,14,45,100.0,354.0,1.5,22.0,430.5,406.75,308.46
2016,8,6,15,0,135.0,348.0,1.5,22.0,449.0,416.36,316.39
2016,8,6,15,15,477.0,229.5,1.5,21.5,554.5,498.79,382.88
2016,8,6,15,30,819.0,111.0,1.5,21.0,660.0,550.07,422.3
2016,8,6,15,45,808.5,105.5,1.55,21.0,616.0,497.1,380.48
2016,8,6,16,0,798.0,100.0,1.6,21.0,572.0,443.96,337.9
2016,8,6,16,15,776.0,96.5,1.6,20.5,522.5,388.29,292.48
2016,8,6,16,30,754.0,93.0,1.6,20.0,473.0,334.14,246.85
2016,8,6,16,45,732.5,86.5,1.65,19.5,422.5,279.11,199.59
2016,8,6,17,0,711.0,80.0,1.7,19.0,372.0,223.38,151.34
2016,8,6,17,15,670.0,75.0,1.7,18.0,319.0,170.41,107.2
2016,8,6,17,30,629.0,70.0,1.7,17.0,266.0,121.97,69.89
2016,8,6,17,45,577.0,62.0,1.75,16.5,216.0,75.08,40.41
2016,8,6,18,0,525.0,54.0,1.8,16.0,166.0,38.23,28.17
2016,8,6,18,15,432.0,44.5,1.75,15.5,119.5,32.91,23.13
2016,8,6,18,30,339.0,35.0,1.7,15.0,73.0,27.24,17.26
2016,8,6,18,45,169.5,17.5,1.65,14.5,36.5,13.2,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,1.35,13.0,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,1.4,13.0,13.0,23.34,0.0
2016,8,7,5,45,235.5,23.5,1.5,13.5,48.5,77.69,34.63
2016,8,7,6,0,381.0,36.0,1.6,14.0,84.0,142.92,98.05
2016,8,7,6,15,468.5,45.0,1.6,14.5,131.0,200.89,149.22
2016,8,7,6,30,556.0,54.0,1.6,15.0,178.0,268.27,207.93
2016,8,7,6,45,278.0,76.5,1.65,15.5,138.5,206.09,164.5
2016,8,7,7,0,0.0,99.0,1.7,16.0,99.0,97.91,76.81
2016,8,7,7,15,16.5,128.0,1.65,16.5,135.0,135.95,108.36
2016,8,7,7,30,33.0,157.0,1.6,17.0,171.0,180.48,144.38
2016,8,7,7,45,34.0,176.5,1.6,17.5,192.5,202.58,161.42
2016,8,7,8,0,35.0,196.0,1.6,18.0,214.0,224.71,178.21
2016,8,7,8,15,81.5,230.5,1.5,18.5,278.0,295.2,233.55
2016,8,7,8,30,128.0,265.0,1.4,19.0,342.0,376.67,295.31
2016,8,7,8,45,508.5,175.5,1.35,19.5,515.5,597.02,466.2
2016,8,7,9,0,889.0,86.0,1.3,20.0,689.0,825.35,624.03
2016,8,7,9,15,900.0,87.5,1.3,20.5,730.5,864.6,644.92
2016,8,7,9,30,911.0,89.0,1.3,21.0,772.0,901.68,666.27
2016,8,7,9,45,908.5,96.5,1.3,21.5,805.0,930.67,682.12
2016,8,7,10,0,906.0,104.0,1.3,22.0,838.0,956.35,695.8
2016,8,7,10,15,913.0,105.5,1.3,22.0,867.5,981.25,710.29
2016,8,7,10,30,920.0,107.0,1.3,22.0,897.0,1003.12,722.87
2016,8,7,10,45,921.0,110.0,1.3,22.5,918.5,1017.55,729.45
2016,8,7,11,0,922.0,113.0,1.3,23.0,940.0,1028.57,734.06
2016,8,7,11,15,925.0,113.5,1.3,23.0,955.0,1035.51,737.68
2016,8,7,11,30,928.0,114.0,1.3,23.0,970.0,1039.02,739.35
2016,8,7,11,45,927.5,115.5,1.35,23.5,976.5,1036.63,736.99
2016,8,7,12,0,927.0,117.0,1.4,24.0,983.0,1030.8,732.66
2016,8,7,12,15,927.0,117.0,1.4,24.0,982.5,1020.53,726.32
2016,8,7,12,30,927.0,117.0,1.4,24.0,982.0,1006.91,718.05
2016,8,7,12,45,921.0,119.0,1.45,24.0,972.5,986.37,706.32
2016,8,7,13,0,915.0,121.0,1.5,24.0,963.0,962.83,692.75
2016,8,7,13,15,912.0,120.5,1.5,24.0,947.0,936.65,676.76
2016,8,7,13,30,909.0,120.0,1.5,24.0,931.0,907.63,658.93
2016,8,7,13,45,908.0,116.5,1.55,24.0,909.0,874.63,639.07
2016,8,7,14,0,907.0,113.0,1.6,24.0,887.0,838.94,617.26
2016,8,7,14,15,900.0,112.0,1.6,23.5,857.0,798.55,592.69
2016,8,7,14,30,893.0,111.0,1.6,23.0,827.0,756.2,566.45
2016,8,7,14,45,892.0,105.0,1.65,23.0,792.5,711.4,537.46
2016,8,7,15,0,891.0,99.0,1.7,23.0,758.0,664.57,504.5
2016,8,7,15,15,879.0,97.0,1.7,22.5,716.0,613.17,467.65
2016,8,7,15,30,867.0,95.0,1.7,22.0,674.0,561.11,429.06
2016,8,7,15,45,858.0,89.5,1.7,22.0,628.5,506.85,386.74
2016,8,7,16,0,849.0,84.0,1.7,22.0,583.0,452.14,342.65
2016,8,7,16,15,828.0,81.5,1.65,21.5,532.5,392.65,294.04
2016,8,7,16,30,807.0,79.0,1.6,21.0,482.0,336.95,246.87
2016,8,7,16,45,782.5,74.0,1.6,20.5,430.0,279.58,197.53
2016,8,7,17,0,758.0,69.0,1.6,20.0,378.0,224.44,149.65
2016,8,7,17,15,719.0,64.5,1.55,19.5,324.5,169.89,103.95
2016,8,7,17,30,680.0,60.0,1.5,19.0,271.0,119.66,65.45
2016,8,7,17,45,623.5,54.0,1.5,18.5,219.0,68.86,34.17
2016,8,7,18,0,567.0,48.0,1.5,18.0,167.0,33.25,23.55
2016,8,7,18,15,474.0,39.5,1.4,17.0,120.0,28.58,19.19
2016,8,7,18,30,381.0,31.0,1.3,16.0,73.0,23.6,14.01
2016,8,7,18,45,190.5,15.5,1.25,15.5,36.5,11.51,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,0.9,14.0,12.0,23.2,0.0
2016,8,8,5,45,242.0,22.0,0.95,14.5,46.5,76.72,31.13
2016,8,8,6,0,387.0,34.0,1.0,15.0,81.0,141.87,96.16
2016,8,8,6,15,472.5,42.0,0.95,15.5,127.5,198.31,145.85
2016,8,8,6,30,558.0,50.0,0.9,16.0,174.0,263.95,202.58
2016,8,8,6,45,279.0,50.0,0.85,16.5,112.0,175.82,138.77
2016,8,8,7,0,0.0,50.0,0.8,17.0,50.0,48.3,35.13
2016,8,8,7,15,0.0,68.5,0.75,17.5,68.5,66.22,50.15
2016,8,8,7,30,0.0,87.0,0.7,18.0,87.0,84.48,64.99
2016,8,8,7,45,0.0,99.5,0.7,19.0,99.5,96.82,74.55
2016,8,8,8,0,0.0,112.0,0.7,20.0,112.0,109.17,83.93
2016,8,8,8,15,0.0,118.0,0.7,20.5,118.0,114.99,88.11
2016,8,8,8,30,0.0,124.0,0.7,21.0,124.0,120.84,92.28
2016,8,8,8,45,0.0,139.5,0.75,21.5,139.5,136.21,103.95
2016,8,8,9,0,0.0,155.0,0.8,22.0,155.0,151.59,115.46
2016,8,8,9,15,3.0,177.0,0.85,22.5,179.5,176.06,133.99
2016,8,8,9,30,6.0,199.0,0.9,23.0,204.0,200.72,152.38
2016,8,8,9,45,9.0,222.5,0.95,23.5,230.0,227.04,171.79
2016,8,8,10,0,12.0,246.0,1.0,24.0,256.0,253.47,191.02
2016,8,8,10,15,20.5,291.0,1.05,24.0,309.0,306.97,230.59
2016,8,8,10,30,29.0,336.0,1.1,24.0,362.0,369.22,275.64
2016,8,8,10,45,89.5,389.5,1.15,24.5,469.5,483.58,358.05
2016,8,8,11,0,150.0,443.0,1.2,25.0,577.0,606.76,442.83
2016,8,8,11,15,184.0,449.0,1.2,25.0,616.5,645.45,468.58
2016,8,8,11,30,218.0,455.0,1.2,25.0,656.0,683.47,494.37
2016,8,8,11,45,232.0,456.5,1.3,25.0,672.0,696.08,503.48
2016,8,8,12,0,246.0,458.0,1.4,25.0,688.0,713.75,516.11
2016,8,8,12,15,347.0,420.0,1.45,25.0,743.5,767.4,555.27
2016,8,8,12,30,448.0,382.0,1.5,25.0,799.0,822.2,594.18
2016,8,8,12,45,463.5,363.5,1.55,25.0,792.0,807.42,585.26
2016,8,8,13,0,479.0,345.0,1.6,25.0,785.0,790.52,575.6
2016,8,8,13,15,679.5,237.0,1.65,24.5,849.0,848.68,622.09
2016,8,8,13,30,880.0,129.0,1.7,24.0,913.0,890.24,651.11
2016,8,8,13,45,878.5,126.0,1.75,24.0,891.0,858.1,630.71
2016,8,8,14,0,877.0,123.0,1.8,24.0,869.0,823.39,609.19
2016,8,8,14,15,869.5,121.5,1.8,23.5,839.0,783.11,584.37
2016,8,8,14,30,862.0,120.0,1.8,23.0,809.0,741.01,557.97
2016,8,8,14,45,862.5,113.0,1.85,23.0,776.0,697.47,529.05
2016,8,8,15,0,863.0,106.0,1.9,23.0,743.0,651.85,496.62
2016,8,8,15,15,850.5,103.5,1.9,22.5,701.0,600.89,459.8
2016,8,8,15,30,838.0,101.0,1.9,22.0,659.0,547.67,420.15
2016,8,8,15,45,833.5,93.5,1.9,22.0,615.5,494.73,378.61
2016,8,8,16,0,829.0,86.0,1.9,22.0,572.0,440.99,335.02
2016,8,8,16,15,808.0,83.0,1.85,21.5,522.0,384.53,288.47
2016,8,8,16,30,787.0,80.0,1.8,21.0,472.0,329.43,241.63
2016,8,8,16,45,767.0,74.0,1.8,20.5,421.0,273.45,193.19
2016,8,8,17,0,747.0,68.0,1.8,20.0,370.0,219.24,145.84
2016,8,8,17,15,707.0,63.5,1.75,19.5,317.0,165.19,100.64
2016,8,8,17,30,667.0,59.0,1.7,19.0,264.0,115.58,62.86
2016,8,8,17,45,614.0,52.5,1.7,18.5,213.0,65.39,32.26
2016,8,8,18,0,561.0,46.0,1.7,18.0,162.0,31.74,22.21
2016,8,8,18,15,467.5,38.0,1.65,17.0,116.0,27.42,18.15
2016,8,8,18,30,374.0,30.0,1.6,16.0,70.0,22.85,13.23
2016,8,8,18,45,187.0,15.0,1.55,15.5,35.0,11.18,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,5.0,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,91.0,10.0,1.2,14.0,11.0,22.26,0.0
2016,8,9,5,45,241.0,21.5,1.25,14.5,45.0,75.36,27.35
2016,8,9,6,0,391.0,33.0,1.3,15.0,79.0,141.36,95.32
2016,8,9,6,15,477.5,41.0,1.25,15.5,126.0,198.2,145.64
2016,8,9,6,30,564.0,49.0,1.2,16.0,173.0,264.38,203.11
2016,8,9,6,45,282.0,51.5,1.2,16.5,113.5,178.59,141.23
2016,8,9,7,0,0.0,54.0,1.2,17.0,54.0,52.17,38.39
2016,8,9,7,15,0.0,64.0,1.15,17.5,64.0,61.86,46.5
2016,8,9,7,30,0.0,74.0,1.1,18.0,74.0,71.55,54.32
2016,8,9,7,45,0.0,82.0,1.05,18.5,82.0,79.31,60.41
2016,8,9,8,0,0.0,90.0,1.0,19.0,90.0,87.16,66.48
2016,8,9,8,15,0.0,103.0,0.95,19.5,103.0,100.0,76.5
2016,8,9,8,30,0.0,116.0,0.9,20.0,116.0,112.85,86.38
2016,8,9,8,45,0.5,140.0,0.85,20.5,140.0,137.12,105.19
2016,8,9,9,0,1.0,164.0,0.8,21.0,164.0,161.47,123.7
2016,8,9,9,15,2.5,172.5,0.8,21.5,174.5,171.13,130.62
2016,8,9,9,30,4.0,181.0,0.8,22.0,185.0,180.88,137.62
2016,8,9,9,45,5.0,188.0,0.8,22.5,193.0,188.74,143.1
2016,8,9,10,0,6.0,195.0,0.8,23.0,201.0,196.64,148.59
2016,8,9,10,15,76.5,303.0,0.8,23.0,369.0,379.99,286.93
2016,8,9,10,30,147.0,411.0,0.8,23.0,537.0,570.36,420.49
2016,8,9,10,45,140.0,425.5,0.85,23.5,548.0,579.1,423.3
2016,8,9,11,0,133.0,440.0,0.9,24.0,559.0,586.97,427.39
2016,8,9,11,15,186.5,445.5,0.9,24.5,615.0,644.25,466.44
2016,8,9,11,30,240.0,451.0,0.9,25.0,671.0,700.97,503.75
2016,8,9,11,45,179.0,456.0,0.95,25.5,621.0,643.36,462.53
2016,8,9,12,0,118.0,461.0,1.0,26.0,571.0,585.49,421.72
2016,8,9,12,15,85.5,439.5,1.05,26.0,519.5,522.62,379.0
2016,8,9,12,30,53.0,418.0,1.1,26.0,468.0,466.98,340.35
2016,8,9,12,45,184.0,423.5,1.15,26.0,593.0,597.19,435.04
2016,8,9,13,0,315.0,429.0,1.2,26.0,718.0,719.95,519.8
2016,8,9,13,15,180.5,407.5,1.2,26.0,572.5,565.04,411.59
2016,8,9,13,30,46.0,386.0,1.2,26.0,427.0,417.76,306.48
2016,8,9,13,45,124.5,399.0,1.2,26.0,506.0,494.75,364.23
2016,8,9,14,0,203.0,412.0,1.2,26.0,585.0,563.03,413.07
2016,8,9,14,15,145.0,391.0,1.2,26.0,512.5,488.72,359.98
2016,8,9,14,30,87.0,370.0,1.2,26.0,440.0,418.27,309.74
2016,8,9,14,45,62.5,334.0,1.2,26.0,383.5,362.11,269.79
2016,8,9,15,0,38.0,298.0,1.2,26.0,327.0,308.36,230.84
2016,8,9,15,15,22.0,246.5,1.15,25.5,263.0,248.9,187.48
2016,8,9,15,30,6.0,195.0,1.1,25.0,199.0,190.17,143.73
2016,8,9,15,45,4.5,184.0,1.1,25.0,187.0,178.28,135.16
2016,8,9,16,0,3.0,173.0,1.1,25.0,175.0,166.54,126.5
2016,8,9,16,15,1.5,145.5,1.1,24.5,146.5,139.7,106.22
2016,8,9,16,30,0.0,118.0,1.1,24.0,118.0,113.14,85.84
2016,8,9,16,45,0.0,108.5,1.1,23.5,108.5,103.9,78.97
2016,8,9,17,0,0.0,99.0,1.1,23.0,99.0,94.65,71.92
2016,8,9,17,15,0.0,84.5,1.05,22.5,84.5,80.85,61.03
2016,8,9,17,30,0.0,70.0,1.0,22.0,70.0,67.12,49.97
2016,8,9,17,45,219.5,63.5,0.95,21.5,108.5,57.36,36.22
2016,8,9,18,0,439.0,57.0,0.9,21.0,147.0,41.62,30.42
2016,8,9,18,15,345.5,45.0,0.85,20.0,103.0,34.07,23.54
2016,8,9,18,30,252.0,33.0,0.8,19.0,59.0,25.43,14.92
2016,8,9,18,45,126.0,16.5,0.75,18.0,29.5,12.82,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
