Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,115.5,19.0,0.85,14.5,32.5,47.16,13.57
2016,8,10,6,0,231.0,38.0,0.9,15.0,65.0,106.36,72.32
2016,8,10,6,15,312.5,52.0,0.85,15.5,108.0,158.81,117.55
2016,8,10,6,30,394.0,66.0,0.8,16.0,151.0,220.27,169.91
2016,8,10,6,45,197.0,62.0,0.75,16.5,104.5,155.79,122.85
2016,8,10,7,0,0.0,58.0,0.7,17.0,58.0,56.05,41.63
2016,8,10,7,15,0.0,70.0,0.65,17.5,70.0,67.67,51.36
2016,8,10,7,30,0.0,82.0,0.6,18.0,82.0,79.48,60.86
2016,8,10,7,45,0.0,80.0,0.6,18.5,80.0,77.37,58.77
2016,8,10,8,0,0.0,78.0,0.6,19.0,78.0,75.43,56.87
2016,8,10,8,15,0.0,104.0,0.6,19.5,104.0,101.0,77.3
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,126.88,97.5
2016,8,10,8,45,2.0,157.5,0.65,21.0,159.0,155.91,119.68
2016,8,10,9,0,4.0,185.0,0.7,22.0,188.0,185.15,141.54
2016,8,10,9,15,10.5,220.5,0.7,22.5,228.0,226.52,172.6
2016,8,10,9,30,17.0,256.0,0.7,23.0,268.0,268.32,203.26
2016,8,10,9,45,13.5,246.0,0.75,23.5,256.0,254.96,192.27
2016,8,10,10,0,10.0,236.0,0.8,24.0,244.0,241.57,181.63
2016,8,10,10,15,10.0,231.5,0.8,24.5,240.0,236.97,177.65
2016,8,10,10,30,10.0,227.0,0.8,25.0,236.0,232.41,173.71
2016,8,10,10,45,24.5,301.0,0.85,25.5,323.0,328.04,243.82
2016,8,10,11,0,39.0,375.0,0.9,26.0,410.0,418.56,307.4
2016,8,10,11,15,37.5,378.5,0.95,26.0,412.5,419.78,307.51
2016,8,10,11,30,36.0,382.0,1.0,26.0,415.0,420.8,308.18
2016,8,10,11,45,109.0,423.5,1.1,26.0,524.5,541.0,394.44
2016,8,10,12,0,182.0,465.0,1.2,26.0,634.0,652.08,471.03
2016,8,10,12,15,180.0,464.5,1.2,26.0,632.0,645.33,465.36
2016,8,10,12,30,178.0,464.0,1.2,26.0,630.0,637.87,460.37
2016,8,10,12,45,123.5,444.5,1.3,26.5,559.0,561.65,407.33
2016,8,10,13,0,69.0,425.0,1.4,27.0,488.0,483.2,352.11
2016,8,10,13,15,148.0,428.5,1.4,26.5,561.0,556.76,407.0
2016,8,10,13,30,227.0,432.0,1.4,26.0,634.0,621.43,453.79
2016,8,10,13,45,241.0,417.0,1.45,26.0,626.5,610.73,446.99
2016,8,10,14,0,255.0,402.0,1.5,26.0,619.0,595.97,437.99
2016,8,10,14,15,265.0,384.0,1.5,25.5,602.0,573.75,424.23
2016,8,10,14,30,275.0,366.0,1.5,25.0,585.0,550.26,409.37
2016,8,10,14,45,214.5,354.5,1.5,25.0,520.5,483.97,361.75
2016,8,10,15,0,154.0,343.0,1.5,25.0,456.0,422.87,317.44
2016,8,10,15,15,134.5,320.5,1.45,24.5,415.5,380.9,287.67
2016,8,10,15,30,115.0,298.0,1.4,24.0,375.0,340.75,258.68
2016,8,10,15,45,100.5,273.5,1.4,24.0,337.5,304.82,232.1
2016,8,10,16,0,86.0,249.0,1.4,24.0,300.0,269.15,205.41
2016,8,10,16,15,62.0,219.5,1.3,23.5,254.5,227.16,173.92
2016,8,10,16,30,38.0,190.0,1.2,23.0,209.0,188.05,144.42
2016,8,10,16,45,22.5,162.0,1.2,22.5,173.0,158.14,121.82
2016,8,10,17,0,7.0,134.0,1.2,22.0,137.0,127.39,98.31
2016,8,10,17,15,3.5,115.0,1.1,21.5,116.5,108.3,83.44
2016,8,10,17,30,0.0,96.0,1.0,21.0,96.0,89.74,68.68
2016,8,10,17,45,237.5,74.5,0.95,20.5,121.5,70.42,46.96
2016,8,10,18,0,475.0,53.0,0.9,20.0,147.0,38.23,27.59
2016,8,10,18,15,378.5,42.0,0.8,19.0,103.0,31.48,21.39
2016,8,10,18,30,282.0,31.0,0.7,18.0,59.0,24.26,13.8
2016,8,10,18,45,141.0,15.5,0.65,17.5,29.5,11.92,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,92.0,18.5,0.7,14.5,29.0,41.83,9.03
2016,8,11,6,0,184.0,37.0,0.7,15.0,58.0,93.62,63.41
2016,8,11,6,15,259.5,53.5,0.65,15.5,100.0,144.44,106.99
2016,8,11,6,30,335.0,70.0,0.6,16.0,142.0,203.55,157.06
2016,8,11,6,45,390.5,83.5,0.6,16.5,189.5,259.12,204.13
2016,8,11,7,0,446.0,97.0,0.6,17.0,237.0,320.21,254.37
2016,8,11,7,15,223.0,81.0,0.6,17.5,151.0,210.51,168.78
2016,8,11,7,30,0.0,65.0,0.6,18.0,65.0,62.83,46.81
2016,8,11,7,45,0.0,72.0,0.6,18.5,72.0,69.61,52.43
2016,8,11,8,0,0.0,79.0,0.6,19.0,79.0,76.4,57.69
2016,8,11,8,15,0.0,93.5,0.6,19.5,93.5,90.56,68.86
2016,8,11,8,30,0.0,108.0,0.6,20.0,108.0,104.9,79.98
2016,8,11,8,45,0.0,125.5,0.65,21.0,125.5,122.24,93.17
2016,8,11,9,0,0.0,143.0,0.7,22.0,143.0,139.61,106.14
2016,8,11,9,15,1.0,157.0,0.7,22.5,158.0,154.34,117.09
2016,8,11,9,30,2.0,171.0,0.7,23.0,173.0,169.13,127.97
2016,8,11,9,45,6.0,203.0,0.75,23.5,208.5,204.74,154.75
2016,8,11,10,0,10.0,235.0,0.8,24.0,244.0,240.58,181.16
2016,8,11,10,15,11.5,250.0,0.85,24.5,260.5,257.04,192.72
2016,8,11,10,30,13.0,265.0,0.9,25.0,277.0,273.49,204.28
2016,8,11,10,45,24.0,315.0,0.95,25.5,337.0,342.15,253.98
2016,8,11,11,0,35.0,365.0,1.0,26.0,397.0,404.28,297.54
2016,8,11,11,15,50.5,394.0,1.05,26.0,440.0,448.76,328.85
2016,8,11,11,30,66.0,423.0,1.1,26.0,483.0,492.88,359.66
2016,8,11,11,45,67.5,424.0,1.15,26.0,486.0,493.73,360.08
2016,8,11,12,0,69.0,425.0,1.2,26.0,489.0,494.25,360.64
2016,8,11,12,15,72.0,431.0,1.2,26.0,497.5,500.96,365.31
2016,8,11,12,30,75.0,437.0,1.2,26.0,506.0,507.2,369.63
2016,8,11,12,45,68.5,427.5,1.25,26.5,490.5,488.47,356.06
2016,8,11,13,0,62.0,418.0,1.3,27.0,475.0,469.83,342.72
2016,8,11,13,15,49.5,393.0,1.3,27.0,438.0,430.68,315.33
2016,8,11,13,30,37.0,368.0,1.3,27.0,401.0,392.34,288.35
2016,8,11,13,45,42.5,366.5,1.35,27.0,403.5,392.74,289.43
2016,8,11,14,0,48.0,365.0,1.4,27.0,406.0,392.6,289.92
2016,8,11,14,15,45.0,348.0,1.4,26.5,385.5,370.54,274.94
2016,8,11,14,30,42.0,331.0,1.4,26.0,365.0,348.75,260.13
2016,8,11,14,45,40.0,313.5,1.4,26.0,344.5,327.45,245.04
2016,8,11,15,0,38.0,296.0,1.4,26.0,324.0,306.37,230.01
2016,8,11,15,15,49.5,288.0,1.35,25.5,322.5,302.16,227.92
2016,8,11,15,30,61.0,280.0,1.3,25.0,321.0,296.65,224.67
2016,8,11,15,45,61.0,260.0,1.3,25.0,298.0,273.4,207.56
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,250.19,190.33
2016,8,11,16,15,106.0,223.0,1.25,24.5,277.5,246.51,187.61
2016,8,11,16,30,151.0,206.0,1.2,24.0,280.0,235.4,178.23
2016,8,11,16,45,380.5,151.5,1.15,23.5,308.5,232.59,169.11
2016,8,11,17,0,610.0,97.0,1.1,23.0,337.0,208.35,139.53
2016,8,11,17,15,564.0,89.0,1.05,22.0,286.0,157.9,99.33
2016,8,11,17,30,518.0,81.0,1.0,21.0,235.0,112.72,66.57
2016,8,11,17,45,455.5,70.5,1.0,20.5,186.0,70.08,41.9
2016,8,11,18,0,393.0,60.0,1.0,20.0,137.0,44.35,32.84
2016,8,11,18,15,302.0,46.0,0.9,19.0,94.5,34.83,24.18
2016,8,11,18,30,211.0,32.0,0.8,18.0,52.0,24.79,13.89
2016,8,11,18,45,105.5,16.0,0.75,17.5,26.0,12.53,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,0.65,14.5,33.5,51.16,7.92
2016,8,12,6,0,294.0,34.0,0.6,15.0,67.0,117.58,78.33
2016,8,12,6,15,383.5,45.0,0.55,15.5,112.0,172.97,126.59
2016,8,12,6,30,473.0,56.0,0.5,16.0,157.0,238.18,182.09
2016,8,12,6,45,535.0,64.0,0.5,17.0,207.5,298.3,232.87
2016,8,12,7,0,597.0,72.0,0.5,18.0,258.0,364.37,286.6
2016,8,12,7,15,298.5,79.0,0.5,18.5,172.0,246.74,196.73
2016,8,12,7,30,0.0,86.0,0.5,19.0,86.0,83.53,63.49
2016,8,12,7,45,0.0,102.0,0.5,19.5,102.0,99.41,76.51
2016,8,12,8,0,0.0,118.0,0.5,20.0,118.0,115.3,88.85
2016,8,12,8,15,0.0,136.0,0.5,20.5,136.0,133.22,102.6
2016,8,12,8,30,0.0,154.0,0.5,21.0,154.0,151.16,116.12
2016,8,12,8,45,2.0,169.5,0.55,22.0,171.0,168.11,128.55
2016,8,12,9,0,4.0,185.0,0.6,23.0,188.0,185.21,140.89
2016,8,12,9,15,8.5,214.0,0.65,23.5,220.5,218.27,165.56
2016,8,12,9,30,13.0,243.0,0.7,24.0,253.0,251.6,189.95
2016,8,12,9,45,12.5,246.5,0.75,25.0,256.5,254.62,190.98
2016,8,12,10,0,12.0,250.0,0.8,26.0,260.0,257.63,192.17
2016,8,12,10,15,14.5,268.5,0.85,26.0,280.5,278.6,207.45
2016,8,12,10,30,17.0,287.0,0.9,26.0,301.0,299.58,222.57
2016,8,12,10,45,22.5,317.5,0.95,26.5,337.0,335.58,248.06
2016,8,12,11,0,28.0,348.0,1.0,27.0,373.0,379.79,278.9
2016,8,12,11,15,29.5,357.0,1.05,27.0,383.5,389.74,285.65
2016,8,12,11,30,31.0,366.0,1.1,27.0,394.0,399.48,292.5
2016,8,12,11,45,36.5,382.0,1.15,27.5,415.5,420.09,306.55
2016,8,12,12,0,42.0,398.0,1.2,28.0,437.0,440.31,320.16
2016,8,12,12,15,49.0,407.5,1.2,28.0,453.0,454.87,330.34
2016,8,12,12,30,56.0,417.0,1.2,28.0,469.0,468.91,340.18
2016,8,12,12,45,39.5,376.5,1.3,28.0,413.5,410.22,299.24
2016,8,12,13,0,23.0,336.0,1.4,28.0,358.0,348.75,255.9
2016,8,12,13,15,24.0,334.5,1.4,28.0,356.5,350.22,257.44
2016,8,12,13,30,25.0,333.0,1.4,28.0,355.0,347.67,255.83
2016,8,12,13,45,26.5,329.5,1.4,28.0,352.5,343.43,253.07
2016,8,12,14,0,28.0,326.0,1.4,28.0,350.0,338.99,250.2
2016,8,12,14,15,28.5,317.0,1.4,27.5,340.5,328.29,243.31
2016,8,12,14,30,29.0,308.0,1.4,27.0,331.0,317.52,236.36
2016,8,12,14,45,34.0,301.5,1.4,27.0,327.0,312.04,232.89
2016,8,12,15,0,39.0,295.0,1.4,27.0,323.0,305.99,228.95
2016,8,12,15,15,40.0,279.5,1.35,26.5,307.0,288.68,216.96
2016,8,12,15,30,41.0,264.0,1.3,26.0,291.0,271.27,204.79
2016,8,12,15,45,43.0,247.0,1.3,26.0,273.5,252.87,191.4
2016,8,12,16,0,45.0,230.0,1.3,26.0,256.0,234.26,177.68
2016,8,12,16,15,27.0,196.5,1.25,25.5,211.5,193.43,147.17
2016,8,12,16,30,9.0,163.0,1.2,25.0,167.0,157.12,119.91
2016,8,12,16,45,4.5,139.0,1.15,25.0,141.0,132.7,101.19
2016,8,12,17,0,0.0,115.0,1.1,25.0,115.0,108.95,82.76
2016,8,12,17,15,0.0,97.5,1.05,24.0,97.5,92.32,69.91
2016,8,12,17,30,0.0,80.0,1.0,23.0,80.0,75.79,56.8
2016,8,12,17,45,219.0,67.0,0.95,22.5,109.0,57.85,37.36
2016,8,12,18,0,438.0,54.0,0.9,22.0,138.0,39.66,28.51
2016,8,12,18,15,340.0,41.5,0.8,21.0,95.0,31.51,21.09
2016,8,12,18,30,242.0,29.0,0.7,20.0,52.0,22.77,11.78
2016,8,12,18,45,121.0,14.5,0.65,19.0,26.0,14.25,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,140.5,17.0,0.45,15.5,32.0,48.44,2.85
2016,8,13,6,0,281.0,34.0,0.4,16.0,64.0,114.12,75.24
2016,8,13,6,15,372.0,45.0,0.4,16.5,108.5,169.15,122.99
2016,8,13,6,30,463.0,56.0,0.4,17.0,153.0,234.17,178.02
2016,8,13,6,45,526.5,63.0,0.4,18.0,203.0,293.23,227.69
2016,8,13,7,0,590.0,70.0,0.4,19.0,253.0,358.37,280.45
2016,8,13,7,15,309.0,110.0,0.4,19.5,207.5,286.81,226.44
2016,8,13,7,30,28.0,150.0,0.4,20.0,162.0,170.55,133.16
2016,8,13,7,45,47.5,177.5,0.45,21.0,200.5,212.54,166.29
2016,8,13,8,0,67.0,205.0,0.5,22.0,239.0,256.21,199.11
2016,8,13,8,15,82.0,230.5,0.5,23.0,276.0,296.05,227.95
2016,8,13,8,30,97.0,256.0,0.5,24.0,313.0,336.91,256.8
2016,8,13,8,45,140.0,280.0,0.55,25.0,369.5,406.48,306.59
2016,8,13,9,0,183.0,304.0,0.6,26.0,426.0,471.34,351.39
2016,8,13,9,15,172.5,325.5,0.65,26.5,446.5,490.53,362.67
2016,8,13,9,30,162.0,347.0,0.7,27.0,467.0,508.41,373.33
2016,8,13,9,45,213.0,359.0,0.75,27.5,524.5,570.15,415.75
2016,8,13,10,0,264.0,371.0,0.8,28.0,582.0,642.24,463.56
2016,8,13,10,15,580.0,238.5,0.85,28.5,724.0,814.04,583.48
2016,8,13,10,30,896.0,106.0,0.9,29.0,866.0,974.79,681.72
2016,8,13,10,45,685.0,226.0,0.95,29.5,816.0,916.49,642.63
2016,8,13,11,0,474.0,346.0,1.0,30.0,766.0,837.1,587.02
2016,8,13,11,15,690.5,229.5,1.05,30.0,852.5,931.24,652.78
2016,8,13,11,30,907.0,113.0,1.1,30.0,939.0,1012.31,701.44
2016,8,13,11,45,906.0,115.0,1.2,30.5,945.5,1009.78,698.94
2016,8,13,12,0,905.0,117.0,1.3,31.0,952.0,1003.84,695.51
2016,8,13,12,15,905.0,117.0,1.35,31.0,951.5,993.48,690.06
2016,8,13,12,30,905.0,117.0,1.4,31.0,951.0,979.83,682.7
2016,8,13,12,45,890.5,124.5,1.45,31.0,938.5,956.96,669.73
2016,8,13,13,0,876.0,132.0,1.5,31.0,926.0,931.42,655.13
2016,8,13,13,15,872.0,131.0,1.5,30.5,910.0,904.36,640.19
2016,8,13,13,30,868.0,130.0,1.5,30.0,894.0,874.64,623.44
2016,8,13,13,45,860.5,130.0,1.55,30.0,870.0,840.47,603.04
2016,8,13,14,0,853.0,130.0,1.6,30.0,846.0,804.13,581.04
2016,8,13,14,15,583.0,241.0,1.6,29.5,722.5,676.66,494.57
2016,8,13,14,30,313.0,352.0,1.6,29.0,599.0,562.76,412.33
2016,8,13,14,45,244.0,345.5,1.6,29.0,532.5,494.16,364.27
2016,8,13,15,0,175.0,339.0,1.6,29.0,466.0,431.42,319.26
2016,8,13,15,15,189.5,316.5,1.6,28.5,446.5,408.15,303.95
2016,8,13,15,30,204.0,294.0,1.6,28.0,427.0,383.33,286.79
2016,8,13,15,45,174.0,272.5,1.6,28.0,380.0,336.57,252.32
2016,8,13,16,0,144.0,251.0,1.6,28.0,333.0,292.84,219.84
2016,8,13,16,15,130.0,227.0,1.55,27.5,296.0,256.04,192.48
2016,8,13,16,30,116.0,203.0,1.5,27.0,259.0,220.85,165.94
2016,8,13,16,45,103.0,179.0,1.5,26.5,224.5,187.63,140.6
2016,8,13,17,0,90.0,155.0,1.5,26.0,190.0,158.82,118.49
2016,8,13,17,15,79.0,133.0,1.4,25.0,160.5,131.03,97.25
2016,8,13,17,30,68.0,111.0,1.3,24.0,131.0,104.71,77.26
2016,8,13,17,45,55.5,89.0,1.2,23.5,103.0,79.91,58.68
2016,8,13,18,0,43.0,67.0,1.1,23.0,75.0,59.11,44.85
2016,8,13,18,15,21.5,47.0,1.0,22.0,51.0,42.26,29.9
2016,8,13,18,30,0.0,27.0,0.9,21.0,27.0,25.54,13.25
2016,8,13,18,45,0.0,13.5,0.8,20.5,13.5,13.27,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,114.0,17.5,0.35,15.5,29.5,43.85,0.0
2016,8,14,6,0,228.0,35.0,0.3,16.0,59.0,101.68,66.8
2016,8,14,6,15,315.0,48.5,0.3,16.5,102.0,154.57,112.54
2016,8,14,6,30,402.0,62.0,0.3,17.0,145.0,217.19,165.27
2016,8,14,6,45,461.0,72.5,0.35,18.0,194.0,276.37,214.86
2016,8,14,7,0,520.0,83.0,0.4,19.0,243.0,339.89,266.41
2016,8,14,7,15,260.0,95.5,0.4,19.5,175.5,245.46,194.36
2016,8,14,7,30,0.0,108.0,0.4,20.0,108.0,106.03,81.41
2016,8,14,7,45,7.5,141.5,0.45,21.0,145.0,144.6,112.36
2016,8,14,8,0,15.0,175.0,0.5,22.0,182.0,183.96,142.52
2016,8,14,8,15,20.0,196.5,0.5,22.5,207.5,209.64,161.58
2016,8,14,8,30,25.0,218.0,0.5,23.0,233.0,235.68,180.64
2016,8,14,8,45,36.0,246.5,0.55,24.0,270.0,281.5,214.05
2016,8,14,9,0,47.0,275.0,0.6,25.0,307.0,321.33,242.15
2016,8,14,9,15,63.0,303.0,0.65,25.5,348.5,365.38,273.41
2016,8,14,9,30,79.0,331.0,0.7,26.0,390.0,410.13,304.57
2016,8,14,9,45,132.0,356.5,0.75,26.5,459.5,494.6,364.02
2016,8,14,10,0,185.0,382.0,0.8,27.0,529.0,572.53,417.04
2016,8,14,10,15,170.5,397.5,0.85,27.5,537.5,577.57,418.09
2016,8,14,10,30,156.0,413.0,0.9,28.0,546.0,581.34,419.03
2016,8,14,10,45,146.0,424.0,0.95,28.5,551.0,583.56,419.17
2016,8,14,11,0,136.0,435.0,1.0,29.0,556.0,584.87,418.77
2016,8,14,11,15,154.0,444.0,1.05,29.0,583.0,610.71,436.57
2016,8,14,11,30,172.0,453.0,1.1,29.0,610.0,635.88,453.63
2016,8,14,11,45,221.0,449.5,1.15,29.5,652.5,677.51,481.66
2016,8,14,12,0,270.0,446.0,1.2,30.0,695.0,724.13,512.25
2016,8,14,12,15,275.0,444.0,1.2,30.0,697.5,721.17,509.97
2016,8,14,12,30,280.0,442.0,1.2,30.0,700.0,716.96,507.43
2016,8,14,12,45,561.0,298.0,1.25,30.0,808.5,829.74,589.7
2016,8,14,13,0,842.0,154.0,1.3,30.0,917.0,924.87,652.51
2016,8,14,13,15,837.5,153.0,1.3,30.0,900.0,897.5,634.69
2016,8,14,13,30,833.0,152.0,1.3,30.0,883.0,867.59,616.64
2016,8,14,13,45,822.5,153.0,1.35,30.0,858.0,832.32,595.7
2016,8,14,14,0,812.0,154.0,1.4,30.0,833.0,795.19,573.33
2016,8,14,14,15,802.5,151.5,1.4,29.5,802.5,753.77,548.44
2016,8,14,14,30,793.0,149.0,1.4,29.0,772.0,710.89,521.53
2016,8,14,14,45,530.0,237.0,1.4,29.0,645.0,582.75,429.59
2016,8,14,15,0,267.0,325.0,1.4,29.0,518.0,474.94,350.3
2016,8,14,15,15,220.0,309.5,1.4,28.5,462.5,418.85,311.2
2016,8,14,15,30,173.0,294.0,1.4,28.0,407.0,366.54,273.8
2016,8,14,15,45,208.5,267.5,1.4,27.5,393.5,348.0,261.01
2016,8,14,16,0,244.0,241.0,1.4,27.0,380.0,323.85,243.04
2016,8,14,16,15,227.5,219.0,1.35,26.5,339.5,284.46,213.16
2016,8,14,16,30,211.0,197.0,1.3,26.0,299.0,244.94,182.76
2016,8,14,16,45,168.0,175.5,1.3,25.5,251.0,200.91,149.32
2016,8,14,17,0,125.0,154.0,1.3,25.0,203.0,161.81,119.87
2016,8,14,17,15,109.5,133.0,1.25,24.0,171.0,132.04,97.12
2016,8,14,17,30,94.0,112.0,1.2,23.0,139.0,104.21,76.18
2016,8,14,17,45,233.5,84.5,1.15,22.5,132.5,74.35,51.22
2016,8,14,18,0,373.0,57.0,1.1,22.0,126.0,42.37,30.74
2016,8,14,18,15,277.0,42.5,1.0,21.0,84.5,32.33,21.62
2016,8,14,18,30,181.0,28.0,0.9,20.0,43.0,21.76,9.89
2016,8,14,18,45,90.5,14.0,0.85,19.5,21.5,13.76,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,0.8,14.5,33.5,53.23,0.0
2016,8,15,6,0,349.0,31.0,0.8,15.0,67.0,126.68,81.99
2016,8,15,6,15,446.0,40.0,0.75,15.5,113.5,184.8,133.93
2016,8,15,6,30,543.0,49.0,0.7,16.0,160.0,253.55,192.91
2016,8,15,6,45,605.0,55.0,0.7,16.5,212.5,314.97,245.92
2016,8,15,7,0,667.0,61.0,0.7,17.0,265.0,380.86,300.84
2016,8,15,7,15,337.5,99.0,0.65,17.5,203.0,288.66,230.62
2016,8,15,7,30,8.0,137.0,0.6,18.0,141.0,140.86,110.41
2016,8,15,7,45,24.5,165.0,0.6,18.5,177.5,179.7,141.89
2016,8,15,8,0,41.0,193.0,0.6,19.0,214.0,226.16,177.96
2016,8,15,8,15,73.0,224.0,0.6,19.5,265.5,282.79,221.32
2016,8,15,8,30,105.0,255.0,0.6,20.0,317.0,341.87,265.34
2016,8,15,8,45,124.5,279.0,0.6,21.0,357.5,393.49,301.74
2016,8,15,9,0,144.0,303.0,0.6,22.0,398.0,438.69,332.6
2016,8,15,9,15,141.0,323.5,0.65,22.5,422.0,461.86,347.5
2016,8,15,9,30,138.0,344.0,0.7,23.0,446.0,484.31,361.9
2016,8,15,9,45,105.0,352.5,0.75,23.5,432.0,457.45,340.74
2016,8,15,10,0,72.0,361.0,0.8,24.0,418.0,437.19,324.52
2016,8,15,10,15,119.5,386.5,0.85,24.5,485.5,517.87,381.76
2016,8,15,10,30,167.0,412.0,0.9,25.0,553.0,590.82,431.43
2016,8,15,10,45,146.0,422.0,0.95,25.5,547.5,581.46,422.72
2016,8,15,11,0,125.0,432.0,1.0,26.0,542.0,571.01,414.09
2016,8,15,11,15,108.0,434.0,1.05,26.0,530.5,547.2,397.52
2016,8,15,11,30,91.0,436.0,1.1,26.0,519.0,531.14,386.2
2016,8,15,11,45,101.5,444.0,1.2,26.0,537.5,547.82,398.51
2016,8,15,12,0,112.0,452.0,1.3,26.0,556.0,570.49,414.58
2016,8,15,12,15,140.0,455.0,1.3,26.0,584.5,596.87,433.22
2016,8,15,12,30,168.0,458.0,1.3,26.0,613.0,621.87,450.78
2016,8,15,12,45,150.5,452.0,1.35,26.0,589.5,594.0,431.6
2016,8,15,13,0,133.0,446.0,1.4,26.0,566.0,566.29,412.82
2016,8,15,13,15,117.5,433.5,1.4,25.5,538.5,534.27,391.56
2016,8,15,13,30,102.0,421.0,1.4,25.0,511.0,499.92,368.47
2016,8,15,13,45,206.0,401.0,1.45,25.0,576.0,562.87,416.29
2016,8,15,14,0,310.0,381.0,1.5,25.0,641.0,617.24,456.52
2016,8,15,14,15,282.0,372.0,1.45,24.5,602.0,573.02,425.63
2016,8,15,14,30,254.0,363.0,1.4,24.0,563.0,530.27,396.15
2016,8,15,14,45,209.0,349.5,1.35,24.0,508.5,473.63,355.37
2016,8,15,15,0,164.0,336.0,1.3,24.0,454.0,421.09,317.13
2016,8,15,15,15,123.0,309.5,1.25,23.5,395.5,362.8,274.97
2016,8,15,15,30,82.0,283.0,1.2,23.0,337.0,309.71,236.04
2016,8,15,15,45,61.0,253.0,1.15,23.0,291.5,266.36,203.69
2016,8,15,16,0,40.0,223.0,1.1,23.0,246.0,225.43,172.83
2016,8,15,16,15,26.5,194.0,1.05,22.5,209.0,193.02,148.56
2016,8,15,16,30,13.0,165.0,1.0,22.0,172.0,159.92,123.44
2016,8,15,16,45,6.5,132.0,0.95,22.0,135.5,126.71,97.54
2016,8,15,17,0,0.0,99.0,0.9,22.0,99.0,94.41,72.03
2016,8,15,17,15,0.0,83.5,0.85,21.0,83.5,79.68,60.46
2016,8,15,17,30,0.0,68.0,0.8,20.0,68.0,65.03,48.63
2016,8,15,17,45,230.5,59.0,0.75,19.5,100.5,49.36,31.73
2016,8,15,18,0,461.0,50.0,0.7,19.0,133.0,36.8,26.33
2016,8,15,18,15,352.0,38.5,0.65,18.0,89.5,29.45,19.42
2016,8,15,18,30,243.0,27.0,0.6,17.0,46.0,21.58,9.13
2016,8,15,18,45,121.5,13.5,0.6,16.5,23.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.5,0.75,14.0,31.0,48.7,0.0
2016,8,16,6,0,304.0,31.0,0.7,15.0,62.0,115.65,74.26
2016,8,16,6,15,401.5,41.5,0.65,15.5,107.5,172.92,125.29
2016,8,16,6,30,499.0,52.0,0.6,16.0,153.0,240.98,183.35
2016,8,16,6,45,561.0,59.5,0.55,16.5,204.5,301.72,235.39
2016,8,16,7,0,623.0,67.0,0.5,17.0,256.0,368.41,290.37
2016,8,16,7,15,311.5,97.5,0.5,17.5,192.0,273.56,218.24
2016,8,16,7,30,0.0,128.0,0.5,18.0,128.0,126.97,99.04
2016,8,16,7,45,11.5,154.5,0.5,19.0,160.0,160.78,126.26
2016,8,16,8,0,23.0,181.0,0.5,20.0,192.0,195.63,152.97
2016,8,16,8,15,24.5,199.0,0.5,20.5,212.0,215.52,167.52
2016,8,16,8,30,26.0,217.0,0.5,21.0,232.0,235.49,181.97
2016,8,16,8,45,30.5,239.0,0.55,22.0,258.5,269.31,206.47
2016,8,16,9,0,35.0,261.0,0.6,23.0,285.0,296.65,225.56
2016,8,16,9,15,30.0,268.5,0.6,23.5,290.0,300.55,227.1
2016,8,16,9,30,25.0,276.0,0.6,24.0,295.0,296.14,222.72
2016,8,16,9,45,29.0,296.0,0.65,24.5,318.5,328.72,245.91
2016,8,16,10,0,33.0,316.0,0.7,25.0,342.0,353.34,262.84
2016,8,16,10,15,92.5,363.5,0.75,25.5,440.5,459.27,339.07
2016,8,16,10,30,152.0,411.0,0.8,26.0,539.0,575.45,418.67
2016,8,16,10,45,109.5,408.0,0.9,26.5,501.5,531.38,385.78
2016,8,16,11,0,67.0,405.0,1.0,27.0,464.0,477.78,347.45
2016,8,16,11,15,72.0,416.0,1.05,27.0,480.5,493.12,358.58
2016,8,16,11,30,77.0,427.0,1.1,27.0,497.0,508.08,368.92
2016,8,16,11,45,69.5,424.0,1.15,27.5,487.5,495.87,359.56
2016,8,16,12,0,62.0,421.0,1.2,28.0,478.0,483.49,350.31
2016,8,16,12,15,104.5,438.5,1.2,28.0,534.5,539.84,390.41
2016,8,16,12,30,147.0,456.0,1.2,28.0,591.0,599.93,431.73
2016,8,16,12,45,163.5,451.5,1.25,28.0,600.5,605.42,435.87
2016,8,16,13,0,180.0,447.0,1.3,28.0,610.0,609.67,439.67
2016,8,16,13,15,207.5,435.0,1.3,28.0,619.0,614.75,444.14
2016,8,16,13,30,235.0,423.0,1.3,28.0,628.0,617.8,447.19
2016,8,16,13,45,216.5,413.0,1.3,28.0,598.0,582.83,423.33
2016,8,16,14,0,198.0,403.0,1.3,28.0,568.0,548.5,400.01
2016,8,16,14,15,141.5,381.0,1.25,28.0,496.5,475.17,348.33
2016,8,16,14,30,85.0,359.0,1.2,28.0,425.0,405.49,298.62
2016,8,16,14,45,85.0,341.0,1.2,28.0,405.0,382.89,283.34
2016,8,16,15,0,85.0,323.0,1.2,28.0,385.0,360.23,267.55
2016,8,16,15,15,67.0,294.5,1.2,27.5,341.5,317.55,237.26
2016,8,16,15,30,49.0,266.0,1.2,27.0,298.0,276.8,208.0
2016,8,16,15,45,42.5,242.5,1.2,26.5,268.5,248.01,187.33
2016,8,16,16,0,36.0,219.0,1.2,26.0,239.0,220.04,166.92
2016,8,16,16,15,19.5,185.0,1.15,25.5,195.5,182.2,138.67
2016,8,16,16,30,3.0,151.0,1.1,25.0,152.0,144.12,109.92
2016,8,16,16,45,1.5,126.5,1.1,24.5,127.0,120.43,91.84
2016,8,16,17,0,0.0,102.0,1.1,24.0,102.0,97.07,73.64
2016,8,16,17,15,0.0,85.5,1.1,23.0,85.5,81.41,61.39
2016,8,16,17,30,0.0,69.0,1.1,22.0,69.0,65.85,48.89
2016,8,16,17,45,0.0,53.5,1.1,21.5,53.5,51.3,36.82
2016,8,16,18,0,0.0,38.0,1.1,21.0,38.0,36.7,25.96
2016,8,16,18,15,0.0,25.0,1.05,20.0,25.0,24.13,14.66
2016,8,16,18,30,0.0,12.0,1.0,19.0,12.0,11.57,1.61
2016,8,16,18,45,0.0,6.0,0.95,18.0,6.0,5.9,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,94.0,17.0,0.75,14.5,26.0,38.78,0.0
2016,8,17,6,0,188.0,34.0,0.7,15.0,52.0,90.87,58.37
2016,8,17,6,15,276.5,48.5,0.7,15.5,94.5,142.7,104.14
2016,8,17,6,30,365.0,63.0,0.7,16.0,137.0,204.51,156.63
2016,8,17,6,45,426.0,75.0,0.7,17.0,185.0,261.94,205.31
2016,8,17,7,0,487.0,87.0,0.7,18.0,233.0,325.51,257.45
2016,8,17,7,15,243.5,98.0,0.65,18.5,171.0,232.83,185.81
2016,8,17,7,30,0.0,109.0,0.6,19.0,109.0,107.19,82.89
2016,8,17,7,45,0.0,126.5,0.6,19.5,126.5,124.63,96.94
2016,8,17,8,0,0.0,144.0,0.6,20.0,144.0,142.06,110.31
2016,8,17,8,15,4.0,165.5,0.6,20.5,168.0,166.4,129.02
2016,8,17,8,30,8.0,187.0,0.6,21.0,192.0,191.07,147.62
2016,8,17,8,45,16.5,217.0,0.65,22.0,228.0,228.31,175.44
2016,8,17,9,0,25.0,247.0,0.7,23.0,264.0,266.13,203.02
2016,8,17,9,15,43.0,282.5,0.75,23.5,313.5,326.65,247.49
2016,8,17,9,30,61.0,318.0,0.8,24.0,363.0,380.66,286.07
2016,8,17,9,45,99.0,348.0,0.85,25.0,425.0,447.34,332.98
2016,8,17,10,0,137.0,378.0,0.9,26.0,487.0,524.15,385.35
2016,8,17,10,15,266.0,365.5,0.95,26.0,586.5,641.62,468.56
2016,8,17,10,30,395.0,353.0,1.0,26.0,686.0,753.89,545.28
2016,8,17,10,45,339.5,384.5,1.05,26.5,676.0,736.87,529.89
2016,8,17,11,0,284.0,416.0,1.1,27.0,666.0,717.03,514.11
2016,8,17,11,15,175.0,416.5,1.1,27.0,571.5,602.35,434.84
2016,8,17,11,30,66.0,417.0,1.1,27.0,477.0,486.94,353.23
2016,8,17,11,45,93.5,434.5,1.15,27.5,520.0,530.17,384.09
2016,8,17,12,0,121.0,452.0,1.2,28.0,563.0,579.19,417.12
2016,8,17,12,15,105.5,446.0,1.2,28.0,542.5,548.45,395.47
2016,8,17,12,30,90.0,440.0,1.2,28.0,522.0,524.4,378.87
2016,8,17,12,45,135.0,443.0,1.25,28.0,565.0,570.41,412.15
2016,8,17,13,0,180.0,446.0,1.3,28.0,608.0,608.49,439.24
2016,8,17,13,15,131.0,428.0,1.3,28.0,544.5,540.49,391.7
2016,8,17,13,30,82.0,410.0,1.3,28.0,481.0,471.91,343.77
2016,8,17,13,45,70.0,389.5,1.3,28.0,449.5,437.59,320.26
2016,8,17,14,0,58.0,369.0,1.3,28.0,418.0,404.08,296.87
2016,8,17,14,15,76.5,365.0,1.3,27.5,426.5,410.05,302.75
2016,8,17,14,30,95.0,361.0,1.3,27.0,435.0,414.28,307.11
2016,8,17,14,45,112.5,346.0,1.3,27.0,429.5,405.72,301.71
2016,8,17,15,0,130.0,331.0,1.3,27.0,424.0,394.81,294.53
2016,8,17,15,15,145.0,310.5,1.25,26.5,408.5,375.61,281.55
2016,8,17,15,30,160.0,290.0,1.2,26.0,393.0,354.84,267.08
2016,8,17,15,45,121.0,264.0,1.2,25.5,338.5,302.34,228.65
2016,8,17,16,0,82.0,238.0,1.2,25.0,284.0,255.8,194.36
2016,8,17,16,15,62.0,210.0,1.15,24.5,243.0,217.18,165.58
2016,8,17,16,30,42.0,182.0,1.1,24.0,202.0,181.01,138.36
2016,8,17,16,45,26.0,155.5,1.05,24.0,167.5,149.65,114.35
2016,8,17,17,0,10.0,129.0,1.0,24.0,133.0,122.81,93.81
2016,8,17,17,15,5.0,109.0,0.95,23.0,111.0,102.52,78.22
2016,8,17,17,30,0.0,89.0,0.9,22.0,89.0,82.96,62.81
2016,8,17,17,45,168.0,72.5,0.85,21.0,101.5,61.24,42.96
2016,8,17,18,0,336.0,56.0,0.8,20.0,114.0,41.99,30.56
2016,8,17,18,15,238.0,40.0,0.7,19.0,74.0,30.64,20.1
2016,8,17,18,30,140.0,24.0,0.6,18.0,34.0,18.7,4.84
2016,8,17,18,45,70.0,12.0,0.55,17.5,17.0,11.8,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,55.0,15.5,0.65,14.5,20.5,27.89,0.0
2016,8,18,6,0,110.0,31.0,0.6,15.0,41.0,64.67,40.35
2016,8,18,6,15,178.0,51.0,0.6,15.5,80.5,112.55,82.21
2016,8,18,6,30,246.0,71.0,0.6,16.0,120.0,167.58,128.78
2016,8,18,6,45,297.0,88.5,0.6,16.5,165.0,225.11,177.31
2016,8,18,7,0,348.0,106.0,0.6,17.0,210.0,283.23,225.28
2016,8,18,7,15,174.0,115.0,0.6,17.5,167.0,216.81,173.29
2016,8,18,7,30,0.0,124.0,0.6,18.0,124.0,122.9,96.05
2016,8,18,7,45,7.0,147.0,0.6,19.0,150.5,150.3,117.91
2016,8,18,8,0,14.0,170.0,0.6,20.0,177.0,178.32,139.36
2016,8,18,8,15,17.0,189.0,0.6,20.5,198.5,199.94,155.52
2016,8,18,8,30,20.0,208.0,0.6,21.0,220.0,221.78,171.61
2016,8,18,8,45,26.5,232.5,0.65,22.0,249.5,252.24,193.84
2016,8,18,9,0,33.0,257.0,0.7,23.0,279.0,290.91,221.69
2016,8,18,9,15,46.0,286.5,0.75,23.5,319.0,333.6,252.55
2016,8,18,9,30,59.0,316.0,0.8,24.0,359.0,376.85,283.24
2016,8,18,9,45,66.0,337.0,0.85,24.5,388.0,405.99,303.13
2016,8,18,10,0,73.0,358.0,0.9,25.0,417.0,435.15,322.9
2016,8,18,10,15,109.0,383.0,0.95,25.0,473.5,495.7,366.12
2016,8,18,10,30,145.0,408.0,1.0,25.0,530.0,565.63,414.67
2016,8,18,10,45,163.0,420.0,1.1,25.5,560.5,595.79,434.54
2016,8,18,11,0,181.0,432.0,1.2,26.0,591.0,625.52,454.32
2016,8,18,11,15,156.0,439.0,1.2,26.0,577.5,607.37,440.59
2016,8,18,11,30,131.0,446.0,1.2,26.0,564.0,588.36,426.71
2016,8,18,11,45,135.0,443.0,1.3,26.0,565.5,586.58,426.35
2016,8,18,12,0,139.0,440.0,1.4,26.0,567.0,584.19,425.44
2016,8,18,12,15,134.5,446.0,1.4,26.0,569.0,582.24,423.84
2016,8,18,12,30,130.0,452.0,1.4,26.0,571.0,579.71,421.9
2016,8,18,12,45,133.5,447.5,1.4,26.0,569.0,573.47,417.88
2016,8,18,13,0,137.0,443.0,1.4,26.0,567.0,566.59,413.49
2016,8,18,13,15,145.5,435.0,1.4,25.5,564.0,559.98,410.31
2016,8,18,13,30,154.0,427.0,1.4,25.0,561.0,552.47,406.49
2016,8,18,13,45,172.0,414.0,1.4,25.0,559.5,546.88,403.53
2016,8,18,14,0,190.0,401.0,1.4,25.0,558.0,539.68,399.37
2016,8,18,14,15,203.5,383.0,1.35,24.5,545.5,522.61,388.69
2016,8,18,14,30,217.0,365.0,1.3,24.0,533.0,504.12,376.89
2016,8,18,14,45,176.0,347.5,1.3,24.0,480.0,448.7,336.97
2016,8,18,15,0,135.0,330.0,1.3,24.0,427.0,396.65,299.21
2016,8,18,15,15,148.5,309.0,1.25,23.5,409.5,375.85,285.12
2016,8,18,15,30,162.0,288.0,1.2,23.0,392.0,353.62,269.37
2016,8,18,15,45,107.5,257.0,1.2,23.0,324.0,290.89,222.3
2016,8,18,16,0,53.0,226.0,1.2,23.0,256.0,232.94,178.64
2016,8,18,16,15,34.5,195.0,1.15,22.5,213.5,193.96,149.32
2016,8,18,16,30,16.0,164.0,1.1,22.0,171.0,159.61,123.26
2016,8,18,16,45,8.0,130.5,1.05,21.5,134.0,125.48,96.81
2016,8,18,17,0,0.0,97.0,1.0,21.0,97.0,92.46,70.79
2016,8,18,17,15,0.0,79.5,0.95,20.5,79.5,75.93,57.53
2016,8,18,17,30,0.0,62.0,0.9,20.0,62.0,59.52,44.05
2016,8,18,17,45,0.0,45.5,0.85,19.5,45.5,43.95,31.02
2016,8,18,18,0,0.0,29.0,0.8,19.0,29.0,27.99,18.61
2016,8,18,18,15,0.0,17.0,0.75,18.0,17.0,16.4,8.13
2016,8,18,18,30,0.0,5.0,0.7,17.0,5.0,4.82,0.0
2016,8,18,18,45,0.0,2.5,0.65,16.5,2.5,2.46,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,11.5,0.85,14.5,14.5,18.87,0.0
2016,8,19,6,0,63.0,23.0,0.8,15.0,29.0,43.43,25.28
2016,8,19,6,15,109.0,46.5,0.8,15.5,65.0,87.09,63.25
2016,8,19,6,30,155.0,70.0,0.8,16.0,101.0,134.97,103.91
2016,8,19,6,45,201.0,93.5,0.8,16.5,145.5,187.42,148.14
2016,8,19,7,0,247.0,117.0,0.8,17.0,190.0,244.41,195.25
2016,8,19,7,15,123.5,105.5,0.75,17.5,142.0,175.1,139.99
2016,8,19,7,30,0.0,94.0,0.7,18.0,94.0,91.81,70.86
2016,8,19,7,45,0.0,114.5,0.65,18.5,114.5,112.34,87.45
2016,8,19,8,0,0.0,135.0,0.6,19.0,135.0,132.87,103.46
2016,8,19,8,15,4.0,160.5,0.6,19.5,163.0,161.33,125.6
2016,8,19,8,30,8.0,186.0,0.6,20.0,191.0,190.13,147.54
2016,8,19,8,45,11.0,204.5,0.65,21.0,212.0,211.21,162.86
2016,8,19,9,0,14.0,223.0,0.7,22.0,233.0,232.47,178.09
2016,8,19,9,15,16.0,238.5,0.7,22.5,250.5,249.96,190.47
2016,8,19,9,30,18.0,254.0,0.7,23.0,268.0,267.51,202.79
2016,8,19,9,45,18.5,266.5,0.7,23.5,281.5,280.69,211.67
2016,8,19,10,0,19.0,279.0,0.7,24.0,295.0,293.82,220.48
2016,8,19,10,15,25.5,306.5,0.75,24.5,328.5,336.19,250.83
2016,8,19,10,30,32.0,334.0,0.8,25.0,362.0,370.84,274.98
2016,8,19,10,45,48.0,366.5,0.85,25.5,409.0,419.82,309.34
2016,8,19,11,0,64.0,399.0,0.9,26.0,456.0,468.73,342.92
2016,8,19,11,15,79.0,416.0,0.95,26.0,487.0,500.09,364.7
2016,8,19,11,30,94.0,433.0,1.0,26.0,518.0,531.02,386.19
2016,8,19,11,45,138.0,443.5,1.05,26.5,569.0,589.97,426.74
2016,8,19,12,0,182.0,454.0,1.1,27.0,620.0,640.01,460.42
2016,8,19,12,15,212.0,449.5,1.15,27.0,642.5,659.62,474.32
2016,8,19,12,30,242.0,445.0,1.2,27.0,665.0,677.64,487.44
2016,8,19,12,45,315.5,415.0,1.25,27.0,698.5,712.86,513.41
2016,8,19,13,0,389.0,385.0,1.3,27.0,732.0,739.02,533.14
2016,8,19,13,15,388.0,376.5,1.3,27.0,717.5,717.05,518.61
2016,8,19,13,30,387.0,368.0,1.3,27.0,703.0,693.91,503.69
2016,8,19,13,45,462.0,329.0,1.35,27.0,717.5,704.02,513.36
2016,8,19,14,0,537.0,290.0,1.4,27.0,732.0,705.54,516.78
2016,8,19,14,15,525.5,283.5,1.4,26.5,702.5,667.63,491.99
2016,8,19,14,30,514.0,277.0,1.4,26.0,673.0,629.24,466.71
2016,8,19,14,45,514.5,256.0,1.4,26.0,636.0,584.72,436.16
2016,8,19,15,0,515.0,235.0,1.4,26.0,599.0,539.18,404.18
2016,8,19,15,15,477.0,238.5,1.4,25.5,559.5,493.88,371.61
2016,8,19,15,30,439.0,242.0,1.4,25.0,520.0,451.21,340.28
2016,8,19,15,45,401.0,226.0,1.4,24.5,465.0,393.68,297.62
2016,8,19,16,0,363.0,210.0,1.4,24.0,410.0,341.13,257.81
2016,8,19,16,15,361.5,195.0,1.3,23.5,378.0,304.94,228.94
2016,8,19,16,30,360.0,180.0,1.2,23.0,346.0,268.58,199.17
2016,8,19,16,45,324.5,162.5,1.2,22.5,298.5,221.8,162.02
2016,8,19,17,0,289.0,145.0,1.2,22.0,251.0,178.94,128.21
2016,8,19,17,15,250.5,123.5,1.15,21.0,204.5,136.49,95.85
2016,8,19,17,30,212.0,102.0,1.1,20.0,158.0,98.68,68.73
2016,8,19,17,45,167.0,77.5,1.1,19.5,115.5,63.36,45.76
2016,8,19,18,0,122.0,53.0,1.1,19.0,73.0,42.88,31.35
2016,8,19,18,15,79.0,32.0,1.05,18.5,43.5,26.6,16.47
2016,8,19,18,30,36.0,11.0,1.0,18.0,14.0,9.51,0.0
2016,8,19,18,45,18.0,5.5,0.95,17.5,7.0,5.41,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
