Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,17.29,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,44.71,25.63
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,89.01,64.45
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,137.92,105.88
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,190.04,149.73
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,246.94,196.61
2016,8,20,7,15,131.5,89.0,0.45,17.5,127.5,165.9,132.3
2016,8,20,7,30,0.0,65.0,0.4,18.0,65.0,62.82,46.91
2016,8,20,7,45,0.0,75.5,0.4,19.0,75.5,73.0,55.18
2016,8,20,8,0,0.0,86.0,0.4,20.0,86.0,83.24,63.08
2016,8,20,8,15,0.0,98.0,0.45,20.5,98.0,95.09,72.29
2016,8,20,8,30,0.0,110.0,0.5,21.0,110.0,106.96,81.38
2016,8,20,8,45,0.0,128.5,0.55,21.5,128.5,125.34,95.51
2016,8,20,9,0,0.0,147.0,0.6,22.0,147.0,143.76,109.45
2016,8,20,9,15,1.0,160.5,0.6,22.5,161.5,157.99,119.97
2016,8,20,9,30,2.0,174.0,0.6,23.0,176.0,172.28,130.44
2016,8,20,9,45,4.0,188.0,0.65,23.5,192.0,188.01,142.0
2016,8,20,10,0,6.0,202.0,0.7,24.0,208.0,203.82,153.5
2016,8,20,10,15,12.0,245.5,0.75,24.5,256.0,253.17,190.08
2016,8,20,10,30,18.0,289.0,0.8,25.0,304.0,302.78,225.94
2016,8,20,10,45,21.5,310.0,0.9,25.5,328.5,327.23,243.04
2016,8,20,11,0,25.0,331.0,1.0,26.0,353.0,359.68,265.88
2016,8,20,11,15,27.0,342.0,1.05,26.0,366.0,372.22,274.64
2016,8,20,11,30,29.0,353.0,1.1,26.0,379.0,384.54,283.38
2016,8,20,11,45,39.5,377.5,1.15,26.5,413.5,418.77,307.35
2016,8,20,12,0,50.0,402.0,1.2,27.0,448.0,452.48,330.52
2016,8,20,12,15,70.5,419.0,1.2,27.0,483.0,487.35,355.16
2016,8,20,12,30,91.0,436.0,1.2,27.0,518.0,521.17,378.83
2016,8,20,12,45,97.0,426.0,1.3,27.0,513.0,513.09,373.9
2016,8,20,13,0,103.0,416.0,1.4,27.0,508.0,504.52,368.92
2016,8,20,13,15,117.0,418.5,1.4,26.5,521.0,518.48,379.93
2016,8,20,13,30,131.0,421.0,1.4,26.0,534.0,526.8,386.93
2016,8,20,13,45,129.5,408.5,1.45,26.0,517.5,506.55,373.29
2016,8,20,14,0,128.0,396.0,1.5,26.0,501.0,486.11,359.62
2016,8,20,14,15,163.0,380.0,1.5,25.5,508.5,489.08,363.84
2016,8,20,14,30,198.0,364.0,1.5,25.0,516.0,489.0,365.57
2016,8,20,14,45,265.5,331.5,1.5,25.0,525.0,491.56,369.02
2016,8,20,15,0,333.0,299.0,1.5,25.0,534.0,487.19,366.95
2016,8,20,15,15,308.5,284.0,1.45,24.5,491.0,440.91,333.45
2016,8,20,15,30,284.0,269.0,1.4,24.0,448.0,396.53,301.01
2016,8,20,15,45,222.5,253.5,1.4,24.0,387.5,338.27,257.24
2016,8,20,16,0,161.0,238.0,1.4,24.0,327.0,285.08,217.07
2016,8,20,16,15,230.5,206.5,1.3,23.5,319.5,268.15,203.04
2016,8,20,16,30,300.0,175.0,1.2,23.0,312.0,245.41,182.82
2016,8,20,16,45,173.0,156.5,1.2,22.5,233.5,182.3,135.98
2016,8,20,17,0,46.0,138.0,1.2,22.0,155.0,133.85,102.01
2016,8,20,17,15,34.5,116.5,1.15,21.0,128.0,109.31,83.14
2016,8,20,17,30,23.0,95.0,1.1,20.0,101.0,86.34,65.28
2016,8,20,17,45,119.5,75.0,1.05,19.5,95.5,63.8,49.83
2016,8,20,18,0,216.0,55.0,1.0,19.0,90.0,41.59,30.18
2016,8,20,18,15,143.0,35.5,0.95,18.5,55.0,29.34,18.54
2016,8,20,18,30,70.0,16.0,0.9,18.0,20.0,13.65,0.0
2016,8,20,18,45,35.0,8.0,0.9,17.5,10.0,7.86,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,13.0,0.8,14.5,16.5,20.38,0.0
2016,8,21,6,0,87.0,26.0,0.8,15.0,33.0,53.18,30.63
2016,8,21,6,15,148.0,47.0,0.8,15.5,70.5,99.07,71.67
2016,8,21,6,30,209.0,68.0,0.8,16.0,108.0,151.11,115.88
2016,8,21,6,45,264.0,86.5,0.85,16.5,153.0,204.15,160.97
2016,8,21,7,0,319.0,105.0,0.9,17.0,198.0,268.35,214.23
2016,8,21,7,15,159.5,85.5,0.85,17.5,132.0,175.96,141.05
2016,8,21,7,30,0.0,66.0,0.8,18.0,66.0,63.79,47.77
2016,8,21,7,45,0.0,79.0,0.75,18.5,79.0,76.39,58.12
2016,8,21,8,0,0.0,92.0,0.7,19.0,92.0,89.24,68.29
2016,8,21,8,15,0.0,109.0,0.7,19.5,109.0,106.12,81.56
2016,8,21,8,30,0.0,126.0,0.7,20.0,126.0,123.03,94.62
2016,8,21,8,45,1.5,152.0,0.7,21.0,153.0,150.21,115.43
2016,8,21,9,0,3.0,178.0,0.7,22.0,180.0,177.55,135.87
2016,8,21,9,15,5.0,191.0,0.7,22.5,194.5,192.19,146.48
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,206.95,157.12
2016,8,21,9,45,8.5,216.5,0.75,23.5,223.0,220.83,167.05
2016,8,21,10,0,10.0,229.0,0.8,24.0,237.0,234.75,176.94
2016,8,21,10,15,16.0,266.5,0.85,24.0,280.0,278.23,209.25
2016,8,21,10,30,22.0,304.0,0.9,24.0,323.0,321.88,241.07
2016,8,21,10,45,33.0,339.0,0.95,24.5,368.0,376.58,280.07
2016,8,21,11,0,44.0,374.0,1.0,25.0,413.0,423.16,312.5
2016,8,21,11,15,48.5,386.0,1.05,25.0,429.5,439.05,323.48
2016,8,21,11,30,53.0,398.0,1.1,25.0,446.0,454.64,334.47
2016,8,21,11,45,66.0,413.5,1.15,25.5,473.0,481.72,353.13
2016,8,21,12,0,79.0,429.0,1.2,26.0,500.0,508.2,371.11
2016,8,21,12,15,129.0,439.5,1.2,26.0,556.0,570.13,415.01
2016,8,21,12,30,179.0,450.0,1.2,26.0,612.0,623.25,451.95
2016,8,21,12,45,278.5,419.5,1.3,26.0,668.0,682.63,495.38
2016,8,21,13,0,378.0,389.0,1.4,26.0,724.0,731.96,531.57
2016,8,21,13,15,547.0,296.0,1.4,25.5,771.0,777.79,567.97
2016,8,21,13,30,716.0,203.0,1.4,25.0,818.0,810.49,594.77
2016,8,21,13,45,707.5,200.5,1.45,25.0,794.0,775.99,572.44
2016,8,21,14,0,699.0,198.0,1.5,25.0,770.0,739.9,548.85
2016,8,21,14,15,687.5,195.0,1.5,24.5,739.5,699.72,522.57
2016,8,21,14,30,676.0,192.0,1.5,24.0,709.0,658.58,495.02
2016,8,21,14,45,661.5,187.5,1.5,24.0,672.5,613.31,462.96
2016,8,21,15,0,647.0,183.0,1.5,24.0,636.0,567.8,430.02
2016,8,21,15,15,628.0,177.5,1.45,23.5,594.5,518.84,394.28
2016,8,21,15,30,609.0,172.0,1.4,23.0,553.0,470.56,358.06
2016,8,21,15,45,584.5,165.0,1.4,22.5,508.0,419.3,318.81
2016,8,21,16,0,560.0,158.0,1.4,22.0,463.0,369.3,279.38
2016,8,21,16,15,529.5,149.0,1.35,21.5,415.0,317.76,237.75
2016,8,21,16,30,499.0,140.0,1.3,21.0,367.0,269.05,197.59
2016,8,21,16,45,459.5,129.5,1.3,20.5,318.0,219.95,157.21
2016,8,21,17,0,420.0,119.0,1.3,20.0,269.0,175.09,120.75
2016,8,21,17,15,371.0,104.5,1.3,19.5,221.5,130.06,86.21
2016,8,21,17,30,322.0,90.0,1.3,19.0,174.0,90.72,59.26
2016,8,21,17,45,259.5,72.5,1.35,18.5,130.0,54.6,42.03
2016,8,21,18,0,197.0,55.0,1.4,18.0,86.0,44.41,32.66
2016,8,21,18,15,127.5,34.5,1.35,17.5,52.0,28.54,17.7
2016,8,21,18,30,58.0,14.0,1.3,17.0,18.0,12.0,0.0
2016,8,21,18,45,29.0,7.0,1.3,16.5,9.0,6.88,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,14.5,12.5,12.29,0.0
2016,8,22,6,0,0.0,25.0,1.1,15.0,25.0,24.66,12.06
2016,8,22,6,15,28.5,47.0,1.1,15.5,52.0,58.0,41.28
2016,8,22,6,30,57.0,69.0,1.1,16.0,79.0,92.56,70.62
2016,8,22,6,45,80.0,92.0,1.1,16.5,112.0,133.17,104.99
2016,8,22,7,0,103.0,115.0,1.1,17.0,145.0,172.19,137.59
2016,8,22,7,15,127.5,135.0,1.0,17.5,180.0,210.67,169.03
2016,8,22,7,30,152.0,155.0,0.9,18.0,215.0,251.44,201.48
2016,8,22,7,45,192.5,176.0,0.85,18.5,262.0,305.04,243.36
2016,8,22,8,0,233.0,197.0,0.8,19.0,309.0,368.99,291.78
2016,8,22,8,15,214.0,222.5,0.8,19.5,334.0,386.07,302.79
2016,8,22,8,30,195.0,248.0,0.8,20.0,359.0,407.87,317.17
2016,8,22,8,45,121.5,258.0,0.8,20.5,329.0,368.52,284.68
2016,8,22,9,0,48.0,268.0,0.8,21.0,299.0,315.36,241.9
2016,8,22,9,15,157.5,296.0,0.8,21.5,408.0,445.96,340.57
2016,8,22,9,30,267.0,324.0,0.8,22.0,517.0,583.24,437.89
2016,8,22,9,45,299.5,334.0,0.85,22.5,560.0,628.72,467.43
2016,8,22,10,0,332.0,344.0,0.9,23.0,603.0,674.62,497.73
2016,8,22,10,15,366.5,345.0,0.95,23.5,641.0,712.73,522.62
2016,8,22,10,30,401.0,346.0,1.0,24.0,679.0,750.62,547.13
2016,8,22,10,45,537.0,287.0,1.05,24.5,745.0,830.06,601.82
2016,8,22,11,0,673.0,228.0,1.1,25.0,811.0,904.94,651.21
2016,8,22,11,15,552.0,296.0,1.15,25.0,779.5,857.09,616.78
2016,8,22,11,30,431.0,364.0,1.2,25.0,748.0,807.99,581.79
2016,8,22,11,45,562.5,295.5,1.25,25.0,801.0,860.82,621.35
2016,8,22,12,0,694.0,227.0,1.3,25.0,854.0,912.16,657.15
2016,8,22,12,15,694.0,226.5,1.3,25.0,852.5,901.77,649.87
2016,8,22,12,30,694.0,226.0,1.3,25.0,851.0,888.71,641.73
2016,8,22,12,45,661.0,243.0,1.35,25.0,833.5,860.46,624.2
2016,8,22,13,0,628.0,260.0,1.4,25.0,816.0,830.77,604.84
2016,8,22,13,15,622.5,257.5,1.4,24.5,800.0,804.88,589.34
2016,8,22,13,30,617.0,255.0,1.4,24.0,784.0,777.21,572.38
2016,8,22,13,45,520.5,290.5,1.45,24.0,728.0,711.04,526.26
2016,8,22,14,0,424.0,326.0,1.5,24.0,672.0,649.69,482.9
2016,8,22,14,15,404.5,322.5,1.5,23.5,642.5,612.73,458.4
2016,8,22,14,30,385.0,319.0,1.5,23.0,613.0,575.43,433.0
2016,8,22,14,45,379.0,302.0,1.5,23.0,579.0,536.04,405.26
2016,8,22,15,0,373.0,285.0,1.5,23.0,545.0,496.48,376.85
2016,8,22,15,15,318.5,277.0,1.45,22.5,489.5,438.31,334.23
2016,8,22,15,30,264.0,269.0,1.4,22.0,434.0,384.84,294.56
2016,8,22,15,45,186.5,251.0,1.4,22.0,363.0,318.37,244.29
2016,8,22,16,0,109.0,233.0,1.4,22.0,292.0,260.54,200.42
2016,8,22,16,15,99.5,209.0,1.35,21.5,259.0,227.77,175.47
2016,8,22,16,30,90.0,185.0,1.3,21.0,226.0,196.16,150.96
2016,8,22,16,45,77.0,163.5,1.3,20.5,195.5,167.06,128.29
2016,8,22,17,0,64.0,142.0,1.3,20.0,165.0,139.55,106.77
2016,8,22,17,15,167.0,118.5,1.25,19.5,164.5,122.69,88.97
2016,8,22,17,30,270.0,95.0,1.2,19.0,164.0,93.68,63.71
2016,8,22,17,45,216.0,74.5,1.15,18.5,121.0,58.92,45.72
2016,8,22,18,0,162.0,54.0,1.1,18.0,78.0,43.63,31.91
2016,8,22,18,15,101.5,33.0,1.0,17.5,46.0,27.34,16.42
2016,8,22,18,30,41.0,12.0,0.9,17.0,14.0,10.34,0.0
2016,8,22,18,45,20.5,6.0,0.85,16.5,7.0,5.9,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,13.5,0.8,15.5,18.0,22.49,0.0
2016,8,23,6,0,107.0,27.0,0.8,16.0,36.0,58.81,32.08
2016,8,23,6,15,182.5,46.0,0.75,16.5,74.5,112.2,80.64
2016,8,23,6,30,258.0,65.0,0.7,17.0,113.0,168.81,128.47
2016,8,23,6,45,319.5,80.0,0.7,17.5,158.5,223.54,174.88
2016,8,23,7,0,381.0,95.0,0.7,18.0,204.0,284.6,225.47
2016,8,23,7,15,190.5,88.0,0.65,18.5,142.5,194.16,154.92
2016,8,23,7,30,0.0,81.0,0.6,19.0,81.0,78.66,59.75
2016,8,23,7,45,0.0,100.5,0.6,19.5,100.5,98.13,75.63
2016,8,23,8,0,0.0,120.0,0.6,20.0,120.0,117.62,90.92
2016,8,23,8,15,0.0,140.0,0.6,20.5,140.0,137.64,106.35
2016,8,23,8,30,0.0,160.0,0.6,21.0,160.0,157.66,121.5
2016,8,23,8,45,1.0,169.0,0.65,21.5,170.0,167.19,128.33
2016,8,23,9,0,2.0,178.0,0.7,22.0,180.0,176.81,135.22
2016,8,23,9,15,4.0,190.5,0.7,22.5,194.0,190.91,145.5
2016,8,23,9,30,6.0,203.0,0.7,23.0,208.0,205.12,155.74
2016,8,23,9,45,10.0,228.5,0.75,23.5,237.0,234.41,177.39
2016,8,23,10,0,14.0,254.0,0.8,24.0,266.0,263.85,198.79
2016,8,23,10,15,26.5,299.0,0.8,24.5,321.5,329.5,246.53
2016,8,23,10,30,39.0,344.0,0.8,25.0,377.0,388.37,287.93
2016,8,23,10,45,76.5,382.0,0.85,25.5,448.0,463.8,341.24
2016,8,23,11,0,114.0,420.0,0.9,26.0,519.0,547.86,398.78
2016,8,23,11,15,153.0,430.0,0.95,26.0,565.0,594.78,431.14
2016,8,23,11,30,192.0,440.0,1.0,26.0,611.0,641.07,463.04
2016,8,23,11,45,456.0,327.5,1.05,26.5,737.0,790.25,568.89
2016,8,23,12,0,720.0,215.0,1.1,27.0,863.0,923.62,657.26
2016,8,23,12,15,720.0,215.0,1.1,27.0,862.0,913.46,649.18
2016,8,23,12,30,720.0,215.0,1.1,27.0,861.0,900.55,641.28
2016,8,23,12,45,738.0,201.5,1.15,27.0,858.0,887.66,634.25
2016,8,23,13,0,756.0,188.0,1.2,27.0,855.0,869.33,623.77
2016,8,23,13,15,751.0,186.5,1.2,27.0,838.5,842.42,607.14
2016,8,23,13,30,746.0,185.0,1.2,27.0,822.0,814.67,590.0
2016,8,23,13,45,741.0,181.5,1.25,27.0,798.5,781.05,569.53
2016,8,23,14,0,736.0,178.0,1.3,27.0,775.0,745.53,547.39
2016,8,23,14,15,725.5,175.0,1.3,26.5,744.5,704.72,521.05
2016,8,23,14,30,715.0,172.0,1.3,26.0,714.0,662.78,493.31
2016,8,23,14,45,704.0,167.0,1.35,26.0,678.0,617.65,462.1
2016,8,23,15,0,693.0,162.0,1.4,26.0,642.0,571.87,429.57
2016,8,23,15,15,674.5,157.0,1.4,25.5,600.5,521.53,393.28
2016,8,23,15,30,656.0,152.0,1.4,25.0,559.0,471.72,356.23
2016,8,23,15,45,635.5,145.5,1.4,25.0,514.0,420.39,316.26
2016,8,23,16,0,615.0,139.0,1.4,25.0,469.0,370.31,276.14
2016,8,23,16,15,585.0,131.5,1.35,24.0,420.5,317.56,234.01
2016,8,23,16,30,555.0,124.0,1.3,23.0,372.0,267.61,193.12
2016,8,23,16,45,518.5,114.0,1.3,22.5,322.5,216.53,150.94
2016,8,23,17,0,482.0,104.0,1.3,22.0,273.0,169.58,112.7
2016,8,23,17,15,429.5,92.5,1.25,21.0,224.5,123.6,78.16
2016,8,23,17,30,377.0,81.0,1.2,20.0,176.0,83.63,52.27
2016,8,23,17,45,309.5,65.5,1.2,19.5,131.0,48.59,36.58
2016,8,23,18,0,242.0,50.0,1.2,19.0,86.0,38.01,26.9
2016,8,23,18,15,155.0,32.0,1.15,18.5,51.5,24.75,13.89
2016,8,23,18,30,68.0,14.0,1.1,18.0,17.0,10.87,0.0
2016,8,23,18,45,34.0,7.0,1.1,17.5,8.5,6.88,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.5,13.0,0.85,14.5,19.5,26.04,0.0
2016,8,24,6,0,155.0,26.0,0.8,15.0,39.0,72.17,38.58
2016,8,24,6,15,244.0,42.5,0.75,15.5,79.5,125.41,89.66
2016,8,24,6,30,333.0,59.0,0.7,16.0,120.0,187.17,142.2
2016,8,24,6,45,399.0,71.0,0.7,16.5,168.0,244.34,191.21
2016,8,24,7,0,465.0,83.0,0.7,17.0,216.0,308.28,244.59
2016,8,24,7,15,232.5,77.5,0.65,17.5,144.0,209.72,168.13
2016,8,24,7,30,0.0,72.0,0.6,18.0,72.0,69.61,52.5
2016,8,24,7,45,0.0,89.5,0.6,18.5,89.5,86.98,66.83
2016,8,24,8,0,0.0,107.0,0.6,19.0,107.0,104.41,80.63
2016,8,24,8,15,0.0,122.0,0.6,19.5,122.0,119.31,92.15
2016,8,24,8,30,0.0,137.0,0.6,20.0,137.0,134.22,103.5
2016,8,24,8,45,2.0,161.0,0.65,21.0,162.5,159.82,122.98
2016,8,24,9,0,4.0,185.0,0.7,22.0,188.0,185.59,142.15
2016,8,24,9,15,7.5,205.0,0.7,22.5,210.5,208.65,159.21
2016,8,24,9,30,11.0,225.0,0.7,23.0,233.0,231.9,176.17
2016,8,24,9,45,22.0,267.5,0.75,23.5,285.0,285.04,215.53
2016,8,24,10,0,33.0,310.0,0.8,24.0,337.0,347.65,260.71
2016,8,24,10,15,50.5,342.5,0.85,24.5,384.0,398.11,296.41
2016,8,24,10,30,68.0,375.0,0.9,25.0,431.0,448.84,331.69
2016,8,24,10,45,100.0,398.5,0.95,25.5,483.5,503.85,369.93
2016,8,24,11,0,132.0,422.0,1.0,26.0,536.0,567.33,413.05
2016,8,24,11,15,171.0,429.5,1.0,26.0,579.5,611.6,443.34
2016,8,24,11,30,210.0,437.0,1.0,26.0,623.0,655.2,472.94
2016,8,24,11,45,217.0,433.5,1.05,26.0,627.5,655.39,473.19
2016,8,24,12,0,224.0,430.0,1.1,26.0,632.0,654.64,473.28
2016,8,24,12,15,242.0,431.5,1.15,26.0,649.0,674.46,487.26
2016,8,24,12,30,260.0,433.0,1.2,26.0,666.0,686.13,495.72
2016,8,24,12,45,266.5,421.0,1.25,26.0,657.5,672.02,487.07
2016,8,24,13,0,273.0,409.0,1.3,26.0,649.0,656.78,477.86
2016,8,24,13,15,291.0,396.0,1.3,26.0,647.5,649.33,473.76
2016,8,24,13,30,309.0,383.0,1.3,26.0,646.0,640.05,468.31
2016,8,24,13,45,300.5,377.5,1.35,26.0,627.0,614.92,451.65
2016,8,24,14,0,292.0,372.0,1.4,26.0,608.0,589.46,434.7
2016,8,24,14,15,294.5,354.0,1.4,25.5,584.5,559.79,415.55
2016,8,24,14,30,297.0,336.0,1.4,25.0,561.0,529.33,395.5
2016,8,24,14,45,252.0,326.5,1.4,25.0,510.5,475.59,356.85
2016,8,24,15,0,207.0,317.0,1.4,25.0,460.0,425.46,320.44
2016,8,24,15,15,224.0,293.0,1.4,24.5,438.5,400.06,303.03
2016,8,24,15,30,241.0,269.0,1.4,24.0,417.0,371.83,282.77
2016,8,24,15,45,237.0,246.5,1.45,24.0,382.5,335.59,255.39
2016,8,24,16,0,233.0,224.0,1.5,24.0,348.0,298.66,226.9
2016,8,24,16,15,136.0,197.0,1.45,23.5,267.5,226.84,172.74
2016,8,24,16,30,39.0,170.0,1.4,23.0,187.0,168.13,129.12
2016,8,24,16,45,33.0,149.0,1.4,22.5,162.0,144.22,110.75
2016,8,24,17,0,27.0,128.0,1.4,22.0,137.0,121.15,92.72
2016,8,24,17,15,226.0,101.5,1.4,21.0,158.5,110.84,76.49
2016,8,24,17,30,425.0,75.0,1.4,20.0,180.0,79.57,48.05
2016,8,24,17,45,352.0,61.5,1.4,19.5,134.0,45.6,33.96
2016,8,24,18,0,279.0,48.0,1.4,19.0,88.0,36.55,25.57
2016,8,24,18,15,179.5,30.5,1.35,18.0,52.5,23.63,12.58
2016,8,24,18,30,80.0,13.0,1.3,17.0,17.0,12.78,0.0
2016,8,24,18,45,40.0,6.5,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,89.5,13.0,1.05,14.5,20.0,27.99,0.0
2016,8,25,6,0,179.0,26.0,1.1,15.0,40.0,77.13,39.35
2016,8,25,6,15,276.0,40.0,1.05,15.5,80.5,131.3,93.32
2016,8,25,6,30,373.0,54.0,1.0,16.0,121.0,195.85,148.51
2016,8,25,6,45,445.0,63.5,1.0,16.5,169.5,255.54,200.01
2016,8,25,7,0,517.0,73.0,1.0,17.0,218.0,322.36,256.19
2016,8,25,7,15,258.5,61.5,0.95,17.5,134.0,203.82,164.08
2016,8,25,7,30,0.0,50.0,0.9,18.0,50.0,48.3,34.88
2016,8,25,7,45,0.0,65.0,0.85,18.5,65.0,62.83,46.96
2016,8,25,8,0,0.0,80.0,0.8,19.0,80.0,77.37,58.64
2016,8,25,8,15,0.0,90.0,0.8,19.5,90.0,87.15,66.27
2016,8,25,8,30,0.0,100.0,0.8,20.0,100.0,97.02,73.87
2016,8,25,8,45,0.0,118.0,0.8,20.5,118.0,114.89,87.77
2016,8,25,9,0,0.0,136.0,0.8,21.0,136.0,132.79,101.47
2016,8,25,9,15,0.5,152.0,0.8,21.5,152.5,149.11,113.78
2016,8,25,9,30,1.0,168.0,0.8,22.0,169.0,165.47,125.96
2016,8,25,9,45,3.0,177.5,0.85,22.5,180.0,176.65,134.13
2016,8,25,10,0,5.0,187.0,0.9,23.0,191.0,187.91,142.33
2016,8,25,10,15,7.5,210.5,0.9,23.0,216.5,213.75,161.82
2016,8,25,10,30,10.0,234.0,0.9,23.0,242.0,239.65,181.09
2016,8,25,10,45,11.5,249.5,0.95,23.5,259.5,256.54,193.15
2016,8,25,11,0,13.0,265.0,1.0,24.0,277.0,273.38,205.12
2016,8,25,11,15,12.0,255.0,1.05,24.0,266.5,262.13,196.6
2016,8,25,11,30,11.0,245.0,1.1,24.0,256.0,250.91,188.26
2016,8,25,11,45,11.5,246.0,1.15,24.5,257.5,252.09,188.84
2016,8,25,12,0,12.0,247.0,1.2,25.0,259.0,253.22,189.34
2016,8,25,12,15,26.0,313.0,1.2,25.0,337.0,337.12,251.36
2016,8,25,12,30,40.0,379.0,1.2,25.0,415.0,415.57,307.52
2016,8,25,12,45,50.5,388.5,1.2,25.0,433.5,432.51,319.44
2016,8,25,13,0,61.0,398.0,1.2,25.0,452.0,448.66,331.19
2016,8,25,13,15,156.5,402.0,1.2,25.0,535.5,535.38,395.0
2016,8,25,13,30,252.0,406.0,1.2,25.0,619.0,614.73,451.47
2016,8,25,13,45,209.0,398.0,1.25,25.0,571.0,558.77,411.9
2016,8,25,14,0,166.0,390.0,1.3,25.0,523.0,508.18,376.57
2016,8,25,14,15,169.0,373.0,1.3,24.5,504.5,485.02,361.78
2016,8,25,14,30,172.0,356.0,1.3,24.0,486.0,461.33,346.15
2016,8,25,14,45,237.5,327.0,1.3,24.0,496.0,465.8,351.06
2016,8,25,15,0,303.0,298.0,1.3,24.0,506.0,464.02,350.71
2016,8,25,15,15,425.5,240.0,1.3,23.5,511.5,459.28,349.0
2016,8,25,15,30,548.0,182.0,1.3,23.0,517.0,442.03,336.6
2016,8,25,15,45,347.5,205.5,1.3,22.5,412.0,345.16,263.33
2016,8,25,16,0,147.0,229.0,1.3,22.0,307.0,268.84,206.22
2016,8,25,16,15,86.5,195.5,1.25,21.5,240.5,210.37,161.99
2016,8,25,16,30,26.0,162.0,1.2,21.0,174.0,159.66,123.71
2016,8,25,16,45,21.5,142.0,1.2,20.5,151.0,137.86,106.88
2016,8,25,17,0,17.0,122.0,1.2,20.0,128.0,116.66,90.2
2016,8,25,17,15,250.0,94.0,1.2,19.5,155.5,106.25,72.24
2016,8,25,17,30,483.0,66.0,1.2,19.0,183.0,72.99,41.82
2016,8,25,17,45,410.0,54.5,1.2,18.5,136.5,40.33,29.5
2016,8,25,18,0,337.0,43.0,1.2,18.0,90.0,33.24,22.79
2016,8,25,18,15,220.0,28.0,1.15,17.5,53.5,21.68,10.54
2016,8,25,18,30,103.0,13.0,1.1,17.0,17.0,12.78,0.0
2016,8,25,18,45,51.5,6.5,1.05,16.5,8.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,0.85,14.5,20.5,31.02,0.0
2016,8,26,6,0,222.0,25.0,0.9,15.0,41.0,85.64,41.18
2016,8,26,6,15,329.0,37.0,0.9,15.5,84.0,143.68,101.37
2016,8,26,6,30,436.0,49.0,0.9,16.0,127.0,211.41,159.46
2016,8,26,6,45,504.5,58.0,0.9,16.5,177.0,272.4,212.4
2016,8,26,7,0,573.0,67.0,0.9,17.0,227.0,340.15,269.43
2016,8,26,7,15,286.5,67.5,0.9,17.5,147.5,224.59,180.61
2016,8,26,7,30,0.0,68.0,0.9,18.0,68.0,65.73,49.34
2016,8,26,7,45,0.0,90.0,0.9,18.5,90.0,87.52,67.34
2016,8,26,8,0,0.0,112.0,0.9,19.0,112.0,109.54,84.9
2016,8,26,8,15,0.0,129.5,0.9,19.5,129.5,127.0,98.46
2016,8,26,8,30,0.0,147.0,0.9,20.0,147.0,144.47,111.82
2016,8,26,8,45,0.0,151.0,0.9,20.5,151.0,148.18,114.13
2016,8,26,9,0,0.0,155.0,0.9,21.0,155.0,151.95,116.53
2016,8,26,9,15,4.0,183.5,0.95,21.5,186.5,183.88,141.05
2016,8,26,9,30,8.0,212.0,1.0,22.0,218.0,216.1,165.29
2016,8,26,9,45,21.0,260.5,1.05,22.5,277.0,277.02,211.12
2016,8,26,10,0,34.0,309.0,1.1,23.0,336.0,347.67,262.8
2016,8,26,10,15,43.5,334.5,1.1,23.0,369.5,383.23,288.17
2016,8,26,10,30,53.0,360.0,1.1,23.0,403.0,418.82,313.47
2016,8,26,10,45,76.0,386.0,1.15,23.5,450.0,467.7,347.99
2016,8,26,11,0,99.0,412.0,1.2,24.0,497.0,516.53,381.79
2016,8,26,11,15,65.0,383.0,1.2,24.0,439.0,452.08,334.85
2016,8,26,11,30,31.0,354.0,1.2,24.0,381.0,387.81,288.08
2016,8,26,11,45,35.5,366.5,1.25,24.0,398.0,403.78,300.12
2016,8,26,12,0,40.0,379.0,1.3,24.0,415.0,419.4,311.41
2016,8,26,12,15,49.0,391.0,1.3,24.0,435.0,438.33,325.06
2016,8,26,12,30,58.0,403.0,1.3,24.0,455.0,456.66,338.22
2016,8,26,12,45,63.5,403.5,1.35,24.0,459.5,459.45,340.55
2016,8,26,13,0,69.0,404.0,1.4,24.0,464.0,461.72,342.65
2016,8,26,13,15,43.5,347.0,1.4,24.0,384.5,379.56,283.41
2016,8,26,13,30,18.0,290.0,1.4,24.0,305.0,296.91,222.86
2016,8,26,13,45,19.0,289.0,1.4,24.0,304.5,295.62,222.55
2016,8,26,14,0,20.0,288.0,1.4,24.0,304.0,294.17,221.77
2016,8,26,14,15,29.5,297.5,1.4,23.5,320.5,309.83,234.4
2016,8,26,14,30,39.0,307.0,1.4,23.0,337.0,322.82,244.97
2016,8,26,14,45,68.5,308.5,1.4,23.0,357.0,339.72,258.45
2016,8,26,15,0,98.0,310.0,1.4,23.0,377.0,353.53,269.36
2016,8,26,15,15,85.0,285.5,1.35,22.5,341.0,317.01,242.55
2016,8,26,15,30,72.0,261.0,1.3,22.0,305.0,281.85,216.66
2016,8,26,15,45,45.0,224.5,1.3,22.0,251.0,231.14,178.18
2016,8,26,16,0,18.0,188.0,1.3,22.0,197.0,185.45,143.24
2016,8,26,16,15,13.5,168.0,1.25,21.5,174.5,163.59,126.77
2016,8,26,16,30,9.0,148.0,1.2,21.0,152.0,142.32,110.48
2016,8,26,16,45,4.5,129.5,1.2,20.5,131.5,122.99,95.54
2016,8,26,17,0,0.0,111.0,1.2,20.0,111.0,104.25,80.84
2016,8,26,17,15,0.0,90.5,1.1,19.5,90.5,84.88,65.1
2016,8,26,17,30,0.0,70.0,1.0,19.0,70.0,65.71,49.19
2016,8,26,17,45,0.0,51.5,0.95,18.5,51.5,48.6,36.62
2016,8,26,18,0,0.0,33.0,0.9,18.0,33.0,31.72,21.41
2016,8,26,18,15,0.0,19.0,0.85,17.5,19.0,18.34,7.39
2016,8,26,18,30,0.0,5.0,0.8,17.0,5.0,4.91,0.0
2016,8,26,18,45,0.0,2.5,0.8,16.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,0.95,14.5,3.5,3.44,0.0
2016,8,27,6,0,0.0,7.0,1.0,15.0,7.0,6.74,0.0
2016,8,27,6,15,0.0,15.0,1.0,15.0,15.0,14.46,6.19
2016,8,27,6,30,0.0,23.0,1.0,15.0,23.0,22.19,13.05
2016,8,27,6,45,0.0,33.5,1.0,15.5,33.5,32.34,21.83
2016,8,27,7,0,0.0,44.0,1.0,16.0,44.0,42.49,30.51
2016,8,27,7,15,0.0,54.5,0.95,16.5,54.5,52.66,39.04
2016,8,27,7,30,0.0,65.0,0.9,17.0,65.0,62.82,47.4
2016,8,27,7,45,0.0,78.5,0.9,17.5,78.5,75.94,58.04
2016,8,27,8,0,0.0,92.0,0.9,18.0,92.0,89.31,68.71
2016,8,27,8,15,0.0,104.0,0.85,18.5,104.0,101.18,77.98
2016,8,27,8,30,0.0,116.0,0.8,19.0,116.0,113.06,87.12
2016,8,27,8,45,0.5,143.5,0.8,19.5,144.0,140.97,108.96
2016,8,27,9,0,1.0,171.0,0.8,20.0,172.0,169.01,130.43
2016,8,27,9,15,4.5,192.0,0.8,20.5,195.5,192.98,148.51
2016,8,27,9,30,8.0,213.0,0.8,21.0,219.0,217.15,166.49
2016,8,27,9,45,14.5,246.5,0.85,21.5,257.5,256.93,196.21
2016,8,27,10,0,21.0,280.0,0.9,22.0,296.0,296.99,225.54
2016,8,27,10,15,26.0,302.5,0.9,22.0,323.5,333.04,251.72
2016,8,27,10,30,31.0,325.0,0.9,22.0,351.0,360.99,271.72
2016,8,27,10,45,41.5,351.0,0.95,22.5,386.5,397.76,297.79
2016,8,27,11,0,52.0,377.0,1.0,23.0,422.0,434.39,323.34
2016,8,27,11,15,48.5,378.5,1.05,23.0,421.0,431.5,320.85
2016,8,27,11,30,45.0,380.0,1.1,23.0,420.0,428.39,318.54
2016,8,27,11,45,86.5,409.5,1.15,23.5,486.5,497.3,368.13
2016,8,27,12,0,128.0,439.0,1.2,24.0,553.0,571.92,419.89
2016,8,27,12,15,478.5,297.0,1.2,24.0,721.5,763.72,560.75
2016,8,27,12,30,829.0,155.0,1.2,24.0,890.0,931.82,672.6
2016,8,27,12,45,831.5,151.5,1.25,24.0,881.5,913.3,659.65
2016,8,27,13,0,834.0,148.0,1.3,24.0,873.0,891.74,647.08
2016,8,27,13,15,829.5,147.0,1.3,23.5,856.0,863.72,630.86
2016,8,27,13,30,825.0,146.0,1.3,23.0,839.0,833.17,612.91
2016,8,27,13,45,823.0,141.5,1.35,23.0,815.5,798.74,591.66
2016,8,27,14,0,821.0,137.0,1.4,23.0,792.0,761.94,568.58
2016,8,27,14,15,811.5,135.0,1.35,22.5,760.5,720.0,541.77
2016,8,27,14,30,802.0,133.0,1.3,22.0,729.0,676.58,512.16
2016,8,27,14,45,793.5,128.0,1.3,22.0,692.5,629.62,478.67
2016,8,27,15,0,785.0,123.0,1.3,22.0,656.0,581.57,443.5
2016,8,27,15,15,768.5,119.5,1.3,21.5,613.5,529.77,405.28
2016,8,27,15,30,752.0,116.0,1.3,21.0,571.0,478.1,365.84
2016,8,27,15,45,733.0,111.0,1.3,21.0,524.5,422.45,321.45
2016,8,27,16,0,714.0,106.0,1.3,21.0,478.0,369.3,277.61
2016,8,27,16,15,685.0,101.0,1.25,20.5,427.5,314.06,231.51
2016,8,27,16,30,656.0,96.0,1.2,20.0,377.0,261.35,186.56
2016,8,27,16,45,618.0,89.0,1.2,19.5,326.0,207.68,141.14
2016,8,27,17,0,580.0,82.0,1.2,19.0,275.0,158.08,100.2
2016,8,27,17,15,524.5,73.5,1.15,18.5,224.5,109.71,64.29
2016,8,27,17,30,469.0,65.0,1.1,18.0,174.0,67.88,39.66
2016,8,27,17,45,388.0,53.0,1.05,17.5,127.5,39.61,28.93
2016,8,27,18,0,307.0,41.0,1.0,17.0,81.0,31.98,21.62
2016,8,27,18,15,190.5,25.5,0.95,16.5,46.5,19.82,7.5
2016,8,27,18,30,74.0,10.0,0.9,16.0,12.0,9.83,0.0
2016,8,27,18,45,37.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,11.5,0.85,13.5,17.0,24.79,0.0
2016,8,28,6,0,162.0,23.0,0.8,14.0,34.0,68.23,27.09
2016,8,28,6,15,261.5,38.5,0.75,14.5,75.0,125.09,88.14
2016,8,28,6,30,361.0,54.0,0.7,15.0,116.0,189.75,143.56
2016,8,28,6,45,435.0,64.5,0.7,15.5,165.0,251.32,196.54
2016,8,28,7,0,509.0,75.0,0.7,16.0,214.0,319.4,253.65
2016,8,28,7,15,254.5,88.0,0.65,16.5,157.5,232.15,186.51
2016,8,28,7,30,0.0,101.0,0.6,17.0,101.0,99.4,77.27
2016,8,28,7,45,5.5,131.0,0.55,18.0,134.0,133.22,104.79
2016,8,28,8,0,11.0,161.0,0.5,19.0,167.0,167.6,131.52
2016,8,28,8,15,9.5,171.0,0.5,19.5,176.5,176.55,137.71
2016,8,28,8,30,8.0,181.0,0.5,20.0,186.0,185.44,143.89
2016,8,28,8,45,20.0,214.0,0.55,20.5,227.0,228.49,176.9
2016,8,28,9,0,32.0,247.0,0.6,21.0,268.0,280.29,215.63
2016,8,28,9,15,52.5,280.0,0.65,21.5,316.5,332.95,254.4
2016,8,28,9,30,73.0,313.0,0.7,22.0,365.0,386.61,293.04
2016,8,28,9,45,83.5,334.5,0.75,22.5,396.5,419.66,315.83
2016,8,28,10,0,94.0,356.0,0.8,23.0,428.0,452.83,338.58
2016,8,28,10,15,182.5,369.0,0.85,23.5,515.5,557.8,413.71
2016,8,28,10,30,271.0,382.0,0.9,24.0,603.0,664.81,486.89
2016,8,28,10,45,573.5,254.5,0.95,24.5,738.0,828.85,602.64
2016,8,28,11,0,876.0,127.0,1.0,25.0,873.0,977.39,695.69
2016,8,28,11,15,879.5,128.0,1.05,25.0,887.5,983.98,698.13
2016,8,28,11,30,883.0,129.0,1.1,25.0,902.0,987.2,700.55
2016,8,28,11,45,884.0,129.0,1.15,25.0,908.0,983.6,698.9
2016,8,28,12,0,885.0,129.0,1.2,25.0,914.0,976.62,695.32
2016,8,28,12,15,884.5,129.0,1.2,25.0,912.0,964.89,688.08
2016,8,28,12,30,884.0,129.0,1.2,25.0,910.0,949.9,678.95
2016,8,28,12,45,897.0,120.0,1.3,25.0,905.0,934.82,671.39
2016,8,28,13,0,910.0,111.0,1.4,25.0,900.0,916.07,661.42
2016,8,28,13,15,906.0,110.0,1.4,25.0,882.5,887.15,643.51
2016,8,28,13,30,902.0,109.0,1.4,25.0,865.0,855.42,623.82
2016,8,28,13,45,895.5,108.0,1.4,25.0,839.5,819.06,600.98
2016,8,28,14,0,889.0,107.0,1.4,25.0,814.0,780.37,576.45
2016,8,28,14,15,880.5,105.5,1.35,24.5,782.0,737.62,549.51
2016,8,28,14,30,872.0,104.0,1.3,24.0,750.0,693.1,520.69
2016,8,28,14,45,860.5,102.0,1.3,24.0,711.5,644.65,486.3
2016,8,28,15,0,849.0,100.0,1.3,24.0,673.0,595.15,450.22
2016,8,28,15,15,833.5,97.5,1.25,23.5,629.5,540.98,410.21
2016,8,28,15,30,818.0,95.0,1.2,23.0,586.0,487.56,369.38
2016,8,28,15,45,797.0,92.0,1.15,22.5,537.5,431.43,325.14
2016,8,28,16,0,776.0,89.0,1.1,22.0,489.0,376.31,280.19
2016,8,28,16,15,748.0,85.0,1.05,21.5,438.0,319.27,232.59
2016,8,28,16,30,720.0,81.0,1.0,21.0,387.0,264.58,185.89
2016,8,28,16,45,680.5,76.0,1.0,21.0,334.5,206.69,136.79
2016,8,28,17,0,641.0,71.0,1.0,21.0,282.0,155.18,94.34
2016,8,28,17,15,585.0,64.0,0.95,20.0,230.0,104.74,57.64
2016,8,28,17,30,529.0,57.0,0.9,19.0,178.0,60.83,33.16
2016,8,28,17,45,442.0,47.0,0.9,18.5,130.0,34.37,24.22
2016,8,28,18,0,355.0,37.0,0.9,18.0,82.0,28.41,18.38
2016,8,28,18,15,220.0,23.0,0.85,17.0,46.5,17.99,5.01
2016,8,28,18,30,85.0,9.0,0.8,16.0,11.0,8.85,0.0
2016,8,28,18,45,42.5,4.5,0.8,15.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,11.5,1.3,13.5,18.5,28.67,0.0
2016,8,29,6,0,210.0,23.0,1.4,14.0,37.0,78.9,27.71
2016,8,29,6,15,322.5,35.0,1.4,14.5,79.0,138.8,97.08
2016,8,29,6,30,435.0,47.0,1.4,15.0,121.0,207.58,156.76
2016,8,29,6,45,506.0,55.5,1.45,15.5,170.5,268.69,210.56
2016,8,29,7,0,577.0,64.0,1.5,16.0,220.0,336.82,268.96
2016,8,29,7,15,288.5,84.0,1.45,16.0,162.0,244.14,197.89
2016,8,29,7,30,0.0,104.0,1.4,16.0,104.0,102.59,80.47
2016,8,29,7,45,16.5,140.5,1.4,16.5,148.5,149.86,119.55
2016,8,29,8,0,33.0,177.0,1.4,17.0,193.0,204.87,163.63
2016,8,29,8,15,27.0,189.5,1.4,17.5,203.5,214.44,170.14
2016,8,29,8,30,21.0,202.0,1.4,18.0,214.0,216.91,171.06
2016,8,29,8,45,48.0,238.5,1.4,18.5,268.5,283.53,223.0
2016,8,29,9,0,75.0,275.0,1.4,19.0,323.0,345.32,269.66
2016,8,29,9,15,119.5,301.5,1.3,19.5,383.5,420.58,325.45
2016,8,29,9,30,164.0,328.0,1.2,20.0,444.0,489.78,374.98
2016,8,29,9,45,176.5,345.5,1.2,20.5,476.0,522.6,396.85
2016,8,29,10,0,189.0,363.0,1.2,21.0,508.0,555.29,418.58
2016,8,29,10,15,550.0,229.0,1.2,21.5,672.0,767.32,574.68
2016,8,29,10,30,911.0,95.0,1.2,22.0,836.0,960.16,698.7
2016,8,29,10,45,916.0,95.5,1.2,22.5,857.5,974.8,703.29
2016,8,29,11,0,921.0,96.0,1.2,23.0,879.0,986.06,708.18
2016,8,29,11,15,924.0,97.0,1.2,23.5,893.0,992.46,710.16
2016,8,29,11,30,927.0,98.0,1.2,24.0,907.0,995.33,710.1
2016,8,29,11,45,928.5,98.0,1.25,24.5,913.5,992.14,707.29
2016,8,29,12,0,930.0,98.0,1.3,25.0,920.0,985.4,702.45
2016,8,29,12,15,930.0,98.0,1.35,25.0,918.0,973.74,696.02
2016,8,29,12,30,930.0,98.0,1.4,25.0,916.0,958.62,687.53
2016,8,29,12,45,918.5,103.0,1.45,25.0,903.5,934.9,673.61
2016,8,29,13,0,907.0,108.0,1.5,25.0,891.0,908.3,657.87
2016,8,29,13,15,903.0,107.0,1.55,25.0,873.5,879.39,640.56
2016,8,29,13,30,899.0,106.0,1.6,25.0,856.0,847.69,621.28
2016,8,29,13,45,893.5,104.5,1.65,25.0,831.0,811.66,598.95
2016,8,29,14,0,888.0,103.0,1.7,25.0,806.0,773.25,574.78
2016,8,29,14,15,879.5,101.5,1.75,24.5,774.0,730.5,548.39
2016,8,29,14,30,871.0,100.0,1.8,24.0,742.0,685.98,519.93
2016,8,29,14,45,860.5,98.0,1.85,23.5,704.0,638.18,486.64
2016,8,29,15,0,850.0,96.0,1.9,23.0,666.0,589.24,451.37
2016,8,29,15,15,834.5,93.5,1.9,22.5,622.5,534.97,410.72
2016,8,29,15,30,819.0,91.0,1.9,22.0,579.0,481.51,369.21
2016,8,29,15,45,802.0,87.0,1.9,22.0,532.0,426.11,324.14
2016,8,29,16,0,785.0,83.0,1.9,22.0,485.0,371.31,278.13
2016,8,29,16,15,757.5,79.5,1.9,21.5,434.0,314.46,229.97
2016,8,29,16,30,730.0,76.0,1.9,21.0,383.0,259.88,182.72
2016,8,29,16,45,696.0,70.5,1.9,20.5,331.0,204.65,135.23
2016,8,29,17,0,662.0,65.0,1.9,20.0,279.0,150.49,90.26
2016,8,29,17,15,606.5,58.5,1.85,19.0,227.5,99.52,53.17
2016,8,29,17,30,551.0,52.0,1.8,18.0,176.0,54.97,29.05
2016,8,29,17,45,464.0,43.5,1.8,17.5,128.0,31.5,21.78
2016,8,29,18,0,377.0,35.0,1.8,17.0,80.0,26.8,16.96
2016,8,29,18,15,188.5,17.5,1.75,16.5,40.0,13.01,0.78
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
