Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,10.0,1.1,15.5,18.5,31.51,0.0
2016,8,30,6,0,264.0,20.0,1.1,16.0,37.0,87.0,25.01
2016,8,30,6,15,379.5,30.0,1.1,16.5,80.0,148.74,102.03
2016,8,30,6,30,495.0,40.0,1.1,17.0,123.0,219.25,163.21
2016,8,30,6,45,565.0,46.0,1.15,17.5,173.0,280.11,216.76
2016,8,30,7,0,635.0,52.0,1.2,18.0,223.0,346.44,273.5
2016,8,30,7,15,474.0,91.5,1.2,18.5,234.5,343.66,274.25
2016,8,30,7,30,313.0,131.0,1.2,19.0,246.0,317.54,254.18
2016,8,30,7,45,237.0,162.5,1.2,19.5,257.0,322.41,257.17
2016,8,30,8,0,161.0,194.0,1.2,20.0,268.0,312.32,247.42
2016,8,30,8,15,498.0,133.5,1.2,20.5,400.5,495.07,391.76
2016,8,30,8,30,835.0,73.0,1.2,21.0,533.0,688.38,532.27
2016,8,30,8,45,852.5,75.0,1.25,21.5,579.5,735.32,560.86
2016,8,30,9,0,870.0,77.0,1.3,22.0,626.0,781.0,589.61
2016,8,30,9,15,882.0,79.0,1.3,22.5,667.0,820.56,613.2
2016,8,30,9,30,894.0,81.0,1.3,23.0,708.0,857.95,635.03
2016,8,30,9,45,905.0,81.5,1.35,23.5,743.5,890.38,654.01
2016,8,30,10,0,916.0,82.0,1.4,24.0,779.0,920.16,671.19
2016,8,30,10,15,922.5,83.0,1.4,24.0,808.0,943.48,684.78
2016,8,30,10,30,929.0,84.0,1.4,24.0,837.0,963.6,696.42
2016,8,30,10,45,934.5,84.0,1.45,24.5,858.5,978.37,704.14
2016,8,30,11,0,940.0,84.0,1.5,25.0,880.0,989.7,709.81
2016,8,30,11,15,942.5,84.5,1.55,25.0,894.0,995.16,713.33
2016,8,30,11,30,945.0,85.0,1.6,25.0,908.0,997.01,714.77
2016,8,30,11,45,946.0,85.0,1.65,25.5,914.0,993.28,711.45
2016,8,30,12,0,947.0,85.0,1.7,26.0,920.0,985.93,706.03
2016,8,30,12,15,946.5,85.0,1.7,26.0,917.5,973.6,698.32
2016,8,30,12,30,946.0,85.0,1.7,26.0,915.0,957.77,688.54
2016,8,30,12,45,943.0,85.0,1.75,26.0,904.5,936.27,675.86
2016,8,30,13,0,940.0,85.0,1.8,26.0,894.0,911.54,661.11
2016,8,30,13,15,936.0,84.5,1.8,26.0,876.0,882.34,642.87
2016,8,30,13,30,932.0,84.0,1.8,26.0,858.0,850.22,622.7
2016,8,30,13,45,926.0,83.0,1.85,26.0,832.5,813.26,599.68
2016,8,30,14,0,920.0,82.0,1.9,26.0,807.0,773.86,574.76
2016,8,30,14,15,912.0,81.0,1.85,25.5,775.0,730.79,547.35
2016,8,30,14,30,904.0,80.0,1.8,25.0,743.0,685.82,518.27
2016,8,30,14,45,893.5,78.5,1.8,25.0,704.5,637.13,483.41
2016,8,30,15,0,883.0,77.0,1.8,25.0,666.0,587.22,446.41
2016,8,30,15,15,869.0,75.0,1.8,24.5,622.5,534.02,406.68
2016,8,30,15,30,855.0,73.0,1.8,24.0,579.0,480.45,365.22
2016,8,30,15,45,837.0,70.5,1.8,24.0,531.5,424.59,319.89
2016,8,30,16,0,819.0,68.0,1.8,24.0,484.0,369.31,273.6
2016,8,30,16,15,793.5,65.0,1.75,23.5,433.0,309.51,223.14
2016,8,30,16,30,768.0,62.0,1.7,23.0,382.0,254.0,175.09
2016,8,30,16,45,733.0,58.0,1.65,22.5,329.5,197.91,127.04
2016,8,30,17,0,698.0,54.0,1.6,22.0,277.0,145.42,83.81
2016,8,30,17,15,645.0,49.0,1.55,21.0,225.5,94.33,47.37
2016,8,30,17,30,592.0,44.0,1.5,20.0,174.0,49.41,24.62
2016,8,30,17,45,506.0,37.0,1.45,19.5,126.0,28.42,18.89
2016,8,30,18,0,420.0,30.0,1.4,19.0,78.0,22.38,12.97
2016,8,30,18,15,210.0,15.0,1.35,18.5,39.0,10.96,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.5,1.25,15.5,18.5,32.67,0.0
2016,8,31,6,0,286.0,19.0,1.3,16.0,37.0,90.04,19.45
2016,8,31,6,15,405.5,28.0,1.3,16.0,80.5,153.22,104.53
2016,8,31,6,30,525.0,37.0,1.3,16.0,124.0,223.35,166.42
2016,8,31,6,45,594.0,43.0,1.35,16.5,175.0,285.67,221.77
2016,8,31,7,0,663.0,49.0,1.4,17.0,226.0,354.63,281.13
2016,8,31,7,15,707.5,53.5,1.35,17.5,279.5,416.1,332.55
2016,8,31,7,30,752.0,58.0,1.3,18.0,333.0,480.78,384.27
2016,8,31,7,45,783.0,61.0,1.3,18.5,386.0,538.6,428.91
2016,8,31,8,0,814.0,64.0,1.3,19.0,439.0,594.07,470.2
2016,8,31,8,15,836.0,66.5,1.3,19.5,489.5,646.89,507.08
2016,8,31,8,30,858.0,69.0,1.3,20.0,540.0,699.35,541.46
2016,8,31,8,45,874.5,71.0,1.3,20.5,586.5,746.38,571.2
2016,8,31,9,0,891.0,73.0,1.3,21.0,633.0,792.01,599.38
2016,8,31,9,15,903.0,75.0,1.3,21.0,674.5,832.22,624.57
2016,8,31,9,30,915.0,77.0,1.3,21.0,716.0,870.18,648.02
2016,8,31,9,45,915.5,82.5,1.35,21.5,750.0,899.45,664.99
2016,8,31,10,0,916.0,88.0,1.4,22.0,784.0,925.45,679.83
2016,8,31,10,15,923.0,89.0,1.45,22.0,812.5,949.12,694.5
2016,8,31,10,30,930.0,90.0,1.5,22.0,841.0,969.61,707.19
2016,8,31,10,45,935.0,90.5,1.55,22.5,863.0,984.35,714.94
2016,8,31,11,0,940.0,91.0,1.6,23.0,885.0,995.62,720.62
2016,8,31,11,15,943.0,91.5,1.6,23.0,899.0,1001.43,723.65
2016,8,31,11,30,946.0,92.0,1.6,23.0,913.0,1003.63,724.58
2016,8,31,11,45,947.0,92.5,1.6,23.0,919.0,1000.29,722.17
2016,8,31,12,0,948.0,93.0,1.6,23.0,925.0,993.32,717.67
2016,8,31,12,15,947.5,92.5,1.6,23.0,922.5,980.32,709.48
2016,8,31,12,30,947.0,92.0,1.6,23.0,920.0,963.82,699.22
2016,8,31,12,45,940.0,94.5,1.65,23.0,908.5,941.16,685.76
2016,8,31,13,0,933.0,97.0,1.7,23.0,897.0,915.42,670.3
2016,8,31,13,15,928.5,96.5,1.7,22.5,878.5,885.81,652.95
2016,8,31,13,30,924.0,96.0,1.7,22.0,860.0,853.35,633.58
2016,8,31,13,45,919.0,94.0,1.75,22.0,834.5,816.29,610.25
2016,8,31,14,0,914.0,92.0,1.8,22.0,809.0,776.75,584.98
2016,8,31,14,15,905.5,91.0,1.8,22.0,776.5,733.42,556.36
2016,8,31,14,30,897.0,90.0,1.8,22.0,744.0,688.25,525.91
2016,8,31,14,45,887.5,87.5,1.8,22.0,705.5,639.39,490.28
2016,8,31,15,0,878.0,85.0,1.8,22.0,667.0,589.25,452.72
2016,8,31,15,15,862.5,82.5,1.8,21.5,623.0,534.92,411.72
2016,8,31,15,30,847.0,80.0,1.8,21.0,579.0,480.4,369.08
2016,8,31,15,45,829.5,76.5,1.8,21.0,530.5,424.15,322.96
2016,8,31,16,0,812.0,73.0,1.8,21.0,482.0,366.19,274.13
2016,8,31,16,15,784.5,70.0,1.75,20.5,430.5,308.44,224.7
2016,8,31,16,30,757.0,67.0,1.7,20.0,379.0,252.93,176.24
2016,8,31,16,45,721.5,62.5,1.7,19.5,326.5,196.96,127.96
2016,8,31,17,0,686.0,58.0,1.7,19.0,274.0,144.69,84.73
2016,8,31,17,15,629.5,52.5,1.6,18.5,221.5,93.73,48.45
2016,8,31,17,30,573.0,47.0,1.5,18.0,169.0,46.65,24.21
2016,8,31,17,45,481.0,39.0,1.45,17.5,121.5,28.04,18.69
2016,8,31,18,0,389.0,31.0,1.4,17.0,74.0,23.58,13.94
2016,8,31,18,15,194.5,15.5,1.3,16.5,37.0,11.56,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,144.0,9.5,1.1,14.5,18.0,32.68,0.0
2016,9,1,6,0,288.0,19.0,1.1,15.0,36.0,89.77,11.68
2016,9,1,6,15,410.0,28.0,1.1,15.5,80.0,154.08,104.61
2016,9,1,6,30,532.0,37.0,1.1,16.0,124.0,225.02,167.14
2016,9,1,6,45,602.5,43.5,1.1,16.5,176.0,288.8,223.49
2016,9,1,7,0,673.0,50.0,1.1,17.0,228.0,359.38,283.79
2016,9,1,7,15,336.5,62.5,1.05,17.5,151.5,241.82,194.5
2016,9,1,7,30,0.0,75.0,1.0,18.0,75.0,72.74,55.17
2016,9,1,7,45,0.0,105.5,1.0,18.5,105.5,103.56,80.58
2016,9,1,8,0,0.0,136.0,1.0,19.0,136.0,134.57,105.26
2016,9,1,8,15,2.5,154.5,1.0,19.5,156.0,154.78,120.87
2016,9,1,8,30,5.0,173.0,1.0,20.0,176.0,175.18,136.42
2016,9,1,8,45,14.5,203.0,1.0,20.5,212.5,213.05,165.59
2016,9,1,9,0,24.0,233.0,1.0,21.0,249.0,251.59,194.63
2016,9,1,9,15,18.0,230.0,1.0,21.0,242.0,243.45,187.54
2016,9,1,9,30,12.0,227.0,1.0,21.0,235.0,235.12,180.57
2016,9,1,9,45,17.0,252.5,1.05,21.5,265.0,265.5,203.19
2016,9,1,10,0,22.0,278.0,1.1,22.0,295.0,296.03,225.43
2016,9,1,10,15,23.5,292.0,1.15,22.0,311.0,311.6,236.63
2016,9,1,10,30,25.0,306.0,1.2,22.0,327.0,327.1,247.86
2016,9,1,10,45,34.5,333.0,1.25,22.5,362.5,372.4,280.63
2016,9,1,11,0,44.0,360.0,1.3,23.0,398.0,409.06,306.51
2016,9,1,11,15,45.0,365.0,1.35,23.0,404.0,414.18,309.92
2016,9,1,11,30,46.0,370.0,1.4,23.0,410.0,419.08,313.42
2016,9,1,11,45,500.5,232.5,1.45,23.5,670.0,729.76,545.75
2016,9,1,12,0,955.0,95.0,1.5,24.0,930.0,999.98,721.11
2016,9,1,12,15,954.5,95.0,1.55,23.5,928.0,987.32,711.88
2016,9,1,12,30,954.0,95.0,1.6,23.0,926.0,971.12,703.93
2016,9,1,12,45,949.0,96.0,1.7,23.0,914.5,948.48,691.16
2016,9,1,13,0,944.0,97.0,1.8,23.0,903.0,922.64,676.25
2016,9,1,13,15,940.0,96.0,1.8,22.5,885.0,892.58,658.58
2016,9,1,13,30,936.0,95.0,1.8,22.0,867.0,859.6,638.86
2016,9,1,13,45,927.5,95.5,1.85,22.0,840.5,821.85,615.03
2016,9,1,14,0,919.0,96.0,1.9,22.0,814.0,781.79,589.38
2016,9,1,14,15,911.0,94.5,1.8,21.5,781.0,738.03,560.72
2016,9,1,14,30,903.0,93.0,1.7,21.0,748.0,692.39,529.96
2016,9,1,14,45,893.0,90.5,1.65,21.0,709.5,642.87,493.49
2016,9,1,15,0,883.0,88.0,1.6,21.0,671.0,592.12,455.17
2016,9,1,15,15,868.0,85.5,1.55,20.5,626.0,537.75,413.9
2016,9,1,15,30,853.0,83.0,1.5,20.0,581.0,483.12,371.0
2016,9,1,15,45,834.5,80.0,1.5,20.0,532.5,424.6,323.24
2016,9,1,16,0,816.0,77.0,1.5,20.0,484.0,368.45,275.76
2016,9,1,16,15,788.0,73.5,1.5,19.5,432.0,309.87,225.77
2016,9,1,16,30,760.0,70.0,1.5,19.0,380.0,253.6,176.74
2016,9,1,16,45,719.0,65.5,1.55,19.0,326.0,196.46,127.53
2016,9,1,17,0,678.0,61.0,1.6,19.0,272.0,143.69,84.22
2016,9,1,17,15,618.5,55.0,1.55,18.0,219.0,90.09,46.45
2016,9,1,17,30,559.0,49.0,1.5,17.0,166.0,45.76,25.19
2016,9,1,17,45,454.0,40.5,1.5,16.5,117.5,29.64,20.12
2016,9,1,18,0,349.0,32.0,1.5,16.0,69.0,24.84,14.81
2016,9,1,18,15,174.5,16.0,1.45,15.5,34.5,12.21,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,10.0,1.05,14.5,15.0,25.53,0.0
2016,9,2,6,0,195.0,20.0,1.1,15.0,30.0,70.06,0.59
2016,9,2,6,15,318.0,31.0,1.05,15.5,71.5,132.11,89.5
2016,9,2,6,30,441.0,42.0,1.0,16.0,113.0,202.3,150.59
2016,9,2,6,45,512.0,50.5,1.0,16.5,162.0,263.28,204.06
2016,9,2,7,0,583.0,59.0,1.0,17.0,211.0,331.35,262.01
2016,9,2,7,15,291.5,65.0,0.95,17.5,141.0,222.56,178.84
2016,9,2,7,30,0.0,71.0,0.9,18.0,71.0,68.69,51.84
2016,9,2,7,45,0.0,72.5,0.9,18.5,72.5,70.09,53.01
2016,9,2,8,0,0.0,74.0,0.9,19.0,74.0,71.55,53.93
2016,9,2,8,15,0.0,93.0,0.9,19.5,93.0,90.2,68.88
2016,9,2,8,30,0.0,112.0,0.9,20.0,112.0,109.12,83.76
2016,9,2,8,45,0.0,135.5,0.9,20.5,135.5,132.63,102.05
2016,9,2,9,0,0.0,159.0,0.9,21.0,159.0,156.2,120.07
2016,9,2,9,15,8.0,200.0,0.95,21.5,205.5,204.29,157.16
2016,9,2,9,30,16.0,241.0,1.0,22.0,252.0,253.02,193.83
2016,9,2,9,45,36.0,284.5,1.05,22.5,311.5,324.08,246.79
2016,9,2,10,0,56.0,328.0,1.1,23.0,371.0,388.55,293.43
2016,9,2,10,15,97.5,358.0,1.15,23.0,435.5,458.59,344.57
2016,9,2,10,30,139.0,388.0,1.2,23.0,500.0,538.37,401.34
2016,9,2,10,45,311.0,353.0,1.25,23.5,611.5,671.28,497.17
2016,9,2,11,0,483.0,318.0,1.3,24.0,723.0,805.67,589.41
2016,9,2,11,15,695.5,209.5,1.35,24.0,803.5,896.49,652.76
2016,9,2,11,30,908.0,101.0,1.4,24.0,884.0,973.34,701.19
2016,9,2,11,45,908.5,101.5,1.45,24.5,889.5,969.46,696.92
2016,9,2,12,0,909.0,102.0,1.5,25.0,895.0,962.11,691.56
2016,9,2,12,15,909.0,102.0,1.5,25.0,893.0,950.33,684.18
2016,9,2,12,30,909.0,102.0,1.5,25.0,891.0,935.18,674.79
2016,9,2,12,45,896.5,107.5,1.55,25.0,878.0,911.21,660.5
2016,9,2,13,0,884.0,113.0,1.6,25.0,865.0,884.48,644.43
2016,9,2,13,15,879.5,112.0,1.6,25.0,847.0,855.42,626.2
2016,9,2,13,30,875.0,111.0,1.6,25.0,829.0,823.66,606.14
2016,9,2,13,45,871.5,108.5,1.6,25.0,804.5,788.65,583.81
2016,9,2,14,0,868.0,106.0,1.6,25.0,780.0,751.21,559.68
2016,9,2,14,15,858.5,104.5,1.6,24.5,748.0,708.26,532.59
2016,9,2,14,30,849.0,103.0,1.6,24.0,716.0,663.7,502.82
2016,9,2,14,45,712.0,148.0,1.6,24.0,643.0,583.45,443.33
2016,9,2,15,0,575.0,193.0,1.6,24.0,570.0,512.58,389.92
2016,9,2,15,15,686.0,142.5,1.6,23.5,562.0,492.48,375.83
2016,9,2,15,30,797.0,92.0,1.6,23.0,554.0,460.9,350.99
2016,9,2,15,45,777.0,88.0,1.65,22.5,506.5,405.37,306.48
2016,9,2,16,0,757.0,84.0,1.7,22.0,459.0,350.82,261.28
2016,9,2,16,15,727.0,80.0,1.65,21.5,408.0,294.45,213.41
2016,9,2,16,30,697.0,76.0,1.6,21.0,357.0,238.58,165.32
2016,9,2,16,45,657.0,70.5,1.6,20.5,305.5,184.22,119.2
2016,9,2,17,0,617.0,65.0,1.6,20.0,254.0,134.11,78.73
2016,9,2,17,15,555.0,58.5,1.55,19.0,203.5,86.0,45.76
2016,9,2,17,30,493.0,52.0,1.5,18.0,153.0,45.15,26.88
2016,9,2,17,45,395.5,42.0,1.5,17.5,107.5,31.31,21.4
2016,9,2,18,0,298.0,32.0,1.5,17.0,62.0,25.17,14.68
2016,9,2,18,15,149.0,16.0,1.45,16.5,31.0,12.42,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,1.55,15.0,9.0,8.85,0.0
2016,9,3,6,0,0.0,18.0,1.6,15.0,18.0,17.72,0.0
2016,9,3,6,15,41.5,37.5,1.6,15.0,44.0,55.56,37.09
2016,9,3,6,30,83.0,57.0,1.6,15.0,70.0,92.21,69.2
2016,9,3,6,45,102.5,79.0,1.65,15.5,101.5,127.84,100.21
2016,9,3,7,0,122.0,101.0,1.7,16.0,133.0,165.22,132.27
2016,9,3,7,15,143.5,121.5,1.65,16.0,167.0,203.55,164.72
2016,9,3,7,30,165.0,142.0,1.6,16.0,201.0,243.82,198.07
2016,9,3,7,45,120.0,163.5,1.6,16.5,210.0,248.12,200.55
2016,9,3,8,0,75.0,185.0,1.6,17.0,219.0,241.1,193.45
2016,9,3,8,15,75.5,207.0,1.55,17.5,244.5,267.4,213.43
2016,9,3,8,30,76.0,229.0,1.5,18.0,270.0,293.53,232.69
2016,9,3,8,45,115.0,255.0,1.5,18.5,323.5,360.9,284.32
2016,9,3,9,0,154.0,281.0,1.5,19.0,377.0,423.06,330.56
2016,9,3,9,15,278.0,278.5,1.5,19.0,465.0,534.13,414.9
2016,9,3,9,30,402.0,276.0,1.5,19.0,553.0,643.47,494.98
2016,9,3,9,45,387.5,297.0,1.5,19.5,575.5,662.74,505.16
2016,9,3,10,0,373.0,318.0,1.5,20.0,598.0,679.76,514.46
2016,9,3,10,15,333.5,343.5,1.5,20.0,601.0,676.62,509.99
2016,9,3,10,30,294.0,369.0,1.5,20.0,604.0,670.64,503.78
2016,9,3,10,45,301.5,373.5,1.55,20.5,620.0,683.88,512.07
2016,9,3,11,0,309.0,378.0,1.6,21.0,636.0,695.96,519.39
2016,9,3,11,15,617.0,239.5,1.65,21.0,765.5,851.99,635.14
2016,9,3,11,30,925.0,101.0,1.7,21.0,895.0,987.6,723.46
2016,9,3,11,45,926.5,101.0,1.75,21.0,901.0,983.98,719.93
2016,9,3,12,0,928.0,101.0,1.8,21.0,907.0,976.81,715.87
2016,9,3,12,15,927.0,101.0,1.85,21.0,904.0,963.8,708.15
2016,9,3,12,30,926.0,101.0,1.9,21.0,901.0,947.37,698.31
2016,9,3,12,45,914.0,105.5,1.95,21.0,887.5,922.44,682.93
2016,9,3,13,0,902.0,110.0,2.0,21.0,874.0,894.7,665.69
2016,9,3,13,15,897.0,109.5,2.0,20.5,855.5,865.18,647.93
2016,9,3,13,30,892.0,109.0,2.0,20.0,837.0,832.93,628.19
2016,9,3,13,45,889.0,105.5,2.0,20.0,812.0,796.68,604.36
2016,9,3,14,0,886.0,102.0,2.0,20.0,787.0,757.92,578.63
2016,9,3,14,15,877.0,100.5,2.0,19.5,754.5,714.58,550.48
2016,9,3,14,30,868.0,99.0,2.0,19.0,722.0,669.55,519.54
2016,9,3,14,45,861.0,95.0,2.0,19.0,684.5,621.82,483.98
2016,9,3,15,0,854.0,91.0,2.0,19.0,647.0,572.68,446.35
2016,9,3,15,15,838.5,88.5,1.95,19.0,603.0,519.4,404.23
2016,9,3,15,30,823.0,86.0,1.9,19.0,559.0,464.36,359.6
2016,9,3,15,45,503.5,147.0,1.9,19.0,428.5,343.63,265.41
2016,9,3,16,0,184.0,208.0,1.9,19.0,298.0,258.11,200.37
2016,9,3,16,15,456.5,140.0,1.9,18.5,330.0,263.32,197.88
2016,9,3,16,30,729.0,72.0,1.9,18.0,362.0,242.05,168.95
2016,9,3,16,45,681.5,68.5,1.95,17.5,309.0,184.37,119.64
2016,9,3,17,0,634.0,65.0,2.0,17.0,256.0,133.79,78.78
2016,9,3,17,15,570.5,58.5,2.0,16.5,204.5,84.79,45.25
2016,9,3,17,30,507.0,52.0,2.0,16.0,153.0,43.26,26.89
2016,9,3,17,45,381.5,43.0,2.0,15.5,106.0,32.6,22.64
2016,9,3,18,0,256.0,34.0,2.0,15.0,59.0,26.48,15.43
2016,9,3,18,15,128.0,17.0,1.95,14.5,29.5,16.71,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,9.0,1.95,14.5,10.5,13.06,0.0
2016,9,4,6,0,53.0,18.0,2.0,15.0,21.0,33.4,0.0
2016,9,4,6,15,147.0,38.5,1.95,15.0,58.5,89.45,60.21
2016,9,4,6,30,241.0,59.0,1.9,15.0,96.0,154.82,116.92
2016,9,4,6,45,310.5,75.5,1.9,15.5,143.0,212.33,166.77
2016,9,4,7,0,380.0,92.0,1.9,16.0,190.0,277.12,222.04
2016,9,4,7,15,436.0,104.0,1.8,16.0,240.5,337.15,272.74
2016,9,4,7,30,492.0,116.0,1.7,16.0,291.0,402.15,325.94
2016,9,4,7,45,542.5,122.0,1.65,16.5,343.0,461.74,372.86
2016,9,4,8,0,593.0,128.0,1.6,17.0,395.0,527.93,423.12
2016,9,4,8,15,624.0,134.5,1.55,17.5,444.5,582.05,462.51
2016,9,4,8,30,655.0,141.0,1.5,18.0,494.0,636.94,501.22
2016,9,4,8,45,694.0,139.5,1.45,18.5,542.5,689.56,537.41
2016,9,4,9,0,733.0,138.0,1.4,19.0,591.0,742.68,571.82
2016,9,4,9,15,750.0,142.0,1.4,19.0,632.5,784.0,598.5
2016,9,4,9,30,767.0,146.0,1.4,19.0,674.0,823.75,623.9
2016,9,4,9,45,826.0,125.5,1.4,19.5,720.5,868.49,651.14
2016,9,4,10,0,885.0,105.0,1.4,20.0,767.0,910.66,676.16
2016,9,4,10,15,893.0,106.0,1.45,20.0,796.0,934.3,690.79
2016,9,4,10,30,901.0,107.0,1.5,20.0,825.0,954.86,703.69
2016,9,4,10,45,905.0,109.0,1.55,20.5,846.5,969.55,711.53
2016,9,4,11,0,909.0,111.0,1.6,21.0,868.0,980.82,717.32
2016,9,4,11,15,913.0,111.5,1.6,21.0,882.0,987.02,720.65
2016,9,4,11,30,917.0,112.0,1.6,21.0,896.0,989.71,721.91
2016,9,4,11,45,919.0,111.5,1.65,21.5,902.5,985.92,718.53
2016,9,4,12,0,921.0,111.0,1.7,22.0,909.0,978.6,713.07
2016,9,4,12,15,920.5,111.0,1.75,22.0,906.5,965.98,705.7
2016,9,4,12,30,920.0,111.0,1.8,22.0,904.0,949.96,696.22
2016,9,4,12,45,926.0,106.0,1.85,22.0,895.5,931.22,685.05
2016,9,4,13,0,932.0,101.0,1.9,22.0,887.0,908.98,671.58
2016,9,4,13,15,927.5,100.0,1.9,22.0,868.5,878.55,652.15
2016,9,4,13,30,923.0,99.0,1.9,22.0,850.0,845.27,630.8
2016,9,4,13,45,916.0,98.5,1.9,22.0,823.5,807.87,606.55
2016,9,4,14,0,909.0,98.0,1.9,22.0,797.0,768.12,580.51
2016,9,4,14,15,900.0,96.5,1.9,21.5,764.0,723.85,552.13
2016,9,4,14,30,891.0,95.0,1.9,21.0,731.0,677.81,520.95
2016,9,4,14,45,880.0,92.5,1.9,21.0,692.0,628.05,484.22
2016,9,4,15,0,869.0,90.0,1.9,21.0,653.0,577.18,445.63
2016,9,4,15,15,853.5,87.5,1.85,20.5,608.5,523.14,404.07
2016,9,4,15,30,838.0,85.0,1.8,20.0,564.0,467.32,359.78
2016,9,4,15,45,816.5,82.0,1.8,20.0,515.0,410.02,312.39
2016,9,4,16,0,795.0,79.0,1.8,20.0,466.0,353.79,264.44
2016,9,4,16,15,766.0,75.5,1.75,19.5,414.0,296.21,214.84
2016,9,4,16,30,737.0,72.0,1.7,19.0,362.0,241.1,166.64
2016,9,4,16,45,692.5,67.5,1.7,18.5,308.5,185.0,118.9
2016,9,4,17,0,648.0,63.0,1.7,18.0,255.0,131.14,75.71
2016,9,4,17,15,583.5,56.0,1.65,17.5,202.5,81.05,42.12
2016,9,4,17,30,519.0,49.0,1.6,17.0,150.0,38.51,28.14
2016,9,4,17,45,405.5,39.5,1.55,16.5,103.5,29.62,19.9
2016,9,4,18,0,292.0,30.0,1.5,16.0,57.0,23.87,12.74
2016,9,4,18,15,146.0,15.0,1.45,15.5,28.5,14.74,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,9.0,0.7,13.5,12.0,18.8,0.0
2016,9,5,6,0,126.0,18.0,0.7,14.0,24.0,51.21,0.0
2016,9,5,6,15,248.5,32.0,0.7,14.5,63.5,112.9,74.83
2016,9,5,6,30,371.0,46.0,0.7,15.0,103.0,182.43,135.74
2016,9,5,6,45,451.0,56.0,0.7,15.5,151.5,244.58,189.64
2016,9,5,7,0,531.0,66.0,0.7,16.0,200.0,314.77,248.98
2016,9,5,7,15,265.5,88.0,0.65,16.5,155.0,236.13,189.39
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,109.45,85.57
2016,9,5,7,45,15.0,139.5,0.55,17.5,146.0,148.48,117.63
2016,9,5,8,0,30.0,169.0,0.5,18.0,182.0,194.9,154.31
2016,9,5,8,15,60.5,199.5,0.5,18.5,230.0,249.06,196.48
2016,9,5,8,30,91.0,230.0,0.5,19.0,278.0,305.54,239.3
2016,9,5,8,45,452.0,165.0,0.55,19.5,439.0,531.0,413.97
2016,9,5,9,0,813.0,100.0,0.6,20.0,600.0,759.66,573.68
2016,9,5,9,15,827.5,102.5,0.6,20.5,641.0,799.74,594.73
2016,9,5,9,30,842.0,105.0,0.6,21.0,682.0,837.89,616.75
2016,9,5,9,45,865.5,101.0,0.65,22.0,720.5,869.41,633.9
2016,9,5,10,0,889.0,97.0,0.7,23.0,759.0,903.99,652.88
2016,9,5,10,15,896.0,98.0,0.75,23.5,787.5,926.76,665.43
2016,9,5,10,30,903.0,99.0,0.8,24.0,816.0,946.41,676.2
2016,9,5,10,45,904.0,102.0,0.85,24.5,836.5,959.37,682.88
2016,9,5,11,0,905.0,105.0,0.9,25.0,857.0,968.85,687.58
2016,9,5,11,15,908.5,105.5,0.95,25.0,870.5,974.52,691.41
2016,9,5,11,30,912.0,106.0,1.0,25.0,884.0,976.69,693.24
2016,9,5,11,45,910.0,108.5,1.05,25.5,888.5,972.27,689.79
2016,9,5,12,0,908.0,111.0,1.1,26.0,893.0,964.36,684.36
2016,9,5,12,15,907.5,111.0,1.15,26.0,890.5,951.82,677.5
2016,9,5,12,30,907.0,111.0,1.2,26.0,888.0,935.91,668.62
2016,9,5,12,45,900.0,112.5,1.25,26.0,876.5,912.51,655.03
2016,9,5,13,0,893.0,114.0,1.3,26.0,865.0,886.17,639.58
2016,9,5,13,15,889.0,113.5,1.3,26.0,846.5,857.55,621.92
2016,9,5,13,30,885.0,113.0,1.3,26.0,828.0,826.17,602.41
2016,9,5,13,45,874.5,113.0,1.35,26.0,801.5,787.68,578.68
2016,9,5,14,0,864.0,113.0,1.4,26.0,775.0,747.21,553.34
2016,9,5,14,15,854.5,111.5,1.4,25.5,742.0,704.21,526.48
2016,9,5,14,30,845.0,110.0,1.4,25.0,709.0,659.71,496.26
2016,9,5,14,45,831.5,107.5,1.45,25.0,670.0,609.93,460.76
2016,9,5,15,0,818.0,105.0,1.5,25.0,631.0,559.41,423.62
2016,9,5,15,15,800.5,102.0,1.5,24.5,587.0,505.9,383.6
2016,9,5,15,30,783.0,99.0,1.5,24.0,543.0,452.59,342.29
2016,9,5,15,45,761.5,95.0,1.55,24.0,495.0,397.19,297.53
2016,9,5,16,0,740.0,91.0,1.6,24.0,447.0,342.96,252.31
2016,9,5,16,15,708.5,86.0,1.55,23.5,396.0,284.2,203.05
2016,9,5,16,30,677.0,81.0,1.5,23.0,345.0,230.17,156.97
2016,9,5,16,45,635.0,74.5,1.45,22.5,293.0,175.99,111.85
2016,9,5,17,0,593.0,68.0,1.4,22.0,241.0,126.38,73.01
2016,9,5,17,15,527.0,60.0,1.25,21.0,190.5,78.75,42.15
2016,9,5,17,30,461.0,52.0,1.1,20.0,140.0,38.94,28.1
2016,9,5,17,45,359.0,40.0,1.0,19.0,95.0,30.42,20.27
2016,9,5,18,0,257.0,28.0,0.9,18.0,50.0,22.19,10.63
2016,9,5,18,15,128.5,14.0,0.85,17.0,25.0,13.76,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,8.5,0.75,13.5,11.5,20.21,0.0
2016,9,6,6,0,151.0,17.0,0.7,14.0,23.0,55.46,0.0
2016,9,6,6,15,280.5,29.0,0.6,14.5,63.0,118.81,77.54
2016,9,6,6,30,410.0,41.0,0.5,15.0,103.0,189.34,139.94
2016,9,6,6,45,491.5,49.5,0.4,16.0,152.5,252.22,193.94
2016,9,6,7,0,573.0,58.0,0.3,17.0,202.0,323.32,252.78
2016,9,6,7,15,624.0,63.5,0.25,17.5,254.0,383.99,302.2
2016,9,6,7,30,675.0,69.0,0.2,18.0,306.0,448.68,352.55
2016,9,6,7,45,713.0,72.5,0.2,19.0,358.5,505.47,394.59
2016,9,6,8,0,751.0,76.0,0.2,20.0,411.0,565.9,437.37
2016,9,6,8,15,776.5,79.5,0.2,21.0,460.5,619.41,473.33
2016,9,6,8,30,802.0,83.0,0.2,22.0,510.0,672.92,506.66
2016,9,6,8,45,821.5,85.5,0.25,23.0,556.5,720.45,535.19
2016,9,6,9,0,841.0,88.0,0.3,24.0,603.0,762.37,559.44
2016,9,6,9,15,855.0,90.0,0.35,25.0,644.5,802.16,581.91
2016,9,6,9,30,869.0,92.0,0.4,26.0,686.0,839.94,602.75
2016,9,6,9,45,872.5,97.0,0.5,27.0,719.5,869.66,619.18
2016,9,6,10,0,876.0,102.0,0.6,28.0,753.0,896.38,633.75
2016,9,6,10,15,884.0,103.5,0.65,28.0,781.5,920.26,648.12
2016,9,6,10,30,892.0,105.0,0.7,28.0,810.0,941.09,660.7
2016,9,6,10,45,896.0,106.5,0.8,28.5,831.0,954.99,668.81
2016,9,6,11,0,900.0,108.0,0.9,29.0,852.0,965.53,675.0
2016,9,6,11,15,903.5,109.0,0.95,29.0,866.0,971.61,679.0
2016,9,6,11,30,907.0,110.0,1.0,29.0,880.0,974.21,681.06
2016,9,6,11,45,907.0,111.0,1.05,29.5,885.0,970.0,677.76
2016,9,6,12,0,907.0,112.0,1.1,30.0,890.0,962.31,672.51
2016,9,6,12,15,906.5,112.0,1.1,30.0,888.0,949.69,664.89
2016,9,6,12,30,906.0,112.0,1.1,30.0,886.0,933.71,655.34
2016,9,6,12,45,897.5,114.5,1.15,30.0,873.5,909.95,641.83
2016,9,6,13,0,889.0,117.0,1.2,30.0,861.0,883.31,626.52
2016,9,6,13,15,884.5,116.0,1.2,29.5,842.5,853.78,609.84
2016,9,6,13,30,880.0,115.0,1.2,29.0,824.0,821.54,591.29
2016,9,6,13,45,873.0,113.5,1.25,29.0,798.0,784.35,568.76
2016,9,6,14,0,866.0,112.0,1.3,29.0,772.0,744.95,544.5
2016,9,6,14,15,856.5,110.5,1.3,28.5,739.0,701.82,517.93
2016,9,6,14,30,847.0,109.0,1.3,28.0,706.0,657.18,487.94
2016,9,6,14,45,836.0,105.5,1.35,28.0,667.5,607.8,453.21
2016,9,6,15,0,825.0,102.0,1.4,28.0,629.0,557.47,416.7
2016,9,6,15,15,808.0,99.0,1.4,27.5,584.5,503.88,377.08
2016,9,6,15,30,791.0,96.0,1.4,27.0,540.0,450.43,336.12
2016,9,6,15,45,772.0,91.0,1.4,27.0,492.5,394.67,291.41
2016,9,6,16,0,753.0,86.0,1.4,27.0,445.0,339.83,246.06
2016,9,6,16,15,721.5,81.5,1.3,26.5,394.0,283.02,198.72
2016,9,6,16,30,690.0,77.0,1.2,26.0,343.0,226.81,151.47
2016,9,6,16,45,650.5,70.5,1.2,25.5,291.0,172.48,106.8
2016,9,6,17,0,611.0,64.0,1.2,25.0,239.0,122.4,68.26
2016,9,6,17,15,544.0,56.5,1.1,23.5,188.0,74.35,38.27
2016,9,6,17,30,477.0,49.0,1.0,22.0,137.0,35.7,25.03
2016,9,6,17,45,374.0,37.5,0.9,21.0,92.5,28.38,18.27
2016,9,6,18,0,271.0,26.0,0.8,20.0,48.0,20.53,8.38
2016,9,6,18,15,135.5,13.0,0.75,19.5,24.0,12.78,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.5,0.85,15.5,10.0,7.37,0.0
2016,9,7,6,0,122.0,15.0,0.8,16.0,20.0,46.03,0.0
2016,9,7,6,15,243.0,29.5,0.75,17.0,58.5,109.14,69.64
2016,9,7,6,30,364.0,44.0,0.7,18.0,97.0,177.27,129.74
2016,9,7,6,45,433.0,56.0,0.65,19.5,145.0,236.77,180.4
2016,9,7,7,0,502.0,68.0,0.6,21.0,193.0,303.24,234.98
2016,9,7,7,15,555.5,76.0,0.55,22.0,244.5,364.4,283.92
2016,9,7,7,30,609.0,84.0,0.5,23.0,296.0,429.9,333.89
2016,9,7,7,45,638.5,92.5,0.45,24.0,346.0,485.97,374.53
2016,9,7,8,0,668.0,101.0,0.4,25.0,396.0,543.28,414.12
2016,9,7,8,15,696.5,106.0,0.35,26.0,445.5,596.9,449.36
2016,9,7,8,30,725.0,111.0,0.3,27.0,495.0,650.94,483.35
2016,9,7,8,45,738.0,118.0,0.25,28.0,539.0,695.74,508.96
2016,9,7,9,0,751.0,125.0,0.2,29.0,583.0,739.16,532.55
2016,9,7,9,15,767.0,129.0,0.25,29.5,624.5,777.09,554.56
2016,9,7,9,30,783.0,133.0,0.3,30.0,666.0,816.29,577.18
2016,9,7,9,45,827.0,120.5,0.4,30.5,709.5,859.86,603.16
2016,9,7,10,0,871.0,108.0,0.5,31.0,753.0,896.96,624.91
2016,9,7,10,15,879.0,109.5,0.6,31.0,781.5,920.64,639.78
2016,9,7,10,30,887.0,111.0,0.7,31.0,810.0,941.27,653.07
2016,9,7,10,45,888.0,114.0,0.8,31.5,830.0,953.82,660.24
2016,9,7,11,0,889.0,117.0,0.9,32.0,850.0,962.95,665.5
2016,9,7,11,15,892.0,118.0,0.95,32.0,863.5,968.39,669.09
2016,9,7,11,30,895.0,119.0,1.0,32.0,877.0,970.37,670.76
2016,9,7,11,45,889.5,123.0,1.05,32.0,880.0,964.07,667.56
2016,9,7,12,0,884.0,127.0,1.1,32.0,883.0,954.37,662.49
2016,9,7,12,15,883.0,127.0,1.15,32.0,880.0,941.4,655.52
2016,9,7,12,30,882.0,127.0,1.2,32.0,877.0,925.16,646.61
2016,9,7,12,45,862.0,135.5,1.25,32.0,861.0,897.67,630.73
2016,9,7,13,0,842.0,144.0,1.3,32.0,845.0,871.31,615.59
2016,9,7,13,15,836.5,142.5,1.3,31.5,826.0,840.99,598.39
2016,9,7,13,30,831.0,141.0,1.3,31.0,807.0,808.18,579.46
2016,9,7,13,45,663.0,206.0,1.35,31.0,726.5,716.1,518.74
2016,9,7,14,0,495.0,271.0,1.4,31.0,646.0,630.01,458.55
2016,9,7,14,15,487.0,262.0,1.4,30.5,617.5,593.43,435.08
2016,9,7,14,30,479.0,253.0,1.4,30.0,589.0,556.25,410.21
2016,9,7,14,45,358.5,270.0,1.4,30.0,513.5,475.25,351.71
2016,9,7,15,0,238.0,287.0,1.4,30.0,438.0,405.21,300.54
2016,9,7,15,15,240.5,262.5,1.4,29.5,406.0,369.53,275.48
2016,9,7,15,30,243.0,238.0,1.4,29.0,374.0,332.74,248.69
2016,9,7,15,45,177.0,219.0,1.4,29.0,313.0,274.7,205.33
2016,9,7,16,0,111.0,200.0,1.4,29.0,252.0,223.0,166.79
2016,9,7,16,15,101.0,178.5,1.3,28.0,221.5,193.98,145.07
2016,9,7,16,30,91.0,157.0,1.2,27.0,191.0,164.78,122.84
2016,9,7,16,45,271.0,122.0,1.2,26.5,202.5,153.39,106.59
2016,9,7,17,0,451.0,87.0,1.2,26.0,214.0,122.46,74.77
2016,9,7,17,15,383.0,73.5,1.1,25.0,165.5,78.36,46.75
2016,9,7,17,30,315.0,60.0,1.0,24.0,117.0,44.99,32.6
2016,9,7,17,45,221.0,42.5,0.9,23.0,76.0,32.54,21.41
2016,9,7,18,0,127.0,25.0,0.8,22.0,35.0,19.45,6.32
2016,9,7,18,15,63.5,12.5,0.7,21.0,17.5,12.29,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.0,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,14.0,0.7,15.0,16.0,28.27,0.0
2016,9,8,6,15,174.5,31.5,0.65,15.5,52.5,92.74,58.75
2016,9,8,6,30,279.0,49.0,0.6,16.0,89.0,154.79,114.35
2016,9,8,6,45,363.5,61.0,0.6,16.5,136.5,214.46,165.49
2016,9,8,7,0,448.0,73.0,0.6,17.0,184.0,283.1,223.11
2016,9,8,7,15,224.0,65.0,0.6,17.5,120.5,188.71,150.81
2016,9,8,7,30,0.0,57.0,0.6,18.0,57.0,55.08,40.57
2016,9,8,7,45,0.0,67.0,0.6,18.5,67.0,64.76,48.66
2016,9,8,8,0,0.0,77.0,0.6,19.0,77.0,74.46,56.39
2016,9,8,8,15,0.0,86.5,0.6,19.5,86.5,83.75,63.66
2016,9,8,8,30,0.0,96.0,0.6,20.0,96.0,93.13,70.9
2016,9,8,8,45,0.0,126.0,0.6,21.0,126.0,123.15,94.37
2016,9,8,9,0,0.0,156.0,0.6,22.0,156.0,153.34,117.34
2016,9,8,9,15,4.0,182.5,0.6,22.5,185.5,183.3,140.04
2016,9,8,9,30,8.0,209.0,0.6,23.0,215.0,213.51,162.52
2016,9,8,9,45,15.5,242.0,0.65,23.5,254.0,253.65,192.3
2016,9,8,10,0,23.0,275.0,0.7,24.0,293.0,294.11,221.71
2016,9,8,10,15,27.5,294.5,0.75,24.0,316.5,326.8,245.34
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,351.08,262.72
2016,9,8,10,45,32.5,323.0,0.85,24.5,349.5,360.35,268.61
2016,9,8,11,0,33.0,332.0,0.9,25.0,359.0,369.45,274.47
2016,9,8,11,15,43.0,353.0,0.95,25.0,389.0,399.9,296.48
2016,9,8,11,30,53.0,374.0,1.0,25.0,419.0,430.02,317.96
2016,9,8,11,45,54.0,374.5,1.05,25.5,420.5,429.83,317.12
2016,9,8,12,0,55.0,375.0,1.1,26.0,422.0,429.4,316.38
2016,9,8,12,15,145.5,393.0,1.1,26.0,517.0,534.71,392.86
2016,9,8,12,30,236.0,411.0,1.1,26.0,612.0,629.49,459.02
2016,9,8,12,45,251.5,398.5,1.15,26.0,610.0,628.41,458.36
2016,9,8,13,0,267.0,386.0,1.2,26.0,608.0,620.09,453.79
2016,9,8,13,15,554.0,258.0,1.2,26.0,704.0,722.1,531.13
2016,9,8,13,30,841.0,130.0,1.2,26.0,800.0,802.46,587.59
2016,9,8,13,45,827.5,131.0,1.25,26.0,772.5,763.45,562.12
2016,9,8,14,0,814.0,132.0,1.3,26.0,745.0,722.81,536.53
2016,9,8,14,15,803.0,129.5,1.3,26.0,712.5,679.04,506.76
2016,9,8,14,30,792.0,127.0,1.3,26.0,680.0,633.98,475.08
2016,9,8,14,45,772.5,126.0,1.3,26.0,640.0,584.28,439.23
2016,9,8,15,0,753.0,125.0,1.3,26.0,600.0,533.47,401.67
2016,9,8,15,15,733.5,121.0,1.3,25.5,556.0,480.81,362.44
2016,9,8,15,30,714.0,117.0,1.3,25.0,512.0,428.73,322.26
2016,9,8,15,45,685.5,112.5,1.3,25.0,464.0,373.48,277.9
2016,9,8,16,0,657.0,108.0,1.3,25.0,416.0,320.32,234.05
2016,9,8,16,15,621.5,101.5,1.3,24.0,365.5,265.7,189.25
2016,9,8,16,30,586.0,95.0,1.3,23.0,315.0,214.53,146.71
2016,9,8,16,45,536.0,87.0,1.3,22.5,264.0,163.3,105.2
2016,9,8,17,0,486.0,79.0,1.3,22.0,213.0,117.74,70.89
2016,9,8,17,15,416.5,67.5,1.25,21.0,164.5,73.26,43.02
2016,9,8,17,30,347.0,56.0,1.2,20.0,116.0,41.97,30.54
2016,9,8,17,45,249.0,40.0,1.2,19.5,75.5,30.65,20.04
2016,9,8,18,0,151.0,24.0,1.2,19.0,35.0,18.73,4.31
2016,9,8,18,15,75.5,12.0,1.2,18.5,17.5,11.8,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
