Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,6.5,0.65,13.5,8.5,0.0,0.0
2016,9,9,6,0,108.0,13.0,0.6,14.0,17.0,35.03,0.0
2016,9,9,6,15,229.5,27.5,0.55,14.5,54.5,103.12,63.91
2016,9,9,6,30,351.0,42.0,0.5,15.0,92.0,170.24,125.22
2016,9,9,6,45,434.0,52.0,0.5,16.0,139.5,231.87,178.3
2016,9,9,7,0,517.0,62.0,0.5,17.0,187.0,301.93,236.93
2016,9,9,7,15,258.5,73.5,0.5,17.5,136.0,215.1,171.59
2016,9,9,7,30,0.0,85.0,0.5,18.0,85.0,83.29,63.83
2016,9,9,7,45,0.0,94.5,0.5,18.5,94.5,92.51,71.5
2016,9,9,8,0,0.0,104.0,0.5,19.0,104.0,101.78,78.68
2016,9,9,8,15,0.0,111.5,0.5,19.5,111.5,109.04,84.12
2016,9,9,8,30,0.0,119.0,0.5,20.0,119.0,116.35,89.51
2016,9,9,8,45,0.0,128.5,0.5,21.0,128.5,125.71,96.29
2016,9,9,9,0,0.0,138.0,0.5,22.0,138.0,135.08,102.97
2016,9,9,9,15,0.5,154.0,0.55,22.5,154.5,151.44,115.28
2016,9,9,9,30,1.0,170.0,0.6,23.0,171.0,167.84,127.44
2016,9,9,9,45,5.0,195.0,0.65,24.0,199.0,196.42,148.65
2016,9,9,10,0,9.0,220.0,0.7,25.0,227.0,225.19,169.54
2016,9,9,10,15,11.0,235.0,0.7,25.5,244.0,242.07,181.43
2016,9,9,10,30,13.0,250.0,0.7,26.0,261.0,258.94,193.27
2016,9,9,10,45,13.0,253.5,0.75,26.5,264.0,262.24,195.1
2016,9,9,11,0,13.0,257.0,0.8,27.0,267.0,265.51,197.0
2016,9,9,11,15,22.0,296.5,0.85,27.0,314.5,313.58,232.23
2016,9,9,11,30,31.0,336.0,0.9,27.0,362.0,369.63,272.36
2016,9,9,11,45,35.5,347.5,0.95,27.5,378.0,384.48,282.18
2016,9,9,12,0,40.0,359.0,1.0,28.0,394.0,398.99,292.01
2016,9,9,12,15,33.0,341.5,1.0,28.0,370.0,372.83,273.23
2016,9,9,12,30,26.0,324.0,1.0,28.0,346.0,346.98,254.84
2016,9,9,12,45,30.5,330.5,1.05,28.5,356.0,355.82,261.17
2016,9,9,13,0,35.0,337.0,1.1,29.0,366.0,364.23,266.98
2016,9,9,13,15,34.0,328.0,1.1,28.5,355.5,352.15,259.02
2016,9,9,13,30,33.0,319.0,1.1,28.0,345.0,340.09,251.16
2016,9,9,13,45,31.0,306.0,1.15,28.0,330.0,323.36,239.5
2016,9,9,14,0,29.0,293.0,1.2,28.0,315.0,306.8,227.92
2016,9,9,14,15,22.0,265.0,1.2,28.0,281.5,271.24,202.11
2016,9,9,14,30,15.0,237.0,1.2,28.0,248.0,238.32,178.06
2016,9,9,14,45,24.5,242.0,1.25,28.0,258.0,247.43,185.55
2016,9,9,15,0,34.0,247.0,1.3,28.0,268.0,255.1,191.75
2016,9,9,15,15,20.5,212.5,1.3,27.5,225.0,213.65,161.13
2016,9,9,15,30,7.0,178.0,1.3,27.0,182.0,173.51,131.21
2016,9,9,15,45,3.5,151.5,1.3,26.5,153.5,146.35,110.88
2016,9,9,16,0,0.0,125.0,1.3,26.0,125.0,119.73,90.6
2016,9,9,16,15,0.0,106.0,1.3,25.0,106.0,101.58,76.82
2016,9,9,16,30,0.0,87.0,1.3,24.0,87.0,83.52,62.78
2016,9,9,16,45,272.5,77.0,1.3,23.5,151.0,109.81,72.95
2016,9,9,17,0,545.0,67.0,1.3,23.0,215.0,110.65,62.72
2016,9,9,17,15,471.5,58.0,1.25,22.0,166.0,65.62,35.83
2016,9,9,17,30,398.0,49.0,1.2,21.0,117.0,36.75,25.89
2016,9,9,17,45,283.5,36.0,1.2,20.0,75.5,27.95,17.57
2016,9,9,18,0,169.0,23.0,1.2,19.0,34.0,18.02,1.55
2016,9,9,18,15,84.5,11.5,1.15,18.5,17.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,12.0,0.7,14.0,13.0,21.83,0.0
2016,9,10,6,15,152.0,29.5,0.7,14.5,47.5,84.23,51.07
2016,9,10,6,30,255.0,47.0,0.7,15.0,82.0,144.5,106.66
2016,9,10,6,45,334.5,60.5,0.7,15.5,127.5,202.5,156.73
2016,9,10,7,0,414.0,74.0,0.7,16.0,173.0,268.92,212.96
2016,9,10,7,15,207.0,69.5,0.7,16.5,119.0,178.66,143.32
2016,9,10,7,30,0.0,65.0,0.7,17.0,65.0,62.83,47.24
2016,9,10,7,45,0.0,82.5,0.7,18.0,82.5,80.21,61.58
2016,9,10,8,0,0.0,100.0,0.7,19.0,100.0,97.71,75.45
2016,9,10,8,15,0.0,120.0,0.7,19.5,120.0,117.79,91.28
2016,9,10,8,30,0.0,140.0,0.7,20.0,140.0,137.88,106.83
2016,9,10,8,45,2.0,160.5,0.75,20.5,161.5,159.98,123.8
2016,9,10,9,0,4.0,181.0,0.8,21.0,183.0,182.22,140.63
2016,9,10,9,15,6.0,193.5,0.8,21.5,197.5,196.31,150.88
2016,9,10,9,30,8.0,206.0,0.8,22.0,212.0,210.51,161.15
2016,9,10,9,45,13.0,232.5,0.85,22.5,242.5,241.77,184.46
2016,9,10,10,0,18.0,259.0,0.9,23.0,273.0,273.22,207.47
2016,9,10,10,15,19.5,272.0,0.95,23.0,287.5,287.68,217.9
2016,9,10,10,30,21.0,285.0,1.0,23.0,302.0,302.11,228.37
2016,9,10,10,45,22.0,295.0,1.05,23.5,313.0,312.93,235.69
2016,9,10,11,0,23.0,305.0,1.1,24.0,324.0,323.66,242.96
2016,9,10,11,15,18.5,286.0,1.1,24.0,301.5,299.67,224.96
2016,9,10,11,30,14.0,267.0,1.1,24.0,279.0,275.85,207.21
2016,9,10,11,45,14.0,270.0,1.15,24.5,282.5,278.43,208.84
2016,9,10,12,0,14.0,273.0,1.2,25.0,286.0,280.95,210.31
2016,9,10,12,15,23.0,305.5,1.2,25.0,325.5,321.02,240.04
2016,9,10,12,30,32.0,338.0,1.2,25.0,365.0,366.6,273.18
2016,9,10,12,45,33.0,333.0,1.25,25.0,361.0,360.51,268.8
2016,9,10,13,0,34.0,328.0,1.3,25.0,357.0,354.3,264.64
2016,9,10,13,15,53.0,344.5,1.3,25.0,387.5,384.14,287.05
2016,9,10,13,30,72.0,361.0,1.3,25.0,418.0,412.42,307.94
2016,9,10,13,45,70.0,347.0,1.3,25.0,401.0,393.02,294.06
2016,9,10,14,0,68.0,333.0,1.3,25.0,384.0,373.69,280.45
2016,9,10,14,15,55.0,308.5,1.3,24.5,348.5,336.84,254.19
2016,9,10,14,30,42.0,284.0,1.3,24.0,313.0,301.2,228.55
2016,9,10,14,45,44.5,270.0,1.3,24.0,299.0,285.95,217.71
2016,9,10,15,0,47.0,256.0,1.3,24.0,285.0,270.43,206.45
2016,9,10,15,15,29.5,221.5,1.25,23.5,239.5,225.77,173.02
2016,9,10,15,30,12.0,187.0,1.2,23.0,194.0,184.06,141.5
2016,9,10,15,45,6.0,161.5,1.2,23.0,165.0,156.58,120.47
2016,9,10,16,0,0.0,136.0,1.2,23.0,136.0,129.91,99.82
2016,9,10,16,15,0.0,111.5,1.15,22.5,111.5,106.62,81.66
2016,9,10,16,30,0.0,87.0,1.1,22.0,87.0,83.48,63.26
2016,9,10,16,45,222.0,83.0,1.05,21.5,142.5,108.66,74.65
2016,9,10,17,0,444.0,79.0,1.0,21.0,198.0,109.0,66.2
2016,9,10,17,15,372.0,66.5,0.95,20.0,151.0,66.87,40.47
2016,9,10,17,30,300.0,54.0,0.9,19.0,104.0,40.71,29.46
2016,9,10,17,45,201.0,37.5,0.85,18.5,65.5,28.88,18.28
2016,9,10,18,0,102.0,21.0,0.8,18.0,27.0,16.44,0.0
2016,9,10,18,15,51.0,10.5,0.75,17.5,13.5,10.32,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,18.38,0.0
2016,9,11,6,15,135.0,28.5,0.9,15.5,44.5,77.99,45.52
2016,9,11,6,30,228.0,47.0,0.9,16.0,78.0,135.9,99.78
2016,9,11,6,45,306.5,61.5,0.9,16.5,123.0,193.06,148.99
2016,9,11,7,0,385.0,76.0,0.9,17.0,168.0,258.56,204.4
2016,9,11,7,15,192.5,65.5,0.85,17.5,111.5,166.93,133.43
2016,9,11,7,30,0.0,55.0,0.8,18.0,55.0,53.14,39.02
2016,9,11,7,45,0.0,72.0,0.8,18.5,72.0,69.61,52.71
2016,9,11,8,0,0.0,89.0,0.8,19.0,89.0,86.52,66.34
2016,9,11,8,15,0.0,116.0,0.8,19.5,116.0,113.72,88.07
2016,9,11,8,30,0.0,143.0,0.8,20.0,143.0,141.03,109.42
2016,9,11,8,45,3.5,167.5,0.8,20.5,170.0,168.4,130.53
2016,9,11,9,0,7.0,192.0,0.8,21.0,197.0,196.01,151.47
2016,9,11,9,15,10.5,210.5,0.8,21.5,218.0,217.59,167.42
2016,9,11,9,30,14.0,229.0,0.8,22.0,239.0,239.34,183.3
2016,9,11,9,45,13.5,235.5,0.85,22.5,246.0,245.34,187.06
2016,9,11,10,0,13.0,242.0,0.9,23.0,253.0,251.33,190.89
2016,9,11,10,15,16.5,261.5,0.9,23.0,275.0,274.21,207.81
2016,9,11,10,30,20.0,281.0,0.9,23.0,297.0,297.11,224.52
2016,9,11,10,45,19.0,282.0,0.95,23.5,297.5,296.87,223.6
2016,9,11,11,0,18.0,283.0,1.0,24.0,298.0,296.58,222.81
2016,9,11,11,15,24.5,308.0,1.0,24.0,328.5,327.63,245.63
2016,9,11,11,30,31.0,333.0,1.0,24.0,359.0,366.56,273.73
2016,9,11,11,45,34.5,342.5,1.05,24.5,372.0,378.39,281.63
2016,9,11,12,0,38.0,352.0,1.1,25.0,385.0,389.92,289.48
2016,9,11,12,15,48.5,364.5,1.15,25.0,406.0,410.5,304.62
2016,9,11,12,30,59.0,377.0,1.2,25.0,427.0,430.42,319.2
2016,9,11,12,45,73.0,381.0,1.25,25.0,442.0,443.89,329.39
2016,9,11,13,0,87.0,385.0,1.3,25.0,457.0,456.38,338.92
2016,9,11,13,15,90.0,374.0,1.3,24.5,446.5,443.72,330.83
2016,9,11,13,30,93.0,363.0,1.3,24.0,436.0,430.68,322.59
2016,9,11,13,45,93.0,350.5,1.35,24.0,421.5,413.52,310.79
2016,9,11,14,0,93.0,338.0,1.4,24.0,407.0,396.17,298.79
2016,9,11,14,15,160.5,324.0,1.4,23.5,436.5,424.21,321.73
2016,9,11,14,30,228.0,310.0,1.4,23.0,466.0,444.03,337.95
2016,9,11,14,45,225.5,292.5,1.45,22.5,439.0,413.31,316.08
2016,9,11,15,0,223.0,275.0,1.5,22.0,412.0,382.45,293.92
2016,9,11,15,15,169.5,255.0,1.45,21.5,355.0,324.44,250.29
2016,9,11,15,30,116.0,235.0,1.4,21.0,298.0,271.71,210.38
2016,9,11,15,45,68.5,200.5,1.4,21.0,236.5,214.77,166.57
2016,9,11,16,0,21.0,166.0,1.4,21.0,175.0,164.23,127.62
2016,9,11,16,15,16.5,146.5,1.35,20.5,153.5,142.89,111.17
2016,9,11,16,30,12.0,127.0,1.3,20.0,132.0,122.13,94.89
2016,9,11,16,45,252.0,99.0,1.3,19.5,165.5,125.96,88.04
2016,9,11,17,0,492.0,71.0,1.3,19.0,199.0,104.76,61.56
2016,9,11,17,15,417.5,60.5,1.25,18.0,151.5,62.07,36.52
2016,9,11,17,30,343.0,50.0,1.2,17.0,104.0,37.67,27.03
2016,9,11,17,45,229.5,35.0,1.2,16.5,65.0,26.97,16.6
2016,9,11,18,0,116.0,20.0,1.2,16.0,26.0,15.71,0.0
2016,9,11,18,15,58.0,10.0,1.15,15.5,13.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,9,12,6,0,0.0,15.0,1.1,14.0,15.0,14.74,0.0
2016,9,12,6,15,180.5,28.0,1.15,14.0,52.0,88.56,50.19
2016,9,12,6,30,361.0,41.0,1.2,14.0,89.0,171.05,125.61
2016,9,12,6,45,456.0,49.5,1.25,14.5,138.5,235.69,182.44
2016,9,12,7,0,551.0,58.0,1.3,15.0,188.0,309.92,246.29
2016,9,12,7,15,275.5,63.5,1.25,15.5,128.5,210.61,170.36
2016,9,12,7,30,0.0,69.0,1.2,16.0,69.0,66.85,50.83
2016,9,12,7,45,0.0,74.5,1.2,16.5,74.5,72.11,55.23
2016,9,12,8,0,0.0,80.0,1.2,17.0,80.0,77.43,59.37
2016,9,12,8,15,1.5,122.0,1.2,17.5,122.5,120.93,94.82
2016,9,12,8,30,3.0,164.0,1.2,18.0,165.0,165.08,129.88
2016,9,12,8,45,33.5,209.0,1.2,18.5,228.5,241.53,190.43
2016,9,12,9,0,64.0,254.0,1.2,19.0,292.0,314.64,246.47
2016,9,12,9,15,48.5,258.5,1.2,19.0,288.5,307.47,239.52
2016,9,12,9,30,33.0,263.0,1.2,19.0,285.0,299.44,232.35
2016,9,12,9,45,76.0,302.0,1.25,19.5,356.0,378.39,292.42
2016,9,12,10,0,119.0,341.0,1.3,20.0,427.0,467.98,357.96
2016,9,12,10,15,140.5,357.0,1.3,20.0,463.0,505.14,384.2
2016,9,12,10,30,162.0,373.0,1.3,20.0,499.0,542.3,410.52
2016,9,12,10,45,102.5,358.5,1.3,20.5,439.0,462.98,350.56
2016,9,12,11,0,43.0,344.0,1.3,21.0,379.0,391.66,296.23
2016,9,12,11,15,69.5,370.5,1.3,21.0,428.0,443.17,334.78
2016,9,12,11,30,96.0,397.0,1.3,21.0,477.0,494.22,371.62
2016,9,12,11,45,97.5,397.5,1.35,21.5,479.0,494.02,370.52
2016,9,12,12,0,99.0,398.0,1.4,22.0,481.0,493.42,369.58
2016,9,12,12,15,99.0,396.5,1.4,21.5,479.0,488.97,367.11
2016,9,12,12,30,99.0,395.0,1.4,21.0,477.0,484.14,364.43
2016,9,12,12,45,199.0,383.5,1.45,21.0,546.0,560.21,422.15
2016,9,12,13,0,299.0,372.0,1.5,21.0,615.0,629.97,473.61
2016,9,12,13,15,299.0,363.0,1.5,21.0,601.5,609.9,459.17
2016,9,12,13,30,299.0,354.0,1.5,21.0,588.0,588.91,444.77
2016,9,12,13,45,296.0,343.5,1.55,21.0,568.5,563.32,427.23
2016,9,12,14,0,293.0,333.0,1.6,21.0,549.0,537.13,409.04
2016,9,12,14,15,313.5,311.5,1.6,20.5,533.0,515.46,394.93
2016,9,12,14,30,334.0,290.0,1.6,20.0,517.0,491.5,378.7
2016,9,12,14,45,334.5,272.0,1.65,19.5,488.0,456.9,353.98
2016,9,12,15,0,335.0,254.0,1.7,19.0,459.0,421.67,328.14
2016,9,12,15,15,572.5,171.0,1.7,18.5,490.0,439.08,342.09
2016,9,12,15,30,810.0,88.0,1.7,18.0,521.0,432.63,334.27
2016,9,12,15,45,794.5,82.5,1.7,18.0,473.5,376.85,286.65
2016,9,12,16,0,779.0,77.0,1.7,18.0,426.0,321.6,238.4
2016,9,12,16,15,747.0,73.0,1.7,17.5,374.5,264.2,188.33
2016,9,12,16,30,715.0,69.0,1.7,17.0,323.0,209.7,140.57
2016,9,12,16,45,674.0,62.5,1.7,16.5,270.5,152.43,92.58
2016,9,12,17,0,633.0,56.0,1.7,16.0,218.0,101.69,54.38
2016,9,12,17,15,557.0,48.5,1.65,15.5,166.5,53.63,27.8
2016,9,12,17,30,481.0,41.0,1.6,15.0,115.0,30.35,20.83
2016,9,12,17,45,240.5,35.5,1.6,14.5,72.5,27.55,16.88
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,26.04,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.74,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,7.5,1.15,14.0,7.5,7.23,0.0
2016,9,13,6,30,0.0,13.0,1.2,14.0,13.0,12.53,4.7
2016,9,13,6,45,0.0,21.0,1.25,14.5,21.0,20.26,11.48
2016,9,13,7,0,0.0,29.0,1.3,15.0,29.0,27.99,18.2
2016,9,13,7,15,0.0,37.5,1.3,15.0,37.5,36.2,25.3
2016,9,13,7,30,0.0,46.0,1.3,15.0,46.0,44.43,32.3
2016,9,13,7,45,0.0,45.5,1.3,15.5,45.5,43.95,31.76
2016,9,13,8,0,0.0,45.0,1.3,16.0,45.0,43.47,31.19
2016,9,13,8,15,0.0,51.0,1.25,16.0,51.0,49.28,35.96
2016,9,13,8,30,0.0,57.0,1.2,16.0,57.0,55.09,40.69
2016,9,13,8,45,0.0,97.5,1.2,16.5,97.5,94.57,73.06
2016,9,13,9,0,0.0,138.0,1.2,17.0,138.0,135.18,105.59
2016,9,13,9,15,0.0,133.5,1.15,17.0,133.5,130.42,101.35
2016,9,13,9,30,0.0,129.0,1.1,17.0,129.0,125.77,97.37
2016,9,13,9,45,0.5,147.0,1.05,17.5,147.5,144.12,111.64
2016,9,13,10,0,1.0,165.0,1.0,18.0,166.0,162.51,125.7
2016,9,13,10,15,7.5,211.0,1.0,18.0,217.0,214.6,166.41
2016,9,13,10,30,14.0,257.0,1.0,18.0,268.0,267.1,206.53
2016,9,13,10,45,19.0,280.0,1.0,18.5,295.5,294.87,226.83
2016,9,13,11,0,24.0,303.0,1.0,19.0,323.0,322.59,246.95
2016,9,13,11,15,24.0,307.0,1.0,19.0,327.0,326.16,249.25
2016,9,13,11,30,24.0,311.0,1.0,19.0,331.0,329.64,251.67
2016,9,13,11,45,22.0,306.5,1.05,19.5,325.5,322.58,245.89
2016,9,13,12,0,20.0,302.0,1.1,20.0,320.0,315.52,240.22
2016,9,13,12,15,57.5,349.0,1.1,20.0,397.5,402.52,305.68
2016,9,13,12,30,95.0,396.0,1.1,20.0,475.0,481.49,363.1
2016,9,13,12,45,95.5,391.0,1.1,20.5,469.5,473.2,355.99
2016,9,13,13,0,96.0,386.0,1.1,21.0,464.0,464.58,349.39
2016,9,13,13,15,288.0,337.0,1.1,21.0,563.0,574.08,433.14
2016,9,13,13,30,480.0,288.0,1.1,21.0,662.0,666.27,500.94
2016,9,13,13,45,612.0,230.0,1.1,21.0,689.5,688.95,518.69
2016,9,13,14,0,744.0,172.0,1.1,21.0,717.0,699.68,528.36
2016,9,13,14,15,730.5,168.5,1.1,20.5,683.5,655.28,497.64
2016,9,13,14,30,717.0,165.0,1.1,20.0,650.0,610.04,466.07
2016,9,13,14,45,695.5,162.5,1.15,20.0,609.5,560.57,429.97
2016,9,13,15,0,674.0,160.0,1.2,20.0,569.0,511.5,393.11
2016,9,13,15,15,650.5,154.0,1.15,20.0,525.0,458.81,352.02
2016,9,13,15,30,627.0,148.0,1.1,20.0,481.0,407.35,310.83
2016,9,13,15,45,593.0,142.0,1.1,20.0,432.5,353.49,267.11
2016,9,13,16,0,559.0,136.0,1.1,20.0,384.0,301.57,224.04
2016,9,13,16,15,518.0,126.5,1.05,19.5,334.0,248.55,180.13
2016,9,13,16,30,477.0,117.0,1.0,19.0,284.0,199.69,139.66
2016,9,13,16,45,422.5,104.5,1.0,18.5,234.0,150.6,100.8
2016,9,13,17,0,368.0,92.0,1.0,18.0,184.0,107.68,69.58
2016,9,13,17,15,294.0,75.0,0.95,17.5,137.5,66.67,44.46
2016,9,13,17,30,220.0,58.0,0.9,17.0,91.0,46.61,34.52
2016,9,13,17,45,135.0,36.5,0.85,16.5,54.5,30.02,18.21
2016,9,13,18,0,50.0,15.0,0.8,16.0,18.0,12.78,0.0
2016,9,13,18,15,25.0,7.5,0.75,15.5,9.0,7.37,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,13.5,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,8.85,0.0
2016,9,14,6,15,110.5,28.0,0.45,14.5,42.0,65.44,32.67
2016,9,14,6,30,221.0,47.0,0.4,15.0,75.0,133.49,97.39
2016,9,14,6,45,306.5,62.0,0.35,15.5,121.0,192.92,148.22
2016,9,14,7,0,392.0,77.0,0.3,16.0,167.0,261.48,205.53
2016,9,14,7,15,450.0,88.0,0.3,16.5,216.5,321.01,254.7
2016,9,14,7,30,508.0,99.0,0.3,17.0,266.0,385.7,306.2
2016,9,14,7,45,556.0,105.5,0.3,18.0,317.0,447.19,352.69
2016,9,14,8,0,604.0,112.0,0.3,19.0,368.0,509.59,398.0
2016,9,14,8,15,635.0,118.5,0.3,19.5,416.5,563.37,435.98
2016,9,14,8,30,666.0,125.0,0.3,20.0,465.0,617.87,473.25
2016,9,14,8,45,696.5,127.0,0.35,20.5,511.5,667.38,506.7
2016,9,14,9,0,727.0,129.0,0.4,21.0,558.0,716.78,538.53
2016,9,14,9,15,744.0,132.5,0.4,21.5,598.0,756.6,562.15
2016,9,14,9,30,761.0,136.0,0.4,22.0,638.0,794.83,584.42
2016,9,14,9,45,822.5,115.5,0.4,22.5,684.5,839.83,610.71
2016,9,14,10,0,884.0,95.0,0.4,23.0,731.0,882.26,634.77
2016,9,14,10,15,892.0,96.5,0.4,23.5,759.0,905.63,646.57
2016,9,14,10,30,900.0,98.0,0.4,24.0,787.0,925.89,656.67
2016,9,14,10,45,906.5,98.0,0.45,24.5,808.0,939.9,664.04
2016,9,14,11,0,913.0,98.0,0.5,25.0,829.0,950.53,669.52
2016,9,14,11,15,916.0,98.5,0.55,25.0,842.0,955.0,672.69
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,955.92,673.9
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.5,951.82,670.89
2016,9,14,12,0,923.0,99.0,0.7,26.0,866.0,944.16,665.86
2016,9,14,12,15,922.5,99.0,0.75,26.0,862.5,930.72,658.69
2016,9,14,12,30,922.0,99.0,0.8,26.0,859.0,913.86,649.49
2016,9,14,12,45,912.5,102.0,0.9,26.0,845.5,889.05,636.17
2016,9,14,13,0,903.0,105.0,1.0,26.0,832.0,861.37,620.88
2016,9,14,13,15,898.0,104.0,1.05,26.0,813.0,830.54,602.6
2016,9,14,13,30,893.0,103.0,1.1,26.0,794.0,797.01,582.38
2016,9,14,13,45,886.0,101.5,1.15,26.0,767.0,758.96,558.92
2016,9,14,14,0,879.0,100.0,1.2,26.0,740.0,718.69,533.66
2016,9,14,14,15,868.5,98.5,1.2,25.5,706.0,674.09,504.65
2016,9,14,14,30,858.0,97.0,1.2,25.0,672.0,627.97,472.75
2016,9,14,14,45,844.0,95.0,1.25,25.0,632.5,577.63,436.32
2016,9,14,15,0,830.0,93.0,1.3,25.0,593.0,526.67,398.21
2016,9,14,15,15,811.0,90.0,1.3,24.5,548.0,471.95,356.5
2016,9,14,15,30,792.0,87.0,1.3,24.0,503.0,417.62,313.56
2016,9,14,15,45,766.0,83.5,1.3,24.0,454.0,360.89,266.85
2016,9,14,16,0,740.0,80.0,1.3,24.0,405.0,305.87,220.3
2016,9,14,16,15,704.5,75.5,1.3,23.5,353.5,247.53,171.1
2016,9,14,16,30,669.0,71.0,1.3,23.0,302.0,194.25,125.99
2016,9,14,16,45,617.0,65.0,1.35,22.5,250.0,140.91,83.34
2016,9,14,17,0,565.0,59.0,1.4,22.0,198.0,93.36,49.73
2016,9,14,17,15,484.5,50.0,1.3,21.0,148.5,48.47,26.64
2016,9,14,17,30,404.0,41.0,1.2,20.0,99.0,31.01,20.76
2016,9,14,17,45,270.5,28.0,1.2,19.5,60.0,21.83,11.01
2016,9,14,18,0,137.0,15.0,1.2,19.0,21.0,14.74,0.0
2016,9,14,18,15,68.5,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,106.0,10.0,0.7,14.0,12.0,30.88,0.0
2016,9,15,6,15,254.5,22.5,0.6,14.5,48.5,99.67,46.88
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,176.45,126.77
2016,9,15,6,45,492.0,43.0,0.45,16.0,134.0,239.85,182.21
2016,9,15,7,0,581.0,51.0,0.4,17.0,183.0,312.31,243.05
2016,9,15,7,15,635.5,57.0,0.4,17.5,235.5,374.74,295.02
2016,9,15,7,30,690.0,63.0,0.4,18.0,288.0,439.73,346.9
2016,9,15,7,45,729.0,66.5,0.45,18.5,340.5,498.86,392.69
2016,9,15,8,0,768.0,70.0,0.5,19.0,393.0,559.83,438.11
2016,9,15,8,15,793.5,73.5,0.5,19.5,443.0,613.39,475.95
2016,9,15,8,30,819.0,77.0,0.5,20.0,493.0,666.86,511.43
2016,9,15,8,45,839.0,79.0,0.55,21.0,539.5,709.84,537.62
2016,9,15,9,0,859.0,81.0,0.6,22.0,586.0,755.76,565.34
2016,9,15,9,15,873.0,83.0,0.65,22.5,627.0,795.43,589.4
2016,9,15,9,30,887.0,85.0,0.7,23.0,668.0,832.99,611.85
2016,9,15,9,45,899.0,85.5,0.75,23.5,703.5,864.79,630.36
2016,9,15,10,0,911.0,86.0,0.8,24.0,739.0,893.93,647.11
2016,9,15,10,15,918.5,87.5,0.85,24.5,767.0,917.29,660.15
2016,9,15,10,30,926.0,89.0,0.9,25.0,795.0,937.42,671.23
2016,9,15,10,45,931.0,89.5,0.95,25.5,815.5,950.81,678.18
2016,9,15,11,0,936.0,90.0,1.0,26.0,836.0,960.71,683.11
2016,9,15,11,15,938.5,90.5,1.05,26.0,849.0,964.72,685.88
2016,9,15,11,30,941.0,91.0,1.1,26.0,862.0,965.1,686.58
2016,9,15,11,45,942.5,91.5,1.15,26.5,867.0,960.91,683.25
2016,9,15,12,0,944.0,92.0,1.2,27.0,872.0,953.08,677.81
2016,9,15,12,15,943.0,91.5,1.2,27.0,868.5,938.35,668.73
2016,9,15,12,30,942.0,91.0,1.2,27.0,865.0,920.15,657.63
2016,9,15,12,45,931.5,95.0,1.25,27.0,851.5,895.13,643.01
2016,9,15,13,0,921.0,99.0,1.3,27.0,838.0,867.19,626.5
2016,9,15,13,15,916.5,98.0,1.35,27.0,818.5,836.23,607.92
2016,9,15,13,30,912.0,97.0,1.4,27.0,799.0,802.48,587.35
2016,9,15,13,45,904.5,96.5,1.45,27.0,771.5,764.4,563.66
2016,9,15,14,0,897.0,96.0,1.5,27.0,744.0,724.07,538.15
2016,9,15,14,15,887.0,94.0,1.5,26.5,710.5,678.57,508.44
2016,9,15,14,30,877.0,92.0,1.5,26.0,677.0,631.47,475.68
2016,9,15,14,45,862.5,90.5,1.5,26.0,636.5,580.95,438.52
2016,9,15,15,0,848.0,89.0,1.5,26.0,596.0,528.86,399.13
2016,9,15,15,15,829.5,86.0,1.5,25.5,550.5,473.52,356.83
2016,9,15,15,30,811.0,83.0,1.5,25.0,505.0,418.48,313.2
2016,9,15,15,45,784.5,80.0,1.55,25.0,455.5,361.12,265.97
2016,9,15,16,0,758.0,77.0,1.6,25.0,406.0,305.48,218.84
2016,9,15,16,15,722.0,72.5,1.55,24.0,354.0,248.07,170.52
2016,9,15,16,30,686.0,68.0,1.5,23.0,302.0,191.97,123.36
2016,9,15,16,45,631.0,62.5,1.5,22.5,249.0,137.89,80.33
2016,9,15,17,0,576.0,57.0,1.5,22.0,196.0,89.95,47.03
2016,9,15,17,15,492.0,48.5,1.45,21.0,146.0,45.14,25.06
2016,9,15,17,30,408.0,40.0,1.4,20.0,96.0,30.42,20.17
2016,9,15,17,45,266.0,27.0,1.35,19.0,57.0,21.18,9.86
2016,9,15,18,0,124.0,14.0,1.3,18.0,18.0,13.76,0.0
2016,9,15,18,15,62.0,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,202.0,17.0,0.65,13.5,41.5,79.28,33.09
2016,9,16,6,30,404.0,34.0,0.5,14.0,83.0,175.19,125.85
2016,9,16,6,45,494.5,42.5,0.4,15.0,132.5,239.56,182.25
2016,9,16,7,0,585.0,51.0,0.3,16.0,182.0,313.21,243.98
2016,9,16,7,15,640.5,56.5,0.25,16.5,234.5,375.61,295.74
2016,9,16,7,30,696.0,62.0,0.2,17.0,287.0,440.68,347.32
2016,9,16,7,45,348.0,93.0,0.15,17.5,205.5,310.65,247.18
2016,9,16,8,0,0.0,124.0,0.1,18.0,124.0,123.0,95.05
2016,9,16,8,15,0.0,139.5,0.05,19.0,140.0,138.42,107.57
2016,9,16,8,30,0.0,155.0,0.0,20.0,156.0,153.84,118.86
2016,9,16,8,45,5.5,176.0,0.0,21.0,180.0,179.05,137.72
2016,9,16,9,0,11.0,197.0,0.0,22.0,204.0,204.63,156.4
2016,9,16,9,15,23.0,228.5,0.05,22.5,243.5,246.73,187.73
2016,9,16,9,30,35.0,260.0,0.1,23.0,283.0,298.19,225.19
2016,9,16,9,45,74.0,296.5,0.15,24.0,348.0,370.78,277.37
2016,9,16,10,0,113.0,333.0,0.2,25.0,413.0,444.78,328.62
2016,9,16,10,15,113.5,345.5,0.25,25.5,429.0,459.16,337.0
2016,9,16,10,30,114.0,358.0,0.3,26.0,445.0,482.05,351.75
2016,9,16,10,45,525.0,225.0,0.4,27.0,640.0,730.16,529.07
2016,9,16,11,0,936.0,92.0,0.5,28.0,835.0,960.51,671.22
2016,9,16,11,15,614.0,237.0,0.55,28.0,727.5,828.6,585.8
2016,9,16,11,30,292.0,382.0,0.6,28.0,620.0,673.25,478.86
2016,9,16,11,45,616.0,238.5,0.7,28.5,744.5,823.46,587.22
2016,9,16,12,0,940.0,95.0,0.8,29.0,869.0,949.91,665.57
2016,9,16,12,15,939.0,95.0,0.85,29.0,865.0,935.66,656.07
2016,9,16,12,30,938.0,95.0,0.9,29.0,861.0,917.93,646.39
2016,9,16,12,45,931.0,96.5,0.95,29.0,848.0,893.29,632.41
2016,9,16,13,0,924.0,98.0,1.0,29.0,835.0,865.61,616.52
2016,9,16,13,15,918.5,97.0,1.05,28.5,815.0,833.71,598.99
2016,9,16,13,30,913.0,96.0,1.1,28.0,795.0,799.08,579.44
2016,9,16,13,45,903.0,96.0,1.15,28.0,766.5,759.59,555.25
2016,9,16,14,0,893.0,96.0,1.2,28.0,738.0,718.04,529.34
2016,9,16,14,15,882.5,94.5,1.15,27.5,704.0,672.84,499.49
2016,9,16,14,30,872.0,93.0,1.1,27.0,670.0,626.08,466.93
2016,9,16,14,45,855.0,91.5,1.1,27.0,629.0,574.36,429.4
2016,9,16,15,0,838.0,90.0,1.1,27.0,588.0,521.35,389.84
2016,9,16,15,15,819.0,87.5,1.1,26.5,542.5,466.78,348.57
2016,9,16,15,30,800.0,85.0,1.1,26.0,497.0,412.58,306.0
2016,9,16,15,45,771.5,82.0,1.1,26.0,447.0,355.14,259.12
2016,9,16,16,0,743.0,79.0,1.1,26.0,397.0,299.68,212.62
2016,9,16,16,15,706.0,74.0,1.05,25.5,345.0,242.5,164.74
2016,9,16,16,30,669.0,69.0,1.0,25.0,293.0,186.72,118.3
2016,9,16,16,45,613.0,63.0,0.95,24.5,240.5,133.25,76.57
2016,9,16,17,0,557.0,57.0,0.9,24.0,188.0,86.06,44.65
2016,9,16,17,15,472.5,48.0,0.85,22.5,139.0,42.27,24.22
2016,9,16,17,30,388.0,39.0,0.8,21.0,90.0,29.82,19.48
2016,9,16,17,45,247.0,25.5,0.75,20.0,52.5,20.02,8.05
2016,9,16,18,0,106.0,12.0,0.7,19.0,15.0,11.8,0.0
2016,9,16,18,15,53.0,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,18.0,0.6,14.5,38.5,72.62,26.16
2016,9,17,6,30,346.0,36.0,0.5,15.0,77.0,159.04,113.57
2016,9,17,6,45,439.0,45.5,0.45,15.5,125.0,222.27,169.01
2016,9,17,7,0,532.0,55.0,0.4,16.0,173.0,295.04,230.54
2016,9,17,7,15,283.5,88.0,0.35,16.5,152.5,241.83,192.38
2016,9,17,7,30,35.0,121.0,0.3,17.0,132.0,146.12,115.54
2016,9,17,7,45,41.0,141.5,0.25,18.0,157.0,172.38,136.7
2016,9,17,8,0,47.0,162.0,0.2,19.0,182.0,199.08,156.97
2016,9,17,8,15,101.0,189.5,0.15,20.0,238.5,265.49,208.31
2016,9,17,8,30,155.0,217.0,0.1,21.0,295.0,343.68,266.24
2016,9,17,8,45,492.0,152.5,0.1,22.5,432.0,538.61,411.58
2016,9,17,9,0,829.0,88.0,0.1,24.0,569.0,742.11,547.3
2016,9,17,9,15,603.0,175.5,0.15,25.0,539.0,687.18,503.62
2016,9,17,9,30,377.0,263.0,0.2,26.0,509.0,600.64,439.07
2016,9,17,9,45,631.0,177.5,0.25,27.0,614.5,743.62,539.02
2016,9,17,10,0,885.0,92.0,0.3,28.0,720.0,874.04,617.36
2016,9,17,10,15,892.5,93.5,0.35,28.5,748.0,896.72,628.1
2016,9,17,10,30,900.0,95.0,0.4,29.0,776.0,916.27,638.59
2016,9,17,10,45,668.5,205.0,0.5,29.5,718.0,841.41,592.17
2016,9,17,11,0,437.0,315.0,0.6,30.0,660.0,745.59,526.52
2016,9,17,11,15,449.0,311.0,0.65,30.0,670.5,751.28,532.07
2016,9,17,11,30,461.0,307.0,0.7,30.0,681.0,755.08,535.21
2016,9,17,11,45,688.0,203.0,0.75,30.5,764.5,850.27,600.34
2016,9,17,12,0,915.0,99.0,0.8,31.0,848.0,928.93,647.26
2016,9,17,12,15,914.0,99.0,0.85,31.0,844.5,914.91,638.57
2016,9,17,12,30,913.0,99.0,0.9,31.0,841.0,897.51,629.06
2016,9,17,12,45,907.0,100.0,0.95,31.0,828.0,873.61,615.54
2016,9,17,13,0,901.0,101.0,1.0,31.0,815.0,846.75,600.12
2016,9,17,13,15,895.5,100.0,1.0,30.5,795.5,815.41,582.25
2016,9,17,13,30,890.0,99.0,1.0,30.0,776.0,781.41,562.51
2016,9,17,13,45,882.0,98.0,1.05,30.0,748.5,743.1,539.22
2016,9,17,14,0,874.0,97.0,1.1,30.0,721.0,702.67,514.21
2016,9,17,14,15,863.5,95.0,1.1,29.5,687.0,657.7,484.87
2016,9,17,14,30,853.0,93.0,1.1,29.0,653.0,611.24,453.08
2016,9,17,14,45,839.5,90.5,1.1,29.0,613.5,561.37,416.99
2016,9,17,15,0,826.0,88.0,1.1,29.0,574.0,509.93,378.68
2016,9,17,15,15,806.5,85.0,1.1,28.5,529.0,455.29,337.51
2016,9,17,15,30,787.0,82.0,1.1,28.0,484.0,401.1,295.14
2016,9,17,15,45,761.5,78.5,1.1,28.0,435.5,345.04,249.47
2016,9,17,16,0,736.0,75.0,1.1,28.0,387.0,290.65,203.97
2016,9,17,16,15,698.5,70.5,1.05,27.0,335.5,234.37,157.41
2016,9,17,16,30,661.0,66.0,1.0,26.0,284.0,179.63,112.35
2016,9,17,16,45,606.0,60.0,1.0,25.5,232.5,127.0,71.63
2016,9,17,17,0,551.0,54.0,1.0,25.0,181.0,80.51,40.77
2016,9,17,17,15,464.5,45.5,0.9,24.0,133.0,37.85,21.95
2016,9,17,17,30,378.0,37.0,0.8,23.0,85.0,28.25,17.86
2016,9,17,17,45,234.0,23.5,0.7,22.0,49.0,18.36,5.63
2016,9,17,18,0,90.0,10.0,0.6,21.0,13.0,9.83,0.0
2016,9,17,18,15,45.0,5.0,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,167.0,17.5,0.7,17.5,37.0,69.9,20.11
2016,9,18,6,30,334.0,35.0,0.6,18.0,74.0,153.9,108.08
2016,9,18,6,45,421.5,45.5,0.55,19.0,121.0,215.39,161.57
2016,9,18,7,0,509.0,56.0,0.5,20.0,168.0,285.92,220.34
2016,9,18,7,15,568.0,63.5,0.5,21.0,219.0,348.24,271.36
2016,9,18,7,30,627.0,71.0,0.5,22.0,270.0,415.43,323.94
2016,9,18,7,45,664.0,77.0,0.5,23.0,321.0,472.91,367.04
2016,9,18,8,0,701.0,83.0,0.5,24.0,372.0,532.24,409.57
2016,9,18,8,15,730.0,87.5,0.45,25.0,421.5,586.06,445.8
2016,9,18,8,30,759.0,92.0,0.4,26.0,471.0,638.13,479.27
2016,9,18,8,45,778.5,96.0,0.35,27.5,516.0,684.84,505.43
2016,9,18,9,0,798.0,100.0,0.3,29.0,561.0,730.45,529.72
2016,9,18,9,15,814.0,102.5,0.25,30.0,602.0,770.23,550.46
2016,9,18,9,30,830.0,105.0,0.2,31.0,643.0,808.13,569.52
2016,9,18,9,45,848.5,104.0,0.15,32.0,679.0,842.08,585.71
2016,9,18,10,0,867.0,103.0,0.1,33.0,715.0,868.63,597.18
2016,9,18,10,15,875.0,104.5,0.15,33.5,743.0,891.28,608.93
2016,9,18,10,30,883.0,106.0,0.2,34.0,771.0,910.88,619.01
2016,9,18,10,45,883.5,109.5,0.25,34.5,790.0,922.65,624.62
2016,9,18,11,0,884.0,113.0,0.3,35.0,809.0,930.98,628.46
2016,9,18,11,15,887.5,113.5,0.4,35.0,821.5,935.38,632.5
2016,9,18,11,30,891.0,114.0,0.5,35.0,834.0,936.34,634.73
2016,9,18,11,45,885.5,117.5,0.6,35.0,836.5,928.84,632.07
2016,9,18,12,0,880.0,121.0,0.7,35.0,839.0,917.99,627.53
2016,9,18,12,15,879.0,121.0,0.75,35.0,835.0,904.21,620.36
2016,9,18,12,30,878.0,121.0,0.8,35.0,831.0,887.18,611.27
2016,9,18,12,45,858.0,128.5,0.85,35.0,814.0,862.09,597.26
2016,9,18,13,0,838.0,136.0,0.9,35.0,797.0,831.0,579.51
2016,9,18,13,15,831.5,134.5,0.9,35.0,777.0,799.38,560.62
2016,9,18,13,30,825.0,133.0,0.9,35.0,757.0,765.37,540.1
2016,9,18,13,45,812.5,132.5,0.95,35.0,729.0,725.82,516.45
2016,9,18,14,0,800.0,132.0,1.0,35.0,701.0,684.68,490.28
2016,9,18,14,15,787.5,129.5,1.0,34.5,667.0,640.21,461.42
2016,9,18,14,30,775.0,127.0,1.0,34.0,633.0,594.66,430.98
2016,9,18,14,45,758.0,123.5,1.05,34.0,593.0,544.01,395.59
2016,9,18,15,0,741.0,120.0,1.1,34.0,553.0,493.72,359.29
2016,9,18,15,15,718.0,116.0,1.1,33.5,508.0,440.33,320.02
2016,9,18,15,30,695.0,112.0,1.1,33.0,463.0,387.96,280.14
2016,9,18,15,45,664.5,106.5,1.1,32.5,414.5,332.82,237.09
2016,9,18,16,0,634.0,101.0,1.1,32.0,366.0,280.11,194.79
2016,9,18,16,15,592.0,93.5,1.05,31.0,315.5,225.48,151.12
2016,9,18,16,30,550.0,86.0,1.0,30.0,265.0,175.15,111.11
2016,9,18,16,45,486.5,77.0,0.95,29.0,214.0,125.37,74.26
2016,9,18,17,0,423.0,68.0,0.9,28.0,163.0,82.25,46.42
2016,9,18,17,15,338.0,54.0,0.85,26.5,117.5,42.4,30.0
2016,9,18,17,30,253.0,40.0,0.8,25.0,72.0,30.66,19.51
2016,9,18,17,45,142.0,23.0,0.8,24.0,39.0,17.9,3.59
2016,9,18,18,0,31.0,6.0,0.8,23.0,6.0,5.9,0.0
2016,9,18,18,15,15.5,3.0,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,102.5,19.0,0.75,22.5,30.5,53.74,9.88
2016,9,19,6,30,205.0,38.0,0.6,23.0,61.0,117.24,80.48
2016,9,19,6,45,280.5,54.5,0.5,23.5,104.0,173.41,128.18
