Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,356.0,71.0,0.4,24.0,147.0,237.55,180.78
2016,9,19,7,15,414.0,83.0,0.35,24.5,195.5,295.8,227.83
2016,9,19,7,30,472.0,95.0,0.3,25.0,244.0,359.26,277.13
2016,9,19,7,45,506.5,106.5,0.3,26.0,292.0,413.67,317.47
2016,9,19,8,0,541.0,118.0,0.3,27.0,340.0,470.11,357.6
2016,9,19,8,15,573.5,126.0,0.35,27.5,387.0,526.34,397.17
2016,9,19,8,30,606.0,134.0,0.4,28.0,434.0,580.64,434.27
2016,9,19,8,45,623.0,142.5,0.5,29.0,476.5,624.82,462.99
2016,9,19,9,0,640.0,151.0,0.6,30.0,519.0,668.15,490.51
2016,9,19,9,15,659.0,156.0,0.65,30.5,558.5,708.15,515.7
2016,9,19,9,30,678.0,161.0,0.7,31.0,598.0,746.88,539.26
2016,9,19,9,45,728.0,149.0,0.75,31.5,641.0,791.53,566.06
2016,9,19,10,0,778.0,137.0,0.8,32.0,684.0,832.38,589.99
2016,9,19,10,15,787.5,139.0,0.85,32.0,711.5,855.25,603.68
2016,9,19,10,30,797.0,141.0,0.9,32.0,739.0,875.35,615.91
2016,9,19,10,45,798.5,145.0,0.95,32.5,757.5,887.45,622.02
2016,9,19,11,0,800.0,149.0,1.0,33.0,776.0,896.39,626.34
2016,9,19,11,15,804.0,150.0,1.0,33.0,788.5,901.22,628.76
2016,9,19,11,30,808.0,151.0,1.0,33.0,801.0,902.86,629.39
2016,9,19,11,45,800.5,156.0,1.05,33.0,802.5,895.09,625.17
2016,9,19,12,0,793.0,161.0,1.1,33.0,804.0,884.23,619.21
2016,9,19,12,15,791.5,160.5,1.1,33.0,800.5,870.03,610.56
2016,9,19,12,30,790.0,160.0,1.1,33.0,797.0,852.88,600.18
2016,9,19,12,45,792.5,156.5,1.15,33.0,786.5,833.16,588.92
2016,9,19,13,0,795.0,153.0,1.2,33.0,776.0,810.51,575.78
2016,9,19,13,15,788.0,151.0,1.2,33.0,756.5,779.05,556.36
2016,9,19,13,30,781.0,149.0,1.2,33.0,737.0,745.38,535.48
2016,9,19,13,45,766.5,149.0,1.2,33.0,708.5,706.27,510.22
2016,9,19,14,0,752.0,149.0,1.2,33.0,680.0,666.11,483.24
2016,9,19,14,15,738.0,146.0,1.2,32.5,646.0,621.69,453.84
2016,9,19,14,30,724.0,143.0,1.2,32.0,612.0,576.47,423.05
2016,9,19,14,45,697.0,142.0,1.2,32.0,570.5,525.47,386.4
2016,9,19,15,0,670.0,141.0,1.2,32.0,529.0,475.37,349.47
2016,9,19,15,15,645.0,135.5,1.2,31.5,484.5,423.11,310.7
2016,9,19,15,30,620.0,130.0,1.2,31.0,440.0,372.24,271.72
2016,9,19,15,45,574.5,125.5,1.2,30.5,390.0,316.91,228.63
2016,9,19,16,0,529.0,121.0,1.2,30.0,340.0,265.0,187.4
2016,9,19,16,15,485.5,111.0,1.15,29.0,291.5,213.63,146.59
2016,9,19,16,30,442.0,101.0,1.1,28.0,243.0,166.79,109.67
2016,9,19,16,45,373.5,89.0,1.1,27.5,193.5,119.93,75.2
2016,9,19,17,0,305.0,77.0,1.1,27.0,144.0,80.89,49.79
2016,9,19,17,15,232.0,58.5,1.0,25.5,101.5,44.32,31.68
2016,9,19,17,30,159.0,40.0,0.9,24.0,59.0,32.85,21.2
2016,9,19,17,45,79.5,20.0,0.8,23.0,29.5,16.91,0.81
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,16.5,15.0,14.48,0.0
2016,9,20,6,30,0.0,30.0,0.7,17.0,30.0,29.52,17.86
2016,9,20,6,45,12.0,53.5,0.7,17.5,56.0,58.78,42.79
2016,9,20,7,0,24.0,77.0,0.7,18.0,82.0,92.43,71.15
2016,9,20,7,15,37.0,99.5,0.7,18.5,110.0,123.46,97.05
2016,9,20,7,30,50.0,122.0,0.7,19.0,138.0,155.55,123.3
2016,9,20,7,45,67.0,143.5,0.75,19.5,169.0,189.75,150.77
2016,9,20,8,0,84.0,165.0,0.8,20.0,200.0,225.34,178.77
2016,9,20,8,15,168.0,184.5,0.8,20.5,264.0,310.42,245.7
2016,9,20,8,30,252.0,204.0,0.8,21.0,328.0,403.14,315.9
2016,9,20,8,45,219.5,229.0,0.85,22.0,344.5,407.63,316.24
2016,9,20,9,0,187.0,254.0,0.9,23.0,361.0,416.96,320.49
2016,9,20,9,15,208.0,272.0,0.9,23.5,399.0,457.75,349.2
2016,9,20,9,30,229.0,290.0,0.9,24.0,437.0,499.0,377.43
2016,9,20,9,45,242.0,302.5,0.95,24.5,465.5,527.62,396.48
2016,9,20,10,0,255.0,315.0,1.0,25.0,494.0,565.01,421.36
2016,9,20,10,15,257.5,327.5,1.0,25.5,513.5,583.55,432.35
2016,9,20,10,30,260.0,340.0,1.0,26.0,533.0,601.04,442.69
2016,9,20,10,45,300.0,338.5,1.05,26.5,567.5,635.99,466.47
2016,9,20,11,0,340.0,337.0,1.1,27.0,602.0,670.34,489.4
2016,9,20,11,15,329.0,351.5,1.15,27.0,612.0,674.46,491.38
2016,9,20,11,30,318.0,366.0,1.2,27.0,622.0,677.04,492.69
2016,9,20,11,45,330.5,358.5,1.25,27.0,625.0,676.11,492.76
2016,9,20,12,0,343.0,351.0,1.3,27.0,628.0,673.72,491.92
2016,9,20,12,15,252.5,367.0,1.35,27.0,570.0,604.16,442.61
2016,9,20,12,30,162.0,383.0,1.4,27.0,512.0,530.24,389.91
2016,9,20,12,45,158.5,381.0,1.45,27.0,506.0,519.64,383.31
2016,9,20,13,0,155.0,379.0,1.5,27.0,500.0,508.6,375.9
2016,9,20,13,15,159.5,365.5,1.5,27.0,487.5,491.85,364.62
2016,9,20,13,30,164.0,352.0,1.5,27.0,475.0,474.45,352.83
2016,9,20,13,45,163.0,339.5,1.55,27.0,457.5,453.42,338.41
2016,9,20,14,0,162.0,327.0,1.6,27.0,440.0,432.07,323.62
2016,9,20,14,15,474.0,219.5,1.6,26.5,529.0,521.51,394.74
2016,9,20,14,30,786.0,112.0,1.6,26.0,618.0,580.37,440.27
2016,9,20,14,45,772.0,108.5,1.65,26.0,579.0,531.78,403.33
2016,9,20,15,0,758.0,105.0,1.7,26.0,540.0,482.73,365.75
2016,9,20,15,15,736.0,101.5,1.7,25.5,496.0,428.62,323.75
2016,9,20,15,30,714.0,98.0,1.7,25.0,452.0,376.42,281.78
2016,9,20,15,45,688.0,92.5,1.7,24.5,404.5,322.1,236.99
2016,9,20,16,0,662.0,87.0,1.7,24.0,357.0,269.67,192.63
2016,9,20,16,15,620.5,81.0,1.65,23.5,307.5,215.35,146.82
2016,9,20,16,30,579.0,75.0,1.6,23.0,258.0,165.23,105.2
2016,9,20,16,45,519.5,67.5,1.6,22.5,208.5,116.11,67.76
2016,9,20,17,0,460.0,60.0,1.6,22.0,159.0,73.85,40.77
2016,9,20,17,15,368.5,48.5,1.5,21.0,113.5,36.71,25.77
2016,9,20,17,30,277.0,37.0,1.4,20.0,68.0,28.51,17.8
2016,9,20,17,45,138.5,18.5,1.35,19.5,34.0,14.37,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,9.5,1.15,14.5,9.5,9.16,0.0
2016,9,21,6,30,0.0,19.0,1.2,15.0,19.0,18.33,8.97
2016,9,21,6,45,0.0,33.0,1.25,15.5,33.0,31.87,20.95
2016,9,21,7,0,0.0,47.0,1.3,16.0,47.0,45.5,32.75
2016,9,21,7,15,0.0,62.0,1.35,16.0,62.0,60.53,45.65
2016,9,21,7,30,0.0,77.0,1.4,16.0,77.0,75.52,58.32
2016,9,21,7,45,0.0,93.0,1.45,16.5,93.0,91.54,71.5
2016,9,21,8,0,0.0,109.0,1.5,17.0,109.0,107.54,84.41
2016,9,21,8,15,0.0,92.5,1.55,17.5,92.5,89.99,69.53
2016,9,21,8,30,0.0,76.0,1.6,18.0,76.0,73.49,55.61
2016,9,21,8,45,38.5,160.5,1.65,18.5,182.5,192.5,152.97
2016,9,21,9,0,77.0,245.0,1.7,19.0,289.0,315.18,248.87
2016,9,21,9,15,455.5,171.0,1.75,19.0,459.0,557.73,441.4
2016,9,21,9,30,834.0,97.0,1.8,19.0,629.0,796.95,614.09
2016,9,21,9,45,854.0,95.0,1.85,19.5,665.5,825.83,629.63
2016,9,21,10,0,874.0,93.0,1.9,20.0,702.0,857.45,649.09
2016,9,21,10,15,882.0,94.5,1.9,20.0,729.5,879.99,663.01
2016,9,21,10,30,890.0,96.0,1.9,20.0,757.0,899.44,674.96
2016,9,21,10,45,895.5,97.0,1.95,20.0,777.0,912.87,683.52
2016,9,21,11,0,901.0,98.0,2.0,20.0,797.0,922.93,690.01
2016,9,21,11,15,637.5,222.5,2.0,20.0,721.5,826.46,623.73
2016,9,21,11,30,374.0,347.0,2.0,20.0,646.0,706.52,533.36
2016,9,21,11,45,641.5,223.5,2.0,20.0,738.0,821.9,622.22
2016,9,21,12,0,909.0,100.0,2.0,20.0,830.0,913.46,683.56
2016,9,21,12,15,909.5,100.0,2.0,20.0,827.0,900.5,673.98
2016,9,21,12,30,910.0,100.0,2.0,20.0,824.0,884.13,663.32
2016,9,21,12,45,908.5,99.0,2.05,20.0,813.0,861.72,649.15
2016,9,21,13,0,907.0,98.0,2.1,20.0,802.0,836.16,632.85
2016,9,21,13,15,903.5,97.5,2.15,20.0,783.5,806.51,613.68
2016,9,21,13,30,900.0,97.0,2.2,20.0,765.0,774.06,592.45
2016,9,21,13,45,894.0,95.5,2.25,20.0,738.5,736.16,567.21
2016,9,21,14,0,888.0,94.0,2.3,20.0,712.0,695.98,540.04
2016,9,21,14,15,879.5,92.5,2.35,19.5,679.5,652.12,508.72
2016,9,21,14,30,871.0,91.0,2.4,19.0,647.0,606.58,475.15
2016,9,21,14,45,860.0,88.5,2.45,19.0,608.0,557.23,436.74
2016,9,21,15,0,849.0,86.0,2.5,19.0,569.0,506.08,395.76
2016,9,21,15,15,831.5,83.5,2.45,18.5,524.5,451.8,351.5
2016,9,21,15,30,814.0,81.0,2.4,18.0,480.0,397.74,305.92
2016,9,21,15,45,793.0,76.5,2.4,18.0,431.5,341.06,256.54
2016,9,21,16,0,772.0,72.0,2.4,18.0,383.0,285.57,207.07
2016,9,21,16,15,734.0,67.5,2.35,17.5,330.5,227.68,156.26
2016,9,21,16,30,696.0,63.0,2.3,17.0,278.0,173.47,109.58
2016,9,21,16,45,640.5,56.5,2.25,17.0,225.5,117.12,65.19
2016,9,21,17,0,585.0,50.0,2.2,17.0,173.0,69.05,34.6
2016,9,21,17,15,484.5,41.5,2.1,16.5,123.5,30.54,20.89
2016,9,21,17,30,384.0,33.0,2.0,16.0,74.0,25.8,15.62
2016,9,21,17,45,192.0,16.5,1.95,15.5,37.0,12.66,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,18.5,2.35,14.0,32.5,59.65,0.0
2016,9,22,6,30,268.0,37.0,2.4,14.0,65.0,134.69,94.01
2016,9,22,6,45,358.0,50.0,2.45,14.5,110.5,195.12,149.3
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,265.5,210.72
2016,9,22,7,15,514.0,71.5,2.5,15.0,207.0,328.86,266.24
2016,9,22,7,30,580.0,80.0,2.5,15.0,258.0,397.69,324.8
2016,9,22,7,45,628.5,85.0,2.5,15.5,309.5,457.97,374.3
2016,9,22,8,0,677.0,90.0,2.5,16.0,361.0,521.1,424.35
2016,9,22,8,15,709.0,94.5,2.4,16.5,410.5,575.47,465.59
2016,9,22,8,30,741.0,99.0,2.3,17.0,460.0,630.44,505.83
2016,9,22,8,45,772.5,99.5,2.25,17.5,507.5,678.29,539.22
2016,9,22,9,0,804.0,100.0,2.2,18.0,555.0,728.47,572.55
2016,9,22,9,15,820.5,102.5,2.2,18.0,595.5,768.44,599.3
2016,9,22,9,30,837.0,105.0,2.2,18.0,636.0,806.51,624.49
2016,9,22,9,45,860.0,102.0,2.2,18.5,673.0,841.68,646.21
2016,9,22,10,0,883.0,99.0,2.2,19.0,710.0,869.67,662.77
2016,9,22,10,15,891.0,100.5,2.2,19.0,738.0,892.22,676.85
2016,9,22,10,30,899.0,102.0,2.2,19.0,766.0,911.65,688.89
2016,9,22,10,45,906.5,102.0,2.2,19.5,786.5,925.73,696.09
2016,9,22,11,0,914.0,102.0,2.2,20.0,807.0,936.43,701.15
2016,9,22,11,15,917.0,102.5,2.2,20.0,819.5,940.12,703.02
2016,9,22,11,30,920.0,103.0,2.2,20.0,832.0,940.26,702.72
2016,9,22,11,45,923.0,102.0,2.25,20.0,836.5,935.22,699.66
2016,9,22,12,0,926.0,101.0,2.3,20.0,841.0,926.61,694.37
2016,9,22,12,15,924.5,101.0,2.3,20.0,836.5,911.59,684.43
2016,9,22,12,30,923.0,101.0,2.3,20.0,832.0,893.17,672.34
2016,9,22,12,45,917.0,101.5,2.3,20.5,818.5,868.23,654.66
2016,9,22,13,0,911.0,102.0,2.3,21.0,805.0,840.3,635.06
2016,9,22,13,15,905.0,101.0,2.25,21.0,784.5,808.0,613.29
2016,9,22,13,30,899.0,100.0,2.2,21.0,764.0,773.05,589.65
2016,9,22,13,45,889.0,99.5,2.2,21.0,735.5,733.3,562.88
2016,9,22,14,0,879.0,99.0,2.2,21.0,707.0,691.56,534.03
2016,9,22,14,15,867.0,97.5,2.15,20.5,672.0,645.8,500.94
2016,9,22,14,30,855.0,96.0,2.1,20.0,637.0,598.67,465.94
2016,9,22,14,45,836.5,94.5,2.1,20.0,595.5,546.58,425.6
2016,9,22,15,0,818.0,93.0,2.1,20.0,554.0,494.28,383.95
2016,9,22,15,15,796.5,90.0,2.1,19.5,508.5,439.3,339.69
2016,9,22,15,30,775.0,87.0,2.1,19.0,463.0,385.03,294.49
2016,9,22,15,45,740.0,84.5,2.1,19.0,412.5,327.74,245.33
2016,9,22,16,0,705.0,82.0,2.1,19.0,362.0,271.36,196.16
2016,9,22,16,15,662.0,76.5,2.05,18.5,310.5,215.08,147.58
2016,9,22,16,30,619.0,71.0,2.0,18.0,259.0,163.13,103.67
2016,9,22,16,45,552.0,64.0,2.0,17.5,207.5,111.85,64.61
2016,9,22,17,0,485.0,57.0,2.0,17.0,156.0,68.3,37.74
2016,9,22,17,15,382.0,46.0,1.9,16.5,109.5,35.12,24.78
2016,9,22,17,30,279.0,35.0,1.8,16.0,63.0,28.2,17.22
2016,9,22,17,45,139.5,17.5,1.75,15.5,31.5,13.72,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,31.0,17.0,1.0,12.5,20.5,26.93,0.0
2016,9,23,6,30,62.0,34.0,0.9,13.0,41.0,59.49,39.82
2016,9,23,6,45,89.0,55.0,0.85,14.0,70.5,95.62,72.37
2016,9,23,7,0,116.0,76.0,0.8,15.0,100.0,133.94,105.45
2016,9,23,7,15,130.5,97.5,0.8,15.5,131.5,169.58,136.0
2016,9,23,7,30,145.0,119.0,0.8,16.0,163.0,206.31,166.61
2016,9,23,7,45,155.0,140.5,0.8,17.0,195.5,241.56,194.73
2016,9,23,8,0,165.0,162.0,0.8,18.0,228.0,277.32,222.31
2016,9,23,8,15,236.5,176.0,0.85,18.5,284.0,351.74,280.59
2016,9,23,8,30,308.0,190.0,0.9,19.0,340.0,424.34,335.78
2016,9,23,8,45,578.0,133.0,0.95,20.0,446.5,577.31,451.83
2016,9,23,9,0,848.0,76.0,1.0,21.0,553.0,727.97,556.58
2016,9,23,9,15,861.5,78.0,1.05,21.5,592.5,766.16,579.1
2016,9,23,9,30,875.0,80.0,1.1,22.0,632.0,802.21,601.22
2016,9,23,9,45,614.0,186.0,1.15,22.5,583.5,730.03,549.15
2016,9,23,10,0,353.0,292.0,1.2,23.0,535.0,621.91,467.04
2016,9,23,10,15,359.0,299.5,1.2,23.0,555.5,639.67,479.85
2016,9,23,10,30,365.0,307.0,1.2,23.0,576.0,656.16,490.54
2016,9,23,10,45,316.0,333.5,1.3,23.5,570.5,642.83,478.91
2016,9,23,11,0,267.0,360.0,1.4,24.0,565.0,627.2,465.93
2016,9,23,11,15,308.0,355.5,1.4,24.0,595.5,657.43,487.7
2016,9,23,11,30,349.0,351.0,1.4,24.0,626.0,686.38,508.03
2016,9,23,11,45,636.5,218.5,1.45,24.5,723.5,808.35,597.77
2016,9,23,12,0,924.0,86.0,1.5,25.0,821.0,905.91,660.39
2016,9,23,12,15,922.0,86.0,1.55,25.0,816.0,890.51,649.96
2016,9,23,12,30,920.0,86.0,1.6,25.0,811.0,871.74,638.67
2016,9,23,12,45,911.0,88.5,1.65,25.0,797.0,846.55,623.17
2016,9,23,13,0,902.0,91.0,1.7,25.0,783.0,818.49,605.73
2016,9,23,13,15,896.0,90.0,1.7,25.0,762.5,786.47,585.07
2016,9,23,13,30,890.0,89.0,1.7,25.0,742.0,751.84,562.55
2016,9,23,13,45,879.5,88.5,1.75,25.0,713.5,712.11,536.74
2016,9,23,14,0,869.0,88.0,1.8,25.0,685.0,670.46,509.01
2016,9,23,14,15,857.5,86.5,1.8,24.5,651.0,625.5,477.31
2016,9,23,14,30,846.0,85.0,1.8,24.0,617.0,579.17,443.66
2016,9,23,14,45,828.5,83.5,1.85,23.5,576.5,528.52,405.94
2016,9,23,15,0,811.0,82.0,1.9,23.0,536.0,476.71,366.0
2016,9,23,15,15,790.5,79.5,1.85,22.5,491.0,423.14,323.02
2016,9,23,15,30,770.0,77.0,1.8,22.0,446.0,370.18,279.1
2016,9,23,15,45,744.5,72.5,1.8,21.5,398.5,314.55,232.01
2016,9,23,16,0,719.0,68.0,1.8,21.0,351.0,260.67,185.25
2016,9,23,16,15,679.5,63.5,1.75,20.5,300.5,205.76,137.89
2016,9,23,16,30,640.0,59.0,1.7,20.0,250.0,152.82,93.4
2016,9,23,16,45,579.0,53.0,1.65,19.5,200.0,102.17,55.22
2016,9,23,17,0,518.0,47.0,1.6,19.0,150.0,58.4,29.22
2016,9,23,17,15,418.5,38.0,1.55,18.5,105.0,27.94,18.34
2016,9,23,17,30,319.0,29.0,1.5,18.0,60.0,22.54,12.11
2016,9,23,17,45,159.5,14.5,1.5,17.5,30.0,14.25,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,13.5,0.6,14.5,32.5,67.41,0.0
2016,9,24,6,30,382.0,27.0,0.6,15.0,65.0,156.9,105.52
2016,9,24,6,45,482.0,34.5,0.65,16.0,112.5,218.18,162.96
2016,9,24,7,0,582.0,42.0,0.7,17.0,160.0,292.59,226.6
2016,9,24,7,15,639.5,47.5,0.65,17.5,211.0,354.94,279.64
2016,9,24,7,30,697.0,53.0,0.6,18.0,262.0,421.8,333.94
2016,9,24,7,45,736.0,56.5,0.6,19.0,313.5,480.17,379.11
2016,9,24,8,0,775.0,60.0,0.6,20.0,365.0,540.35,423.52
2016,9,24,8,15,801.5,63.0,0.65,20.5,414.5,593.36,462.14
2016,9,24,8,30,828.0,66.0,0.7,21.0,464.0,642.27,495.96
2016,9,24,8,45,847.5,68.0,0.75,22.0,509.5,688.45,524.92
2016,9,24,9,0,867.0,70.0,0.8,23.0,555.0,733.4,552.35
2016,9,24,9,15,881.0,72.0,0.85,24.0,595.0,772.49,575.27
2016,9,24,9,30,895.0,74.0,0.9,25.0,635.0,809.42,596.39
2016,9,24,9,45,907.5,74.0,0.95,26.0,670.0,840.39,613.32
2016,9,24,10,0,920.0,74.0,1.0,27.0,705.0,868.65,628.38
2016,9,24,10,15,927.5,75.0,1.0,27.5,732.5,890.79,639.9
2016,9,24,10,30,935.0,76.0,1.0,28.0,760.0,909.66,649.4
2016,9,24,10,45,940.0,76.5,1.05,28.5,780.0,922.34,655.9
2016,9,24,11,0,945.0,77.0,1.1,29.0,800.0,931.48,660.35
2016,9,24,11,15,948.0,77.5,1.1,29.0,812.0,935.2,662.1
2016,9,24,11,30,951.0,78.0,1.1,29.0,824.0,935.25,661.75
2016,9,24,11,45,951.5,78.5,1.1,29.5,828.0,929.38,656.6
2016,9,24,12,0,952.0,79.0,1.1,30.0,832.0,919.87,649.39
2016,9,24,12,15,951.0,78.5,1.1,30.0,827.5,904.37,639.91
2016,9,24,12,30,950.0,78.0,1.1,30.0,823.0,885.38,628.39
2016,9,24,12,45,940.0,81.5,1.15,30.5,809.0,859.8,612.26
2016,9,24,13,0,930.0,85.0,1.2,31.0,795.0,831.29,594.28
2016,9,24,13,15,925.0,84.5,1.2,30.5,774.5,799.74,576.01
2016,9,24,13,30,920.0,84.0,1.2,30.0,754.0,765.43,555.76
2016,9,24,13,45,910.0,83.5,1.25,30.0,725.5,725.01,530.67
2016,9,24,14,0,900.0,83.0,1.3,30.0,697.0,682.56,503.66
2016,9,24,14,15,889.0,81.5,1.3,30.0,662.5,636.66,471.51
2016,9,24,14,30,878.0,80.0,1.3,30.0,628.0,589.28,437.44
2016,9,24,14,45,862.0,78.5,1.35,30.0,587.0,538.01,399.87
2016,9,24,15,0,846.0,77.0,1.4,30.0,546.0,486.23,360.65
2016,9,24,15,15,825.0,74.5,1.4,29.5,500.0,429.87,317.24
2016,9,24,15,30,804.0,72.0,1.4,29.0,454.0,375.01,273.37
2016,9,24,15,45,774.0,69.5,1.45,28.5,404.5,318.11,226.81
2016,9,24,16,0,744.0,67.0,1.5,28.0,355.0,263.39,180.84
2016,9,24,16,15,702.5,62.5,1.45,27.0,303.5,206.8,133.81
2016,9,24,16,30,661.0,58.0,1.4,26.0,252.0,154.33,91.25
2016,9,24,16,45,596.5,52.0,1.4,25.5,200.5,100.45,52.01
2016,9,24,17,0,532.0,46.0,1.4,25.0,149.0,55.77,26.92
2016,9,24,17,15,427.0,36.5,1.3,24.0,103.0,26.88,16.89
2016,9,24,17,30,322.0,27.0,1.2,23.0,57.0,20.92,10.02
2016,9,24,17,45,161.0,13.5,1.15,22.0,28.5,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,180.5,14.0,1.0,18.0,31.0,64.88,0.0
2016,9,25,6,30,361.0,28.0,1.0,19.0,62.0,151.37,99.09
2016,9,25,6,45,457.0,37.0,1.05,20.0,109.0,214.07,157.73
2016,9,25,7,0,553.0,46.0,1.1,21.0,156.0,286.82,219.47
2016,9,25,7,15,613.5,52.0,1.1,21.5,207.5,349.24,272.37
2016,9,25,7,30,674.0,58.0,1.1,22.0,259.0,414.7,325.74
2016,9,25,7,45,710.5,63.0,1.1,23.0,309.5,472.32,370.37
2016,9,25,8,0,747.0,68.0,1.1,24.0,360.0,531.54,414.15
2016,9,25,8,15,775.0,71.5,1.1,25.0,409.0,584.83,451.76
2016,9,25,8,30,803.0,75.0,1.1,26.0,458.0,638.21,487.83
2016,9,25,8,45,817.5,79.5,1.1,27.0,502.0,682.86,515.0
2016,9,25,9,0,832.0,84.0,1.1,28.0,546.0,725.93,540.42
2016,9,25,9,15,847.0,86.0,1.1,28.5,586.0,760.04,560.35
2016,9,25,9,30,862.0,88.0,1.1,29.0,626.0,796.64,581.71
2016,9,25,9,45,883.0,85.5,1.1,30.0,662.5,830.87,599.98
2016,9,25,10,0,904.0,83.0,1.1,31.0,699.0,862.86,616.51
2016,9,25,10,15,911.0,84.0,1.05,31.5,726.0,884.14,626.59
2016,9,25,10,30,918.0,85.0,1.0,32.0,753.0,902.19,634.7
2016,9,25,10,45,909.0,92.5,1.0,32.5,769.0,909.89,637.23
2016,9,25,11,0,900.0,100.0,1.0,33.0,785.0,913.83,637.69
2016,9,25,11,15,903.0,100.5,1.0,33.0,796.5,917.26,639.29
2016,9,25,11,30,906.0,101.0,1.0,33.0,808.0,917.18,638.89
2016,9,25,11,45,886.0,111.5,1.0,33.5,805.5,903.92,629.28
2016,9,25,12,0,866.0,122.0,1.0,34.0,803.0,887.39,617.95
2016,9,25,12,15,864.5,122.0,1.0,34.0,798.5,872.85,609.24
2016,9,25,12,30,863.0,122.0,1.0,34.0,794.0,855.15,598.62
2016,9,25,12,45,858.5,121.5,1.05,34.0,781.5,831.39,584.99
2016,9,25,13,0,854.0,121.0,1.1,34.0,769.0,807.63,571.33
2016,9,25,13,15,847.5,120.0,1.1,33.5,748.5,775.87,552.99
2016,9,25,13,30,841.0,119.0,1.1,33.0,728.0,741.69,532.96
2016,9,25,13,45,821.0,121.5,1.15,33.0,697.5,699.41,506.49
2016,9,25,14,0,801.0,124.0,1.2,33.0,667.0,656.03,477.47
2016,9,25,14,15,787.5,121.5,1.2,32.5,632.5,610.92,447.2
2016,9,25,14,30,774.0,119.0,1.2,32.0,598.0,564.85,415.32
2016,9,25,14,45,748.0,118.5,1.2,32.0,556.0,512.66,377.29
2016,9,25,15,0,722.0,118.0,1.2,32.0,514.0,461.71,339.11
2016,9,25,15,15,697.5,113.0,1.15,31.5,469.0,408.09,298.39
2016,9,25,15,30,673.0,108.0,1.1,31.0,424.0,355.74,257.37
2016,9,25,15,45,637.5,102.5,1.1,30.5,375.5,300.93,213.73
2016,9,25,16,0,602.0,97.0,1.1,30.0,327.0,249.16,171.64
2016,9,25,16,15,555.5,89.0,1.05,29.0,277.0,196.1,129.1
2016,9,25,16,30,509.0,81.0,1.0,28.0,227.0,147.95,91.46
2016,9,25,16,45,445.5,69.5,0.95,27.5,179.0,100.1,57.39
2016,9,25,17,0,382.0,58.0,0.9,27.0,131.0,58.86,33.35
2016,9,25,17,15,287.0,43.0,0.8,25.5,88.0,32.68,21.48
2016,9,25,17,30,192.0,28.0,0.7,24.0,45.0,21.73,9.85
2016,9,25,17,45,96.0,14.0,0.65,23.0,22.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,15.5,1.15,20.5,26.0,42.34,0.0
2016,9,26,6,30,229.0,31.0,1.0,21.0,52.0,115.05,73.61
2016,9,26,6,45,327.0,44.5,0.85,22.0,96.5,176.52,129.16
2016,9,26,7,0,425.0,58.0,0.7,23.0,141.0,248.12,188.27
2016,9,26,7,15,490.0,67.5,0.7,24.0,191.0,310.23,239.19
2016,9,26,7,30,555.0,77.0,0.7,25.0,241.0,377.83,292.43
2016,9,26,7,45,600.5,84.0,0.7,26.0,291.0,436.99,337.26
2016,9,26,8,0,646.0,91.0,0.7,27.0,341.0,498.8,382.11
2016,9,26,8,15,678.5,96.5,0.7,28.0,390.0,552.89,419.55
2016,9,26,8,30,711.0,102.0,0.7,29.0,439.0,607.66,456.01
2016,9,26,8,45,734.5,106.0,0.7,30.0,484.0,654.64,485.75
2016,9,26,9,0,758.0,110.0,0.7,31.0,529.0,700.89,513.11
2016,9,26,9,15,775.5,113.0,0.7,31.5,568.5,737.64,534.39
2016,9,26,9,30,793.0,116.0,0.7,32.0,608.0,775.44,556.08
2016,9,26,9,45,805.5,118.5,0.75,33.0,642.0,806.57,572.77
2016,9,26,10,0,818.0,121.0,0.8,34.0,676.0,835.24,587.78
2016,9,26,10,15,827.5,123.0,0.85,34.0,703.0,858.13,601.53
2016,9,26,10,30,837.0,125.0,0.9,34.0,730.0,878.1,613.58
2016,9,26,10,45,841.0,127.0,0.95,34.5,749.0,890.15,619.6
2016,9,26,11,0,845.0,129.0,1.0,35.0,768.0,898.93,623.78
2016,9,26,11,15,848.0,130.0,1.05,35.0,780.0,902.43,626.15
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,902.56,626.64
2016,9,26,11,45,849.0,132.5,1.15,35.0,794.5,895.47,622.84
2016,9,26,12,0,847.0,134.0,1.2,35.0,797.0,885.1,617.17
2016,9,26,12,15,845.0,134.0,1.2,35.0,792.0,869.93,607.96
2016,9,26,12,30,843.0,134.0,1.2,35.0,787.0,851.65,596.93
2016,9,26,12,45,879.5,114.0,1.25,35.0,785.5,837.72,589.34
2016,9,26,13,0,916.0,94.0,1.3,35.0,784.0,822.83,581.13
2016,9,26,13,15,910.5,93.0,1.3,34.5,763.5,790.64,562.48
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,755.76,542.06
2016,9,26,13,45,896.5,91.0,1.3,34.0,715.0,716.29,517.33
2016,9,26,14,0,888.0,90.0,1.3,34.0,687.0,674.73,490.11
2016,9,26,14,15,876.5,88.0,1.3,33.5,652.0,628.45,459.02
2016,9,26,14,30,865.0,86.0,1.3,33.0,617.0,580.77,425.97
2016,9,26,14,45,849.5,84.0,1.3,33.0,576.5,529.86,388.68
2016,9,26,15,0,834.0,82.0,1.3,33.0,536.0,477.61,349.29
2016,9,26,15,15,812.5,79.0,1.3,32.5,490.0,422.12,306.95
2016,9,26,15,30,791.0,76.0,1.3,32.0,444.0,367.33,263.62
2016,9,26,15,45,713.5,82.5,1.3,32.0,386.5,303.35,212.77
2016,9,26,16,0,636.0,89.0,1.3,32.0,329.0,247.94,168.29
2016,9,26,16,15,589.5,82.0,1.2,30.5,279.0,194.11,125.42
2016,9,26,16,30,543.0,75.0,1.1,29.0,229.0,145.13,87.44
2016,9,26,16,45,438.5,68.0,1.0,28.0,175.5,96.2,54.7
2016,9,26,17,0,334.0,61.0,0.9,27.0,122.0,58.17,34.49
2016,9,26,17,15,244.0,43.5,0.85,26.0,80.5,33.24,21.77
2016,9,26,17,30,154.0,26.0,0.8,25.0,39.0,20.18,7.74
2016,9,26,17,45,77.0,13.0,0.75,24.0,19.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,53.5,13.5,1.05,21.0,18.5,25.85,0.0
2016,9,27,6,30,107.0,27.0,0.9,21.0,37.0,68.17,41.43
2016,9,27,6,45,176.0,48.5,0.8,21.5,77.0,122.51,89.47
2016,9,27,7,0,245.0,70.0,0.7,22.0,117.0,183.17,139.94
2016,9,27,7,15,300.0,88.0,0.7,22.5,163.0,245.91,191.48
2016,9,27,7,30,355.0,106.0,0.7,23.0,209.0,307.89,241.14
2016,9,27,7,45,401.5,119.5,0.7,24.0,257.0,364.7,284.84
2016,9,27,8,0,448.0,133.0,0.7,25.0,305.0,424.84,329.37
2016,9,27,8,15,481.5,143.5,0.65,25.5,351.0,476.26,366.21
2016,9,27,8,30,515.0,154.0,0.6,26.0,397.0,529.05,402.76
2016,9,27,8,45,534.0,165.0,0.6,27.0,438.5,573.09,431.38
2016,9,27,9,0,553.0,176.0,0.6,28.0,480.0,616.72,458.86
2016,9,27,9,15,573.0,183.0,0.65,28.5,518.0,655.99,484.25
2016,9,27,9,30,593.0,190.0,0.7,29.0,556.0,694.36,508.62
2016,9,27,9,45,665.0,171.5,0.75,30.0,603.0,750.35,544.39
2016,9,27,10,0,737.0,153.0,0.8,31.0,650.0,803.26,575.43
2016,9,27,10,15,747.0,155.5,0.85,31.0,676.5,825.57,588.83
2016,9,27,10,30,757.0,158.0,0.9,31.0,703.0,845.25,600.97
2016,9,27,10,45,668.5,204.5,0.95,31.5,695.5,822.76,585.34
2016,9,27,11,0,580.0,251.0,1.0,32.0,688.0,792.68,562.99
2016,9,27,11,15,584.5,253.0,1.0,32.0,699.0,797.62,566.14
2016,9,27,11,30,589.0,255.0,1.0,32.0,710.0,800.14,567.41
2016,9,27,11,45,535.0,281.5,1.05,32.0,696.5,774.66,549.93
2016,9,27,12,0,481.0,308.0,1.1,32.0,683.0,747.39,531.48
2016,9,27,12,15,479.5,307.0,1.1,32.0,678.5,735.63,524.05
2016,9,27,12,30,478.0,306.0,1.1,32.0,674.0,722.02,515.26
2016,9,27,12,45,545.5,270.0,1.15,32.0,683.5,727.11,521.13
2016,9,27,13,0,613.0,234.0,1.2,32.0,693.0,728.82,524.44
2016,9,27,13,15,604.5,230.5,1.2,31.5,673.0,698.81,505.53
2016,9,27,13,30,596.0,227.0,1.2,31.0,653.0,665.92,484.7
2016,9,27,13,45,525.5,245.0,1.25,31.0,610.0,611.85,447.35
2016,9,27,14,0,455.0,263.0,1.3,31.0,567.0,560.88,411.65
2016,9,27,14,15,439.5,253.5,1.3,30.5,534.5,520.72,384.46
2016,9,27,14,30,424.0,244.0,1.3,30.0,502.0,480.78,356.68
2016,9,27,14,45,402.5,232.5,1.3,30.0,464.0,435.12,323.48
2016,9,27,15,0,381.0,221.0,1.3,30.0,426.0,392.24,291.63
2016,9,27,15,15,357.0,205.5,1.25,29.5,384.5,345.96,257.09
2016,9,27,15,30,333.0,190.0,1.2,29.0,343.0,301.62,223.29
2016,9,27,15,45,327.5,168.5,1.15,28.5,305.0,259.71,190.34
2016,9,27,16,0,322.0,147.0,1.1,28.0,267.0,218.19,156.96
2016,9,27,16,15,284.0,127.5,1.0,27.0,221.5,172.41,121.32
2016,9,27,16,30,246.0,108.0,0.9,26.0,176.0,130.89,89.52
2016,9,27,16,45,224.0,85.5,0.85,25.0,137.5,92.65,60.94
2016,9,27,17,0,202.0,63.0,0.8,24.0,99.0,57.33,37.25
2016,9,27,17,15,140.0,41.5,0.7,23.0,62.5,34.04,22.62
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,16.94,4.59
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,9.83,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,72.5,15.5,0.6,15.5,22.0,32.18,0.0
2016,9,28,6,30,145.0,31.0,0.5,16.0,44.0,90.84,56.65
2016,9,28,6,45,235.0,48.5,0.45,16.5,86.0,148.37,110.39
2016,9,28,7,0,325.0,66.0,0.4,17.0,128.0,215.53,166.97
2016,9,28,7,15,162.5,77.5,0.35,17.5,108.5,165.17,130.21
2016,9,28,7,30,0.0,89.0,0.3,18.0,89.0,89.09,68.64
2016,9,28,7,45,1.0,108.5,0.3,19.0,109.0,109.37,85.23
2016,9,28,8,0,2.0,128.0,0.3,20.0,129.0,129.7,101.09
2016,9,28,8,15,12.5,151.0,0.35,21.0,157.0,159.86,124.63
2016,9,28,8,30,23.0,174.0,0.4,22.0,185.0,190.8,148.21
2016,9,28,8,45,26.0,192.0,0.45,23.0,205.5,211.73,163.39
2016,9,28,9,0,29.0,210.0,0.5,24.0,226.0,240.55,184.31
2016,9,28,9,15,47.0,237.5,0.55,24.5,265.5,284.37,216.85
2016,9,28,9,30,65.0,265.0,0.6,25.0,305.0,328.97,249.26
2016,9,28,9,45,127.5,289.0,0.65,25.5,373.0,415.55,312.64
2016,9,28,10,0,190.0,313.0,0.7,26.0,441.0,495.49,369.17
2016,9,28,10,15,194.5,326.5,0.75,26.5,462.0,515.55,381.48
2016,9,28,10,30,199.0,340.0,0.8,27.0,483.0,534.9,393.78
2016,9,28,10,45,239.0,343.5,0.85,27.5,519.5,573.66,420.42
2016,9,28,11,0,279.0,347.0,0.9,28.0,556.0,620.54,451.82
2016,9,28,11,15,246.5,358.5,0.95,28.0,545.5,594.19,432.84
2016,9,28,11,30,214.0,370.0,1.0,28.0,535.0,575.31,419.39
2016,9,28,11,45,202.0,373.0,1.1,28.0,529.0,564.6,412.43
2016,9,28,12,0,190.0,376.0,1.2,28.0,523.0,553.25,404.92
2016,9,28,12,15,177.0,374.5,1.2,28.0,511.0,535.85,392.65
2016,9,28,12,30,164.0,373.0,1.2,28.0,499.0,518.19,380.24
2016,9,28,12,45,174.0,365.5,1.3,28.0,497.5,512.8,377.58
2016,9,28,13,0,184.0,358.0,1.4,28.0,496.0,506.38,374.05
2016,9,28,13,15,226.5,342.0,1.4,27.5,506.5,514.7,381.97
2016,9,28,13,30,269.0,326.0,1.4,27.0,517.0,523.56,389.97
2016,9,28,13,45,244.0,320.5,1.45,27.0,488.5,485.73,363.02
2016,9,28,14,0,219.0,315.0,1.5,27.0,460.0,452.67,339.44
2016,9,28,14,15,164.0,298.0,1.45,26.5,403.5,391.61,295.21
2016,9,28,14,30,109.0,281.0,1.4,26.0,347.0,333.54,252.67
2016,9,28,14,45,111.5,257.5,1.4,25.5,321.0,305.61,232.81
2016,9,28,15,0,114.0,234.0,1.4,25.0,295.0,277.96,212.55
2016,9,28,15,15,102.0,216.0,1.35,24.5,267.0,248.13,190.12
2016,9,28,15,30,90.0,198.0,1.3,24.0,239.0,219.95,168.69
2016,9,28,15,45,58.0,167.0,1.3,23.5,192.5,175.13,134.39
2016,9,28,16,0,26.0,136.0,1.3,23.0,146.0,134.19,102.97
2016,9,28,16,15,163.5,119.5,1.2,22.0,165.5,141.91,104.26
2016,9,28,16,30,301.0,103.0,1.1,21.0,185.0,133.06,90.88
2016,9,28,16,45,268.5,82.5,1.05,20.5,144.0,92.62,60.55
2016,9,28,17,0,236.0,62.0,1.0,20.0,103.0,53.83,34.97
2016,9,28,17,15,161.0,41.5,0.95,19.0,65.0,34.02,22.86
2016,9,28,17,30,86.0,21.0,0.9,18.0,27.0,17.73,3.5
2016,9,28,17,45,43.0,10.5,0.85,17.5,13.5,10.32,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,14.5,0.8,12.5,24.0,40.37,0.0
2016,9,29,6,30,225.0,29.0,0.8,13.0,48.0,110.36,67.61
2016,9,29,6,45,331.0,41.0,0.85,13.5,91.5,172.65,129.29
2016,9,29,7,0,437.0,53.0,0.9,14.0,135.0,245.33,192.12
2016,9,29,7,15,218.5,52.5,0.9,14.5,93.5,166.48,133.3
2016,9,29,7,30,0.0,52.0,0.9,15.0,52.0,50.24,37.06
2016,9,29,7,45,0.0,63.0,0.9,15.5,63.0,60.89,46.14
