Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,0.0,74.0,0.9,16.0,74.0,71.64,54.97
2016,9,29,8,15,0.0,91.5,0.85,16.5,91.5,89.19,69.27
2016,9,29,8,30,0.0,109.0,0.8,17.0,109.0,106.76,83.32
2016,9,29,8,45,0.0,122.5,0.75,18.0,122.5,120.22,93.61
2016,9,29,9,0,0.0,136.0,0.7,19.0,136.0,133.69,103.72
2016,9,29,9,15,1.0,157.0,0.7,19.5,157.5,155.64,120.67
2016,9,29,9,30,2.0,178.0,0.7,20.0,179.0,177.65,137.37
2016,9,29,9,45,11.5,212.0,0.75,21.0,219.5,220.15,169.73
2016,9,29,10,0,21.0,246.0,0.8,22.0,260.0,263.1,201.58
2016,9,29,10,15,21.0,255.0,0.85,22.5,270.0,272.08,207.46
2016,9,29,10,30,21.0,264.0,0.9,23.0,280.0,281.0,213.49
2016,9,29,10,45,64.5,308.5,0.95,23.5,357.0,374.07,282.96
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,459.3,344.15
2016,9,29,11,15,110.0,357.5,1.05,24.5,440.5,464.43,346.49
2016,9,29,11,30,112.0,362.0,1.1,25.0,447.0,469.12,349.18
2016,9,29,11,45,488.0,239.5,1.15,25.5,614.5,686.32,510.58
2016,9,29,12,0,864.0,117.0,1.2,26.0,782.0,868.76,632.35
2016,9,29,12,15,862.5,117.0,1.2,26.0,777.5,854.04,620.7
2016,9,29,12,30,861.0,117.0,1.2,26.0,773.0,836.15,609.46
2016,9,29,12,45,866.5,111.5,1.3,26.0,762.5,815.15,597.48
2016,9,29,13,0,872.0,106.0,1.4,26.0,752.0,790.87,583.22
2016,9,29,13,15,866.0,105.0,1.4,26.0,731.5,759.37,562.95
2016,9,29,13,30,860.0,104.0,1.4,26.0,711.0,725.37,540.94
2016,9,29,13,45,844.0,105.5,1.45,26.0,681.0,686.05,515.19
2016,9,29,14,0,828.0,107.0,1.5,26.0,651.0,643.65,485.39
2016,9,29,14,15,815.0,104.5,1.5,25.5,616.5,597.9,453.13
2016,9,29,14,30,802.0,102.0,1.5,25.0,582.0,551.09,419.1
2016,9,29,14,45,783.5,99.5,1.55,25.0,541.5,500.66,380.76
2016,9,29,15,0,765.0,97.0,1.6,25.0,501.0,450.22,341.19
2016,9,29,15,15,740.5,93.0,1.6,24.5,456.0,396.1,298.11
2016,9,29,15,30,716.0,89.0,1.6,24.0,411.0,341.74,253.51
2016,9,29,15,45,689.0,83.0,1.6,23.5,363.5,287.39,207.77
2016,9,29,16,0,662.0,77.0,1.6,23.0,316.0,235.08,162.9
2016,9,29,16,15,614.5,71.0,1.6,22.0,266.0,181.15,117.97
2016,9,29,16,30,567.0,65.0,1.6,21.0,216.0,132.14,78.84
2016,9,29,16,45,503.0,55.5,1.65,20.0,168.0,83.82,45.1
2016,9,29,17,0,439.0,46.0,1.7,19.0,120.0,42.87,24.21
2016,9,29,17,15,324.5,34.0,1.7,18.0,78.0,26.1,16.14
2016,9,29,17,30,210.0,22.0,1.7,17.0,36.0,17.53,0.94
2016,9,29,17,45,105.0,11.0,1.75,16.5,18.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.5,1.35,12.0,24.5,44.51,0.0
2016,9,30,6,30,271.0,27.0,1.4,12.0,49.0,120.54,71.43
2016,9,30,6,45,382.0,37.0,1.45,12.5,93.5,185.12,138.73
2016,9,30,7,0,493.0,47.0,1.5,13.0,138.0,259.88,204.35
2016,9,30,7,15,246.5,49.5,1.5,13.5,95.0,174.83,140.9
2016,9,30,7,30,0.0,52.0,1.5,14.0,52.0,50.24,37.23
2016,9,30,7,45,0.0,63.0,1.55,14.5,63.0,60.89,46.32
2016,9,30,8,0,0.0,74.0,1.6,15.0,74.0,71.66,55.23
2016,9,30,8,15,0.0,109.0,1.6,15.5,109.0,107.35,84.72
2016,9,30,8,30,0.0,144.0,1.6,16.0,144.0,143.42,113.87
2016,9,30,8,45,2.0,158.0,1.6,16.5,159.0,158.7,125.69
2016,9,30,9,0,4.0,172.0,1.6,17.0,174.0,174.13,137.54
2016,9,30,9,15,26.5,212.5,1.6,17.5,228.5,233.34,184.66
2016,9,30,9,30,49.0,253.0,1.6,18.0,283.0,302.99,238.55
2016,9,30,9,45,260.5,247.0,1.6,18.5,418.5,485.72,382.02
2016,9,30,10,0,472.0,241.0,1.6,19.0,554.0,668.32,516.57
2016,9,30,10,15,688.5,164.5,1.6,19.0,641.5,779.43,596.89
2016,9,30,10,30,905.0,88.0,1.6,19.0,729.0,881.02,664.31
2016,9,30,10,45,910.0,89.0,1.65,19.0,748.5,893.34,671.26
2016,9,30,11,0,915.0,90.0,1.7,19.0,768.0,902.21,677.05
2016,9,30,11,15,918.5,90.5,1.7,19.0,779.5,905.72,678.82
2016,9,30,11,30,922.0,91.0,1.7,19.0,791.0,905.66,678.42
2016,9,30,11,45,923.0,91.0,1.75,19.5,794.5,899.31,673.31
2016,9,30,12,0,924.0,91.0,1.8,20.0,798.0,889.43,666.02
2016,9,30,12,15,923.0,91.0,1.85,20.0,793.5,874.36,656.64
2016,9,30,12,30,922.0,91.0,1.9,20.0,789.0,855.91,645.06
2016,9,30,12,45,913.0,93.0,1.95,20.0,774.5,829.85,628.34
2016,9,30,13,0,904.0,95.0,2.0,20.0,760.0,800.97,609.65
2016,9,30,13,15,898.0,94.0,2.0,19.5,739.0,768.58,589.14
2016,9,30,13,30,892.0,93.0,2.0,19.0,718.0,733.6,566.61
2016,9,30,13,45,884.0,91.5,2.05,19.0,690.0,694.34,540.08
2016,9,30,14,0,876.0,90.0,2.1,19.0,662.0,653.01,509.9
2016,9,30,14,15,863.5,88.0,2.15,18.5,626.5,606.63,475.94
2016,9,30,14,30,851.0,86.0,2.2,18.0,591.0,558.99,439.91
2016,9,30,14,45,835.5,83.5,2.25,18.0,550.5,507.89,399.24
2016,9,30,15,0,820.0,81.0,2.3,18.0,510.0,456.46,357.02
2016,9,30,15,15,796.5,78.0,2.3,17.5,464.0,401.13,310.99
2016,9,30,15,30,773.0,75.0,2.3,17.0,418.0,346.76,264.29
2016,9,30,15,45,741.5,71.0,2.3,17.0,369.0,290.28,214.48
2016,9,30,16,0,710.0,67.0,2.3,17.0,320.0,236.25,166.22
2016,9,30,16,15,663.5,61.5,2.25,16.5,269.0,178.94,116.74
2016,9,30,16,30,617.0,56.0,2.2,16.0,218.0,127.95,74.88
2016,9,30,16,45,543.5,49.0,2.2,16.0,168.5,78.64,40.55
2016,9,30,17,0,470.0,42.0,2.2,16.0,119.0,37.73,21.27
2016,9,30,17,15,348.5,31.0,2.1,15.5,76.5,23.55,14.01
2016,9,30,17,30,227.0,20.0,2.0,15.0,34.0,15.83,0.0
2016,9,30,17,45,113.5,10.0,1.9,14.5,17.0,9.83,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,13.0,1.2,11.5,24.0,45.17,0.0
2016,10,1,6,30,283.0,26.0,1.2,12.0,48.0,121.76,68.76
2016,10,1,6,45,397.5,36.5,1.3,13.0,94.0,189.14,140.82
2016,10,1,7,0,512.0,47.0,1.4,14.0,140.0,266.38,208.09
2016,10,1,7,15,580.5,54.0,1.45,14.5,191.0,330.56,264.42
2016,10,1,7,30,649.0,61.0,1.5,15.0,242.0,400.45,323.61
2016,10,1,7,45,695.5,65.0,1.55,15.5,293.5,457.99,371.27
2016,10,1,8,0,742.0,69.0,1.6,16.0,345.0,520.5,420.95
2016,10,1,8,15,772.0,73.0,1.55,16.5,394.5,574.72,461.96
2016,10,1,8,30,802.0,77.0,1.5,17.0,444.0,629.15,501.58
2016,10,1,8,45,827.5,78.5,1.5,17.5,490.0,677.39,534.69
2016,10,1,9,0,853.0,80.0,1.5,18.0,536.0,724.76,565.77
2016,10,1,9,15,868.5,81.5,1.45,18.5,576.5,758.71,586.28
2016,10,1,9,30,884.0,83.0,1.4,19.0,617.0,795.06,608.16
2016,10,1,9,45,900.0,83.0,1.4,19.5,652.0,827.77,627.73
2016,10,1,10,0,916.0,83.0,1.4,20.0,687.0,857.94,645.39
2016,10,1,10,15,924.0,84.0,1.4,20.5,714.0,879.65,657.29
2016,10,1,10,30,932.0,85.0,1.4,21.0,741.0,898.12,667.1
2016,10,1,10,45,937.5,85.5,1.4,21.5,761.0,910.46,672.97
2016,10,1,11,0,943.0,86.0,1.4,22.0,781.0,919.28,676.68
2016,10,1,11,15,946.0,86.5,1.4,22.0,792.5,922.3,678.07
2016,10,1,11,30,949.0,87.0,1.4,22.0,804.0,921.66,677.3
2016,10,1,11,45,949.0,87.5,1.45,22.0,807.0,914.76,673.31
2016,10,1,12,0,949.0,88.0,1.5,22.0,810.0,904.22,667.13
2016,10,1,12,15,948.0,87.5,1.55,22.0,805.0,888.21,657.45
2016,10,1,12,30,947.0,87.0,1.6,22.0,800.0,868.73,645.55
2016,10,1,12,45,943.0,87.0,1.65,22.5,786.5,844.01,628.96
2016,10,1,13,0,939.0,87.0,1.7,23.0,773.0,816.14,610.29
2016,10,1,13,15,933.5,86.0,1.7,22.5,752.0,783.13,589.9
2016,10,1,13,30,928.0,85.0,1.7,22.0,731.0,747.38,567.45
2016,10,1,13,45,918.5,84.5,1.75,22.0,702.0,706.9,540.77
2016,10,1,14,0,909.0,84.0,1.8,22.0,673.0,664.35,510.51
2016,10,1,14,15,897.0,82.5,1.8,21.5,637.5,617.46,476.57
2016,10,1,14,30,885.0,81.0,1.8,21.0,602.0,569.19,440.53
2016,10,1,14,45,867.5,79.0,1.85,21.0,560.0,516.53,399.42
2016,10,1,15,0,850.0,77.0,1.9,21.0,518.0,462.71,356.1
2016,10,1,15,15,827.5,74.5,1.9,20.5,471.5,406.87,310.3
2016,10,1,15,30,805.0,72.0,1.9,20.0,425.0,351.81,263.6
2016,10,1,15,45,771.5,68.5,1.9,20.0,374.5,293.63,213.04
2016,10,1,16,0,738.0,65.0,1.9,20.0,324.0,238.07,164.15
2016,10,1,16,15,690.5,60.0,1.85,19.5,272.0,181.45,115.91
2016,10,1,16,30,643.0,55.0,1.8,19.0,220.0,127.7,72.64
2016,10,1,16,45,566.0,48.0,1.8,18.5,169.0,76.96,38.49
2016,10,1,17,0,489.0,41.0,1.8,18.0,118.0,35.02,24.57
2016,10,1,17,15,356.0,30.5,1.75,17.0,75.0,23.39,13.54
2016,10,1,17,30,223.0,20.0,1.7,16.0,32.0,16.14,0.0
2016,10,1,17,45,111.5,10.0,1.65,15.5,16.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,12.5,1.1,12.5,22.5,42.4,0.0
2016,10,2,6,30,265.0,25.0,1.1,13.0,45.0,114.51,60.45
2016,10,2,6,45,378.5,36.0,1.1,13.5,89.5,181.56,134.29
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,257.7,200.69
2016,10,2,7,15,560.5,54.0,1.1,14.5,184.0,320.7,255.74
2016,10,2,7,30,629.0,61.0,1.1,15.0,234.0,389.42,313.59
2016,10,2,7,45,677.0,65.0,1.15,15.5,285.0,448.85,362.41
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,509.02,410.09
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.0,561.52,449.87
2016,10,2,8,30,784.0,76.0,1.2,17.0,432.0,614.23,488.4
2016,10,2,8,45,809.5,77.0,1.2,17.5,477.0,661.1,520.59
2016,10,2,9,0,835.0,78.0,1.2,18.0,522.0,707.15,550.67
2016,10,2,9,15,849.5,80.0,1.2,18.0,561.0,740.3,572.15
2016,10,2,9,30,864.0,82.0,1.2,18.0,600.0,775.82,595.18
2016,10,2,9,45,876.0,83.0,1.3,18.5,633.5,805.86,614.28
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,833.25,631.53
2016,10,2,10,15,895.0,85.0,1.45,19.0,692.5,853.57,644.58
2016,10,2,10,30,902.0,86.0,1.5,19.0,718.0,870.72,655.64
2016,10,2,10,45,905.0,87.5,1.55,19.5,736.5,881.67,661.42
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,889.17,665.06
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,892.07,667.05
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,891.44,666.88
2016,10,2,11,45,914.0,90.5,1.75,20.0,779.5,884.69,662.77
2016,10,2,12,0,914.0,91.0,1.8,20.0,782.0,874.46,656.48
2016,10,2,12,15,913.5,91.0,1.8,20.0,777.5,859.83,646.82
2016,10,2,12,30,913.0,91.0,1.8,20.0,773.0,841.84,635.01
2016,10,2,12,45,906.0,92.5,1.85,20.0,759.5,816.99,619.09
2016,10,2,13,0,899.0,94.0,1.9,20.0,746.0,789.26,601.17
2016,10,2,13,15,894.0,93.0,1.9,19.5,726.0,757.7,581.18
2016,10,2,13,30,889.0,92.0,1.9,19.0,706.0,723.5,559.17
2016,10,2,13,45,882.0,90.0,1.9,19.0,678.5,684.49,532.25
2016,10,2,14,0,875.0,88.0,1.9,19.0,651.0,643.35,501.73
2016,10,2,14,15,863.5,86.5,1.9,19.0,616.5,598.14,467.44
2016,10,2,14,30,852.0,85.0,1.9,19.0,582.0,551.6,431.24
2016,10,2,14,45,670.0,126.5,1.95,19.0,500.0,460.37,359.94
2016,10,2,15,0,488.0,168.0,2.0,19.0,418.0,382.95,298.81
2016,10,2,15,15,631.0,121.0,2.0,18.5,414.0,369.17,285.45
2016,10,2,15,30,774.0,74.0,2.0,18.0,410.0,339.7,256.59
2016,10,2,15,45,740.5,70.5,2.0,18.0,361.0,283.32,207.0
2016,10,2,16,0,707.0,67.0,2.0,18.0,312.0,229.61,159.36
2016,10,2,16,15,658.0,62.0,1.95,17.5,261.0,172.85,110.92
2016,10,2,16,30,609.0,57.0,1.9,17.0,210.0,122.72,70.66
2016,10,2,16,45,525.5,50.0,1.9,16.5,160.0,73.87,38.26
2016,10,2,17,0,442.0,43.0,1.9,16.0,110.0,34.67,24.41
2016,10,2,17,15,307.0,31.0,1.8,15.5,69.0,24.19,13.97
2016,10,2,17,30,172.0,19.0,1.7,15.0,28.0,15.41,0.0
2016,10,2,17,45,86.0,9.5,1.6,14.5,14.0,9.34,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,111.0,12.5,0.9,12.5,20.5,37.34,0.0
2016,10,3,6,30,222.0,25.0,0.8,13.0,41.0,101.33,49.13
2016,10,3,6,45,337.0,36.0,0.75,13.5,83.5,167.1,122.94
2016,10,3,7,0,452.0,47.0,0.7,14.0,126.0,241.38,187.29
2016,10,3,7,15,522.0,54.5,0.7,14.5,174.5,303.42,241.07
2016,10,3,7,30,592.0,62.0,0.7,15.0,223.0,371.38,297.89
2016,10,3,7,45,636.5,67.5,0.7,15.5,272.0,428.86,344.58
2016,10,3,8,0,681.0,73.0,0.7,16.0,321.0,488.83,391.33
2016,10,3,8,15,490.5,124.5,0.65,16.5,316.5,454.43,362.47
2016,10,3,8,30,300.0,176.0,0.6,17.0,312.0,397.94,316.14
2016,10,3,8,45,223.0,204.5,0.6,17.5,311.0,378.42,299.38
2016,10,3,9,0,146.0,233.0,0.6,18.0,310.0,360.59,283.0
2016,10,3,9,15,74.0,203.5,0.6,18.0,243.0,267.19,209.89
2016,10,3,9,30,2.0,174.0,0.6,18.0,176.0,173.75,134.91
2016,10,3,9,45,13.5,211.0,0.65,18.5,220.0,220.94,172.12
2016,10,3,10,0,25.0,248.0,0.7,19.0,264.0,268.7,208.35
2016,10,3,10,15,128.0,286.5,0.7,19.0,375.0,413.6,319.48
2016,10,3,10,30,231.0,325.0,0.7,19.0,486.0,543.67,414.14
2016,10,3,10,45,138.0,317.0,0.75,19.5,414.0,455.05,346.14
2016,10,3,11,0,45.0,309.0,0.8,20.0,342.0,356.61,271.39
2016,10,3,11,15,28.5,276.5,0.8,20.0,298.0,306.53,234.25
2016,10,3,11,30,12.0,244.0,0.8,20.0,254.0,251.01,192.09
2016,10,3,11,45,11.0,237.5,0.85,20.0,246.5,243.14,186.42
2016,10,3,12,0,10.0,231.0,0.9,20.0,239.0,235.32,180.53
2016,10,3,12,15,9.0,223.5,0.9,20.0,230.5,226.55,173.86
2016,10,3,12,30,8.0,216.0,0.9,20.0,222.0,217.83,167.24
2016,10,3,12,45,31.0,265.0,0.95,20.0,287.5,289.06,222.43
2016,10,3,13,0,54.0,314.0,1.0,20.0,353.0,354.76,271.99
2016,10,3,13,15,42.5,293.5,0.95,20.0,323.5,322.77,247.5
2016,10,3,13,30,31.0,273.0,0.9,20.0,294.0,291.64,224.13
2016,10,3,13,45,29.0,259.5,0.9,20.0,279.0,274.72,211.73
2016,10,3,14,0,27.0,246.0,0.9,20.0,264.0,255.86,197.71
2016,10,3,14,15,24.5,231.0,0.9,20.0,246.5,238.13,184.46
2016,10,3,14,30,22.0,216.0,0.9,20.0,229.0,220.64,171.3
2016,10,3,14,45,15.5,195.0,0.9,20.0,204.0,195.65,152.15
2016,10,3,15,0,9.0,174.0,0.9,20.0,179.0,171.39,133.44
2016,10,3,15,15,7.0,159.5,0.9,19.5,163.0,155.81,121.7
2016,10,3,15,30,5.0,145.0,0.9,19.0,147.0,140.46,109.96
2016,10,3,15,45,2.5,128.0,0.9,19.0,129.0,122.88,96.05
2016,10,3,16,0,0.0,111.0,0.9,19.0,111.0,105.64,82.24
2016,10,3,16,15,287.0,83.0,0.85,18.5,154.0,124.4,85.95
2016,10,3,16,30,574.0,55.0,0.8,18.0,197.0,114.24,64.87
2016,10,3,16,45,496.0,47.5,0.8,17.5,149.5,67.65,34.5
2016,10,3,17,0,418.0,40.0,0.8,17.0,102.0,30.02,20.26
2016,10,3,17,15,285.0,28.5,0.75,16.5,63.0,22.06,11.82
2016,10,3,17,30,152.0,17.0,0.7,16.0,24.0,16.71,0.0
2016,10,3,17,45,76.0,8.5,0.65,16.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,12.5,12.0,0.75,14.0,13.0,14.6,0.0
2016,10,4,6,30,25.0,24.0,0.8,14.0,26.0,36.05,13.08
2016,10,4,6,45,64.5,44.5,0.9,14.5,54.5,75.75,54.61
2016,10,4,7,0,104.0,65.0,1.0,15.0,83.0,116.51,90.07
2016,10,4,7,15,131.0,86.5,1.0,15.0,117.0,156.72,124.97
2016,10,4,7,30,158.0,108.0,1.0,15.0,151.0,199.18,161.2
2016,10,4,7,45,169.0,130.0,1.0,15.5,184.5,235.91,191.54
2016,10,4,8,0,180.0,152.0,1.0,16.0,218.0,273.15,221.39
2016,10,4,8,15,201.5,168.5,0.95,16.5,251.5,310.74,250.77
2016,10,4,8,30,223.0,185.0,0.9,17.0,285.0,349.6,280.34
2016,10,4,8,45,205.0,207.5,0.9,17.5,306.5,369.13,293.66
2016,10,4,9,0,187.0,230.0,0.9,18.0,328.0,386.67,305.22
2016,10,4,9,15,205.0,247.0,0.9,18.0,362.0,423.2,332.31
2016,10,4,9,30,223.0,264.0,0.9,18.0,396.0,460.0,359.05
2016,10,4,9,45,231.0,281.0,0.95,18.5,424.5,488.82,378.91
2016,10,4,10,0,239.0,298.0,1.0,19.0,453.0,517.06,398.17
2016,10,4,10,15,247.0,308.5,1.0,19.0,474.5,537.36,412.09
2016,10,4,10,30,255.0,319.0,1.0,19.0,496.0,565.73,431.6
2016,10,4,10,45,555.0,219.0,1.0,19.5,617.5,723.33,548.86
2016,10,4,11,0,855.0,119.0,1.0,20.0,739.0,875.3,649.95
2016,10,4,11,15,859.0,120.0,1.05,20.0,750.5,879.08,650.73
2016,10,4,11,30,863.0,121.0,1.1,20.0,762.0,879.47,651.41
2016,10,4,11,45,871.5,117.5,1.2,20.5,767.0,871.02,645.92
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,863.86,641.42
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,848.52,632.07
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,829.97,620.69
2016,10,4,12,45,881.5,109.0,1.5,21.5,750.5,808.19,606.54
2016,10,4,13,0,885.0,105.0,1.6,22.0,739.0,783.19,590.13
2016,10,4,13,15,879.0,104.0,1.65,21.5,718.0,751.17,570.55
2016,10,4,13,30,873.0,103.0,1.7,21.0,697.0,716.64,548.98
2016,10,4,13,45,866.0,100.0,1.8,21.0,669.0,677.08,521.84
2016,10,4,14,0,859.0,97.0,1.9,21.0,641.0,636.25,492.37
2016,10,4,14,15,846.0,95.0,1.95,20.5,606.0,589.9,458.54
2016,10,4,14,30,833.0,93.0,2.0,20.0,571.0,542.42,422.74
2016,10,4,14,45,818.0,89.5,2.05,20.0,530.5,491.61,382.43
2016,10,4,15,0,803.0,86.0,2.1,20.0,490.0,440.39,340.51
2016,10,4,15,15,778.5,82.5,2.1,19.5,444.0,385.34,294.85
2016,10,4,15,30,754.0,79.0,2.1,19.0,398.0,331.42,248.71
2016,10,4,15,45,722.5,74.0,2.15,19.0,349.5,275.49,199.76
2016,10,4,16,0,691.0,69.0,2.2,19.0,301.0,220.37,151.22
2016,10,4,16,15,640.0,63.0,2.15,18.5,250.5,165.25,104.64
2016,10,4,16,30,589.0,57.0,2.1,18.0,200.0,115.42,65.44
2016,10,4,16,45,511.0,49.0,2.1,17.5,151.0,67.83,34.84
2016,10,4,17,0,433.0,41.0,2.1,17.0,102.0,31.16,21.13
2016,10,4,17,15,290.5,28.5,2.0,16.5,62.0,22.4,11.5
2016,10,4,17,30,148.0,16.0,1.9,16.0,22.0,15.73,0.0
2016,10,4,17,45,74.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.5,12.5,1.2,11.0,19.0,34.87,0.0
2016,10,5,6,30,203.0,25.0,1.2,12.0,38.0,94.14,35.06
2016,10,5,6,45,334.5,36.0,1.3,13.0,82.0,165.03,120.66
2016,10,5,7,0,466.0,47.0,1.4,14.0,126.0,244.95,190.14
2016,10,5,7,15,541.5,55.0,1.4,14.5,176.5,310.31,247.37
2016,10,5,7,30,617.0,63.0,1.4,15.0,227.0,382.09,308.13
2016,10,5,7,45,669.5,67.0,1.45,15.5,278.5,442.92,358.55
2016,10,5,8,0,722.0,71.0,1.5,16.0,330.0,504.56,407.89
2016,10,5,8,15,755.0,75.0,1.45,16.5,379.5,559.31,449.57
2016,10,5,8,30,788.0,79.0,1.4,17.0,429.0,614.51,490.0
2016,10,5,8,45,814.5,81.0,1.35,18.0,475.0,663.01,522.7
2016,10,5,9,0,841.0,83.0,1.3,19.0,521.0,710.71,552.53
2016,10,5,9,15,858.0,85.0,1.25,19.0,561.5,750.14,577.84
2016,10,5,9,30,875.0,87.0,1.2,19.0,602.0,782.84,598.15
2016,10,5,9,45,892.0,87.0,1.2,19.5,637.0,815.63,617.8
2016,10,5,10,0,909.0,87.0,1.2,20.0,672.0,845.94,635.53
2016,10,5,10,15,917.5,88.0,1.2,20.5,699.5,867.52,647.32
2016,10,5,10,30,926.0,89.0,1.2,21.0,727.0,885.89,657.07
2016,10,5,10,45,934.0,89.0,1.25,21.5,747.0,899.37,664.41
2016,10,5,11,0,942.0,89.0,1.3,22.0,767.0,909.36,669.63
2016,10,5,11,15,945.5,89.5,1.3,22.0,778.5,912.46,671.06
2016,10,5,11,30,949.0,90.0,1.3,22.0,790.0,911.89,670.35
2016,10,5,11,45,952.0,89.0,1.35,22.0,794.0,905.6,666.8
2016,10,5,12,0,955.0,88.0,1.4,22.0,798.0,895.65,661.02
2016,10,5,12,15,954.0,88.0,1.45,22.0,792.5,879.84,651.5
2016,10,5,12,30,953.0,88.0,1.5,22.0,787.0,860.55,639.75
2016,10,5,12,45,946.5,89.0,1.6,22.5,773.0,834.62,622.94
2016,10,5,13,0,940.0,90.0,1.7,23.0,759.0,805.66,604.02
2016,10,5,13,15,934.0,89.0,1.7,23.0,737.0,772.12,582.07
2016,10,5,13,30,928.0,88.0,1.7,23.0,715.0,735.89,558.15
2016,10,5,13,45,919.0,86.5,1.75,23.0,686.0,694.68,530.35
2016,10,5,14,0,910.0,85.0,1.8,23.0,657.0,651.39,499.11
2016,10,5,14,15,897.0,83.5,1.8,22.5,620.5,603.94,464.58
2016,10,5,14,30,884.0,82.0,1.8,22.0,584.0,555.21,427.98
2016,10,5,14,45,865.0,80.0,1.85,22.0,542.0,501.6,385.94
2016,10,5,15,0,846.0,78.0,1.9,22.0,500.0,447.96,342.5
2016,10,5,15,15,821.5,75.0,1.9,21.5,452.5,391.37,295.92
2016,10,5,15,30,797.0,72.0,1.9,21.0,405.0,335.82,248.69
2016,10,5,15,45,757.5,69.0,1.9,21.0,354.0,277.43,198.13
2016,10,5,16,0,718.0,66.0,1.9,21.0,303.0,222.36,150.14
2016,10,5,16,15,664.5,60.5,1.85,20.0,251.0,164.38,102.01
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,113.56,62.83
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,64.83,32.64
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,30.56,20.43
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,21.73,10.22
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,14.74,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,115.0,11.0,0.9,11.5,18.5,36.21,0.0
2016,10,6,6,30,230.0,22.0,0.8,12.0,37.0,97.37,28.65
2016,10,6,6,45,357.0,33.0,0.75,13.0,80.0,168.61,122.08
2016,10,6,7,0,484.0,44.0,0.7,14.0,123.0,247.56,190.68
2016,10,6,7,15,556.5,51.0,0.7,14.5,173.0,311.07,245.98
2016,10,6,7,30,629.0,58.0,0.7,15.0,223.0,380.69,304.37
2016,10,6,7,45,678.5,62.0,0.75,16.0,274.0,438.02,350.9
2016,10,6,8,0,728.0,66.0,0.8,17.0,325.0,500.64,399.48
2016,10,6,8,15,759.5,70.0,0.8,17.5,373.5,554.52,439.9
2016,10,6,8,30,791.0,74.0,0.8,18.0,422.0,608.75,479.1
2016,10,6,8,45,815.5,76.0,0.85,19.0,467.0,655.81,510.94
2016,10,6,9,0,840.0,78.0,0.9,20.0,512.0,701.95,540.21
2016,10,6,9,15,856.0,80.0,0.9,20.5,552.0,735.93,560.85
2016,10,6,9,30,872.0,82.0,0.9,21.0,592.0,772.31,582.92
2016,10,6,9,45,890.0,81.0,0.95,22.0,627.0,804.59,601.45
2016,10,6,10,0,908.0,80.0,1.0,23.0,662.0,834.44,618.16
2016,10,6,10,15,916.0,81.0,1.0,23.5,688.0,855.54,629.45
2016,10,6,10,30,924.0,82.0,1.0,24.0,714.0,873.41,638.74
2016,10,6,10,45,928.0,83.5,1.0,24.5,733.0,885.09,644.08
2016,10,6,11,0,932.0,85.0,1.0,25.0,752.0,893.24,647.33
2016,10,6,11,15,935.0,85.0,1.0,25.0,763.0,895.3,648.1
2016,10,6,11,30,938.0,85.0,1.0,25.0,774.0,893.76,646.79
2016,10,6,11,45,938.0,85.5,1.0,25.5,776.5,886.6,640.81
2016,10,6,12,0,938.0,86.0,1.0,26.0,779.0,875.88,632.77
2016,10,6,12,15,936.5,85.5,1.0,26.0,773.5,859.34,622.4
2016,10,6,12,30,935.0,85.0,1.0,26.0,768.0,839.41,609.97
2016,10,6,12,45,933.0,84.0,1.05,26.5,754.5,815.26,594.39
2016,10,6,13,0,931.0,83.0,1.1,27.0,741.0,787.94,576.74
2016,10,6,13,15,925.0,82.0,1.1,27.0,719.5,754.69,555.62
2016,10,6,13,30,919.0,81.0,1.1,27.0,698.0,718.8,532.63
2016,10,6,13,45,909.5,80.0,1.15,27.0,669.0,678.14,506.1
2016,10,6,14,0,900.0,79.0,1.2,27.0,640.0,635.48,476.22
2016,10,6,14,15,887.5,77.5,1.2,26.5,604.5,588.81,443.11
2016,10,6,14,30,875.0,76.0,1.2,26.0,569.0,540.84,407.96
2016,10,6,14,45,857.5,74.0,1.2,26.0,527.5,488.94,367.95
2016,10,6,15,0,840.0,72.0,1.2,26.0,486.0,436.74,326.43
2016,10,6,15,15,816.5,69.0,1.2,25.5,440.0,380.19,280.97
2016,10,6,15,30,793.0,66.0,1.2,25.0,394.0,325.38,235.34
2016,10,6,15,45,759.0,62.5,1.25,24.5,344.5,268.44,187.28
2016,10,6,16,0,725.0,59.0,1.3,24.0,295.0,214.21,140.96
2016,10,6,16,15,674.5,54.0,1.25,23.0,244.0,158.89,95.61
2016,10,6,16,30,624.0,49.0,1.2,22.0,193.0,108.79,57.77
2016,10,6,16,45,541.0,42.0,1.15,21.5,144.0,58.67,27.36
2016,10,6,17,0,458.0,35.0,1.1,21.0,95.0,26.16,16.35
2016,10,6,17,15,309.0,23.5,1.1,20.0,56.0,18.12,6.64
2016,10,6,17,30,160.0,12.0,1.1,19.0,17.0,11.8,0.0
2016,10,6,17,45,80.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,10.5,1.0,13.5,16.5,32.89,0.0
2016,10,7,6,30,206.0,21.0,0.9,14.0,33.0,88.81,16.89
2016,10,7,6,45,305.0,33.5,0.85,15.0,72.5,151.61,108.28
2016,10,7,7,0,404.0,46.0,0.8,16.0,112.0,218.64,167.31
2016,10,7,7,15,464.0,56.0,0.8,17.0,157.0,276.08,216.96
2016,10,7,7,30,524.0,66.0,0.8,18.0,202.0,338.57,268.92
2016,10,7,7,45,567.0,72.5,0.85,19.0,247.5,392.76,312.77
2016,10,7,8,0,610.0,79.0,0.9,20.0,293.0,449.4,356.74
2016,10,7,8,15,654.0,81.0,0.9,20.5,341.0,503.43,397.64
2016,10,7,8,30,698.0,83.0,0.9,21.0,389.0,559.07,438.3
2016,10,7,8,45,768.5,79.0,0.95,22.0,447.5,625.04,484.98
2016,10,7,9,0,839.0,75.0,1.0,23.0,506.0,695.44,531.16
2016,10,7,9,15,855.0,77.0,1.0,23.5,545.5,729.32,551.37
2016,10,7,9,30,871.0,79.0,1.0,24.0,585.0,765.58,573.27
2016,10,7,9,45,874.0,84.0,1.0,25.0,616.0,792.66,587.53
2016,10,7,10,0,877.0,89.0,1.0,26.0,647.0,816.66,599.66
2016,10,7,10,15,885.0,90.5,0.95,26.5,673.0,837.68,610.22
2016,10,7,10,30,893.0,92.0,0.9,27.0,699.0,855.59,618.71
2016,10,7,10,45,896.5,93.5,0.85,27.5,717.5,866.44,622.68
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,873.88,624.63
2016,10,7,11,15,903.0,95.5,0.7,28.5,746.5,876.35,622.67
2016,10,7,11,30,906.0,96.0,0.6,29.0,757.0,875.32,618.65
2016,10,7,11,45,905.5,96.5,0.5,29.5,759.5,867.85,610.78
2016,10,7,12,0,905.0,97.0,0.4,30.0,762.0,856.94,601.02
2016,10,7,12,15,903.5,97.0,0.35,30.0,756.5,841.31,590.66
2016,10,7,12,30,902.0,97.0,0.3,30.0,751.0,822.4,578.46
2016,10,7,12,45,886.0,101.5,0.25,30.0,734.0,793.82,560.35
2016,10,7,13,0,870.0,106.0,0.2,30.0,717.0,762.82,540.86
2016,10,7,13,15,737.0,151.0,0.2,30.0,657.5,690.65,494.36
2016,10,7,13,30,604.0,196.0,0.2,30.0,598.0,619.11,445.62
2016,10,7,13,45,582.0,192.5,0.2,30.0,567.0,575.83,417.06
2016,10,7,14,0,560.0,189.0,0.2,30.0,536.0,534.32,388.7
2016,10,7,14,15,681.0,143.5,0.25,29.5,541.0,534.33,390.78
2016,10,7,14,30,802.0,98.0,0.3,29.0,546.0,521.06,382.06
2016,10,7,14,45,600.5,137.5,0.4,29.0,459.0,424.41,312.39
2016,10,7,15,0,399.0,177.0,0.5,29.0,372.0,343.5,253.69
2016,10,7,15,15,550.5,131.0,0.55,28.5,372.0,334.46,244.74
2016,10,7,15,30,702.0,85.0,0.6,28.0,372.0,309.73,220.74
2016,10,7,15,45,660.0,80.5,0.7,27.5,323.0,254.39,175.72
2016,10,7,16,0,618.0,76.0,0.8,27.0,274.0,202.8,133.38
2016,10,7,16,15,560.0,69.0,0.9,26.0,224.5,150.39,92.11
2016,10,7,16,30,502.0,62.0,1.0,25.0,175.0,104.2,58.45
2016,10,7,16,45,408.5,52.0,1.1,24.0,128.5,60.17,32.49
2016,10,7,17,0,315.0,42.0,1.2,23.0,82.0,33.3,21.99
2016,10,7,17,15,181.0,26.5,1.15,22.0,47.0,20.72,6.99
2016,10,7,17,30,47.0,11.0,1.1,21.0,12.0,10.81,0.0
2016,10,7,17,45,23.5,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.0,15.0,27.5,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,74.52,4.07
2016,10,8,6,45,285.0,34.0,0.8,18.0,71.0,145.06,101.6
2016,10,8,7,0,412.0,47.0,0.7,19.0,112.0,221.82,167.28
2016,10,8,7,15,490.0,55.5,0.7,19.5,160.5,285.57,221.55
2016,10,8,7,30,568.0,64.0,0.7,20.0,209.0,355.98,279.53
2016,10,8,7,45,618.5,70.0,0.75,21.0,259.0,415.36,326.84
2016,10,8,8,0,669.0,76.0,0.8,22.0,309.0,477.74,374.5
2016,10,8,8,15,704.0,80.5,0.75,23.0,357.0,531.5,413.16
2016,10,8,8,30,739.0,85.0,0.7,24.0,405.0,586.04,450.64
2016,10,8,8,45,763.5,88.0,0.7,25.0,449.5,629.79,479.56
2016,10,8,9,0,788.0,91.0,0.7,26.0,494.0,675.17,507.73
2016,10,8,9,15,806.5,94.0,0.7,27.0,533.0,714.95,530.87
2016,10,8,9,30,825.0,97.0,0.7,28.0,572.0,752.94,552.31
2016,10,8,9,45,869.5,86.0,0.7,29.0,613.0,788.74,571.87
2016,10,8,10,0,914.0,75.0,0.7,30.0,654.0,827.99,593.24
2016,10,8,10,15,922.0,76.0,0.7,30.0,680.0,849.01,605.1
2016,10,8,10,30,930.0,77.0,0.7,30.0,706.0,866.8,615.18
2016,10,8,10,45,935.0,78.0,0.75,30.5,725.0,878.67,621.31
2016,10,8,11,0,940.0,79.0,0.8,31.0,744.0,887.02,625.41
2016,10,8,11,15,943.0,79.5,0.8,31.0,755.0,889.52,626.43
2016,10,8,11,30,946.0,80.0,0.8,31.0,766.0,888.38,625.4
2016,10,8,11,45,946.0,80.5,0.8,31.5,768.5,881.08,619.48
2016,10,8,12,0,946.0,81.0,0.8,32.0,771.0,870.19,611.55
2016,10,8,12,15,944.5,80.5,0.8,32.0,765.5,853.46,601.37
2016,10,8,12,30,943.0,80.0,0.8,32.0,760.0,833.32,589.19
2016,10,8,12,45,938.5,80.0,0.85,32.0,746.0,808.09,574.6
2016,10,8,13,0,934.0,80.0,0.9,32.0,732.0,779.79,557.98
2016,10,8,13,15,927.5,79.5,0.9,31.5,710.0,746.61,538.52
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,710.81,517.14
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,669.79,490.07
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,626.81,460.13
2016,10,8,14,15,888.5,75.5,0.9,30.5,594.0,580.17,427.72
2016,10,8,14,30,876.0,74.0,0.9,30.0,558.0,532.25,393.26
2016,10,8,14,45,857.5,72.0,0.95,30.0,516.5,479.96,354.01
2016,10,8,15,0,839.0,70.0,1.0,30.0,475.0,427.48,313.21
2016,10,8,15,15,814.5,67.0,1.0,29.5,429.0,370.82,268.35
2016,10,8,15,30,790.0,64.0,1.0,29.0,383.0,316.01,223.43
2016,10,8,15,45,754.5,60.5,1.0,28.5,333.5,259.14,176.18
2016,10,8,16,0,719.0,57.0,1.0,28.0,284.0,205.16,130.96
2016,10,8,16,15,666.5,52.0,0.95,26.5,233.5,150.31,87.38
2016,10,8,16,30,614.0,47.0,0.9,25.0,183.0,100.93,51.57
2016,10,8,16,45,527.5,40.0,0.9,24.0,134.5,51.99,23.7
2016,10,8,17,0,441.0,33.0,0.9,23.0,86.0,24.87,14.9
2016,10,8,17,15,283.5,21.5,0.9,22.0,49.0,16.71,3.08
2016,10,8,17,30,126.0,10.0,0.9,21.0,12.0,9.83,0.0
2016,10,8,17,45,63.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.5,1.05,17.5,16.0,35.99,0.0
2016,10,9,6,30,247.0,19.0,0.9,18.0,32.0,95.75,0.0
2016,10,9,6,45,374.0,29.0,0.8,18.5,74.5,167.7,115.76
2016,10,9,7,0,501.0,39.0,0.7,19.0,117.0,245.29,183.88
2016,10,9,7,15,573.5,46.0,0.65,19.5,166.5,308.88,238.47
2016,10,9,7,30,646.0,53.0,0.6,20.0,216.0,376.26,294.16
2016,10,9,7,45,691.0,58.0,0.6,21.0,266.0,435.18,340.88
2016,10,9,8,0,736.0,63.0,0.6,22.0,316.0,496.39,387.11
2016,10,9,8,15,767.0,66.5,0.6,23.0,364.0,549.28,425.21
2016,10,9,8,30,798.0,70.0,0.6,24.0,412.0,602.44,461.88
2016,10,9,8,45,818.5,73.0,0.6,25.0,456.5,647.79,491.35
2016,10,9,9,0,839.0,76.0,0.6,26.0,501.0,691.94,517.82
2016,10,9,9,15,854.5,78.0,0.6,26.5,540.0,725.21,537.36
2016,10,9,9,30,870.0,80.0,0.6,27.0,579.0,760.82,558.24
2016,10,9,9,45,881.0,82.0,0.65,27.5,611.5,790.59,575.75
