Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,892.0,84.0,0.7,28.0,644.0,817.63,591.45
2016,10,9,10,15,899.5,85.0,0.75,28.0,670.0,837.75,603.88
2016,10,9,10,30,907.0,86.0,0.8,28.0,696.0,854.7,614.44
2016,10,9,10,45,910.0,87.5,0.85,28.5,713.5,865.13,619.75
2016,10,9,11,0,913.0,89.0,0.9,29.0,731.0,872.09,623.05
2016,10,9,11,15,916.0,89.5,0.9,29.0,741.5,874.45,624.02
2016,10,9,11,30,919.0,90.0,0.9,29.0,752.0,873.27,622.96
2016,10,9,11,45,917.5,91.0,0.95,29.0,754.0,865.34,618.6
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,853.95,612.2
2016,10,9,12,15,914.5,91.5,1.0,29.0,750.0,837.56,601.97
2016,10,9,12,30,913.0,91.0,1.0,29.0,744.0,817.87,589.75
2016,10,9,12,45,904.0,92.5,1.05,29.0,729.0,791.35,573.81
2016,10,9,13,0,895.0,94.0,1.1,29.0,714.0,762.07,556.02
2016,10,9,13,15,888.0,93.0,1.15,28.5,692.5,729.06,536.64
2016,10,9,13,30,881.0,92.0,1.2,28.0,671.0,693.58,515.3
2016,10,9,13,45,600.5,175.0,1.25,28.0,562.0,567.44,424.1
2016,10,9,14,0,320.0,258.0,1.3,28.0,453.0,451.04,338.02
2016,10,9,14,15,277.5,248.5,1.3,27.5,410.5,402.4,303.52
2016,10,9,14,30,235.0,239.0,1.3,27.0,368.0,355.05,268.92
2016,10,9,14,45,262.0,216.0,1.3,27.0,349.5,334.02,253.1
2016,10,9,15,0,289.0,193.0,1.3,27.0,331.0,308.44,233.02
2016,10,9,15,15,512.5,133.5,1.25,26.5,349.0,318.37,236.93
2016,10,9,15,30,736.0,74.0,1.2,26.0,367.0,305.51,219.53
2016,10,9,15,45,696.0,70.0,1.2,25.5,318.0,248.55,171.73
2016,10,9,16,0,656.0,66.0,1.2,25.0,269.0,196.29,127.77
2016,10,9,16,15,599.5,59.5,1.1,24.0,219.5,142.96,85.17
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,95.6,50.81
2016,10,9,16,45,450.0,44.0,0.95,22.5,123.5,50.88,25.6
2016,10,9,17,0,357.0,35.0,0.9,22.0,77.0,27.07,16.64
2016,10,9,17,15,178.5,17.5,0.8,21.0,38.5,13.14,0.0
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,87.0,9.5,1.0,13.5,14.0,27.98,0.0
2016,10,10,6,30,174.0,19.0,0.9,14.0,28.0,75.34,0.0
2016,10,10,6,45,303.5,31.5,0.85,14.5,68.5,147.28,102.36
2016,10,10,7,0,433.0,44.0,0.8,15.0,109.0,224.66,171.15
2016,10,10,7,15,216.5,50.0,0.75,15.5,82.5,159.3,125.29
2016,10,10,7,30,0.0,56.0,0.7,16.0,56.0,54.41,40.3
2016,10,10,7,45,0.0,69.5,0.7,17.0,69.5,67.91,51.72
2016,10,10,8,0,0.0,83.0,0.7,18.0,83.0,81.39,62.67
2016,10,10,8,15,0.0,106.5,0.7,18.5,106.5,105.44,82.17
2016,10,10,8,30,0.0,130.0,0.7,19.0,130.0,129.51,101.28
2016,10,10,8,45,27.5,168.5,0.7,19.5,182.5,194.92,153.66
2016,10,10,9,0,55.0,207.0,0.7,20.0,235.0,257.24,201.97
2016,10,10,9,15,92.0,231.5,0.75,20.5,282.5,311.96,243.71
2016,10,10,9,30,129.0,256.0,0.8,21.0,330.0,376.82,292.05
2016,10,10,9,45,156.0,272.0,0.85,21.5,366.0,417.07,321.05
2016,10,10,10,0,183.0,288.0,0.9,22.0,402.0,457.8,350.11
2016,10,10,10,15,317.0,271.5,0.95,22.5,479.0,558.87,424.78
2016,10,10,10,30,451.0,255.0,1.0,23.0,556.0,662.35,498.02
2016,10,10,10,45,452.5,261.5,1.05,23.5,571.0,672.48,502.84
2016,10,10,11,0,454.0,268.0,1.1,24.0,586.0,680.71,507.36
2016,10,10,11,15,394.5,292.5,1.1,24.0,571.5,647.39,482.58
2016,10,10,11,30,335.0,317.0,1.1,24.0,557.0,620.56,462.37
2016,10,10,11,45,620.5,207.5,1.15,24.0,654.0,746.65,556.65
2016,10,10,12,0,906.0,98.0,1.2,24.0,751.0,848.84,625.46
2016,10,10,12,15,903.5,98.0,1.2,24.0,745.0,832.25,613.43
2016,10,10,12,30,901.0,98.0,1.2,24.0,739.0,812.43,600.75
2016,10,10,12,45,884.0,103.0,1.25,24.0,721.5,783.69,582.77
2016,10,10,13,0,867.0,108.0,1.3,24.0,704.0,755.07,564.82
2016,10,10,13,15,706.5,159.0,1.3,23.5,635.0,668.79,505.28
2016,10,10,13,30,546.0,210.0,1.3,23.0,566.0,585.38,445.06
2016,10,10,13,45,394.5,240.0,1.3,23.0,491.5,493.72,377.28
2016,10,10,14,0,243.0,270.0,1.3,23.0,417.0,413.02,316.27
2016,10,10,14,15,183.0,256.0,1.3,22.5,363.0,354.0,272.67
2016,10,10,14,30,123.0,242.0,1.3,22.0,309.0,299.76,231.86
2016,10,10,14,45,290.5,200.0,1.3,22.0,341.5,330.85,256.12
2016,10,10,15,0,458.0,158.0,1.3,22.0,374.0,345.15,264.74
2016,10,10,15,15,308.5,160.0,1.25,21.5,299.5,266.46,203.77
2016,10,10,15,30,159.0,162.0,1.2,21.0,225.0,203.34,155.94
2016,10,10,15,45,143.5,143.0,1.2,20.5,194.0,171.29,130.28
2016,10,10,16,0,128.0,124.0,1.2,20.0,163.0,140.88,105.65
2016,10,10,16,15,112.5,102.5,1.15,19.5,132.5,110.06,80.73
2016,10,10,16,30,97.0,81.0,1.1,19.0,102.0,81.18,57.78
2016,10,10,16,45,71.5,60.0,1.1,18.5,73.0,54.47,37.63
2016,10,10,17,0,46.0,39.0,1.1,18.0,44.0,33.7,22.24
2016,10,10,17,15,23.0,19.5,1.05,17.0,22.0,17.49,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,6.75,0.0
2016,10,11,6,45,0.0,18.0,0.75,14.5,18.0,17.37,7.87
2016,10,11,7,0,0.0,29.0,0.8,15.0,29.0,28.0,17.67
2016,10,11,7,15,0.0,42.0,0.8,15.0,42.0,40.57,28.67
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,53.4,39.79
2016,10,11,7,45,0.0,69.0,0.8,15.5,69.0,67.44,51.64
2016,10,11,8,0,0.0,83.0,0.8,16.0,83.0,81.46,63.25
2016,10,11,8,15,1.0,112.0,0.8,16.0,112.5,112.01,88.48
2016,10,11,8,30,2.0,141.0,0.8,16.0,142.0,142.74,113.38
2016,10,11,8,45,32.0,174.5,0.85,16.5,190.5,204.92,163.69
2016,10,11,9,0,62.0,208.0,0.9,17.0,239.0,263.41,209.71
2016,10,11,9,15,68.5,226.5,0.85,17.5,263.5,289.01,228.45
2016,10,11,9,30,75.0,245.0,0.8,18.0,288.0,314.72,247.1
2016,10,11,9,45,63.0,253.5,0.8,18.5,291.0,314.73,245.61
2016,10,11,10,0,51.0,262.0,0.8,19.0,294.0,314.14,243.84
2016,10,11,10,15,45.0,268.0,0.75,19.0,297.0,315.15,243.85
2016,10,11,10,30,39.0,274.0,0.7,19.0,300.0,315.92,243.7
2016,10,11,10,45,108.5,302.0,0.7,19.5,377.0,403.39,310.1
2016,10,11,11,0,178.0,330.0,0.7,20.0,454.0,499.35,379.54
2016,10,11,11,15,179.5,334.0,0.7,20.0,460.5,503.11,381.0
2016,10,11,11,30,181.0,338.0,0.7,20.0,467.0,506.13,382.9
2016,10,11,11,45,544.0,215.5,0.7,20.5,604.5,686.88,518.32
2016,10,11,12,0,907.0,93.0,0.7,21.0,742.0,840.93,620.97
2016,10,11,12,15,905.5,92.5,0.75,21.0,736.5,824.59,609.02
2016,10,11,12,30,904.0,92.0,0.8,21.0,731.0,804.99,597.34
2016,10,11,12,45,730.0,156.0,0.85,21.0,665.5,723.66,543.72
2016,10,11,13,0,556.0,220.0,0.9,21.0,600.0,639.01,482.97
2016,10,11,13,15,568.5,207.5,0.95,21.0,585.5,616.5,468.78
2016,10,11,13,30,581.0,195.0,1.0,21.0,571.0,591.49,451.77
2016,10,11,13,45,512.0,209.0,1.05,21.0,529.5,539.0,413.25
2016,10,11,14,0,443.0,223.0,1.1,21.0,488.0,489.74,376.68
2016,10,11,14,15,457.0,204.0,1.15,20.5,463.5,458.0,354.22
2016,10,11,14,30,471.0,185.0,1.2,20.0,439.0,424.08,329.09
2016,10,11,14,45,500.0,162.5,1.25,20.0,413.0,391.5,303.37
2016,10,11,15,0,529.0,140.0,1.3,20.0,387.0,355.32,273.66
2016,10,11,15,15,615.0,105.5,1.3,19.5,365.0,325.49,247.04
2016,10,11,15,30,701.0,71.0,1.3,19.0,343.0,285.93,210.43
2016,10,11,15,45,631.0,75.0,1.35,18.5,295.5,231.28,164.21
2016,10,11,16,0,561.0,79.0,1.4,18.0,248.0,184.57,125.09
2016,10,11,16,15,498.0,71.0,1.4,17.5,200.0,134.72,84.95
2016,10,11,16,30,435.0,63.0,1.4,17.0,152.0,91.79,53.79
2016,10,11,16,45,340.0,50.5,1.4,17.0,108.0,49.79,29.06
2016,10,11,17,0,245.0,38.0,1.4,17.0,64.0,29.5,18.58
2016,10,11,17,15,122.5,19.0,1.3,16.5,32.0,14.85,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,9.0,0.85,12.5,11.5,8.85,0.0
2016,10,12,6,30,118.0,18.0,0.8,13.0,23.0,57.67,0.0
2016,10,12,6,45,247.5,31.5,0.75,13.5,61.5,128.43,87.01
2016,10,12,7,0,377.0,45.0,0.7,14.0,100.0,203.27,154.72
2016,10,12,7,15,458.5,54.5,0.65,14.5,147.5,266.98,210.02
2016,10,12,7,30,540.0,64.0,0.6,15.0,195.0,337.73,269.37
2016,10,12,7,45,270.0,87.5,0.55,15.5,153.0,249.09,200.89
2016,10,12,8,0,0.0,111.0,0.5,16.0,111.0,111.88,87.84
2016,10,12,8,15,0.0,106.0,0.5,16.5,106.0,105.08,82.41
2016,10,12,8,30,0.0,101.0,0.5,17.0,101.0,99.08,77.15
2016,10,12,8,45,0.0,115.5,0.5,17.5,115.5,113.62,88.68
2016,10,12,9,0,0.0,130.0,0.5,18.0,130.0,128.15,99.97
2016,10,12,9,15,10.0,169.0,0.55,18.5,174.5,175.64,137.69
2016,10,12,9,30,20.0,208.0,0.6,19.0,219.0,223.92,175.02
2016,10,12,9,45,24.5,224.0,0.65,19.5,239.0,243.87,189.67
2016,10,12,10,0,29.0,240.0,0.7,20.0,259.0,272.26,210.75
2016,10,12,10,15,32.5,254.0,0.75,20.0,275.5,289.63,223.63
2016,10,12,10,30,36.0,268.0,0.8,20.0,292.0,306.94,236.49
2016,10,12,10,45,39.0,278.5,0.9,20.5,305.5,319.89,245.71
2016,10,12,11,0,42.0,289.0,1.0,21.0,319.0,332.69,254.83
2016,10,12,11,15,34.0,281.0,1.05,20.5,305.5,316.24,242.63
2016,10,12,11,30,26.0,273.0,1.1,20.0,292.0,292.57,225.11
2016,10,12,11,45,26.0,274.0,1.15,20.0,293.0,292.86,225.48
2016,10,12,12,0,26.0,275.0,1.2,20.0,294.0,293.08,225.71
2016,10,12,12,15,66.0,302.0,1.2,20.0,349.0,358.25,275.97
2016,10,12,12,30,106.0,329.0,1.2,20.0,404.0,415.08,318.73
2016,10,12,12,45,108.0,322.5,1.25,20.5,397.5,406.12,311.48
2016,10,12,13,0,110.0,316.0,1.3,21.0,391.0,396.76,304.4
2016,10,12,13,15,177.0,304.0,1.25,21.0,420.0,430.88,331.21
2016,10,12,13,30,244.0,292.0,1.2,21.0,449.0,455.61,350.33
2016,10,12,13,45,139.0,264.5,1.15,21.5,353.5,351.61,270.81
2016,10,12,14,0,34.0,237.0,1.1,22.0,258.0,252.79,194.5
2016,10,12,14,15,181.5,226.5,1.15,21.5,324.5,322.94,251.1
2016,10,12,14,30,329.0,216.0,1.2,21.0,391.0,379.05,294.17
2016,10,12,14,45,561.0,146.5,1.3,21.0,418.0,401.88,310.36
2016,10,12,15,0,793.0,77.0,1.4,21.0,445.0,401.48,305.95
2016,10,12,15,15,765.0,74.0,1.45,20.5,399.0,347.05,260.37
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,294.16,215.02
2016,10,12,15,45,702.0,65.5,1.6,19.5,305.0,238.92,167.28
2016,10,12,16,0,667.0,60.0,1.7,19.0,257.0,186.63,122.03
2016,10,12,16,15,608.0,54.0,1.55,18.0,207.5,132.03,77.82
2016,10,12,16,30,549.0,48.0,1.4,17.0,158.0,85.19,44.23
2016,10,12,16,45,453.0,39.0,1.3,16.5,112.0,41.18,20.83
2016,10,12,17,0,357.0,30.0,1.2,16.0,66.0,23.16,13.19
2016,10,12,17,15,178.5,15.0,1.1,15.0,33.0,11.39,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,4.42,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,10,13,6,45,0.0,25.5,0.8,12.5,25.5,25.15,13.47
2016,10,13,7,0,0.0,42.0,0.7,13.0,42.0,42.3,29.63
2016,10,13,7,15,0.0,61.5,0.7,13.0,61.5,62.57,47.39
2016,10,13,7,30,0.0,81.0,0.7,13.0,81.0,82.56,64.68
2016,10,13,7,45,5.0,99.5,0.75,13.5,101.0,103.78,82.62
2016,10,13,8,0,10.0,118.0,0.8,14.0,121.0,125.39,100.53
2016,10,13,8,15,212.5,129.0,0.8,14.5,217.0,275.47,225.77
2016,10,13,8,30,415.0,140.0,0.8,15.0,313.0,431.02,348.76
2016,10,13,8,45,425.5,155.5,0.8,15.5,349.0,469.43,375.85
2016,10,13,9,0,436.0,171.0,0.8,16.0,385.0,507.07,402.65
2016,10,13,9,15,414.5,192.5,0.75,16.5,409.0,527.14,414.82
2016,10,13,9,30,393.0,214.0,0.7,17.0,433.0,535.84,418.69
2016,10,13,9,45,375.5,233.0,0.7,17.5,452.0,550.96,427.55
2016,10,13,10,0,358.0,252.0,0.7,18.0,471.0,563.84,434.57
2016,10,13,10,15,431.0,240.0,0.7,18.5,514.5,621.97,475.87
2016,10,13,10,30,504.0,228.0,0.7,19.0,558.0,672.29,510.49
2016,10,13,10,45,485.0,243.0,0.7,20.0,567.5,675.04,508.68
2016,10,13,11,0,466.0,258.0,0.7,21.0,577.0,675.43,505.87
2016,10,13,11,15,446.0,271.0,0.7,21.0,580.0,670.7,501.61
2016,10,13,11,30,426.0,284.0,0.7,21.0,583.0,664.03,496.15
2016,10,13,11,45,434.5,279.0,0.75,21.5,585.5,660.29,493.39
2016,10,13,12,0,443.0,274.0,0.8,22.0,588.0,654.66,489.3
2016,10,13,12,15,448.5,271.0,0.8,22.0,586.5,646.78,483.97
2016,10,13,12,30,454.0,268.0,0.8,22.0,585.0,637.01,477.35
2016,10,13,12,45,445.0,266.5,0.85,22.0,572.0,616.01,463.18
2016,10,13,13,0,436.0,265.0,0.9,22.0,559.0,593.84,448.12
2016,10,13,13,15,432.0,256.0,0.9,22.0,539.5,566.6,429.11
2016,10,13,13,30,428.0,247.0,0.9,22.0,520.0,538.26,409.09
2016,10,13,13,45,414.0,238.0,0.9,22.0,492.5,502.71,383.46
2016,10,13,14,0,400.0,229.0,0.9,22.0,465.0,464.26,355.41
2016,10,13,14,15,414.0,210.5,0.9,22.0,441.5,437.44,335.59
2016,10,13,14,30,428.0,192.0,0.9,22.0,418.0,405.75,311.49
2016,10,13,14,45,240.0,189.0,0.9,22.0,314.0,294.02,226.46
2016,10,13,15,0,52.0,186.0,0.9,22.0,210.0,200.03,154.64
2016,10,13,15,15,26.0,96.0,0.9,21.5,108.0,101.94,77.6
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,5.79,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.82,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.86,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.89,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.44,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.96,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.48,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,10.81,0.0
2016,10,14,6,45,15.5,29.5,1.8,16.0,31.5,37.65,21.64
2016,10,14,7,0,31.0,48.0,1.9,16.0,52.0,64.16,46.59
2016,10,14,7,15,45.0,68.0,1.9,16.0,77.5,92.92,71.67
2016,10,14,7,30,59.0,88.0,1.9,16.0,103.0,122.61,97.35
2016,10,14,7,45,68.5,109.0,1.9,16.5,129.0,152.31,122.43
2016,10,14,8,0,78.0,130.0,1.9,17.0,155.0,182.58,147.42
2016,10,14,8,15,81.5,150.0,1.9,17.0,180.0,208.64,168.67
2016,10,14,8,30,85.0,170.0,1.9,17.0,205.0,234.73,189.55
2016,10,14,8,45,65.0,183.5,1.95,17.5,212.0,237.65,190.71
2016,10,14,9,0,45.0,197.0,2.0,18.0,219.0,239.16,190.63
2016,10,14,9,15,22.5,122.0,2.0,18.0,133.0,140.03,110.37
2016,10,14,9,30,0.0,47.0,2.0,18.0,47.0,45.42,32.15
2016,10,14,9,45,0.0,54.0,2.0,18.5,54.0,52.21,37.66
2016,10,14,10,0,0.0,61.0,2.0,19.0,61.0,58.99,43.06
2016,10,14,10,15,0.5,116.0,2.0,19.0,116.5,113.27,87.1
2016,10,14,10,30,1.0,171.0,2.0,19.0,172.0,169.02,131.47
2016,10,14,10,45,0.5,140.5,2.05,19.5,141.0,137.63,106.0
2016,10,14,11,0,0.0,110.0,2.1,20.0,110.0,106.79,81.11
2016,10,14,11,15,0.0,113.5,2.05,20.0,113.5,110.23,83.85
2016,10,14,11,30,0.0,117.0,2.0,20.0,117.0,113.66,86.55
2016,10,14,11,45,0.0,131.0,2.0,20.5,131.0,127.47,97.34
2016,10,14,12,0,0.0,145.0,2.0,21.0,145.0,141.28,108.06
2016,10,14,12,15,12.0,204.5,2.0,21.0,213.0,209.92,162.31
2016,10,14,12,30,24.0,264.0,2.0,21.0,281.0,278.52,215.38
2016,10,14,12,45,17.5,243.5,2.0,21.0,256.0,252.09,194.78
2016,10,14,13,0,11.0,223.0,2.0,21.0,231.0,226.13,174.79
2016,10,14,13,15,26.5,242.5,2.0,20.5,260.0,259.28,201.48
2016,10,14,13,30,42.0,262.0,2.0,20.0,289.0,287.41,224.0
2016,10,14,13,45,49.5,255.5,2.0,20.0,285.5,283.02,220.91
2016,10,14,14,0,57.0,249.0,2.0,20.0,282.0,277.93,217.36
2016,10,14,14,15,35.0,217.0,1.95,20.0,237.0,231.1,180.82
2016,10,14,14,30,13.0,185.0,1.9,20.0,192.0,185.41,144.97
2016,10,14,14,45,6.5,154.0,1.9,20.0,157.5,151.6,118.36
2016,10,14,15,0,0.0,123.0,1.9,20.0,123.0,118.64,92.11
2016,10,14,15,15,0.0,96.5,1.85,19.5,96.5,93.1,71.69
2016,10,14,15,30,0.0,70.0,1.8,19.0,70.0,67.67,50.99
2016,10,14,15,45,0.0,60.0,1.8,19.0,60.0,57.98,43.03
2016,10,14,16,0,0.0,50.0,1.8,19.0,50.0,48.3,34.94
2016,10,14,16,15,0.0,39.5,1.7,18.5,39.5,38.14,26.39
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,27.99,17.72
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,19.29,10.16
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,10.6,2.54
2016,10,14,17,15,0.0,5.5,1.3,17.5,5.5,5.41,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.0,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,18.0,43.3,0.0
2016,10,15,6,45,255.0,26.5,1.2,15.5,55.5,123.69,77.08
2016,10,15,7,0,394.0,39.0,1.3,16.0,93.0,200.51,150.24
2016,10,15,7,15,476.0,47.0,1.35,16.5,139.0,262.6,205.04
2016,10,15,7,30,558.0,55.0,1.4,17.0,185.0,331.81,264.23
2016,10,15,7,45,608.5,61.0,1.45,17.5,232.5,389.37,312.76
2016,10,15,8,0,659.0,67.0,1.5,18.0,280.0,449.95,361.95
2016,10,15,8,15,382.5,118.5,1.6,18.5,247.0,370.28,298.51
2016,10,15,8,30,106.0,170.0,1.7,19.0,214.0,255.19,203.98
2016,10,15,8,45,64.0,175.5,1.8,19.5,202.5,227.75,181.27
2016,10,15,9,0,22.0,181.0,1.9,20.0,191.0,197.91,155.92
2016,10,15,9,15,11.0,119.0,1.95,20.0,124.0,124.47,96.68
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,55.1,39.83
2016,10,15,9,45,1.5,119.5,2.15,20.5,120.5,117.76,90.6
2016,10,15,10,0,3.0,182.0,2.3,21.0,184.0,182.64,141.8
2016,10,15,10,15,81.0,242.5,2.35,21.0,295.0,316.03,247.83
2016,10,15,10,30,159.0,303.0,2.4,21.0,406.0,454.24,353.31
2016,10,15,10,45,167.5,312.0,2.45,21.0,423.0,470.5,364.56
2016,10,15,11,0,176.0,321.0,2.5,21.0,440.0,486.15,376.01
2016,10,15,11,15,249.0,314.5,2.5,21.0,486.0,545.22,421.08
2016,10,15,11,30,322.0,308.0,2.5,21.0,532.0,594.83,458.48
2016,10,15,11,45,591.0,204.0,2.55,21.0,616.0,707.7,546.75
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,797.42,611.86
2016,10,15,12,15,858.0,100.0,2.6,21.0,694.0,781.77,600.25
2016,10,15,12,30,856.0,100.0,2.6,21.0,688.0,763.07,587.45
2016,10,15,12,45,595.0,194.0,2.65,21.0,599.0,651.65,505.15
2016,10,15,13,0,334.0,288.0,2.7,21.0,510.0,536.73,415.88
2016,10,15,13,15,172.0,249.0,2.7,20.5,363.0,369.69,289.44
2016,10,15,13,30,10.0,210.0,2.7,20.0,216.0,211.32,164.38
2016,10,15,13,45,13.0,209.0,2.7,20.0,216.5,211.52,165.23
2016,10,15,14,0,16.0,208.0,2.7,20.0,217.0,211.42,165.47
2016,10,15,14,15,8.0,158.5,2.7,20.0,163.0,157.87,123.08
2016,10,15,14,30,0.0,109.0,2.7,20.0,109.0,105.45,81.05
2016,10,15,14,45,0.0,119.0,2.7,20.0,119.0,114.99,89.1
2016,10,15,15,0,0.0,129.0,2.7,20.0,129.0,124.38,96.95
2016,10,15,15,15,0.0,115.0,2.65,19.5,115.0,110.71,86.2
2016,10,15,15,30,0.0,101.0,2.6,19.0,101.0,97.1,75.36
2016,10,15,15,45,0.0,86.0,2.55,19.0,86.0,82.61,63.48
2016,10,15,16,0,0.0,71.0,2.5,19.0,71.0,68.19,51.48
2016,10,15,16,15,0.0,56.0,2.4,18.5,56.0,53.86,39.46
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,39.61,27.32
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,27.03,16.39
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,14.47,5.12
2016,10,15,17,15,0.0,7.5,2.05,17.5,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,6.74,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,11.57,3.8
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,17.84,9.28
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,24.12,14.73
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,30.4,20.09
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,36.69,25.36
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,42.98,30.61
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,49.27,35.81
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,74.94,56.95
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,101.54,78.52
2016,10,16,9,15,16.0,159.0,2.75,19.0,168.0,169.65,134.04
2016,10,16,9,30,32.0,214.0,2.8,19.0,232.0,247.7,196.2
2016,10,16,9,45,35.0,229.0,2.9,19.5,249.5,265.93,209.66
2016,10,16,10,0,38.0,244.0,3.0,20.0,267.0,284.14,223.16
2016,10,16,10,15,19.0,207.0,3.0,20.0,219.0,220.96,172.84
2016,10,16,10,30,0.0,170.0,3.0,20.0,171.0,167.27,129.63
2016,10,16,10,45,0.0,158.5,3.05,20.0,159.0,155.38,120.14
2016,10,16,11,0,0.0,147.0,3.1,20.0,147.0,143.66,110.73
2016,10,16,11,15,0.0,153.5,3.1,20.0,153.5,150.06,115.76
2016,10,16,11,30,0.0,160.0,3.1,20.0,160.0,156.45,120.77
2016,10,16,11,45,4.0,188.0,3.1,20.0,191.0,187.62,145.55
2016,10,16,12,0,8.0,216.0,3.1,20.0,222.0,218.75,170.07
2016,10,16,12,15,4.0,168.0,3.05,20.0,171.0,167.18,129.31
2016,10,16,12,30,0.0,120.0,3.0,20.0,120.0,116.5,88.93
2016,10,16,12,45,22.0,198.5,3.0,20.0,213.5,214.0,167.19
2016,10,16,13,0,44.0,277.0,3.0,20.0,307.0,308.58,241.12
2016,10,16,13,15,29.5,248.5,3.0,20.0,268.0,267.38,208.79
2016,10,16,13,30,15.0,220.0,3.0,20.0,229.0,224.46,175.25
2016,10,16,13,45,7.5,174.0,3.0,20.0,178.5,173.73,135.35
2016,10,16,14,0,0.0,128.0,3.0,20.0,128.0,124.04,95.72
2016,10,16,14,15,85.5,177.5,2.95,20.0,221.5,221.07,174.68
2016,10,16,14,30,171.0,227.0,2.9,20.0,315.0,306.03,241.45
2016,10,16,14,45,85.5,152.0,2.9,20.0,196.0,186.31,146.33
2016,10,16,15,0,0.0,77.0,2.9,20.0,77.0,74.46,56.09
2016,10,16,15,15,0.0,84.0,2.8,19.5,84.0,81.14,61.97
2016,10,16,15,30,0.0,91.0,2.7,19.0,91.0,87.63,67.59
2016,10,16,15,45,0.0,78.0,2.65,19.0,78.0,75.08,57.24
2016,10,16,16,0,0.0,65.0,2.6,19.0,65.0,62.57,46.8
2016,10,16,16,15,249.5,55.5,2.45,18.5,100.5,80.0,50.38
2016,10,16,16,30,499.0,46.0,2.3,18.0,136.0,71.91,36.6
2016,10,16,16,45,388.0,36.5,2.2,17.5,93.0,31.68,17.53
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,21.39,9.57
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,13.27,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,28.54,0.0
2016,10,17,6,45,195.5,28.5,0.7,14.5,50.5,105.07,60.09
2016,10,17,7,0,332.0,43.0,0.6,15.0,86.0,180.62,134.52
2016,10,17,7,15,421.5,52.5,0.6,15.5,131.5,244.31,189.92
2016,10,17,7,30,511.0,62.0,0.6,16.0,177.0,315.7,250.0
2016,10,17,7,45,579.0,66.5,0.65,16.5,226.0,377.98,301.68
2016,10,17,8,0,647.0,71.0,0.7,17.0,275.0,444.68,355.06
2016,10,17,8,15,684.0,75.5,0.7,17.0,321.5,497.32,396.33
2016,10,17,8,30,721.0,80.0,0.7,17.0,368.0,550.9,437.01
2016,10,17,8,45,752.5,81.5,0.75,17.5,412.0,595.65,469.77
2016,10,17,9,0,784.0,83.0,0.8,18.0,456.0,642.54,503.12
2016,10,17,9,15,802.0,85.5,0.8,18.5,494.0,680.21,527.2
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,716.07,549.67
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,744.34,566.56
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,769.92,581.53
2016,10,17,10,15,846.5,97.0,0.8,20.0,619.0,790.04,593.86
2016,10,17,10,30,856.0,98.0,0.8,20.0,644.0,807.2,604.3
2016,10,17,10,45,865.0,97.5,0.85,20.0,662.5,814.55,609.08
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,823.44,615.14
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,825.25,616.58
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,823.7,615.98
2016,10,17,11,45,882.0,97.5,1.05,20.5,703.0,816.89,610.86
2016,10,17,12,0,884.0,97.0,1.1,21.0,705.0,806.74,603.67
2016,10,17,12,15,882.0,96.5,1.15,21.0,698.5,790.17,593.4
2016,10,17,12,30,880.0,96.0,1.2,21.0,692.0,770.47,581.08
2016,10,17,12,45,881.0,92.5,1.25,21.0,679.5,746.75,566.01
2016,10,17,13,0,882.0,89.0,1.3,21.0,667.0,719.98,548.78
2016,10,17,13,15,875.0,88.0,1.35,21.0,645.5,687.44,527.38
2016,10,17,13,30,868.0,87.0,1.4,21.0,624.0,652.52,502.67
2016,10,17,13,45,858.5,85.0,1.45,21.0,595.5,612.85,473.72
2016,10,17,14,0,849.0,83.0,1.5,21.0,567.0,571.38,442.65
2016,10,17,14,15,834.5,81.0,1.5,20.5,531.5,525.99,408.26
2016,10,17,14,30,820.0,79.0,1.5,20.0,496.0,479.04,371.56
2016,10,17,14,45,800.5,76.0,1.55,20.0,456.0,428.24,330.25
2016,10,17,15,0,781.0,73.0,1.6,20.0,416.0,377.56,287.71
2016,10,17,15,15,752.0,69.5,1.6,19.5,371.0,323.57,241.9
2016,10,17,15,30,723.0,66.0,1.6,19.0,326.0,271.26,196.37
2016,10,17,15,45,681.0,61.5,1.65,18.5,278.5,216.94,149.25
2016,10,17,16,0,639.0,57.0,1.7,18.0,231.0,164.86,104.67
2016,10,17,16,15,573.5,51.0,1.65,17.5,183.0,113.84,64.5
2016,10,17,16,30,508.0,45.0,1.6,17.0,135.0,69.79,35.11
2016,10,17,16,45,394.0,35.5,1.6,16.5,91.5,29.43,19.43
2016,10,17,17,0,280.0,26.0,1.6,16.0,48.0,20.69,8.14
2016,10,17,17,15,140.0,13.0,1.55,15.5,24.0,12.78,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,49.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,99.0,12.0,1.2,12.0,15.0,36.39,0.0
2016,10,18,6,45,244.5,25.0,1.25,13.0,51.0,114.75,61.9
2016,10,18,7,0,390.0,38.0,1.3,14.0,87.0,195.23,145.5
2016,10,18,7,15,477.5,46.0,1.4,14.5,133.5,258.64,202.29
2016,10,18,7,30,565.0,54.0,1.5,15.0,180.0,329.62,263.66
2016,10,18,7,45,620.0,59.5,1.6,15.5,228.0,388.57,314.15
2016,10,18,8,0,675.0,65.0,1.7,16.0,276.0,450.88,365.62
2016,10,18,8,15,711.0,69.0,1.75,16.0,322.5,501.01,406.62
2016,10,18,8,30,747.0,73.0,1.8,16.0,369.0,554.39,448.86
2016,10,18,8,45,776.0,75.0,1.85,16.5,413.0,601.26,484.15
2016,10,18,9,0,805.0,77.0,1.9,17.0,457.0,647.56,517.81
2016,10,18,9,15,822.5,79.0,1.9,17.5,495.0,684.76,542.55
2016,10,18,9,30,840.0,81.0,1.9,18.0,533.0,720.08,565.57
2016,10,18,9,45,857.0,81.5,1.9,18.5,565.5,746.57,581.96
2016,10,18,10,0,874.0,82.0,1.9,19.0,598.0,775.21,599.8
2016,10,18,10,15,883.0,83.0,1.85,19.0,623.5,795.46,612.32
2016,10,18,10,30,892.0,84.0,1.8,19.0,649.0,812.66,622.78
2016,10,18,10,45,897.0,85.0,1.8,19.5,666.5,823.44,628.15
2016,10,18,11,0,902.0,86.0,1.8,20.0,684.0,830.85,631.37
2016,10,18,11,15,905.0,86.5,1.8,20.0,694.5,832.67,632.12
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,831.03,630.69
2016,10,18,11,45,909.0,87.0,1.8,20.0,707.0,823.77,625.6
2016,10,18,12,0,910.0,87.0,1.8,20.0,709.0,813.09,618.33
2016,10,18,12,15,908.0,86.5,1.8,20.0,702.5,796.16,606.91
2016,10,18,12,30,906.0,86.0,1.8,20.0,696.0,776.01,593.37
2016,10,18,12,45,902.5,85.0,1.8,20.0,682.0,751.12,576.58
2016,10,18,13,0,899.0,84.0,1.8,20.0,668.0,723.29,557.75
2016,10,18,13,15,892.0,83.0,1.8,20.0,646.5,690.3,535.19
2016,10,18,13,30,885.0,82.0,1.8,20.0,625.0,654.88,509.33
2016,10,18,13,45,877.0,80.0,1.85,20.0,596.5,615.58,480.12
2016,10,18,14,0,869.0,78.0,1.9,20.0,568.0,574.33,448.66
2016,10,18,14,15,854.5,76.0,1.9,20.0,533.0,527.91,412.2
2016,10,18,14,30,840.0,74.0,1.9,20.0,498.0,480.45,373.93
2016,10,18,14,45,821.5,71.0,1.9,20.0,457.5,429.3,331.72
2016,10,18,15,0,803.0,68.0,1.9,20.0,417.0,378.12,288.25
2016,10,18,15,15,774.5,65.0,1.85,19.5,371.5,323.85,241.75
2016,10,18,15,30,746.0,62.0,1.8,19.0,326.0,271.16,195.52
2016,10,18,15,45,701.5,58.0,1.8,19.0,277.5,215.73,147.03
2016,10,18,16,0,657.0,54.0,1.8,19.0,229.0,164.27,102.86
2016,10,18,16,15,591.5,48.0,1.7,18.5,181.0,111.11,61.3
2016,10,18,16,30,526.0,42.0,1.6,18.0,133.0,66.3,31.99
2016,10,18,16,45,409.5,33.0,1.55,17.5,89.5,25.78,16.14
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,18.97,5.73
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,46.03,0.0
2016,10,19,6,45,296.5,21.5,1.25,12.5,50.5,125.19,62.07
2016,10,19,7,0,450.0,32.0,1.3,13.0,87.0,208.64,154.9
2016,10,19,7,15,533.0,39.0,1.3,13.5,133.5,268.62,209.93
2016,10,19,7,30,616.0,46.0,1.3,14.0,180.0,338.97,271.14
2016,10,19,7,45,667.5,50.5,1.3,15.0,228.5,397.35,320.62
2016,10,19,8,0,719.0,55.0,1.3,16.0,277.0,458.59,370.2
2016,10,19,8,15,752.5,58.5,1.3,16.5,323.5,510.7,411.44
2016,10,19,8,30,786.0,62.0,1.3,17.0,370.0,563.29,451.51
2016,10,19,8,45,810.0,64.0,1.3,17.5,413.0,608.03,484.35
2016,10,19,9,0,834.0,66.0,1.3,18.0,456.0,647.6,511.72
2016,10,19,9,15,850.5,68.0,1.3,18.5,494.0,684.71,535.93
2016,10,19,9,30,867.0,70.0,1.3,19.0,532.0,719.86,558.32
2016,10,19,9,45,880.5,71.0,1.3,20.0,564.5,749.34,575.33
2016,10,19,10,0,894.0,72.0,1.3,21.0,597.0,776.23,590.32
