Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,902.0,73.0,1.3,21.5,622.0,795.97,601.44
2016,10,19,10,30,910.0,74.0,1.3,22.0,647.0,812.57,610.48
2016,10,19,10,45,915.5,74.5,1.3,22.5,665.0,823.32,615.65
2016,10,19,11,0,921.0,75.0,1.3,23.0,683.0,830.66,618.7
2016,10,19,11,15,924.0,75.5,1.3,23.0,692.5,832.49,619.42
2016,10,19,11,30,927.0,76.0,1.3,23.0,702.0,830.8,618.0
2016,10,19,11,45,927.0,76.5,1.3,23.5,704.0,823.18,611.62
2016,10,19,12,0,927.0,77.0,1.3,24.0,706.0,812.1,603.13
2016,10,19,12,15,925.0,76.5,1.3,24.0,699.5,794.96,591.92
2016,10,19,12,30,923.0,76.0,1.3,24.0,693.0,774.54,578.62
2016,10,19,12,45,915.0,77.5,1.35,24.0,678.0,748.75,562.25
2016,10,19,13,0,907.0,79.0,1.4,24.0,663.0,720.16,543.9
2016,10,19,13,15,899.5,78.0,1.4,24.0,641.5,686.66,521.57
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,650.74,495.99
2016,10,19,13,45,881.5,76.0,1.4,24.0,591.0,610.8,466.66
2016,10,19,14,0,871.0,75.0,1.4,24.0,562.0,569.07,435.31
2016,10,19,14,15,856.5,73.0,1.4,24.0,527.0,522.66,399.7
2016,10,19,14,30,842.0,71.0,1.4,24.0,492.0,475.28,362.33
2016,10,19,14,45,822.5,68.5,1.45,24.0,451.5,424.14,321.2
2016,10,19,15,0,803.0,66.0,1.5,24.0,411.0,373.15,278.86
2016,10,19,15,15,775.0,63.0,1.45,23.5,366.0,319.2,233.43
2016,10,19,15,30,747.0,60.0,1.4,23.0,321.0,266.77,188.22
2016,10,19,15,45,705.5,56.0,1.35,22.5,273.0,212.17,141.43
2016,10,19,16,0,664.0,52.0,1.3,22.0,225.0,161.2,98.52
2016,10,19,16,15,599.0,46.0,1.2,21.0,177.5,109.59,59.14
2016,10,19,16,30,534.0,40.0,1.1,20.0,130.0,63.09,29.36
2016,10,19,16,45,421.5,31.0,1.05,19.0,86.5,23.11,13.68
2016,10,19,17,0,309.0,22.0,1.0,18.0,43.0,17.25,3.18
2016,10,19,17,15,154.5,11.0,0.95,17.0,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,70.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,140.0,10.0,1.1,13.0,12.0,44.01,0.0
2016,10,20,6,45,297.5,21.0,1.05,14.0,49.0,123.51,53.92
2016,10,20,7,0,455.0,32.0,1.0,15.0,86.0,209.33,153.11
2016,10,20,7,15,540.0,39.0,1.0,15.5,133.5,269.96,208.39
2016,10,20,7,30,625.0,46.0,1.0,16.0,181.0,341.28,269.71
2016,10,20,7,45,677.0,51.0,1.05,17.0,230.0,400.72,319.59
2016,10,20,8,0,729.0,56.0,1.1,18.0,279.0,463.03,369.61
2016,10,20,8,15,763.5,59.5,1.05,18.5,326.0,515.98,410.68
2016,10,20,8,30,798.0,63.0,1.0,19.0,373.0,569.44,450.4
2016,10,20,8,45,822.0,65.5,0.95,20.0,417.0,615.07,481.9
2016,10,20,9,0,846.0,68.0,0.9,21.0,461.0,655.47,507.9
2016,10,20,9,15,863.0,70.0,0.95,21.5,499.5,693.14,532.33
2016,10,20,9,30,880.0,72.0,1.0,22.0,538.0,728.84,555.05
2016,10,20,9,45,895.0,72.5,1.05,23.0,570.5,759.03,572.64
2016,10,20,10,0,910.0,73.0,1.1,24.0,603.0,786.64,588.3
2016,10,20,10,15,918.5,74.0,1.1,24.5,628.5,806.92,599.46
2016,10,20,10,30,927.0,75.0,1.1,25.0,654.0,824.01,608.56
2016,10,20,10,45,932.0,76.0,1.15,25.5,672.0,834.96,614.37
2016,10,20,11,0,937.0,77.0,1.2,26.0,690.0,842.44,618.06
2016,10,20,11,15,940.0,77.0,1.2,26.0,700.0,843.65,618.34
2016,10,20,11,30,943.0,77.0,1.2,26.0,710.0,841.28,616.5
2016,10,20,11,45,943.0,77.5,1.25,26.5,712.0,833.49,610.74
2016,10,20,12,0,943.0,78.0,1.3,27.0,714.0,822.18,602.83
2016,10,20,12,15,941.0,78.0,1.3,27.0,707.5,805.32,591.97
2016,10,20,12,30,939.0,78.0,1.3,27.0,701.0,785.12,579.01
2016,10,20,12,45,932.0,78.5,1.35,27.5,686.0,758.61,561.31
2016,10,20,13,0,925.0,79.0,1.4,28.0,671.0,729.22,541.68
2016,10,20,13,15,918.0,78.0,1.4,27.5,649.0,695.55,520.68
2016,10,20,13,30,911.0,77.0,1.4,27.0,627.0,659.38,496.13
2016,10,20,13,45,900.0,76.0,1.4,27.0,598.0,618.51,466.5
2016,10,20,14,0,889.0,75.0,1.4,27.0,569.0,575.83,434.84
2016,10,20,14,15,874.5,73.5,1.4,26.5,533.0,529.25,400.28
2016,10,20,14,30,860.0,72.0,1.4,26.0,497.0,481.66,363.77
2016,10,20,14,45,839.0,69.5,1.4,26.0,455.5,429.15,321.73
2016,10,20,15,0,818.0,67.0,1.4,26.0,414.0,376.88,278.61
2016,10,20,15,15,789.5,64.0,1.3,25.5,368.5,322.13,232.83
2016,10,20,15,30,761.0,61.0,1.2,25.0,323.0,268.94,187.33
2016,10,20,15,45,718.5,56.5,1.1,24.5,274.5,213.05,139.97
2016,10,20,16,0,676.0,52.0,1.0,24.0,226.0,160.89,96.65
2016,10,20,16,15,608.5,46.0,0.95,22.5,177.0,108.6,57.64
2016,10,20,16,30,541.0,40.0,0.9,21.0,128.0,61.67,28.42
2016,10,20,16,45,424.0,30.5,0.9,20.0,84.5,22.89,13.3
2016,10,20,17,0,307.0,21.0,0.9,19.0,41.0,16.51,0.85
2016,10,20,17,15,153.5,10.5,0.95,18.5,20.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,16.0,0.65,15.0,40.5,91.54,32.28
2016,10,21,7,0,427.0,32.0,0.6,15.0,81.0,198.67,144.19
2016,10,21,7,15,514.0,39.5,0.55,15.5,127.5,261.92,200.99
2016,10,21,7,30,601.0,47.0,0.5,16.0,174.0,330.11,259.07
2016,10,21,7,45,656.0,51.5,0.45,17.0,222.5,389.22,307.69
2016,10,21,8,0,711.0,56.0,0.4,18.0,271.0,451.45,356.33
2016,10,21,8,15,746.0,60.0,0.4,18.5,317.5,504.38,396.89
2016,10,21,8,30,781.0,64.0,0.4,19.0,364.0,557.92,436.3
2016,10,21,8,45,807.0,66.0,0.4,20.0,407.5,603.52,467.69
2016,10,21,9,0,833.0,68.0,0.4,21.0,451.0,648.3,497.06
2016,10,21,9,15,850.0,70.0,0.45,21.5,489.0,681.27,517.91
2016,10,21,9,30,867.0,72.0,0.5,22.0,527.0,716.52,540.19
2016,10,21,9,45,877.5,74.0,0.6,23.0,558.5,744.7,557.08
2016,10,21,10,0,888.0,76.0,0.7,24.0,590.0,770.16,572.07
2016,10,21,10,15,896.5,77.5,0.7,24.5,615.0,790.59,583.25
2016,10,21,10,30,905.0,79.0,0.7,25.0,640.0,807.91,592.42
2016,10,21,10,45,910.0,79.5,0.75,25.5,657.5,818.06,597.79
2016,10,21,11,0,915.0,80.0,0.8,26.0,675.0,824.82,601.14
2016,10,21,11,15,917.5,80.5,0.8,26.0,684.5,826.13,601.5
2016,10,21,11,30,920.0,81.0,0.8,26.0,694.0,823.95,599.8
2016,10,21,11,45,919.0,81.5,0.85,26.5,695.5,815.52,593.83
2016,10,21,12,0,918.0,82.0,0.9,27.0,697.0,803.66,585.8
2016,10,21,12,15,915.5,82.0,0.95,27.0,690.5,786.77,575.72
2016,10,21,12,30,913.0,82.0,1.0,27.0,684.0,766.66,563.56
2016,10,21,12,45,904.5,82.5,1.05,27.0,668.5,739.66,546.78
2016,10,21,13,0,896.0,83.0,1.1,27.0,653.0,709.95,528.1
2016,10,21,13,15,888.5,82.0,1.15,26.5,631.0,676.8,507.62
2016,10,21,13,30,881.0,81.0,1.2,26.0,609.0,641.29,483.74
2016,10,21,13,45,868.0,80.0,1.25,26.0,579.5,600.32,454.32
2016,10,21,14,0,855.0,79.0,1.3,26.0,550.0,557.8,422.97
2016,10,21,14,15,646.0,125.5,1.35,25.5,468.5,461.68,351.51
2016,10,21,14,30,437.0,172.0,1.4,25.0,387.0,377.77,288.32
2016,10,21,14,45,606.5,121.5,1.45,25.0,392.0,379.08,287.3
2016,10,21,15,0,776.0,71.0,1.5,25.0,397.0,362.25,269.41
2016,10,21,15,15,745.5,67.5,1.45,24.0,352.0,308.58,224.68
2016,10,21,15,30,715.0,64.0,1.4,23.0,307.0,256.76,180.56
2016,10,21,15,45,669.5,59.5,1.4,22.5,259.5,202.86,134.74
2016,10,21,16,0,624.0,55.0,1.4,22.0,212.0,151.6,92.15
2016,10,21,16,15,554.0,48.0,1.3,21.0,165.0,101.06,54.31
2016,10,21,16,30,484.0,41.0,1.2,20.0,118.0,58.0,27.8
2016,10,21,16,45,364.0,31.0,1.2,19.5,77.0,23.59,13.74
2016,10,21,17,0,244.0,21.0,1.2,19.0,36.0,16.75,0.0
2016,10,21,17,15,122.0,10.5,1.2,18.5,18.0,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,19.5,0.75,13.5,28.0,49.08,10.93
2016,10,22,7,0,154.0,39.0,0.7,14.0,56.0,106.15,76.59
2016,10,22,7,15,190.5,57.5,0.7,14.5,89.5,148.43,114.93
2016,10,22,7,30,227.0,76.0,0.7,15.0,123.0,193.66,154.19
2016,10,22,7,45,252.0,93.5,0.7,15.5,158.5,234.89,189.33
2016,10,22,8,0,277.0,111.0,0.7,16.0,194.0,277.72,224.67
2016,10,22,8,15,294.5,126.5,0.65,16.5,227.5,315.23,254.53
2016,10,22,8,30,312.0,142.0,0.6,17.0,261.0,353.31,283.82
2016,10,22,8,45,566.0,107.5,0.6,17.5,354.0,497.43,395.92
2016,10,22,9,0,820.0,73.0,0.6,18.0,447.0,642.84,502.82
2016,10,22,9,15,837.5,75.5,0.55,18.5,485.0,680.59,524.99
2016,10,22,9,30,855.0,78.0,0.5,19.0,523.0,716.42,546.48
2016,10,22,9,45,858.5,83.0,0.5,19.5,553.0,742.54,561.7
2016,10,22,10,0,862.0,88.0,0.5,20.0,583.0,765.65,574.86
2016,10,22,10,15,871.5,89.5,0.55,20.5,608.5,781.71,584.11
2016,10,22,10,30,881.0,91.0,0.6,21.0,634.0,799.39,594.58
2016,10,22,10,45,888.0,91.5,0.65,21.5,652.0,810.82,600.93
2016,10,22,11,0,895.0,92.0,0.7,22.0,670.0,818.97,605.3
2016,10,22,11,15,898.5,92.5,0.75,22.0,680.0,820.97,606.92
2016,10,22,11,30,902.0,93.0,0.8,22.0,690.0,819.54,606.49
2016,10,22,11,45,904.0,92.5,0.85,22.5,692.0,812.41,601.29
2016,10,22,12,0,906.0,92.0,0.9,23.0,694.0,801.87,594.01
2016,10,22,12,15,904.0,91.5,0.9,23.0,688.0,784.93,583.01
2016,10,22,12,30,902.0,91.0,0.9,23.0,682.0,764.8,570.01
2016,10,22,12,45,888.5,94.0,0.95,23.5,665.5,737.08,551.51
2016,10,22,13,0,875.0,97.0,1.0,24.0,649.0,709.17,532.88
2016,10,22,13,15,867.0,95.5,1.0,23.5,627.0,675.35,510.42
2016,10,22,13,30,859.0,94.0,1.0,23.0,605.0,639.27,485.58
2016,10,22,13,45,848.5,92.0,1.05,23.0,576.0,599.12,456.7
2016,10,22,14,0,838.0,90.0,1.1,23.0,547.0,557.3,425.77
2016,10,22,14,15,646.5,128.0,1.1,22.5,467.0,462.11,354.56
2016,10,22,14,30,455.0,166.0,1.1,22.0,387.0,378.73,291.38
2016,10,22,14,45,454.5,150.5,1.15,22.0,355.0,340.26,261.0
2016,10,22,15,0,454.0,135.0,1.2,22.0,323.0,301.04,228.76
2016,10,22,15,15,425.5,125.5,1.2,21.0,286.0,257.95,193.76
2016,10,22,15,30,397.0,116.0,1.2,20.0,249.0,217.1,159.92
2016,10,22,15,45,370.0,100.5,1.2,19.5,209.5,173.42,123.29
2016,10,22,16,0,343.0,85.0,1.2,19.0,170.0,132.35,89.27
2016,10,22,16,15,299.0,69.5,1.15,18.0,131.5,92.31,58.47
2016,10,22,16,30,255.0,54.0,1.1,17.0,93.0,57.08,34.29
2016,10,22,16,45,173.5,37.5,1.1,16.5,59.5,29.07,18.25
2016,10,22,17,0,92.0,21.0,1.1,16.0,26.0,17.66,0.0
2016,10,22,17,15,46.0,10.5,1.1,15.5,13.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,74.0,19.0,0.85,13.0,27.0,47.23,4.79
2016,10,23,7,0,148.0,38.0,0.8,13.0,54.0,102.75,73.71
2016,10,23,7,15,188.5,56.0,0.75,13.5,87.5,145.5,112.79
2016,10,23,7,30,229.0,74.0,0.7,14.0,121.0,191.64,152.95
2016,10,23,7,45,254.5,91.5,0.7,15.0,156.5,233.15,188.16
2016,10,23,8,0,280.0,109.0,0.7,16.0,192.0,276.27,223.47
2016,10,23,8,15,301.0,124.0,0.75,16.5,226.5,315.22,254.89
2016,10,23,8,30,322.0,139.0,0.8,17.0,261.0,354.99,286.08
2016,10,23,8,45,171.0,153.5,0.85,18.0,219.0,277.79,222.71
2016,10,23,9,0,20.0,168.0,0.9,19.0,177.0,183.21,144.16
2016,10,23,9,15,16.5,176.0,0.95,19.5,184.0,188.67,148.22
2016,10,23,9,30,13.0,184.0,1.0,20.0,191.0,194.03,151.75
2016,10,23,9,45,14.5,195.0,1.05,20.5,203.0,206.19,160.73
2016,10,23,10,0,16.0,206.0,1.1,21.0,215.0,218.38,169.66
2016,10,23,10,15,53.5,241.5,1.15,21.0,274.0,292.96,227.93
2016,10,23,10,30,91.0,277.0,1.2,21.0,333.0,360.99,279.69
2016,10,23,10,45,48.0,235.5,1.25,21.5,265.0,280.54,216.84
2016,10,23,11,0,5.0,194.0,1.3,22.0,197.0,195.55,150.03
2016,10,23,11,15,12.5,219.5,1.35,22.0,227.5,227.31,175.05
2016,10,23,11,30,20.0,245.0,1.4,22.0,258.0,259.02,199.4
2016,10,23,11,45,20.0,245.0,1.45,22.5,258.0,258.38,198.4
2016,10,23,12,0,20.0,245.0,1.5,23.0,258.0,257.72,197.55
2016,10,23,12,15,47.0,268.5,1.5,22.5,299.0,307.61,236.6
2016,10,23,12,30,74.0,292.0,1.5,22.0,340.0,350.21,269.56
2016,10,23,12,45,73.5,285.5,1.5,22.0,332.5,340.28,261.99
2016,10,23,13,0,73.0,279.0,1.5,22.0,325.0,330.22,254.6
2016,10,23,13,15,462.0,184.0,1.5,22.0,458.0,497.26,387.15
2016,10,23,13,30,851.0,89.0,1.5,22.0,591.0,625.91,483.78
2016,10,23,13,45,549.5,162.5,1.55,22.0,480.5,491.17,380.41
2016,10,23,14,0,248.0,236.0,1.6,22.0,370.0,373.68,289.62
2016,10,23,14,15,271.5,216.0,1.6,21.5,354.0,353.43,275.21
2016,10,23,14,30,295.0,196.0,1.6,21.0,338.0,330.74,257.75
2016,10,23,14,45,297.5,177.5,1.6,21.0,310.0,298.23,231.56
2016,10,23,15,0,300.0,159.0,1.6,21.0,282.0,265.06,204.23
2016,10,23,15,15,284.5,143.0,1.6,20.5,249.0,227.96,173.81
2016,10,23,15,30,269.0,127.0,1.6,20.0,216.0,192.1,143.92
2016,10,23,15,45,247.5,109.0,1.6,19.5,181.0,154.5,112.63
2016,10,23,16,0,226.0,91.0,1.6,19.0,146.0,119.09,83.44
2016,10,23,16,15,196.0,72.5,1.55,18.5,112.5,84.73,56.46
2016,10,23,16,30,166.0,54.0,1.5,18.0,79.0,53.82,34.08
2016,10,23,16,45,83.0,37.5,1.45,17.5,50.0,30.81,19.25
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,19.55,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,42.5,18.5,1.8,14.5,23.0,34.17,0.0
2016,10,24,7,0,85.0,37.0,1.9,15.0,46.0,80.32,56.09
2016,10,24,7,15,117.5,56.5,1.95,15.0,76.0,118.84,91.28
2016,10,24,7,30,150.0,76.0,2.0,15.0,106.0,159.9,127.31
2016,10,24,7,45,166.5,96.0,2.1,15.5,137.5,196.48,158.98
2016,10,24,8,0,183.0,116.0,2.2,16.0,169.0,227.33,185.26
2016,10,24,8,15,199.0,133.0,2.2,16.0,199.5,268.38,219.36
2016,10,24,8,30,215.0,150.0,2.2,16.0,230.0,303.47,247.98
2016,10,24,8,45,286.0,159.0,2.2,16.5,279.0,364.33,296.97
2016,10,24,9,0,357.0,168.0,2.2,17.0,328.0,429.13,347.83
2016,10,24,9,15,383.5,178.5,2.15,17.0,363.5,468.08,377.53
2016,10,24,9,30,410.0,189.0,2.1,17.0,399.0,515.77,413.28
2016,10,24,9,45,281.0,223.0,2.1,17.0,371.5,458.08,365.8
2016,10,24,10,0,152.0,257.0,2.1,17.0,344.0,394.1,313.21
2016,10,24,10,15,93.5,251.0,2.05,17.5,305.5,334.37,264.96
2016,10,24,10,30,35.0,245.0,2.0,18.0,267.0,281.65,221.58
2016,10,24,10,45,210.0,253.0,2.0,18.5,386.5,435.09,344.05
2016,10,24,11,0,385.0,261.0,2.0,19.0,506.0,589.36,460.39
2016,10,24,11,15,332.0,278.0,1.95,19.0,491.5,564.16,438.8
2016,10,24,11,30,279.0,295.0,1.9,19.0,477.0,537.72,417.63
2016,10,24,11,45,195.5,300.5,1.85,19.5,428.5,467.43,362.89
2016,10,24,12,0,112.0,306.0,1.8,20.0,380.0,398.92,309.12
2016,10,24,12,15,88.5,295.5,1.8,20.0,353.5,367.19,285.04
2016,10,24,12,30,65.0,285.0,1.8,20.0,327.0,336.18,261.14
2016,10,24,12,45,124.5,287.0,1.8,20.0,365.0,383.0,298.33
2016,10,24,13,0,184.0,289.0,1.8,20.0,403.0,420.64,327.69
2016,10,24,13,15,162.5,278.5,1.8,20.0,377.0,388.77,303.17
2016,10,24,13,30,141.0,268.0,1.8,20.0,351.0,357.85,279.58
2016,10,24,13,45,94.5,245.0,1.85,20.0,299.0,297.73,233.18
2016,10,24,14,0,48.0,222.0,1.9,20.0,247.0,244.83,191.89
2016,10,24,14,15,47.0,207.5,1.9,19.5,231.0,227.05,178.64
2016,10,24,14,30,46.0,193.0,1.9,19.0,215.0,209.35,165.14
2016,10,24,14,45,23.0,159.0,1.95,19.0,170.0,163.03,128.3
2016,10,24,15,0,0.0,125.0,2.0,19.0,125.0,120.52,94.29
2016,10,24,15,15,0.0,110.0,1.95,18.5,110.0,105.86,82.68
2016,10,24,15,30,0.0,95.0,1.9,18.0,95.0,91.27,70.88
2016,10,24,15,45,0.0,79.5,1.85,18.0,79.5,76.28,58.41
2016,10,24,16,0,0.0,64.0,1.8,18.0,64.0,61.37,45.83
2016,10,24,16,15,0.0,48.5,1.7,17.5,48.5,46.58,33.24
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,31.87,20.58
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,19.79,10.17
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.71,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.93,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,13.03,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,26.49,15.02
2016,10,25,7,15,0.0,45.0,1.2,16.0,45.0,45.54,32.04
2016,10,25,7,30,0.0,63.0,1.2,16.0,63.0,64.14,48.17
2016,10,25,7,45,1.5,81.5,1.3,16.5,82.0,83.82,64.89
2016,10,25,8,0,3.0,100.0,1.4,17.0,101.0,103.49,81.32
2016,10,25,8,15,8.0,116.5,1.45,17.0,119.5,122.9,97.45
2016,10,25,8,30,13.0,133.0,1.5,17.0,138.0,142.69,113.69
2016,10,25,8,45,6.5,131.0,1.55,17.5,133.5,135.32,107.07
2016,10,25,9,0,0.0,129.0,1.6,18.0,129.0,128.1,100.59
2016,10,25,9,15,0.0,132.5,1.6,18.0,132.5,131.08,102.8
2016,10,25,9,30,0.0,136.0,1.6,18.0,136.0,134.2,105.08
2016,10,25,9,45,0.0,135.0,1.65,18.5,135.0,132.75,103.49
2016,10,25,10,0,0.0,134.0,1.7,19.0,134.0,131.43,102.04
2016,10,25,10,15,46.0,203.0,1.65,19.0,231.0,244.69,193.3
2016,10,25,10,30,92.0,272.0,1.6,19.0,328.0,356.02,279.49
2016,10,25,10,45,98.0,281.5,1.6,19.5,342.5,370.33,289.02
2016,10,25,11,0,104.0,291.0,1.6,20.0,357.0,384.35,298.78
2016,10,25,11,15,131.5,298.0,1.55,20.0,383.0,419.81,325.54
2016,10,25,11,30,159.0,305.0,1.5,20.0,409.0,446.61,345.54
2016,10,25,11,45,183.0,305.0,1.5,20.5,424.5,462.11,356.61
2016,10,25,12,0,207.0,305.0,1.5,21.0,440.0,476.46,366.83
2016,10,25,12,15,120.0,281.0,1.5,21.0,359.0,381.32,294.43
2016,10,25,12,30,33.0,257.0,1.5,21.0,278.0,283.52,218.86
2016,10,25,12,45,142.5,268.0,1.5,21.5,356.0,375.49,291.31
2016,10,25,13,0,252.0,279.0,1.5,22.0,434.0,460.57,355.29
2016,10,25,13,15,546.0,178.5,1.5,22.0,500.0,542.62,420.32
2016,10,25,13,30,840.0,78.0,1.5,22.0,566.0,600.08,465.02
2016,10,25,13,45,828.0,77.5,1.5,22.0,538.0,561.97,435.32
2016,10,25,14,0,816.0,77.0,1.5,22.0,510.0,522.99,405.06
2016,10,25,14,15,800.0,75.0,1.45,21.5,476.0,478.21,370.22
2016,10,25,14,30,784.0,73.0,1.4,21.0,442.0,432.77,333.83
2016,10,25,14,45,761.5,70.0,1.4,21.0,403.0,383.25,292.82
2016,10,25,15,0,739.0,67.0,1.4,21.0,364.0,334.23,251.1
2016,10,25,15,15,707.0,63.5,1.3,20.5,321.0,282.56,206.78
2016,10,25,15,30,675.0,60.0,1.2,20.0,278.0,232.96,163.5
2016,10,25,15,45,628.5,55.5,1.2,20.0,232.5,180.59,118.53
2016,10,25,16,0,582.0,51.0,1.2,20.0,187.0,133.48,79.43
2016,10,25,16,15,506.5,44.0,1.1,19.0,142.5,85.84,44.83
2016,10,25,16,30,431.0,37.0,1.0,18.0,98.0,46.29,22.03
2016,10,25,16,45,305.0,26.5,0.95,17.5,61.0,20.25,10.15
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,12.64,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,80.22,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,180.69,124.27
2016,10,26,7,15,498.5,34.5,0.7,15.5,111.5,240.64,182.37
2016,10,26,7,30,592.0,42.0,0.7,16.0,156.0,312.38,244.12
2016,10,26,7,45,647.5,46.5,0.75,16.5,203.0,370.16,293.67
2016,10,26,8,0,703.0,51.0,0.8,17.0,250.0,431.14,343.92
2016,10,26,8,15,351.5,68.5,0.8,17.5,168.0,282.73,228.58
2016,10,26,8,30,0.0,86.0,0.8,18.0,86.0,84.21,64.5
2016,10,26,8,45,3.5,119.5,0.85,19.0,121.5,121.14,94.84
2016,10,26,9,0,7.0,153.0,0.9,20.0,157.0,158.6,124.37
2016,10,26,9,15,99.5,187.0,0.95,20.5,237.5,265.39,210.21
2016,10,26,9,30,192.0,221.0,1.0,21.0,318.0,378.64,297.35
2016,10,26,9,45,534.5,147.5,1.1,21.5,440.5,565.41,441.46
2016,10,26,10,0,877.0,74.0,1.2,22.0,563.0,744.38,568.37
2016,10,26,10,15,887.0,75.0,1.2,22.0,588.0,764.88,579.52
2016,10,26,10,30,897.0,76.0,1.2,22.0,613.0,782.36,590.43
2016,10,26,10,45,900.0,78.0,1.3,22.5,630.5,792.36,596.38
2016,10,26,11,0,903.0,80.0,1.4,23.0,648.0,798.98,600.21
2016,10,26,11,15,907.5,80.5,1.45,23.0,658.0,801.69,602.12
2016,10,26,11,30,912.0,81.0,1.5,23.0,668.0,800.95,601.87
2016,10,26,11,45,910.5,82.5,1.55,23.0,670.0,793.24,597.02
2016,10,26,12,0,909.0,84.0,1.6,23.0,672.0,782.16,590.05
2016,10,26,12,15,907.5,83.5,1.6,23.0,666.0,765.61,578.96
2016,10,26,12,30,906.0,83.0,1.6,23.0,660.0,745.86,565.78
2016,10,26,12,45,901.5,82.5,1.6,23.0,646.0,720.91,549.05
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,693.1,530.33
2016,10,26,13,15,889.5,81.0,1.6,22.5,610.0,660.13,507.63
2016,10,26,13,30,882.0,80.0,1.6,22.0,588.0,624.8,482.4
2016,10,26,13,45,871.0,78.5,1.6,22.0,559.5,584.78,452.19
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,543.06,419.97
2016,10,26,14,15,844.0,75.0,1.55,21.5,495.5,497.21,384.3
2016,10,26,14,30,828.0,73.0,1.5,21.0,460.0,449.93,346.45
2016,10,26,14,45,806.0,70.0,1.45,21.0,419.5,398.7,303.85
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,347.82,260.41
2016,10,26,15,15,752.0,63.5,1.3,20.5,334.0,294.04,214.27
2016,10,26,15,30,720.0,60.0,1.2,20.0,289.0,242.24,169.07
2016,10,26,15,45,674.0,55.0,1.15,20.0,242.0,188.47,122.79
2016,10,26,16,0,628.0,50.0,1.1,20.0,195.0,138.87,81.69
2016,10,26,16,15,550.5,43.5,1.0,19.0,148.5,87.85,44.88
2016,10,26,16,30,473.0,37.0,0.9,18.0,102.0,46.49,21.8
2016,10,26,16,45,236.5,30.5,0.85,17.0,63.0,23.72,12.4
2016,10,26,17,0,0.0,24.0,0.8,16.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.95,15.0,10.0,9.65,0.0
2016,10,27,7,0,0.0,20.0,1.0,16.0,20.0,19.3,9.02
2016,10,27,7,15,0.0,33.5,1.0,16.5,33.5,32.38,21.05
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,46.06,32.9
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,60.74,45.41
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,75.35,57.66
2016,10,27,8,15,0.0,90.5,1.1,18.5,90.5,89.93,69.64
2016,10,27,8,30,0.0,105.0,1.1,19.0,105.0,104.5,81.38
2016,10,27,8,45,26.0,141.0,1.15,19.5,152.5,164.58,130.37
2016,10,27,9,0,52.0,177.0,1.2,20.0,200.0,222.15,176.09
2016,10,27,9,15,26.0,141.5,1.15,20.0,153.0,163.79,128.67
2016,10,27,9,30,0.0,106.0,1.1,20.0,106.0,103.42,79.3
2016,10,27,9,45,0.0,107.5,1.1,20.5,107.5,104.75,80.18
2016,10,27,10,0,0.0,109.0,1.1,21.0,109.0,106.13,80.96
2016,10,27,10,15,1.0,144.0,1.15,21.0,145.0,142.24,109.69
2016,10,27,10,30,2.0,179.0,1.2,21.0,181.0,178.69,138.23
2016,10,27,10,45,26.0,222.5,1.25,21.5,239.0,242.09,187.75
2016,10,27,11,0,50.0,266.0,1.3,22.0,297.0,314.46,242.71
2016,10,27,11,15,25.0,189.0,1.45,21.5,204.5,211.2,163.32
2016,10,27,11,30,0.0,112.0,1.6,21.0,112.0,108.77,82.43
2016,10,27,11,45,0.0,112.0,1.75,21.0,112.0,108.75,82.59
2016,10,27,12,0,0.0,112.0,1.9,21.0,112.0,108.72,82.59
2016,10,27,12,15,0.0,113.5,1.9,20.5,113.5,110.18,83.94
2016,10,27,12,30,0.0,115.0,1.9,20.0,115.0,111.63,85.32
2016,10,27,12,45,1.5,148.0,1.95,19.5,149.0,145.25,112.57
2016,10,27,13,0,3.0,181.0,2.0,19.0,183.0,178.92,139.72
2016,10,27,13,15,10.0,195.0,1.9,19.0,201.0,197.07,154.31
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,214.69,168.45
2016,10,27,13,45,9.5,187.5,1.7,19.0,193.0,188.2,147.48
2016,10,27,14,0,2.0,166.0,1.6,19.0,167.0,162.43,127.11
2016,10,27,14,15,1.0,101.0,1.5,19.0,101.5,98.25,75.54
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,34.77,23.42
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,33.8,22.71
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,32.83,21.96
2016,10,27,15,15,0.0,30.0,1.2,19.0,30.0,28.96,18.76
2016,10,27,15,30,0.0,26.0,1.1,19.0,26.0,25.09,15.53
2016,10,27,15,45,0.0,21.5,1.0,19.0,21.5,20.74,11.85
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,16.39,8.13
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,12.05,4.4
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,7.71,0.64
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,4.33,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,12.78,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,25.9,13.64
2016,10,28,7,15,5.0,45.5,1.2,16.0,46.5,48.84,34.46
2016,10,28,7,30,10.0,65.0,1.2,16.0,67.0,71.57,54.14
2016,10,28,7,45,21.0,84.0,1.25,16.5,89.5,101.04,79.15
2016,10,28,8,0,32.0,103.0,1.3,17.0,112.0,127.54,101.38
2016,10,28,8,15,37.5,121.5,1.25,17.0,133.5,151.15,121.0
2016,10,28,8,30,43.0,140.0,1.2,17.0,155.0,175.06,140.5
2016,10,28,8,45,21.5,120.5,1.2,17.0,128.0,138.42,110.08
2016,10,28,9,0,0.0,101.0,1.2,17.0,101.0,98.94,77.04
2016,10,28,9,15,6.0,139.0,1.2,17.5,142.0,142.26,112.34
2016,10,28,9,30,12.0,177.0,1.2,18.0,183.0,186.31,147.3
2016,10,28,9,45,6.0,111.0,1.3,18.5,114.0,112.66,87.35
2016,10,28,10,0,0.0,45.0,1.4,19.0,45.0,43.49,30.44
2016,10,28,10,15,0.0,107.0,1.45,19.0,107.5,104.04,79.97
2016,10,28,10,30,0.0,169.0,1.5,19.0,170.0,166.89,130.18
2016,10,28,10,45,415.0,132.5,1.55,19.5,389.5,474.63,379.14
2016,10,28,11,0,830.0,96.0,1.6,20.0,609.0,758.18,584.64
2016,10,28,11,15,834.5,96.5,1.6,20.0,619.5,760.61,582.99
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,759.85,582.18
2016,10,28,11,45,838.5,98.0,1.65,20.5,631.5,752.62,576.37
2016,10,28,12,0,838.0,99.0,1.7,21.0,633.0,742.25,568.56
2016,10,28,12,15,836.5,98.5,1.65,20.5,627.5,726.43,558.36
2016,10,28,12,30,835.0,98.0,1.6,20.0,622.0,707.66,546.17
2016,10,28,12,45,618.0,169.0,1.6,20.0,552.0,613.43,475.53
2016,10,28,13,0,401.0,240.0,1.6,20.0,482.0,516.85,401.43
2016,10,28,13,15,420.5,225.5,1.55,20.0,471.0,505.11,393.32
2016,10,28,13,30,440.0,211.0,1.5,20.0,460.0,486.27,379.18
2016,10,28,13,45,414.5,204.5,1.45,20.0,430.0,447.37,349.29
2016,10,28,14,0,389.0,198.0,1.4,20.0,400.0,406.27,317.53
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,427.04,333.4
2016,10,28,14,30,770.0,80.0,1.2,19.0,433.0,425.81,329.94
2016,10,28,14,45,752.0,75.5,1.2,19.0,394.5,377.5,289.26
2016,10,28,15,0,734.0,71.0,1.2,19.0,356.0,329.31,247.85
2016,10,28,15,15,700.0,67.5,1.15,18.5,313.0,277.7,203.43
2016,10,28,15,30,666.0,64.0,1.1,18.0,270.0,227.27,159.43
2016,10,28,15,45,621.5,57.5,1.05,18.0,225.0,175.4,114.7
2016,10,28,16,0,577.0,51.0,1.0,18.0,180.0,127.58,75.15
2016,10,28,16,15,494.5,44.0,0.9,17.5,135.0,80.42,41.66
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,42.13,20.72
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,21.4,9.43
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.5,0.95,15.5,27.0,53.67,0.0
2016,10,29,7,0,290.0,29.0,1.0,16.0,54.0,142.77,91.63
2016,10,29,7,15,392.5,38.5,1.05,16.0,96.0,205.06,154.32
2016,10,29,7,30,495.0,48.0,1.1,16.0,138.0,276.71,216.52
2016,10,29,7,45,562.0,53.5,1.15,16.5,184.0,335.8,267.44
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,399.31,320.33
2016,10,29,8,15,314.5,82.5,1.2,17.0,168.0,276.75,224.54
2016,10,29,8,30,0.0,106.0,1.2,17.0,106.0,105.83,82.76
2016,10,29,8,45,21.5,138.5,1.3,17.5,147.5,153.29,122.2
2016,10,29,9,0,43.0,171.0,1.4,18.0,189.0,209.52,167.44
2016,10,29,9,15,21.5,148.5,1.4,18.0,157.5,162.91,129.07
2016,10,29,9,30,0.0,126.0,1.4,18.0,126.0,124.06,96.86
2016,10,29,9,45,142.0,179.5,1.45,18.5,257.0,296.28,237.71
2016,10,29,10,0,284.0,233.0,1.5,19.0,388.0,471.01,372.03
2016,10,29,10,15,579.0,156.5,1.5,19.0,490.0,622.34,488.61
