Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,874.0,80.0,1.5,19.0,592.0,759.94,587.0
2016,10,29,10,45,878.5,81.5,1.5,19.5,609.0,770.24,590.93
2016,10,29,11,0,883.0,83.0,1.5,20.0,626.0,777.28,594.05
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.0,779.12,594.33
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,777.62,592.48
2016,10,29,11,45,893.5,83.5,1.4,20.5,648.5,771.66,587.14
2016,10,29,12,0,897.0,83.0,1.4,21.0,651.0,762.34,579.68
2016,10,29,12,15,895.0,82.5,1.35,21.0,644.5,745.65,567.87
2016,10,29,12,30,893.0,82.0,1.3,21.0,638.0,725.84,554.06
2016,10,29,12,45,887.5,82.0,1.3,21.0,624.0,701.13,537.41
2016,10,29,13,0,882.0,82.0,1.3,21.0,610.0,673.67,518.5
2016,10,29,13,15,874.0,80.5,1.25,21.0,588.0,640.45,493.79
2016,10,29,13,30,866.0,79.0,1.2,21.0,566.0,604.98,467.06
2016,10,29,13,45,589.0,145.0,1.2,21.0,469.0,486.45,376.99
2016,10,29,14,0,312.0,211.0,1.2,21.0,372.0,377.64,293.23
2016,10,29,14,15,560.0,141.5,1.2,20.5,406.0,416.53,323.93
2016,10,29,14,30,808.0,72.0,1.2,20.0,440.0,431.92,333.01
2016,10,29,14,45,783.5,69.5,1.2,20.0,399.5,381.48,290.59
2016,10,29,15,0,759.0,67.0,1.2,20.0,359.0,331.68,247.99
2016,10,29,15,15,725.0,63.5,1.15,19.5,315.0,279.01,202.74
2016,10,29,15,30,691.0,60.0,1.1,19.0,271.0,228.56,158.72
2016,10,29,15,45,637.5,55.5,1.05,19.0,224.5,174.74,112.87
2016,10,29,16,0,584.0,51.0,1.0,19.0,178.0,126.91,73.94
2016,10,29,16,15,501.0,43.5,0.95,18.0,133.0,79.12,40.47
2016,10,29,16,30,418.0,36.0,0.9,17.0,88.0,40.25,19.6
2016,10,29,16,45,209.0,26.0,0.85,16.5,52.0,20.24,7.79
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.73,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.0,10.0,9.83,0.0
2016,10,30,7,0,0.0,20.0,2.1,15.0,20.0,19.31,7.99
2016,10,30,7,15,0.0,36.5,2.2,15.0,36.5,36.35,24.21
2016,10,30,7,30,0.0,53.0,2.3,15.0,53.0,53.41,39.16
2016,10,30,7,45,0.0,71.0,2.4,15.5,71.0,71.98,55.12
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,90.4,70.7
2016,10,30,8,15,3.0,106.0,2.55,16.0,107.0,109.22,86.53
2016,10,30,8,30,6.0,123.0,2.6,16.0,125.0,128.23,102.32
2016,10,30,8,45,3.0,68.5,2.65,16.5,69.5,68.05,51.85
2016,10,30,9,0,0.0,14.0,2.7,17.0,14.0,13.51,5.78
2016,10,30,9,15,0.0,16.0,2.75,17.0,16.0,15.44,7.39
2016,10,30,9,30,0.0,18.0,2.8,17.0,18.0,17.38,9.0
2016,10,30,9,45,0.0,24.5,2.85,17.5,24.5,23.66,14.21
2016,10,30,10,0,0.0,31.0,2.9,18.0,31.0,29.95,19.37
2016,10,30,10,15,0.0,100.0,2.85,18.0,100.0,97.05,74.72
2016,10,30,10,30,0.0,169.0,2.8,18.0,169.0,167.02,131.22
2016,10,30,10,45,0.0,90.5,2.8,18.5,90.5,87.58,66.49
2016,10,30,11,0,0.0,12.0,2.8,19.0,12.0,11.59,3.95
2016,10,30,11,15,219.0,127.0,2.75,19.0,264.5,314.15,254.48
2016,10,30,11,30,438.0,242.0,2.7,19.0,517.0,603.41,475.36
2016,10,30,11,45,645.0,170.5,2.65,19.5,576.0,681.06,533.81
2016,10,30,12,0,852.0,99.0,2.6,20.0,635.0,746.68,581.15
2016,10,30,12,15,850.5,99.0,2.55,20.0,629.5,731.22,569.39
2016,10,30,12,30,849.0,99.0,2.5,20.0,624.0,712.75,556.22
2016,10,30,12,45,847.0,97.0,2.45,20.0,610.5,688.89,539.19
2016,10,30,13,0,845.0,95.0,2.4,20.0,597.0,662.25,519.06
2016,10,30,13,15,836.0,94.0,2.3,19.5,576.0,629.62,494.86
2016,10,30,13,30,827.0,93.0,2.2,19.0,555.0,594.9,468.64
2016,10,30,13,45,465.0,158.5,2.15,19.0,416.0,426.67,337.62
2016,10,30,14,0,103.0,224.0,2.1,19.0,277.0,275.1,216.9
2016,10,30,14,15,150.5,208.0,2.05,19.0,279.0,279.04,220.68
2016,10,30,14,30,198.0,192.0,2.0,19.0,281.0,276.04,217.78
2016,10,30,14,45,452.5,135.5,1.95,19.0,314.5,313.04,243.81
2016,10,30,15,0,707.0,79.0,1.9,19.0,348.0,322.73,244.13
2016,10,30,15,15,668.5,74.5,1.8,18.5,304.0,270.22,198.55
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,220.5,155.13
2016,10,30,15,45,567.0,65.0,1.65,17.5,214.0,168.8,111.6
2016,10,30,16,0,504.0,60.0,1.6,17.0,168.0,123.22,75.03
2016,10,30,16,15,412.5,50.5,1.45,16.5,124.0,77.54,42.99
2016,10,30,16,30,321.0,41.0,1.3,16.0,80.0,41.91,23.09
2016,10,30,16,45,160.5,27.5,1.2,15.5,47.0,21.58,7.61
2016,10,30,17,0,0.0,14.0,1.1,15.0,14.0,13.76,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.5,14.0,0.9,13.0,25.0,50.17,0.0
2016,10,31,7,0,273.0,28.0,0.9,13.0,50.0,132.76,79.39
2016,10,31,7,15,383.5,38.0,0.8,13.5,92.0,199.03,149.7
2016,10,31,7,30,494.0,48.0,0.7,14.0,134.0,273.43,213.88
2016,10,31,7,45,563.0,54.0,0.65,14.5,180.5,333.55,265.39
2016,10,31,8,0,632.0,60.0,0.6,15.0,227.0,398.22,318.64
2016,10,31,8,15,674.5,64.0,0.55,15.0,272.0,450.29,360.84
2016,10,31,8,30,717.0,68.0,0.5,15.0,317.0,501.35,400.78
2016,10,31,8,45,751.5,70.0,0.5,15.5,359.5,548.73,436.19
2016,10,31,9,0,786.0,72.0,0.5,16.0,402.0,595.93,470.26
2016,10,31,9,15,806.0,74.5,0.5,16.5,439.0,633.48,496.25
2016,10,31,9,30,826.0,77.0,0.5,17.0,476.0,669.35,519.66
2016,10,31,9,45,835.5,80.5,0.5,17.5,506.5,696.92,536.51
2016,10,31,10,0,845.0,84.0,0.5,18.0,537.0,721.86,551.44
2016,10,31,10,15,855.0,85.5,0.5,18.0,561.5,742.09,564.1
2016,10,31,10,30,865.0,87.0,0.5,18.0,586.0,759.39,574.83
2016,10,31,10,45,668.5,154.5,0.55,18.5,547.0,692.08,526.62
2016,10,31,11,0,472.0,222.0,0.6,19.0,508.0,612.31,466.8
2016,10,31,11,15,371.0,251.0,0.65,19.0,477.5,557.02,426.61
2016,10,31,11,30,270.0,280.0,0.7,19.0,447.0,508.65,390.12
2016,10,31,11,45,574.0,186.0,0.75,19.0,543.5,638.87,490.93
2016,10,31,12,0,878.0,92.0,0.8,19.0,640.0,751.82,571.56
2016,10,31,12,15,874.5,91.5,0.85,19.0,633.0,734.32,558.9
2016,10,31,12,30,871.0,91.0,0.9,19.0,626.0,713.84,545.86
2016,10,31,12,45,861.0,91.5,1.0,19.0,610.0,689.61,530.72
2016,10,31,13,0,851.0,92.0,1.1,19.0,594.0,660.11,510.44
2016,10,31,13,15,842.5,90.5,1.15,19.0,572.5,627.18,486.7
2016,10,31,13,30,834.0,89.0,1.2,19.0,551.0,592.12,460.83
2016,10,31,13,45,598.5,143.0,1.3,19.0,466.0,485.89,380.02
2016,10,31,14,0,363.0,197.0,1.4,19.0,381.0,388.16,304.49
2016,10,31,14,15,573.5,137.5,1.45,18.5,404.5,417.15,327.43
2016,10,31,14,30,784.0,78.0,1.5,18.0,428.0,422.55,329.06
2016,10,31,14,45,760.5,75.0,1.55,18.0,388.5,373.3,287.19
2016,10,31,15,0,737.0,72.0,1.6,18.0,349.0,324.64,244.99
2016,10,31,15,15,700.0,68.0,1.6,17.5,305.0,271.96,199.36
2016,10,31,15,30,663.0,64.0,1.6,17.0,261.0,220.78,154.5
2016,10,31,15,45,604.5,59.0,1.6,17.0,215.0,168.43,109.79
2016,10,31,16,0,546.0,54.0,1.6,17.0,169.0,121.63,71.88
2016,10,31,16,15,455.0,45.5,1.5,16.0,124.5,74.91,39.51
2016,10,31,16,30,364.0,37.0,1.4,15.0,80.0,38.05,19.81
2016,10,31,16,45,213.0,24.0,1.3,14.5,46.0,19.14,4.9
2016,10,31,17,0,62.0,11.0,1.2,14.0,12.0,10.81,0.0
2016,10,31,17,15,31.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.5,14.0,1.1,12.5,23.0,44.28,0.0
2016,11,1,7,0,231.0,28.0,1.1,13.0,46.0,117.78,66.15
2016,11,1,7,15,344.5,39.0,1.1,13.0,87.0,184.83,138.92
2016,11,1,7,30,458.0,50.0,1.1,13.0,128.0,259.44,204.18
2016,11,1,7,45,534.0,56.0,1.15,13.5,174.0,321.06,257.77
2016,11,1,8,0,610.0,62.0,1.2,14.0,220.0,387.78,314.0
2016,11,1,8,15,654.5,66.5,1.15,14.5,265.0,440.51,357.17
2016,11,1,8,30,699.0,71.0,1.1,15.0,310.0,494.78,399.87
2016,11,1,8,45,735.5,73.0,1.1,15.5,352.5,540.01,434.55
2016,11,1,9,0,772.0,75.0,1.1,16.0,395.0,587.88,470.04
2016,11,1,9,15,793.0,77.5,1.1,16.0,432.5,625.62,497.84
2016,11,1,9,30,814.0,80.0,1.1,16.0,470.0,661.76,523.49
2016,11,1,9,45,833.0,80.5,1.1,16.5,502.0,692.3,543.08
2016,11,1,10,0,852.0,81.0,1.1,17.0,534.0,720.58,560.86
2016,11,1,10,15,862.0,82.0,1.1,17.0,558.5,735.9,570.44
2016,11,1,10,30,872.0,83.0,1.1,17.0,583.0,752.72,581.26
2016,11,1,10,45,879.0,84.0,1.1,17.5,600.5,764.21,587.31
2016,11,1,11,0,886.0,85.0,1.1,18.0,618.0,772.5,591.28
2016,11,1,11,15,889.5,85.5,1.1,18.0,627.5,774.27,592.0
2016,11,1,11,30,893.0,86.0,1.1,18.0,637.0,772.71,590.64
2016,11,1,11,45,892.5,86.5,1.15,18.5,638.5,764.8,584.59
2016,11,1,12,0,892.0,87.0,1.2,19.0,640.0,753.62,576.45
2016,11,1,12,15,890.0,86.5,1.2,19.0,633.5,737.05,565.2
2016,11,1,12,30,888.0,86.0,1.2,19.0,627.0,717.38,551.92
2016,11,1,12,45,878.5,87.0,1.25,19.0,612.0,691.25,534.61
2016,11,1,13,0,869.0,88.0,1.3,19.0,597.0,662.58,514.29
2016,11,1,13,15,860.5,87.0,1.3,18.5,575.5,631.87,492.35
2016,11,1,13,30,852.0,86.0,1.3,18.0,554.0,596.85,466.77
2016,11,1,13,45,840.0,84.0,1.3,18.0,525.5,556.86,436.01
2016,11,1,14,0,828.0,82.0,1.3,18.0,497.0,515.36,403.34
2016,11,1,14,15,810.0,79.5,1.3,18.0,462.0,469.23,366.27
2016,11,1,14,30,792.0,77.0,1.3,18.0,427.0,422.6,327.77
2016,11,1,14,45,765.5,74.5,1.3,18.0,387.0,372.46,285.53
2016,11,1,15,0,739.0,72.0,1.3,18.0,347.0,323.18,242.91
2016,11,1,15,15,702.0,68.0,1.3,17.5,303.0,269.66,196.77
2016,11,1,15,30,665.0,64.0,1.3,17.0,259.0,219.43,152.82
2016,11,1,15,45,605.5,58.5,1.3,17.0,212.5,166.52,107.87
2016,11,1,16,0,546.0,53.0,1.3,17.0,166.0,119.27,69.85
2016,11,1,16,15,454.5,44.5,1.3,16.0,122.0,72.78,37.98
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,36.21,18.75
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,13.51,0.7
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,13.0,1.25,9.5,22.5,47.33,0.0
2016,11,2,7,0,264.0,26.0,1.3,10.0,45.0,124.62,65.43
2016,11,2,7,15,377.0,36.5,1.35,10.5,87.0,192.91,145.56
2016,11,2,7,30,490.0,47.0,1.4,11.0,129.0,267.8,212.02
2016,11,2,7,45,557.0,53.5,1.45,12.0,175.0,326.94,264.02
2016,11,2,8,0,624.0,60.0,1.5,13.0,221.0,390.46,317.85
2016,11,2,8,15,668.0,65.0,1.45,13.5,266.0,443.87,362.13
2016,11,2,8,30,712.0,70.0,1.4,14.0,311.0,498.76,405.86
2016,11,2,8,45,745.0,73.0,1.4,14.5,353.5,543.31,440.43
2016,11,2,9,0,778.0,76.0,1.4,15.0,396.0,590.25,475.64
2016,11,2,9,15,799.0,78.5,1.3,15.5,433.5,628.07,502.19
2016,11,2,9,30,820.0,81.0,1.2,16.0,471.0,664.26,526.39
2016,11,2,9,45,847.5,79.0,1.1,17.0,504.5,697.95,546.24
2016,11,2,10,0,875.0,77.0,1.0,18.0,538.0,725.29,561.02
2016,11,2,10,15,884.5,78.0,0.9,18.5,563.0,744.93,571.16
2016,11,2,10,30,894.0,79.0,0.8,19.0,588.0,761.58,579.13
2016,11,2,10,45,901.0,79.5,0.75,19.5,605.5,772.65,583.96
2016,11,2,11,0,908.0,80.0,0.7,20.0,623.0,780.44,586.67
2016,11,2,11,15,911.0,80.5,0.65,20.0,632.5,781.85,586.32
2016,11,2,11,30,914.0,81.0,0.6,20.0,642.0,779.84,583.88
2016,11,2,11,45,914.0,81.0,0.6,20.5,643.0,771.63,577.18
2016,11,2,12,0,914.0,81.0,0.6,21.0,644.0,760.07,568.45
2016,11,2,12,15,912.0,81.0,0.6,21.0,637.5,743.77,557.76
2016,11,2,12,30,910.0,81.0,0.6,21.0,631.0,724.3,545.05
2016,11,2,12,45,907.5,79.0,0.65,21.5,617.5,699.27,528.28
2016,11,2,13,0,905.0,77.0,0.7,22.0,604.0,671.31,508.69
2016,11,2,13,15,897.0,76.0,0.7,22.0,582.0,638.23,484.93
2016,11,2,13,30,889.0,75.0,0.7,22.0,560.0,602.82,459.05
2016,11,2,13,45,876.0,74.0,0.75,22.0,531.0,562.54,429.47
2016,11,2,14,0,863.0,73.0,0.8,22.0,502.0,520.7,397.85
2016,11,2,14,15,846.0,71.0,0.8,21.5,466.5,474.98,362.7
2016,11,2,14,30,829.0,69.0,0.8,21.0,431.0,427.91,325.31
2016,11,2,14,45,803.0,66.5,0.85,21.0,390.5,376.48,283.08
2016,11,2,15,0,777.0,64.0,0.9,21.0,350.0,325.77,240.15
2016,11,2,15,15,741.5,60.5,0.95,20.0,305.5,272.4,195.13
2016,11,2,15,30,706.0,57.0,1.0,19.0,261.0,221.38,151.22
2016,11,2,15,45,651.0,52.0,1.05,18.5,214.5,168.04,106.31
2016,11,2,16,0,596.0,47.0,1.1,18.0,168.0,118.48,66.73
2016,11,2,16,15,508.0,39.5,1.1,17.0,123.0,70.74,34.44
2016,11,2,16,30,420.0,32.0,1.1,16.0,78.0,32.39,15.42
2016,11,2,16,45,210.0,16.0,1.1,15.5,39.0,11.84,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.5,1.35,11.5,22.0,50.18,0.0
2016,11,3,7,0,300.0,23.0,1.4,12.0,44.0,131.16,61.08
2016,11,3,7,15,413.5,32.5,1.4,12.5,86.5,200.48,149.02
2016,11,3,7,30,527.0,42.0,1.4,13.0,129.0,275.61,215.81
2016,11,3,7,45,593.5,48.0,1.45,14.0,175.0,335.11,267.99
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,396.31,319.83
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,449.82,363.85
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,504.54,406.89
2016,11,3,8,45,775.0,65.5,1.25,16.5,354.5,550.24,441.67
2016,11,3,9,0,805.0,68.0,1.2,17.0,397.0,595.44,474.81
2016,11,3,9,15,825.5,70.5,1.1,17.5,434.0,633.54,501.11
2016,11,3,9,30,846.0,73.0,1.0,18.0,471.0,669.94,524.67
2016,11,3,9,45,864.0,73.5,0.9,19.0,503.5,695.94,538.58
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,723.87,553.49
2016,11,3,10,15,891.5,75.0,0.75,20.5,560.5,743.58,564.07
2016,11,3,10,30,901.0,76.0,0.7,21.0,585.0,760.28,572.6
2016,11,3,10,45,907.0,77.0,0.65,22.0,602.5,771.21,576.13
2016,11,3,11,0,913.0,78.0,0.6,23.0,620.0,778.82,577.53
2016,11,3,11,15,916.0,78.5,0.55,23.0,629.5,780.23,577.15
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,778.21,574.71
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.0,769.8,567.13
2016,11,3,12,0,917.0,80.0,0.4,24.0,641.0,758.04,557.6
2016,11,3,12,15,915.0,80.0,0.4,24.0,634.5,741.74,547.11
2016,11,3,12,30,913.0,80.0,0.4,24.0,628.0,722.26,534.63
2016,11,3,12,45,906.5,79.5,0.4,24.5,613.5,696.14,516.75
2016,11,3,13,0,900.0,79.0,0.4,25.0,599.0,667.28,496.07
2016,11,3,13,15,891.5,78.0,0.4,24.5,577.0,634.09,473.68
2016,11,3,13,30,883.0,77.0,0.4,24.0,555.0,598.63,449.12
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.0,558.08,419.42
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,516.76,388.36
2016,11,3,14,15,797.5,76.0,0.45,24.0,447.5,454.91,342.13
2016,11,3,14,30,740.0,77.0,0.5,24.0,398.0,395.84,296.8
2016,11,3,14,45,702.0,76.0,0.55,24.0,357.0,345.49,256.54
2016,11,3,15,0,664.0,75.0,0.6,24.0,316.0,296.44,216.18
2016,11,3,15,15,620.0,73.0,0.65,23.0,275.5,247.65,176.12
2016,11,3,15,30,576.0,71.0,0.7,22.0,235.0,202.23,138.23
2016,11,3,15,45,522.5,64.0,0.75,21.5,192.5,154.0,98.68
2016,11,3,16,0,469.0,57.0,0.8,21.0,150.0,110.92,65.1
2016,11,3,16,15,396.0,45.5,0.85,20.5,109.0,67.58,35.48
2016,11,3,16,30,323.0,34.0,0.9,20.0,68.0,32.09,16.3
2016,11,3,16,45,161.5,17.0,0.95,19.5,34.0,12.86,0.0
2016,11,3,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,13.5,20.5,44.0,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,115.43,44.94
2016,11,4,7,15,369.0,34.5,0.95,14.5,82.0,185.8,135.96
2016,11,4,7,30,487.0,45.0,0.9,15.0,123.0,261.48,202.22
2016,11,4,7,45,558.0,51.5,0.9,15.5,169.0,321.74,254.45
2016,11,4,8,0,629.0,58.0,0.9,16.0,215.0,386.73,308.8
2016,11,4,8,15,673.5,63.0,0.8,16.5,260.0,440.22,351.9
2016,11,4,8,30,718.0,68.0,0.7,17.0,305.0,492.61,392.29
2016,11,4,8,45,749.0,71.0,0.6,18.0,347.0,538.54,425.2
2016,11,4,9,0,780.0,74.0,0.5,19.0,389.0,584.06,456.2
2016,11,4,9,15,694.5,97.0,0.4,19.5,397.0,578.26,448.63
2016,11,4,9,30,609.0,120.0,0.3,20.0,405.0,562.55,434.23
2016,11,4,9,45,418.0,173.5,0.25,20.5,375.0,497.29,382.66
2016,11,4,10,0,227.0,227.0,0.2,21.0,345.0,410.36,314.94
2016,11,4,10,15,549.5,156.5,0.2,21.5,460.0,585.25,446.66
2016,11,4,10,30,872.0,86.0,0.2,22.0,575.0,751.46,559.2
2016,11,4,10,45,768.0,117.0,0.25,22.5,557.0,715.82,531.92
2016,11,4,11,0,664.0,148.0,0.3,23.0,539.0,673.18,501.94
2016,11,4,11,15,777.5,118.5,0.35,23.0,583.5,721.56,536.51
2016,11,4,11,30,891.0,89.0,0.4,23.0,628.0,765.35,565.55
2016,11,4,11,45,890.0,89.5,0.45,23.0,629.0,757.12,560.16
2016,11,4,12,0,889.0,90.0,0.5,23.0,630.0,745.65,553.45
2016,11,4,12,15,886.5,90.0,0.5,23.0,623.5,729.38,542.85
2016,11,4,12,30,884.0,90.0,0.5,23.0,617.0,710.06,530.32
2016,11,4,12,45,879.0,88.5,0.55,23.5,603.0,684.51,513.0
2016,11,4,13,0,874.0,87.0,0.6,24.0,589.0,658.37,494.25
2016,11,4,13,15,865.0,86.0,0.65,23.5,567.0,625.3,472.16
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,590.07,447.88
2016,11,4,13,45,843.5,83.0,0.75,23.0,516.0,549.93,418.46
2016,11,4,14,0,831.0,81.0,0.8,23.0,487.0,508.31,387.04
2016,11,4,14,15,812.5,78.5,0.75,22.5,452.5,462.16,351.32
2016,11,4,14,30,794.0,76.0,0.7,22.0,418.0,415.53,314.15
2016,11,4,14,45,769.5,72.5,0.7,22.0,378.0,365.45,272.98
2016,11,4,15,0,745.0,69.0,0.7,22.0,338.0,316.04,231.22
2016,11,4,15,15,707.5,65.0,0.65,21.5,294.0,263.47,186.75
2016,11,4,15,30,670.0,61.0,0.6,21.0,250.0,212.48,143.2
2016,11,4,15,45,614.0,55.0,0.6,20.5,204.0,160.08,99.95
2016,11,4,16,0,558.0,49.0,0.6,20.0,158.0,112.93,63.16
2016,11,4,16,15,465.0,40.5,0.65,19.0,114.5,66.49,32.64
2016,11,4,16,30,372.0,32.0,0.7,18.0,71.0,30.03,14.78
2016,11,4,16,45,186.0,16.0,0.75,17.0,35.5,12.07,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,11.0,0.95,12.5,19.0,43.97,0.0
2016,11,5,7,0,261.0,22.0,0.9,13.0,38.0,115.0,34.72
2016,11,5,7,15,377.0,32.0,0.8,13.5,79.0,184.89,134.49
2016,11,5,7,30,493.0,42.0,0.7,14.0,120.0,259.1,200.16
2016,11,5,7,45,559.5,49.0,0.65,15.0,164.5,317.83,250.71
2016,11,5,8,0,626.0,56.0,0.6,16.0,209.0,381.0,302.75
2016,11,5,8,15,669.5,60.5,0.6,16.5,253.5,433.05,345.07
2016,11,5,8,30,713.0,65.0,0.6,17.0,298.0,484.15,385.13
2016,11,5,8,45,740.5,69.0,0.6,17.5,339.0,528.79,418.79
2016,11,5,9,0,768.0,73.0,0.6,18.0,380.0,572.88,450.88
2016,11,5,9,15,788.5,76.0,0.6,18.5,416.5,610.37,477.17
2016,11,5,9,30,809.0,79.0,0.6,19.0,453.0,646.27,501.62
2016,11,5,9,45,829.0,79.0,0.65,19.5,485.0,676.48,521.37
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,704.5,539.28
2016,11,5,10,15,858.5,80.5,0.7,20.0,541.0,724.2,551.69
2016,11,5,10,30,868.0,82.0,0.7,20.0,565.0,736.69,559.26
2016,11,5,10,45,877.5,81.5,0.75,20.5,582.0,748.21,565.99
2016,11,5,11,0,887.0,81.0,0.8,21.0,599.0,756.59,570.66
2016,11,5,11,15,555.5,178.0,0.8,21.0,504.0,617.12,470.54
2016,11,5,11,30,224.0,275.0,0.8,21.0,409.0,457.94,350.33
2016,11,5,11,45,559.0,177.5,0.85,21.5,514.5,609.14,467.26
2016,11,5,12,0,894.0,80.0,0.9,22.0,620.0,735.37,556.37
2016,11,5,12,15,891.0,80.0,0.95,22.0,613.0,718.78,544.22
2016,11,5,12,30,888.0,80.0,1.0,22.0,606.0,699.15,531.69
2016,11,5,12,45,874.0,82.0,1.05,22.0,590.0,671.43,513.24
2016,11,5,13,0,860.0,84.0,1.1,22.0,574.0,641.4,491.89
2016,11,5,13,15,850.5,83.0,1.1,21.5,552.0,610.61,470.06
2016,11,5,13,30,841.0,82.0,1.1,21.0,530.0,575.67,444.69
2016,11,5,13,45,827.0,80.0,1.1,21.0,501.5,535.36,413.92
2016,11,5,14,0,813.0,78.0,1.1,21.0,473.0,493.74,381.4
2016,11,5,14,15,633.0,109.5,1.05,20.5,403.5,408.29,315.66
2016,11,5,14,30,453.0,141.0,1.0,20.0,334.0,333.56,257.83
2016,11,5,14,45,500.5,117.5,1.0,20.0,312.0,305.75,233.86
2016,11,5,15,0,548.0,94.0,1.0,20.0,290.0,273.96,205.05
2016,11,5,15,15,513.5,87.0,0.95,19.5,251.5,228.8,166.68
2016,11,5,15,30,479.0,80.0,0.9,19.0,213.0,186.32,130.39
2016,11,5,15,45,435.0,69.5,0.85,19.0,173.5,141.76,93.18
2016,11,5,16,0,391.0,59.0,0.8,19.0,134.0,100.67,60.6
2016,11,5,16,15,321.5,46.0,0.75,18.0,96.5,60.9,33.3
2016,11,5,16,30,252.0,33.0,0.7,17.0,59.0,28.55,14.82
2016,11,5,16,45,126.0,16.5,0.7,16.0,29.5,12.8,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,27.0,10.5,0.7,15.0,12.5,17.11,0.0
2016,11,6,7,0,54.0,21.0,0.7,15.0,25.0,45.45,5.51
2016,11,6,7,15,109.0,37.5,0.6,15.0,52.0,90.62,64.23
2016,11,6,7,30,164.0,54.0,0.5,15.0,79.0,135.22,103.99
2016,11,6,7,45,189.0,72.0,0.45,15.5,110.0,173.27,137.04
2016,11,6,8,0,214.0,90.0,0.4,16.0,141.0,212.86,170.48
2016,11,6,8,15,229.5,107.0,0.4,16.5,172.0,247.68,199.21
2016,11,6,8,30,245.0,124.0,0.4,17.0,203.0,283.02,227.45
2016,11,6,8,45,254.5,140.5,0.4,17.5,232.5,314.55,251.84
2016,11,6,9,0,264.0,157.0,0.4,18.0,262.0,345.87,275.39
2016,11,6,9,15,323.5,163.5,0.35,18.5,304.0,397.42,314.24
2016,11,6,9,30,383.0,170.0,0.3,19.0,346.0,451.13,353.39
2016,11,6,9,45,358.0,188.5,0.25,19.5,361.5,461.64,358.48
2016,11,6,10,0,333.0,207.0,0.2,20.0,377.0,469.76,362.11
2016,11,6,10,15,288.5,225.5,0.2,20.0,378.0,461.62,354.64
2016,11,6,10,30,244.0,244.0,0.2,20.0,379.0,443.01,339.86
2016,11,6,10,45,369.0,223.5,0.25,20.5,434.5,520.63,397.93
2016,11,6,11,0,494.0,203.0,0.3,21.0,490.0,598.7,453.57
2016,11,6,11,15,424.5,225.5,0.3,21.0,475.0,569.37,430.2
2016,11,6,11,30,355.0,248.0,0.3,21.0,460.0,531.75,402.37
2016,11,6,11,45,409.5,235.0,0.35,21.5,480.0,552.82,418.34
2016,11,6,12,0,464.0,222.0,0.4,22.0,500.0,578.29,436.32
2016,11,6,12,15,655.0,152.5,0.45,22.0,540.5,632.95,478.26
2016,11,6,12,30,846.0,83.0,0.5,22.0,581.0,670.91,507.17
2016,11,6,12,45,702.5,128.0,0.55,22.0,535.0,608.13,461.21
2016,11,6,13,0,559.0,173.0,0.6,22.0,489.0,541.59,412.65
2016,11,6,13,15,676.0,130.5,0.6,22.0,498.5,553.01,422.52
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,551.98,421.99
2016,11,6,13,45,547.5,142.0,0.65,22.0,424.5,444.52,341.31
2016,11,6,14,0,302.0,196.0,0.7,22.0,341.0,350.56,270.06
2016,11,6,14,15,319.0,178.0,0.7,22.0,321.5,326.41,251.7
2016,11,6,14,30,336.0,160.0,0.7,22.0,302.0,300.28,230.63
2016,11,6,14,45,277.5,150.5,0.7,22.0,260.0,252.41,192.92
2016,11,6,15,0,219.0,141.0,0.7,22.0,218.0,209.42,159.02
2016,11,6,15,15,207.0,123.5,0.65,21.0,189.0,176.79,132.66
2016,11,6,15,30,195.0,106.0,0.6,20.0,160.0,145.21,106.7
2016,11,6,15,45,176.5,87.5,0.6,19.5,129.5,112.74,80.02
2016,11,6,16,0,158.0,69.0,0.6,19.0,99.0,82.24,55.44
2016,11,6,16,15,124.0,51.5,0.6,18.5,70.5,53.76,34.09
2016,11,6,16,30,90.0,34.0,0.6,18.0,42.0,29.19,17.66
2016,11,6,16,45,45.0,17.0,0.6,17.5,21.0,14.43,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.0,38.6,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,32.0,101.08,3.57
2016,11,7,7,15,348.0,29.0,0.7,15.5,70.0,169.54,119.72
2016,11,7,7,30,465.0,38.0,0.7,16.0,108.0,240.74,183.64
2016,11,7,7,45,534.5,44.5,0.7,16.5,151.0,298.33,233.73
2016,11,7,8,0,604.0,51.0,0.7,17.0,194.0,360.74,286.07
2016,11,7,8,15,546.5,71.0,0.65,17.5,220.5,377.83,301.21
2016,11,7,8,30,489.0,91.0,0.6,18.0,247.0,385.5,307.8
2016,11,7,8,45,507.0,101.5,0.6,18.5,282.5,423.85,337.54
2016,11,7,9,0,525.0,112.0,0.6,19.0,318.0,461.77,365.69
2016,11,7,9,15,580.5,110.5,0.55,19.5,358.5,513.22,403.09
2016,11,7,9,30,636.0,109.0,0.5,20.0,399.0,562.22,437.5
2016,11,7,9,45,616.0,124.0,0.45,21.0,420.0,577.82,445.17
2016,11,7,10,0,596.0,139.0,0.4,22.0,441.0,590.14,450.57
2016,11,7,10,15,692.0,117.5,0.35,22.5,484.5,643.0,487.05
2016,11,7,10,30,788.0,96.0,0.3,23.0,528.0,692.62,518.61
2016,11,7,10,45,799.0,96.0,0.25,23.5,545.5,705.11,524.02
2016,11,7,11,0,810.0,96.0,0.2,24.0,563.0,714.71,528.06
2016,11,7,11,15,606.0,165.5,0.2,24.0,518.0,640.49,475.28
2016,11,7,11,30,402.0,235.0,0.2,24.0,473.0,551.0,410.37
2016,11,7,11,45,337.0,249.5,0.2,24.5,450.0,514.72,383.88
2016,11,7,12,0,272.0,264.0,0.2,25.0,427.0,478.27,356.47
2016,11,7,12,15,320.0,251.5,0.2,25.0,440.5,492.42,367.68
2016,11,7,12,30,368.0,239.0,0.2,25.0,454.0,503.96,376.36
2016,11,7,12,45,390.5,227.5,0.25,25.0,450.5,496.72,371.85
2016,11,7,13,0,413.0,216.0,0.3,25.0,447.0,492.09,369.13
2016,11,7,13,15,330.5,222.0,0.3,25.0,403.0,430.22,323.9
2016,11,7,13,30,248.0,228.0,0.3,25.0,359.0,377.04,284.79
2016,11,7,13,45,287.0,209.0,0.3,25.0,352.5,368.06,278.81
2016,11,7,14,0,326.0,190.0,0.3,25.0,346.0,355.69,269.44
2016,11,7,14,15,348.5,171.5,0.3,24.5,327.0,332.6,252.06
2016,11,7,14,30,371.0,153.0,0.3,24.0,308.0,307.0,232.09
2016,11,7,14,45,357.0,140.0,0.35,24.0,277.5,270.76,203.34
2016,11,7,15,0,343.0,127.0,0.4,24.0,247.0,235.19,174.5
2016,11,7,15,15,324.5,112.0,0.4,23.5,213.5,197.28,143.61
2016,11,7,15,30,306.0,97.0,0.4,23.0,180.0,161.15,113.8
2016,11,7,15,45,276.0,81.0,0.45,22.5,145.5,123.0,83.01
2016,11,7,16,0,246.0,65.0,0.5,22.0,111.0,87.84,55.52
2016,11,7,16,15,194.0,49.0,0.55,21.5,78.5,54.5,31.99
2016,11,7,16,30,142.0,33.0,0.6,21.0,46.0,26.8,15.22
2016,11,7,16,45,71.0,16.5,0.65,20.5,23.0,14.01,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.5,9.5,0.6,15.0,14.5,32.89,0.0
2016,11,8,7,0,191.0,19.0,0.6,15.0,29.0,86.98,0.0
2016,11,8,7,15,310.0,30.0,0.5,15.5,66.0,156.76,109.16
2016,11,8,7,30,429.0,41.0,0.4,16.0,103.0,228.88,173.71
2016,11,8,7,45,501.0,48.0,0.3,16.5,146.0,286.47,223.0
2016,11,8,8,0,573.0,55.0,0.2,17.0,189.0,349.08,274.4
2016,11,8,8,15,619.0,59.5,0.15,17.5,231.5,399.81,315.15
2016,11,8,8,30,665.0,64.0,0.1,18.0,274.0,452.33,355.64
2016,11,8,8,45,698.0,67.5,0.05,19.0,314.0,495.14,386.75
2016,11,8,9,0,731.0,71.0,0.0,20.0,354.0,540.37,418.44
2016,11,8,9,15,752.5,73.5,0.05,20.5,389.5,576.65,443.77
2016,11,8,9,30,774.0,76.0,0.1,21.0,425.0,611.5,467.66
2016,11,8,9,45,796.5,76.0,0.15,21.5,456.5,642.45,488.11
2016,11,8,10,0,819.0,76.0,0.2,22.0,488.0,671.43,506.43
2016,11,8,10,15,829.0,77.0,0.2,22.0,511.5,690.4,518.15
2016,11,8,10,30,839.0,78.0,0.2,22.0,535.0,702.38,525.28
2016,11,8,10,45,843.5,80.0,0.25,22.5,551.0,712.82,531.24
2016,11,8,11,0,848.0,82.0,0.3,23.0,567.0,720.19,535.27
2016,11,8,11,15,851.5,82.0,0.3,23.0,576.0,721.45,535.64
2016,11,8,11,30,855.0,82.0,0.3,23.0,585.0,719.55,534.11
2016,11,8,11,45,853.5,83.0,0.35,23.5,586.0,711.97,528.67
2016,11,8,12,0,852.0,84.0,0.4,24.0,587.0,701.3,521.35
2016,11,8,12,15,849.5,84.0,0.4,24.0,581.0,685.82,511.18
2016,11,8,12,30,847.0,84.0,0.4,24.0,575.0,667.43,499.15
2016,11,8,12,45,839.5,84.0,0.4,24.5,561.0,645.34,482.74
2016,11,8,13,0,832.0,84.0,0.4,25.0,547.0,618.1,462.52
2016,11,8,13,15,823.5,82.5,0.4,25.0,526.5,586.35,439.83
2016,11,8,13,30,815.0,81.0,0.4,25.0,506.0,552.55,415.23
