Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,801.5,79.5,0.4,25.0,478.5,514.24,386.8
2016,11,8,14,0,788.0,78.0,0.4,25.0,451.0,474.65,356.7
2016,11,8,14,15,622.0,106.5,0.4,25.0,388.0,395.24,297.01
2016,11,8,14,30,456.0,135.0,0.4,25.0,325.0,325.43,244.31
2016,11,8,14,45,441.5,123.5,0.4,25.0,292.5,286.37,213.24
2016,11,8,15,0,427.0,112.0,0.4,25.0,260.0,247.83,181.62
2016,11,8,15,15,405.0,99.5,0.45,24.5,225.0,207.01,148.28
2016,11,8,15,30,383.0,87.0,0.5,24.0,190.0,167.83,115.85
2016,11,8,15,45,347.5,73.0,0.6,23.5,153.0,126.82,82.78
2016,11,8,16,0,312.0,59.0,0.7,23.0,116.0,89.27,53.72
2016,11,8,16,15,251.0,44.5,0.75,21.5,82.0,53.42,29.4
2016,11,8,16,30,190.0,30.0,0.8,20.0,48.0,24.13,12.91
2016,11,8,16,45,95.0,15.0,0.9,19.0,24.0,11.69,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,9.5,0.95,13.0,13.0,28.39,0.0
2016,11,9,7,0,156.0,19.0,0.9,13.0,26.0,75.23,0.0
2016,11,9,7,15,271.5,31.5,0.95,13.5,62.5,144.36,99.93
2016,11,9,7,30,387.0,44.0,1.0,14.0,99.0,214.6,164.6
2016,11,9,7,45,464.0,52.0,1.05,15.0,142.0,273.64,215.97
2016,11,9,8,0,541.0,60.0,1.1,16.0,185.0,338.06,270.19
2016,11,9,8,15,589.5,66.0,1.0,16.5,228.0,390.54,313.51
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,445.01,356.61
2016,11,9,8,45,676.0,75.0,0.85,17.5,312.0,491.42,392.21
2016,11,9,9,0,714.0,78.0,0.8,18.0,353.0,538.16,426.76
2016,11,9,9,15,737.0,81.5,0.75,18.5,389.0,573.38,451.64
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,609.93,476.67
2016,11,9,9,45,792.0,82.5,0.7,20.0,458.0,644.23,499.21
2016,11,9,10,0,824.0,80.0,0.7,21.0,491.0,676.86,519.02
2016,11,9,10,15,834.5,81.5,0.65,21.5,515.0,696.78,529.98
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,713.91,539.05
2016,11,9,10,45,851.5,84.0,0.6,23.0,556.0,724.61,543.41
2016,11,9,11,0,858.0,85.0,0.6,24.0,573.0,732.2,545.8
2016,11,9,11,15,861.5,85.5,0.55,24.5,582.0,729.94,542.02
2016,11,9,11,30,865.0,86.0,0.5,25.0,591.0,728.54,539.07
2016,11,9,11,45,865.0,86.0,0.45,25.5,592.5,720.86,532.05
2016,11,9,12,0,865.0,86.0,0.4,26.0,594.0,710.04,523.18
2016,11,9,12,15,862.0,86.0,0.4,26.0,587.5,694.04,512.77
2016,11,9,12,30,859.0,86.0,0.4,26.0,581.0,677.83,502.25
2016,11,9,12,45,856.5,84.0,0.4,26.5,567.5,651.54,483.18
2016,11,9,13,0,854.0,82.0,0.4,27.0,554.0,627.29,465.21
2016,11,9,13,15,844.5,81.0,0.4,26.5,533.0,594.95,443.11
2016,11,9,13,30,835.0,80.0,0.4,26.0,512.0,560.54,419.05
2016,11,9,13,45,819.0,79.0,0.45,26.0,483.5,520.84,390.22
2016,11,9,14,0,803.0,78.0,0.5,26.0,455.0,479.98,359.69
2016,11,9,14,15,783.5,75.5,0.5,25.5,421.0,435.09,325.55
2016,11,9,14,30,764.0,73.0,0.5,25.0,387.0,389.88,290.03
2016,11,9,14,45,734.5,70.0,0.55,25.0,348.0,340.49,250.07
2016,11,9,15,0,705.0,67.0,0.6,25.0,309.0,292.28,209.95
2016,11,9,15,15,665.5,62.5,0.7,24.5,266.5,240.63,167.12
2016,11,9,15,30,626.0,58.0,0.8,24.0,224.0,192.46,126.65
2016,11,9,15,45,565.5,52.0,0.9,23.5,180.5,142.56,86.39
2016,11,9,16,0,505.0,46.0,1.0,23.0,137.0,98.39,53.12
2016,11,9,16,15,409.0,37.0,1.0,22.0,96.5,55.39,26.16
2016,11,9,16,30,313.0,28.0,1.0,21.0,56.0,22.59,11.32
2016,11,9,16,45,156.5,14.0,1.0,20.5,28.0,13.76,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,12.29,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,28.42,0.0
2016,11,10,7,15,201.0,32.5,0.85,15.5,60.5,121.32,81.64
2016,11,10,7,30,402.0,40.0,0.9,16.0,96.0,214.95,162.93
2016,11,10,7,45,476.0,48.0,0.95,17.0,138.5,272.86,213.1
2016,11,10,8,0,550.0,56.0,1.0,18.0,181.0,336.02,265.99
2016,11,10,8,15,598.0,61.5,1.0,18.5,223.5,387.76,308.85
2016,11,10,8,30,646.0,67.0,1.0,19.0,266.0,441.47,351.71
2016,11,10,8,45,679.5,71.0,1.0,19.5,306.0,486.54,386.56
2016,11,10,9,0,713.0,75.0,1.0,20.0,346.0,531.7,420.32
2016,11,10,9,15,736.0,78.0,1.0,20.5,381.5,566.4,445.41
2016,11,10,9,30,759.0,81.0,1.0,21.0,417.0,602.27,470.64
2016,11,10,9,45,785.5,80.0,1.0,21.5,449.0,634.37,492.66
2016,11,10,10,0,812.0,79.0,1.0,22.0,481.0,664.66,512.15
2016,11,10,10,15,586.5,147.0,0.95,22.5,445.0,593.57,456.32
2016,11,10,10,30,361.0,215.0,0.9,23.0,409.0,500.08,383.88
2016,11,10,10,45,316.0,231.5,0.85,23.5,405.0,486.76,372.61
2016,11,10,11,0,271.0,248.0,0.8,24.0,401.0,471.64,359.34
2016,11,10,11,15,350.5,235.0,0.7,24.0,436.5,513.32,390.11
2016,11,10,11,30,430.0,222.0,0.6,24.0,472.0,560.76,423.48
2016,11,10,11,45,430.5,222.0,0.55,24.5,473.0,555.91,418.02
2016,11,10,12,0,431.0,222.0,0.5,25.0,474.0,549.4,411.97
2016,11,10,12,15,422.0,222.5,0.5,25.0,466.5,535.22,401.74
2016,11,10,12,30,413.0,223.0,0.5,25.0,459.0,519.78,390.64
2016,11,10,12,45,236.0,229.0,0.5,25.5,363.5,395.02,298.39
2016,11,10,13,0,59.0,235.0,0.5,26.0,268.0,273.88,206.81
2016,11,10,13,15,220.5,217.0,0.55,26.0,331.5,352.84,268.91
2016,11,10,13,30,382.0,199.0,0.6,26.0,395.0,420.74,319.38
2016,11,10,13,45,363.5,190.5,0.65,26.0,369.0,387.46,294.04
2016,11,10,14,0,345.0,182.0,0.7,26.0,343.0,354.57,269.38
2016,11,10,14,15,302.5,173.0,0.7,25.5,307.0,311.0,236.59
2016,11,10,14,30,260.0,164.0,0.7,25.0,271.0,270.27,205.53
2016,11,10,14,45,251.0,149.0,0.7,25.0,243.5,238.92,180.54
2016,11,10,15,0,242.0,134.0,0.7,25.0,216.0,208.02,155.38
2016,11,10,15,15,228.5,117.0,0.7,24.5,186.0,174.57,128.23
2016,11,10,15,30,215.0,100.0,0.7,24.0,156.0,142.25,101.71
2016,11,10,15,45,193.5,82.0,0.7,23.5,125.5,108.97,74.81
2016,11,10,16,0,172.0,64.0,0.7,23.0,95.0,77.94,50.39
2016,11,10,16,15,132.0,46.5,0.7,22.5,66.0,48.73,29.25
2016,11,10,16,30,92.0,29.0,0.7,22.0,37.0,24.15,12.03
2016,11,10,16,45,46.0,14.5,0.75,21.5,18.5,14.25,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.5,0.85,14.5,11.5,11.3,0.0
2016,11,11,7,0,0.0,23.0,0.8,15.0,23.0,25.73,0.0
2016,11,11,7,15,210.0,31.0,0.75,15.5,59.5,122.04,80.08
2016,11,11,7,30,420.0,39.0,0.7,16.0,96.0,219.44,165.38
2016,11,11,7,45,497.5,46.5,0.7,17.0,139.0,278.76,216.56
2016,11,11,8,0,575.0,54.0,0.7,18.0,182.0,343.58,270.41
2016,11,11,8,15,559.5,67.5,0.7,18.5,214.5,373.5,296.15
2016,11,11,8,30,544.0,81.0,0.7,19.0,247.0,400.57,318.36
2016,11,11,8,45,582.0,84.5,0.75,19.5,284.5,444.34,352.76
2016,11,11,9,0,620.0,88.0,0.8,20.0,322.0,488.63,386.38
2016,11,11,9,15,586.0,107.0,0.8,20.5,345.5,505.17,397.32
2016,11,11,9,30,552.0,126.0,0.8,21.0,369.0,514.26,402.59
2016,11,11,9,45,561.0,134.0,0.85,21.5,395.5,540.02,420.77
2016,11,11,10,0,570.0,142.0,0.9,22.0,422.0,564.1,437.23
2016,11,11,10,15,550.5,156.0,0.95,22.5,437.5,572.96,442.06
2016,11,11,10,30,531.0,170.0,1.0,23.0,453.0,579.11,445.0
2016,11,11,10,45,537.0,174.0,1.1,23.5,468.0,590.18,452.4
2016,11,11,11,0,543.0,178.0,1.2,24.0,483.0,599.24,458.25
2016,11,11,11,15,299.5,212.5,1.2,24.0,381.5,450.55,346.45
2016,11,11,11,30,56.0,247.0,1.2,24.0,280.0,295.72,226.35
2016,11,11,11,45,55.5,248.0,1.25,24.0,280.5,294.96,226.56
2016,11,11,12,0,55.0,249.0,1.3,24.0,281.0,294.07,225.91
2016,11,11,12,15,56.5,246.5,1.3,23.5,279.5,290.66,223.82
2016,11,11,12,30,58.0,244.0,1.3,23.0,278.0,287.08,221.63
2016,11,11,12,45,35.0,218.5,1.3,23.0,239.0,243.27,187.79
2016,11,11,13,0,12.0,193.0,1.3,23.0,200.0,197.14,151.94
2016,11,11,13,15,118.0,208.5,1.25,22.5,269.0,282.95,220.73
2016,11,11,13,30,224.0,224.0,1.2,22.0,338.0,353.36,275.3
2016,11,11,13,45,203.5,212.5,1.2,22.0,312.0,321.79,250.45
2016,11,11,14,0,183.0,201.0,1.2,22.0,286.0,291.25,226.76
2016,11,11,14,15,155.0,186.5,1.15,21.5,254.5,255.57,199.19
2016,11,11,14,30,127.0,172.0,1.1,21.0,223.0,221.97,173.0
2016,11,11,14,45,118.0,156.0,1.05,21.0,199.5,196.02,152.13
2016,11,11,15,0,109.0,140.0,1.0,21.0,176.0,170.79,131.57
2016,11,11,15,15,99.5,121.5,0.95,20.5,151.0,143.84,109.67
2016,11,11,15,30,90.0,103.0,0.9,20.0,126.0,117.85,88.33
2016,11,11,15,45,75.5,84.0,0.85,19.5,100.5,91.65,66.93
2016,11,11,16,0,61.0,65.0,0.8,19.0,75.0,67.12,47.05
2016,11,11,16,15,34.5,46.5,0.75,18.5,52.0,44.96,29.65
2016,11,11,16,30,8.0,28.0,0.7,18.0,29.0,26.26,13.37
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.5,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,84.0,7.5,0.8,14.0,11.0,7.37,0.0
2016,11,12,7,0,168.0,15.0,0.8,14.0,22.0,62.06,0.0
2016,11,12,7,15,297.0,26.0,0.8,14.5,57.5,144.36,92.15
2016,11,12,7,30,426.0,37.0,0.8,15.0,93.0,218.26,164.37
2016,11,12,7,45,502.5,44.5,0.85,16.0,136.0,277.06,215.91
2016,11,12,8,0,579.0,52.0,0.9,17.0,179.0,341.32,270.0
2016,11,12,8,15,627.0,57.0,0.85,17.5,221.5,393.18,313.03
2016,11,12,8,30,675.0,62.0,0.8,18.0,264.0,446.97,355.83
2016,11,12,8,45,710.0,65.0,0.75,18.5,304.5,490.11,389.02
2016,11,12,9,0,745.0,68.0,0.7,19.0,345.0,535.85,422.81
2016,11,12,9,15,767.5,70.5,0.65,19.5,381.0,572.81,448.89
2016,11,12,9,30,790.0,73.0,0.6,20.0,417.0,608.36,473.12
2016,11,12,9,45,813.5,72.5,0.55,20.5,448.5,639.42,493.51
2016,11,12,10,0,837.0,72.0,0.5,21.0,480.0,668.51,511.06
2016,11,12,10,15,847.5,73.5,0.45,21.5,504.0,684.38,519.2
2016,11,12,10,30,858.0,75.0,0.4,22.0,528.0,701.67,528.39
2016,11,12,10,45,865.0,76.0,0.35,22.5,545.0,712.93,533.42
2016,11,12,11,0,872.0,77.0,0.3,23.0,562.0,721.1,536.49
2016,11,12,11,15,876.0,77.5,0.3,23.5,572.0,723.36,536.48
2016,11,12,11,30,880.0,78.0,0.3,24.0,582.0,722.38,534.51
2016,11,12,11,45,880.0,78.5,0.3,24.5,583.5,715.3,528.66
2016,11,12,12,0,880.0,79.0,0.3,25.0,585.0,705.04,520.9
2016,11,12,12,15,878.0,78.5,0.4,25.0,579.0,689.17,511.97
2016,11,12,12,30,876.0,78.0,0.5,25.0,573.0,670.3,500.97
2016,11,12,12,45,868.5,78.0,0.6,25.0,559.0,645.53,484.74
2016,11,12,13,0,861.0,78.0,0.7,25.0,545.0,618.21,466.3
2016,11,12,13,15,654.0,129.5,0.75,24.5,476.0,527.85,400.85
2016,11,12,13,30,447.0,181.0,0.8,24.0,407.0,440.74,336.77
2016,11,12,13,45,373.5,183.5,0.9,24.0,365.5,383.86,294.79
2016,11,12,14,0,300.0,186.0,1.0,24.0,324.0,335.32,257.98
2016,11,12,14,15,356.5,162.0,1.0,23.5,314.0,322.68,248.17
2016,11,12,14,30,413.0,138.0,1.0,23.0,304.0,307.07,234.81
2016,11,12,14,45,566.5,100.5,1.05,23.0,303.0,305.85,229.55
2016,11,12,15,0,720.0,63.0,1.1,23.0,302.0,288.47,209.09
2016,11,12,15,15,680.5,58.5,1.1,22.0,260.0,237.34,165.75
2016,11,12,15,30,641.0,54.0,1.1,21.0,218.0,189.03,124.61
2016,11,12,15,45,578.0,48.5,1.15,20.5,174.5,138.09,83.12
2016,11,12,16,0,515.0,43.0,1.2,20.0,131.0,93.98,49.92
2016,11,12,16,15,413.0,34.0,1.2,19.0,90.5,50.77,23.2
2016,11,12,16,30,311.0,25.0,1.2,18.0,50.0,19.47,8.01
2016,11,12,16,45,155.5,12.5,1.3,17.5,25.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,84.5,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,169.0,14.0,0.9,13.0,20.0,60.89,0.0
2016,11,13,7,15,302.5,25.0,0.8,13.5,56.0,143.26,88.24
2016,11,13,7,30,436.0,36.0,0.7,14.0,92.0,219.61,165.09
2016,11,13,7,45,515.0,43.0,0.65,15.0,135.0,279.0,217.21
2016,11,13,8,0,594.0,50.0,0.6,16.0,178.0,344.05,271.61
2016,11,13,8,15,642.5,54.5,0.5,16.5,221.0,393.25,312.22
2016,11,13,8,30,691.0,59.0,0.4,17.0,264.0,447.36,354.68
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.0,491.79,388.36
2016,11,13,9,0,751.0,67.0,0.3,18.0,344.0,535.9,420.48
2016,11,13,9,15,773.5,70.0,0.3,18.5,380.0,573.52,447.25
2016,11,13,9,30,796.0,73.0,0.3,19.0,416.0,609.72,472.25
2016,11,13,9,45,606.0,124.5,0.35,19.5,397.0,559.5,432.74
2016,11,13,10,0,416.0,176.0,0.4,20.0,378.0,493.02,381.6
2016,11,13,10,15,402.5,189.5,0.45,20.0,392.5,503.12,389.36
2016,11,13,10,30,389.0,203.0,0.5,20.0,407.0,503.38,389.27
2016,11,13,10,45,253.0,227.0,0.55,20.5,361.0,434.03,335.31
2016,11,13,11,0,117.0,251.0,0.6,21.0,315.0,354.45,273.28
2016,11,13,11,15,133.5,256.0,0.65,21.0,331.0,370.23,286.05
2016,11,13,11,30,150.0,261.0,0.7,21.0,347.0,385.46,297.62
2016,11,13,11,45,266.5,245.0,0.75,21.5,397.5,454.54,350.42
2016,11,13,12,0,383.0,229.0,0.8,22.0,448.0,513.49,394.2
2016,11,13,12,15,319.0,239.0,0.8,22.0,420.0,473.36,363.2
2016,11,13,12,30,255.0,249.0,0.8,22.0,392.0,434.09,333.5
2016,11,13,12,45,563.0,163.0,0.85,22.0,469.0,538.78,415.42
2016,11,13,13,0,871.0,77.0,0.9,22.0,546.0,621.03,476.97
2016,11,13,13,15,862.0,76.0,0.85,22.0,525.0,589.2,451.7
2016,11,13,13,30,853.0,75.0,0.8,22.0,504.0,556.62,426.6
2016,11,13,13,45,622.0,121.5,0.8,22.0,425.0,454.72,349.74
2016,11,13,14,0,391.0,168.0,0.8,22.0,346.0,363.45,280.26
2016,11,13,14,15,590.5,117.0,0.75,22.0,363.5,384.66,294.83
2016,11,13,14,30,790.0,66.0,0.7,22.0,381.0,386.26,291.24
2016,11,13,14,45,763.5,63.0,0.7,22.0,342.0,337.36,250.02
2016,11,13,15,0,737.0,60.0,0.7,22.0,303.0,289.3,208.87
2016,11,13,15,15,697.0,56.0,0.7,21.5,261.0,237.87,165.18
2016,11,13,15,30,657.0,52.0,0.7,21.0,219.0,189.26,123.67
2016,11,13,15,45,595.5,46.5,0.7,20.5,175.0,138.96,82.81
2016,11,13,16,0,534.0,41.0,0.7,20.0,131.0,93.24,48.51
2016,11,13,16,15,431.0,32.5,0.75,19.0,90.5,49.65,21.95
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,18.64,6.97
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,13.0,19.0,62.48,0.0
2016,11,14,7,15,317.0,23.5,0.8,13.5,54.5,144.51,84.6
2016,11,14,7,30,454.0,34.0,0.7,14.0,90.0,222.72,166.48
2016,11,14,7,45,532.0,40.5,0.6,14.5,133.5,281.52,218.81
2016,11,14,8,0,610.0,47.0,0.5,15.0,177.0,343.04,271.0
2016,11,14,8,15,658.5,52.0,0.45,15.5,220.5,396.32,315.15
2016,11,14,8,30,707.0,57.0,0.4,16.0,264.0,451.37,358.8
2016,11,14,8,45,353.5,75.5,0.4,16.5,179.0,295.77,238.22
2016,11,14,9,0,0.0,94.0,0.4,17.0,94.0,92.67,71.47
2016,11,14,9,15,1.0,119.5,0.35,17.5,120.0,119.75,94.01
2016,11,14,9,30,2.0,145.0,0.3,18.0,146.0,147.0,115.51
2016,11,14,9,45,11.5,163.0,0.25,18.5,168.5,171.81,134.89
2016,11,14,10,0,21.0,181.0,0.2,19.0,191.0,196.95,154.17
2016,11,14,10,15,23.5,191.0,0.15,19.5,203.0,208.78,162.62
2016,11,14,10,30,26.0,201.0,0.1,20.0,215.0,220.62,171.07
2016,11,14,10,45,36.5,215.0,0.1,20.5,235.5,249.97,193.14
2016,11,14,11,0,47.0,229.0,0.1,21.0,256.0,272.0,209.25
2016,11,14,11,15,44.5,231.5,0.1,21.5,257.0,271.8,208.28
2016,11,14,11,30,42.0,234.0,0.1,22.0,258.0,271.53,207.47
2016,11,14,11,45,54.0,241.0,0.15,22.5,272.0,286.31,218.5
2016,11,14,12,0,66.0,248.0,0.2,23.0,286.0,300.65,229.03
2016,11,14,12,15,66.0,245.5,0.25,23.0,283.0,296.03,225.68
2016,11,14,12,30,66.0,243.0,0.3,23.0,280.0,291.26,222.4
2016,11,14,12,45,65.0,237.0,0.4,23.0,273.0,281.99,215.92
2016,11,14,13,0,64.0,231.0,0.5,23.0,266.0,272.66,209.36
2016,11,14,13,15,37.0,203.5,0.5,23.0,223.5,225.73,173.47
2016,11,14,13,30,10.0,176.0,0.5,23.0,181.0,177.9,136.59
2016,11,14,13,45,8.5,167.0,0.55,23.0,171.0,167.61,129.02
2016,11,14,14,0,7.0,158.0,0.6,23.0,161.0,157.45,121.32
2016,11,14,14,15,4.5,147.0,0.6,22.5,149.0,145.02,111.96
2016,11,14,14,30,2.0,136.0,0.6,22.0,137.0,132.82,102.7
2016,11,14,14,45,371.5,98.0,0.65,21.5,219.5,230.98,175.68
2016,11,14,15,0,741.0,60.0,0.7,21.0,302.0,289.17,209.92
2016,11,14,15,15,701.0,56.0,0.7,20.5,259.5,237.69,165.35
2016,11,14,15,30,661.0,52.0,0.7,20.0,217.0,189.02,123.64
2016,11,14,15,45,598.5,46.5,0.75,19.5,173.5,138.51,82.59
2016,11,14,16,0,536.0,41.0,0.8,19.0,130.0,92.68,48.23
2016,11,14,16,15,430.0,32.5,0.8,18.0,89.0,49.03,21.74
2016,11,14,16,30,324.0,24.0,0.8,17.0,48.0,18.77,6.58
2016,11,14,16,45,162.0,12.0,0.85,16.0,24.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,11,15,7,0,0.0,19.0,0.7,12.0,19.0,18.68,0.0
2016,11,15,7,15,250.0,24.5,0.6,12.5,55.0,122.35,67.15
2016,11,15,7,30,500.0,30.0,0.5,13.0,91.0,230.2,171.25
2016,11,15,7,45,575.0,36.0,0.45,13.5,134.0,289.38,224.43
2016,11,15,8,0,650.0,42.0,0.4,14.0,177.0,353.59,279.07
2016,11,15,8,15,694.0,45.5,0.45,14.5,219.5,404.14,321.96
2016,11,15,8,30,738.0,49.0,0.5,15.0,262.0,456.1,364.35
2016,11,15,8,45,373.0,89.0,0.55,15.5,197.5,321.96,260.05
2016,11,15,9,0,8.0,129.0,0.6,16.0,133.0,135.69,107.21
2016,11,15,9,15,87.0,155.0,0.6,16.5,192.5,218.87,176.39
2016,11,15,9,30,166.0,181.0,0.6,17.0,252.0,307.54,246.53
2016,11,15,9,45,494.0,127.5,0.6,17.5,358.5,481.36,383.41
2016,11,15,10,0,822.0,74.0,0.6,18.0,465.0,652.78,509.55
2016,11,15,10,15,832.0,75.5,0.6,18.0,488.5,672.22,520.29
2016,11,15,10,30,842.0,77.0,0.6,18.0,512.0,688.91,531.06
2016,11,15,10,45,846.5,78.0,0.65,18.5,528.0,694.17,533.59
2016,11,15,11,0,851.0,79.0,0.7,19.0,544.0,700.5,537.12
2016,11,15,11,15,854.0,79.5,0.75,19.0,552.5,702.11,538.46
2016,11,15,11,30,857.0,80.0,0.8,19.0,561.0,700.59,537.77
2016,11,15,11,45,857.5,80.0,0.9,19.5,562.5,693.61,533.01
2016,11,15,12,0,858.0,80.0,1.0,20.0,564.0,683.54,526.15
2016,11,15,12,15,854.5,79.5,1.05,20.0,557.5,667.16,515.35
2016,11,15,12,30,851.0,79.0,1.1,20.0,551.0,647.93,501.97
2016,11,15,12,45,847.0,77.5,1.2,20.0,538.0,624.54,485.52
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,598.54,466.74
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.0,569.1,445.34
2016,11,15,13,30,824.0,74.0,1.4,19.0,483.0,535.64,420.37
2016,11,15,13,45,805.0,73.5,1.5,19.0,455.0,496.01,389.46
2016,11,15,14,0,786.0,73.0,1.6,19.0,427.0,455.46,356.94
2016,11,15,14,15,766.5,71.0,1.65,18.5,394.5,412.49,322.05
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,369.22,285.79
2016,11,15,14,45,715.5,66.5,1.8,18.0,323.5,321.21,244.49
2016,11,15,15,0,684.0,64.0,1.9,18.0,285.0,274.58,203.44
2016,11,15,15,15,643.0,59.5,1.9,17.5,244.5,224.49,159.7
2016,11,15,15,30,602.0,55.0,1.9,17.0,204.0,177.98,119.04
2016,11,15,15,45,533.5,49.5,1.95,16.5,162.0,129.58,79.3
2016,11,15,16,0,465.0,44.0,2.0,16.0,120.0,87.71,47.81
2016,11,15,16,15,359.0,34.5,1.95,15.5,82.0,47.09,22.51
2016,11,15,16,30,253.0,25.0,1.9,15.0,44.0,19.88,6.76
2016,11,15,16,45,126.5,12.5,1.85,15.0,22.0,12.29,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.5,1.55,10.0,8.5,0.0,0.0
2016,11,16,7,0,153.0,13.0,1.6,10.0,17.0,54.21,0.0
2016,11,16,7,15,306.5,23.5,1.65,10.5,52.5,137.61,70.03
2016,11,16,7,30,460.0,34.0,1.7,11.0,88.0,222.27,166.97
2016,11,16,7,45,546.5,40.5,1.8,12.0,132.0,284.3,223.91
2016,11,16,8,0,633.0,47.0,1.9,13.0,176.0,349.48,280.9
2016,11,16,8,15,682.5,51.5,1.95,13.0,220.0,403.3,328.42
2016,11,16,8,30,732.0,56.0,2.0,13.0,264.0,458.87,375.89
2016,11,16,8,45,764.5,59.0,2.15,13.5,305.5,504.56,413.81
2016,11,16,9,0,797.0,62.0,2.3,14.0,347.0,549.99,450.38
2016,11,16,9,15,818.5,64.0,2.35,14.0,383.0,586.85,479.84
2016,11,16,9,30,840.0,66.0,2.4,14.0,419.0,622.14,507.44
2016,11,16,9,45,853.5,68.5,2.45,14.5,449.5,650.88,528.5
2016,11,16,10,0,867.0,71.0,2.5,15.0,480.0,673.05,543.69
2016,11,16,10,15,877.0,72.0,2.5,15.0,504.5,692.55,557.26
2016,11,16,10,30,887.0,73.0,2.5,15.0,529.0,709.18,568.71
2016,11,16,10,45,891.0,75.0,2.55,15.5,545.5,719.71,574.93
2016,11,16,11,0,895.0,77.0,2.6,16.0,562.0,727.02,578.9
2016,11,16,11,15,898.0,77.5,2.65,16.0,571.5,728.65,579.92
2016,11,16,11,30,901.0,78.0,2.7,16.0,581.0,727.0,578.7
2016,11,16,11,45,898.0,79.0,2.75,16.0,581.5,718.42,572.53
2016,11,16,12,0,895.0,80.0,2.8,16.0,582.0,706.65,564.16
2016,11,16,12,15,892.5,80.0,2.8,16.0,576.0,691.01,552.77
2016,11,16,12,30,890.0,80.0,2.8,16.0,570.0,672.34,538.54
2016,11,16,12,45,883.0,79.5,2.85,16.0,556.0,647.36,519.3
2016,11,16,13,0,876.0,79.0,2.9,16.0,542.0,619.78,497.77
2016,11,16,13,15,866.5,78.0,2.85,15.5,521.0,589.5,474.26
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,555.08,447.05
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.0,514.65,413.85
2016,11,16,14,0,820.0,76.0,2.8,15.0,442.0,473.17,379.07
2016,11,16,14,15,800.0,73.5,2.75,14.5,408.5,428.2,341.26
2016,11,16,14,30,780.0,71.0,2.7,14.0,375.0,382.89,302.11
2016,11,16,14,45,746.5,69.0,2.7,14.0,335.5,333.33,258.27
2016,11,16,15,0,713.0,67.0,2.7,14.0,296.0,285.25,214.93
2016,11,16,15,15,670.0,62.5,2.6,13.5,253.5,233.36,168.72
2016,11,16,15,30,627.0,58.0,2.5,13.0,211.0,185.18,125.88
2016,11,16,15,45,556.5,51.5,2.45,13.0,167.5,134.33,83.33
2016,11,16,16,0,486.0,45.0,2.4,13.0,124.0,90.22,49.64
2016,11,16,16,15,373.5,35.5,2.25,12.5,84.0,48.36,23.54
2016,11,16,16,30,261.0,26.0,2.1,12.0,44.0,21.06,6.89
2016,11,16,16,45,130.5,13.0,2.0,12.0,22.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,0.0,14.0,0.7,8.0,14.0,13.76,0.0
2016,11,17,7,15,209.0,24.0,0.65,8.5,48.0,105.73,47.41
2016,11,17,7,30,418.0,34.0,0.6,9.0,82.0,205.85,154.08
2016,11,17,7,45,508.5,41.0,0.6,9.5,125.5,268.02,210.83
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,336.81,270.27
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,386.61,313.25
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,441.65,358.7
2016,11,17,8,45,741.5,59.5,0.65,11.5,296.5,490.08,397.75
2016,11,17,9,0,782.0,62.0,0.7,12.0,338.0,538.79,435.75
2016,11,17,9,15,805.5,64.0,0.75,12.5,375.0,576.4,464.26
2016,11,17,9,30,829.0,66.0,0.8,13.0,412.0,612.59,491.01
2016,11,17,9,45,849.5,66.5,0.85,14.0,443.5,639.22,509.36
2016,11,17,10,0,870.0,67.0,0.9,15.0,475.0,667.77,527.89
2016,11,17,10,15,881.0,68.5,0.9,15.0,499.5,688.6,541.74
2016,11,17,10,30,892.0,70.0,0.9,15.0,524.0,706.58,553.61
2016,11,17,10,45,900.0,70.5,0.9,15.5,541.5,718.28,560.03
2016,11,17,11,0,908.0,71.0,0.9,16.0,559.0,726.81,564.34
2016,11,17,11,15,912.0,71.5,0.85,16.0,569.0,729.23,564.88
2016,11,17,11,30,916.0,72.0,0.8,16.0,579.0,728.31,563.27
2016,11,17,11,45,918.0,71.5,0.8,16.5,581.0,721.52,557.35
2016,11,17,12,0,920.0,71.0,0.8,17.0,583.0,711.41,549.32
2016,11,17,12,15,917.5,70.5,0.8,17.0,577.0,694.99,538.02
2016,11,17,12,30,915.0,70.0,0.8,17.0,571.0,675.46,524.31
2016,11,17,12,45,910.5,69.0,0.8,17.5,557.5,651.12,505.42
2016,11,17,13,0,906.0,68.0,0.8,18.0,544.0,623.99,484.3
2016,11,17,13,15,897.0,67.0,0.8,17.5,523.0,591.62,460.76
2016,11,17,13,30,888.0,66.0,0.8,17.0,502.0,557.02,434.95
2016,11,17,13,45,874.5,65.0,0.85,17.0,474.0,518.08,404.77
2016,11,17,14,0,861.0,64.0,0.9,17.0,446.0,477.65,372.5
2016,11,17,14,15,842.5,62.0,0.9,17.0,412.0,432.75,335.55
2016,11,17,14,30,824.0,60.0,0.9,17.0,378.0,387.42,297.19
2016,11,17,14,45,797.0,57.5,0.9,17.0,339.0,337.9,254.63
2016,11,17,15,0,770.0,55.0,0.9,17.0,300.0,289.16,211.73
2016,11,17,15,15,731.0,51.0,0.85,16.5,257.5,236.98,166.12
2016,11,17,15,30,692.0,47.0,0.8,16.0,215.0,187.43,122.77
2016,11,17,15,45,631.0,42.0,0.8,15.5,171.0,136.54,80.7
2016,11,17,16,0,570.0,37.0,0.8,15.0,127.0,91.28,46.6
2016,11,17,16,15,463.5,29.0,0.9,14.0,86.5,47.01,19.99
2016,11,17,16,30,357.0,21.0,1.0,13.0,46.0,17.66,4.16
2016,11,17,16,45,178.5,10.5,1.1,12.5,23.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,6.0,1.25,7.5,6.0,0.0,0.0
2016,11,18,7,0,0.0,12.0,1.3,8.0,12.0,11.8,0.0
2016,11,18,7,15,214.5,22.0,1.3,9.0,46.0,104.03,38.77
2016,11,18,7,30,429.0,32.0,1.3,10.0,80.0,206.39,153.23
2016,11,18,7,45,517.0,39.5,1.35,11.0,123.5,268.18,210.51
2016,11,18,8,0,605.0,47.0,1.4,12.0,167.0,336.49,269.87
2016,11,18,8,15,658.0,52.0,1.3,12.5,211.0,387.88,314.44
2016,11,18,8,30,711.0,57.0,1.2,13.0,255.0,444.64,361.36
2016,11,18,8,45,746.0,61.0,1.2,13.5,296.5,491.99,399.6
2016,11,18,9,0,781.0,65.0,1.2,14.0,338.0,539.29,436.44
2016,11,18,9,15,804.0,67.5,1.25,14.5,375.0,577.12,465.3
2016,11,18,9,30,827.0,70.0,1.3,15.0,412.0,613.49,492.3
2016,11,18,9,45,844.5,71.5,1.4,16.0,443.0,643.35,513.31
2016,11,18,10,0,862.0,73.0,1.5,17.0,474.0,670.97,532.08
2016,11,18,10,15,872.0,74.5,1.5,17.5,498.0,690.96,544.52
2016,11,18,10,30,882.0,76.0,1.5,18.0,522.0,703.99,551.95
2016,11,18,10,45,885.5,77.5,1.55,18.5,538.5,713.58,557.45
2016,11,18,11,0,889.0,79.0,1.6,19.0,555.0,719.99,560.79
2016,11,18,11,15,890.5,80.0,1.65,19.0,563.5,721.2,561.62
2016,11,18,11,30,892.0,81.0,1.7,19.0,572.0,719.16,560.3
2016,11,18,11,45,888.0,82.0,1.75,19.0,572.0,710.06,554.07
2016,11,18,12,0,884.0,83.0,1.8,19.0,572.0,697.84,545.75
2016,11,18,12,15,880.5,82.5,1.8,19.0,565.5,681.27,533.91
2016,11,18,12,30,877.0,82.0,1.8,19.0,559.0,661.76,519.21
2016,11,18,12,45,872.5,80.5,1.85,19.0,545.5,637.7,501.32
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,613.03,482.58
2016,11,18,13,15,859.0,77.5,1.85,19.0,511.0,580.89,457.4
2016,11,18,13,30,850.0,76.0,1.8,19.0,490.0,546.63,430.19
2016,11,18,13,45,835.5,74.5,1.8,19.0,462.5,507.67,399.04
2016,11,18,14,0,821.0,73.0,1.8,19.0,435.0,467.39,366.1
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.0,423.37,329.77
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,378.96,292.13
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,330.14,249.8
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,282.25,207.43
