Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,231.46,163.31
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,182.83,121.11
2016,11,18,15,45,578.0,47.5,1.1,15.5,164.5,132.32,79.56
2016,11,18,16,0,513.0,41.0,1.0,15.0,121.0,87.91,46.21
2016,11,18,16,15,400.5,32.0,1.0,14.0,81.5,45.42,20.46
2016,11,18,16,30,288.0,23.0,1.0,13.0,42.0,18.26,3.72
2016,11,18,16,45,144.0,11.5,1.0,12.5,21.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,175.0,16.5,2.8,13.0,35.5,84.25,22.1
2016,11,19,7,30,350.0,33.0,2.8,13.0,71.0,178.33,130.27
2016,11,19,7,45,441.5,40.0,2.8,13.5,111.0,237.36,185.37
2016,11,19,8,0,533.0,47.0,2.8,14.0,151.0,303.23,243.26
2016,11,19,8,15,587.0,52.5,2.8,14.0,192.5,355.55,289.78
2016,11,19,8,30,641.0,58.0,2.8,14.0,234.0,410.4,337.13
2016,11,19,8,45,320.5,53.5,2.85,14.5,141.5,250.43,207.76
2016,11,19,9,0,0.0,49.0,2.9,15.0,49.0,47.33,34.6
2016,11,19,9,15,0.0,76.5,2.9,15.0,76.5,74.2,57.37
2016,11,19,9,30,0.0,104.0,2.9,15.0,104.0,102.37,80.86
2016,11,19,9,45,0.0,86.0,2.9,15.5,86.0,83.48,64.77
2016,11,19,10,0,0.0,68.0,2.9,16.0,68.0,65.74,49.74
2016,11,19,10,15,0.0,82.5,2.85,16.0,82.5,79.79,61.39
2016,11,19,10,30,0.0,97.0,2.8,16.0,97.0,94.24,73.27
2016,11,19,10,45,0.0,94.5,2.8,16.5,94.5,91.66,70.89
2016,11,19,11,0,0.0,92.0,2.8,17.0,92.0,89.12,68.59
2016,11,19,11,15,0.0,94.0,2.75,17.0,94.0,91.09,70.16
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,93.05,71.74
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,89.57,68.85
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,86.11,66.0
2016,11,19,12,15,0.0,76.0,2.65,17.0,76.0,73.51,55.62
2016,11,19,12,30,0.0,63.0,2.6,17.0,63.0,60.91,45.23
2016,11,19,12,45,0.0,68.0,2.6,17.0,68.0,65.75,49.29
2016,11,19,13,0,0.0,73.0,2.6,17.0,73.0,70.59,53.35
2016,11,19,13,15,0.0,43.0,2.55,17.0,43.0,41.54,29.22
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,12.55,4.93
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,21.24,12.28
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,29.93,19.64
2016,11,19,14,15,0.0,28.0,2.4,16.5,28.0,27.03,17.27
2016,11,19,14,30,0.0,25.0,2.3,16.0,25.0,24.13,14.89
2016,11,19,14,45,0.0,22.0,2.25,16.0,22.0,21.23,12.45
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,18.33,9.99
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,15.43,7.53
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,12.53,5.04
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,9.64,2.51
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,6.74,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,4.33,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,43.5,18.5,0.9,13.5,23.0,39.12,2.99
2016,11,20,7,30,87.0,37.0,0.9,14.0,46.0,83.37,58.78
2016,11,20,7,45,111.5,54.5,0.9,14.5,72.0,116.35,89.28
2016,11,20,8,0,136.0,72.0,0.9,15.0,98.0,150.88,119.41
2016,11,20,8,15,151.5,90.0,0.9,15.0,125.5,176.93,142.35
2016,11,20,8,30,167.0,108.0,0.9,15.0,153.0,209.68,170.2
2016,11,20,8,45,179.0,123.5,0.9,15.5,179.0,237.95,193.43
2016,11,20,9,0,191.0,139.0,0.9,16.0,205.0,266.5,216.3
2016,11,20,9,15,147.0,155.5,0.85,16.0,209.5,262.73,212.44
2016,11,20,9,30,103.0,172.0,0.8,16.0,214.0,248.84,200.4
2016,11,20,9,45,88.0,183.5,0.8,16.0,221.0,252.58,202.89
2016,11,20,10,0,73.0,195.0,0.8,16.0,228.0,255.55,204.57
2016,11,20,10,15,113.5,209.0,0.8,16.0,264.0,306.0,244.7
2016,11,20,10,30,154.0,223.0,0.8,16.0,300.0,349.42,278.5
2016,11,20,10,45,169.0,230.5,0.8,16.5,317.5,367.77,291.7
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,385.69,304.62
2016,11,20,11,15,125.5,237.5,0.8,17.0,304.5,342.67,270.22
2016,11,20,11,30,67.0,237.0,0.8,17.0,274.0,292.59,230.5
2016,11,20,11,45,147.0,241.5,0.85,17.0,322.0,357.64,282.67
2016,11,20,12,0,227.0,246.0,0.9,17.0,370.0,413.71,326.32
2016,11,20,12,15,210.5,244.5,0.9,17.0,359.0,396.52,312.44
2016,11,20,12,30,194.0,243.0,0.9,17.0,348.0,379.19,299.01
2016,11,20,12,45,114.0,225.0,0.9,17.0,286.5,304.78,240.79
2016,11,20,13,0,34.0,207.0,0.9,17.0,225.0,229.34,181.01
2016,11,20,13,15,88.0,210.5,0.9,16.5,253.5,262.23,208.58
2016,11,20,13,30,142.0,214.0,0.9,16.0,282.0,295.37,235.27
2016,11,20,13,45,71.0,133.0,0.9,16.0,167.0,167.45,133.17
2016,11,20,14,0,0.0,52.0,0.9,16.0,52.0,50.24,36.73
2016,11,20,14,15,0.0,70.0,0.85,15.5,70.0,67.67,51.67
2016,11,20,14,30,0.0,88.0,0.8,15.0,88.0,85.19,66.53
2016,11,20,14,45,0.0,78.5,0.8,15.0,78.5,75.93,58.81
2016,11,20,15,0,0.0,69.0,0.8,15.0,69.0,66.69,51.09
2016,11,20,15,15,0.0,58.5,0.75,14.5,58.5,56.53,42.58
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,46.37,33.93
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,36.7,25.5
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,27.03,17.0
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,17.85,8.71
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,8.68,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,4.42,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,15.5,1.15,10.5,34.0,83.77,0.37
2016,11,21,7,30,369.0,31.0,1.2,11.0,68.0,180.81,129.66
2016,11,21,7,45,461.5,38.5,1.3,12.0,109.0,240.92,186.95
2016,11,21,8,0,554.0,46.0,1.4,13.0,150.0,308.03,245.33
2016,11,21,8,15,609.0,51.5,1.4,13.0,192.5,361.28,292.24
2016,11,21,8,30,664.0,57.0,1.4,13.0,235.0,414.36,337.73
2016,11,21,8,45,706.5,59.5,1.45,13.5,275.5,462.22,377.27
2016,11,21,9,0,749.0,62.0,1.5,14.0,316.0,510.57,415.91
2016,11,21,9,15,473.0,115.5,1.5,14.0,282.0,426.13,348.1
2016,11,21,9,30,197.0,169.0,1.5,14.0,248.0,311.03,253.81
2016,11,21,9,45,515.0,120.0,1.55,14.5,348.5,477.76,390.24
2016,11,21,10,0,833.0,71.0,1.6,15.0,449.0,642.02,516.98
2016,11,21,10,15,544.0,142.0,1.6,15.0,394.0,536.75,431.8
2016,11,21,10,30,255.0,213.0,1.6,15.0,339.0,414.8,333.37
2016,11,21,10,45,257.5,220.5,1.65,15.5,351.5,425.18,341.36
2016,11,21,11,0,260.0,228.0,1.7,16.0,364.0,434.6,347.7
2016,11,21,11,15,568.5,152.5,1.7,16.0,457.5,572.32,458.07
2016,11,21,11,30,877.0,77.0,1.7,16.0,551.0,697.47,552.78
2016,11,21,11,45,876.0,78.0,1.75,16.5,553.0,690.79,545.91
2016,11,21,12,0,875.0,79.0,1.8,17.0,555.0,680.99,538.17
2016,11,21,12,15,873.5,78.5,1.8,17.0,550.0,666.13,527.15
2016,11,21,12,30,872.0,78.0,1.8,17.0,545.0,648.3,513.48
2016,11,21,12,45,870.0,76.5,1.85,17.0,532.5,626.19,496.78
2016,11,21,13,0,868.0,75.0,1.9,17.0,520.0,601.31,477.68
2016,11,21,13,15,859.0,74.0,1.9,16.5,500.0,570.34,454.15
2016,11,21,13,30,850.0,73.0,1.9,16.0,480.0,538.67,429.44
2016,11,21,13,45,836.5,71.5,1.9,16.0,453.0,500.56,398.38
2016,11,21,14,0,823.0,70.0,1.9,16.0,426.0,461.07,365.49
2016,11,21,14,15,803.0,67.5,1.9,16.0,393.0,416.6,327.89
2016,11,21,14,30,783.0,65.0,1.9,16.0,360.0,371.78,289.04
2016,11,21,14,45,753.0,62.5,1.9,16.0,321.5,323.47,246.63
2016,11,21,15,0,723.0,60.0,1.9,16.0,283.0,276.28,204.39
2016,11,21,15,15,680.0,56.0,1.8,15.5,241.5,225.82,159.81
2016,11,21,15,30,637.0,52.0,1.7,15.0,200.0,178.44,118.15
2016,11,21,15,45,567.0,46.0,1.6,14.5,157.5,127.6,76.42
2016,11,21,16,0,497.0,40.0,1.5,14.0,115.0,84.13,44.03
2016,11,21,16,15,380.0,31.0,1.4,13.0,76.5,42.73,19.07
2016,11,21,16,30,263.0,22.0,1.3,12.0,38.0,17.57,0.82
2016,11,21,16,45,131.5,11.0,1.25,11.5,19.0,10.81,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,16.5,0.35,11.0,32.0,76.57,0.0
2016,11,22,7,30,320.0,33.0,0.3,11.0,64.0,164.75,116.06
2016,11,22,7,45,413.5,42.0,0.25,11.5,104.5,224.82,172.87
2016,11,22,8,0,507.0,51.0,0.2,12.0,145.0,291.96,230.13
2016,11,22,8,15,565.0,57.5,0.2,12.0,186.5,345.99,276.37
2016,11,22,8,30,623.0,64.0,0.2,12.0,228.0,402.81,323.45
2016,11,22,8,45,618.0,70.5,0.25,12.5,255.5,428.08,344.54
2016,11,22,9,0,613.0,77.0,0.3,13.0,283.0,451.17,363.23
2016,11,22,9,15,688.0,76.5,0.35,13.5,331.5,511.44,409.69
2016,11,22,9,30,763.0,76.0,0.4,14.0,380.0,571.0,454.02
2016,11,22,9,45,763.0,77.0,0.45,14.5,401.0,587.69,465.58
2016,11,22,10,0,763.0,78.0,0.5,15.0,422.0,601.72,475.41
2016,11,22,10,15,801.0,78.5,0.5,15.0,457.0,638.02,501.61
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,672.4,525.28
2016,11,22,10,45,847.0,80.0,0.55,15.5,509.0,684.28,532.36
2016,11,22,11,0,855.0,81.0,0.6,16.0,526.0,693.17,537.69
2016,11,22,11,15,859.0,81.5,0.6,16.0,536.0,695.61,538.91
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,694.91,538.12
2016,11,22,11,45,721.0,121.0,0.6,16.5,509.5,635.63,493.22
2016,11,22,12,0,579.0,160.0,0.6,17.0,473.0,569.73,443.13
2016,11,22,12,15,719.5,121.0,0.6,16.5,506.5,613.77,478.2
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,645.85,502.91
2016,11,22,12,45,647.5,134.0,0.6,16.0,474.5,551.98,431.33
2016,11,22,13,0,435.0,186.0,0.6,16.0,409.0,460.01,361.14
2016,11,22,13,15,515.5,158.0,0.6,16.0,411.0,462.7,364.45
2016,11,22,13,30,596.0,130.0,0.6,16.0,413.0,461.5,363.21
2016,11,22,13,45,531.5,136.0,0.65,16.0,378.0,411.46,324.14
2016,11,22,14,0,467.0,142.0,0.7,16.0,343.0,366.57,288.79
2016,11,22,14,15,425.5,136.5,0.7,15.5,308.5,323.35,254.52
2016,11,22,14,30,384.0,131.0,0.7,15.0,274.0,282.45,221.44
2016,11,22,14,45,363.5,120.5,0.7,15.0,245.0,246.45,191.08
2016,11,22,15,0,343.0,110.0,0.7,15.0,216.0,211.62,161.18
2016,11,22,15,15,322.0,96.5,0.65,14.5,184.0,175.12,129.89
2016,11,22,15,30,301.0,83.0,0.6,14.0,152.0,140.25,99.92
2016,11,22,15,45,268.0,67.5,0.6,13.5,119.5,103.52,69.51
2016,11,22,16,0,235.0,52.0,0.6,13.0,87.0,70.03,43.13
2016,11,22,16,15,169.5,37.0,0.65,12.5,57.5,39.03,21.36
2016,11,22,16,30,104.0,22.0,0.7,12.0,28.0,17.22,0.0
2016,11,22,16,45,52.0,11.0,0.8,12.0,14.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,146.5,17.0,0.95,10.5,31.0,72.07,0.0
2016,11,23,7,30,293.0,34.0,0.8,11.0,62.0,155.29,107.93
2016,11,23,7,45,380.0,44.5,0.7,11.5,101.0,213.17,164.35
2016,11,23,8,0,467.0,55.0,0.6,12.0,140.0,277.64,220.07
2016,11,23,8,15,529.5,62.0,0.65,12.5,182.0,332.84,267.49
2016,11,23,8,30,592.0,69.0,0.7,13.0,224.0,391.15,316.01
2016,11,23,8,45,628.5,75.0,0.8,13.5,263.0,437.05,353.73
2016,11,23,9,0,665.0,81.0,0.9,14.0,302.0,483.36,390.69
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.0,522.37,421.19
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,560.59,450.35
2016,11,23,9,45,578.5,122.0,0.95,14.5,362.5,520.86,418.07
2016,11,23,10,0,434.0,156.0,1.0,15.0,351.0,470.85,377.96
2016,11,23,10,15,617.5,125.0,1.0,15.0,418.0,567.69,453.85
2016,11,23,10,30,801.0,94.0,1.0,15.0,485.0,661.21,523.82
2016,11,23,10,45,814.0,94.0,1.0,15.5,503.5,675.17,531.65
2016,11,23,11,0,827.0,94.0,1.0,16.0,522.0,686.28,538.07
2016,11,23,11,15,831.5,94.5,1.05,16.0,532.0,689.07,540.11
2016,11,23,11,30,836.0,95.0,1.1,16.0,542.0,688.8,540.15
2016,11,23,11,45,838.5,94.5,1.15,16.0,544.5,682.97,536.09
2016,11,23,12,0,841.0,94.0,1.2,16.0,547.0,674.08,529.77
2016,11,23,12,15,839.0,94.0,1.2,16.0,542.0,659.73,518.89
2016,11,23,12,30,837.0,94.0,1.2,16.0,537.0,642.52,505.83
2016,11,23,12,45,824.5,95.0,1.3,16.0,522.5,617.12,487.32
2016,11,23,13,0,812.0,96.0,1.4,16.0,508.0,589.51,466.79
2016,11,23,13,15,801.5,94.5,1.45,16.0,488.0,558.44,442.89
2016,11,23,13,30,791.0,93.0,1.5,16.0,468.0,525.5,417.0
2016,11,23,13,45,775.0,91.0,1.55,16.0,441.0,487.64,386.7
2016,11,23,14,0,759.0,89.0,1.6,16.0,414.0,448.99,354.98
2016,11,23,14,15,736.5,86.0,1.65,15.5,381.0,405.34,319.15
2016,11,23,14,30,714.0,83.0,1.7,15.0,348.0,361.7,282.24
2016,11,23,14,45,685.0,78.0,1.75,15.0,310.5,314.12,240.81
2016,11,23,15,0,656.0,73.0,1.8,15.0,273.0,267.75,199.61
2016,11,23,15,15,608.0,67.5,1.75,14.5,232.0,217.72,155.91
2016,11,23,15,30,560.0,62.0,1.7,14.0,191.0,171.39,115.67
2016,11,23,15,45,490.0,54.0,1.65,13.5,149.5,123.47,76.54
2016,11,23,16,0,420.0,46.0,1.6,13.0,108.0,82.25,45.78
2016,11,23,16,15,300.0,34.5,1.5,12.0,71.0,42.62,21.01
2016,11,23,16,30,180.0,23.0,1.4,11.0,34.0,18.11,0.0
2016,11,23,16,45,90.0,11.5,1.35,10.5,17.0,11.3,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,17.5,1.0,7.0,30.0,67.43,0.0
2016,11,24,7,30,269.0,35.0,1.0,7.0,60.0,149.24,103.44
2016,11,24,7,45,373.0,45.5,1.05,7.5,100.5,210.2,164.33
2016,11,24,8,0,477.0,56.0,1.1,8.0,141.0,281.43,226.98
2016,11,24,8,15,541.0,63.5,1.1,8.5,184.0,338.18,276.72
2016,11,24,8,30,605.0,71.0,1.1,9.0,227.0,398.1,327.54
2016,11,24,8,45,655.5,74.5,1.1,9.5,269.0,449.04,369.71
2016,11,24,9,0,706.0,78.0,1.1,10.0,311.0,501.09,411.38
2016,11,24,9,15,734.5,71.0,1.05,10.5,337.5,526.08,430.92
2016,11,24,9,30,763.0,64.0,1.0,11.0,364.0,552.94,451.32
2016,11,24,9,45,775.5,67.5,1.0,12.0,393.0,580.48,470.63
2016,11,24,10,0,788.0,71.0,1.0,13.0,422.0,605.85,487.69
2016,11,24,10,15,815.5,81.0,0.95,13.5,461.0,646.3,515.59
2016,11,24,10,30,843.0,91.0,0.9,14.0,500.0,684.3,540.77
2016,11,24,10,45,853.0,91.5,0.85,14.5,518.5,697.08,547.56
2016,11,24,11,0,863.0,92.0,0.8,15.0,537.0,706.85,552.19
2016,11,24,11,15,868.0,92.5,0.65,15.5,547.0,710.05,550.85
2016,11,24,11,30,873.0,93.0,0.5,16.0,557.0,710.05,547.31
2016,11,24,11,45,874.0,93.5,0.35,16.5,559.5,704.12,539.57
2016,11,24,12,0,875.0,94.0,0.2,17.0,562.0,695.01,529.64
2016,11,24,12,15,872.5,93.5,0.2,17.0,556.5,679.39,518.36
2016,11,24,12,30,870.0,93.0,0.2,17.0,551.0,660.82,504.96
2016,11,24,12,45,864.0,92.0,0.25,17.0,537.5,636.69,488.1
2016,11,24,13,0,858.0,91.0,0.3,17.0,524.0,609.98,469.1
2016,11,24,13,15,847.5,89.5,0.35,17.0,503.5,577.77,445.69
2016,11,24,13,30,837.0,88.0,0.4,17.0,483.0,543.57,420.23
2016,11,24,13,45,822.0,86.0,0.5,17.0,455.0,504.81,391.12
2016,11,24,14,0,807.0,84.0,0.6,17.0,427.0,464.8,360.02
2016,11,24,14,15,784.5,81.0,0.65,16.5,393.5,419.59,324.17
2016,11,24,14,30,762.0,78.0,0.7,16.0,360.0,374.27,286.97
2016,11,24,14,45,729.0,74.5,0.75,16.0,321.0,324.79,245.0
2016,11,24,15,0,696.0,71.0,0.8,16.0,282.0,276.87,203.37
2016,11,24,15,15,649.0,66.0,0.9,15.5,240.0,225.8,159.55
2016,11,24,15,30,602.0,61.0,1.0,15.0,198.0,178.24,118.7
2016,11,24,15,45,527.5,53.5,1.1,14.5,155.0,128.13,78.29
2016,11,24,16,0,453.0,46.0,1.2,14.0,112.0,85.13,46.61
2016,11,24,16,15,329.5,34.5,1.25,13.0,73.0,43.72,21.04
2016,11,24,16,30,206.0,23.0,1.3,12.0,34.0,18.86,0.0
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.0,11.3,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,16.0,1.1,7.5,21.5,38.89,0.0
2016,11,25,7,30,117.0,32.0,1.0,8.0,43.0,87.13,57.63
2016,11,25,7,45,168.0,48.5,0.9,8.5,73.0,129.7,100.42
2016,11,25,8,0,219.0,65.0,0.8,9.0,103.0,176.05,141.54
2016,11,25,8,15,249.0,80.5,0.85,9.5,135.0,214.96,175.92
2016,11,25,8,30,279.0,96.0,0.9,10.0,167.0,255.5,210.86
2016,11,25,8,45,299.0,110.0,0.95,11.0,198.0,290.23,239.73
2016,11,25,9,0,319.0,124.0,1.0,12.0,229.0,325.4,268.07
2016,11,25,9,15,343.5,132.5,1.0,12.5,256.5,356.81,293.14
2016,11,25,9,30,368.0,141.0,1.0,13.0,284.0,396.56,324.01
2016,11,25,9,45,257.5,166.5,1.0,13.5,270.5,354.76,288.65
2016,11,25,10,0,147.0,192.0,1.0,14.0,257.0,307.82,249.11
2016,11,25,10,15,242.5,192.5,1.0,14.0,306.5,379.88,307.47
2016,11,25,10,30,338.0,193.0,1.0,14.0,356.0,445.98,359.27
2016,11,25,10,45,255.0,211.5,1.0,14.5,337.0,411.26,329.48
2016,11,25,11,0,172.0,230.0,1.0,15.0,318.0,367.02,293.09
2016,11,25,11,15,269.5,220.5,1.0,15.0,361.5,429.15,342.81
2016,11,25,11,30,367.0,211.0,1.0,15.0,405.0,482.74,384.4
2016,11,25,11,45,449.5,191.5,1.0,15.5,430.5,520.26,412.41
2016,11,25,12,0,532.0,172.0,1.0,16.0,456.0,547.91,432.87
2016,11,25,12,15,482.5,183.0,1.0,16.0,438.5,518.32,409.49
2016,11,25,12,30,433.0,194.0,1.0,16.0,421.0,488.35,386.21
2016,11,25,12,45,406.5,194.5,1.0,16.0,403.5,461.72,365.75
2016,11,25,13,0,380.0,195.0,1.0,16.0,386.0,430.01,341.33
2016,11,25,13,15,324.5,196.0,1.0,15.5,354.5,388.12,309.11
2016,11,25,13,30,269.0,197.0,1.0,15.0,323.0,348.38,278.23
2016,11,25,13,45,166.5,186.5,1.0,15.0,263.5,272.61,218.09
2016,11,25,14,0,64.0,176.0,1.0,15.0,204.0,204.72,163.7
2016,11,25,14,15,69.5,163.5,0.95,14.5,191.5,191.32,153.3
2016,11,25,14,30,75.0,151.0,0.9,14.0,179.0,177.41,142.0
2016,11,25,14,45,68.5,136.5,0.85,14.0,159.5,156.93,124.95
2016,11,25,15,0,62.0,122.0,0.8,14.0,140.0,136.99,108.23
2016,11,25,15,15,54.5,104.5,0.75,13.5,119.0,114.5,89.44
2016,11,25,15,30,47.0,87.0,0.7,13.0,98.0,92.82,71.16
2016,11,25,15,45,37.0,69.0,0.7,13.0,76.5,71.17,52.82
2016,11,25,16,0,27.0,51.0,0.7,13.0,55.0,50.74,35.55
2016,11,25,16,15,13.5,33.5,0.75,12.5,35.5,31.98,19.31
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,15.45,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,11.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,1.8,11.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.0,1.9,11.0,9.0,8.67,1.58
2016,11,26,8,0,0.0,13.0,2.0,11.0,13.0,12.53,5.04
2016,11,26,8,15,0.0,17.0,2.0,11.0,17.0,16.39,8.48
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,20.26,11.9
2016,11,26,8,45,0.0,25.5,2.05,11.0,25.5,24.6,15.71
2016,11,26,9,0,0.0,30.0,2.1,11.0,30.0,28.95,19.48
2016,11,26,9,15,0.0,33.5,1.95,11.0,33.5,32.34,22.39
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,35.73,25.28
2016,11,26,9,45,0.0,89.0,1.7,11.0,89.0,86.73,68.84
2016,11,26,10,0,0.0,141.0,1.6,11.0,141.0,140.89,114.18
2016,11,26,10,15,0.0,146.5,1.6,11.0,146.5,146.05,118.16
2016,11,26,10,30,0.0,152.0,1.6,11.0,152.0,151.28,122.32
2016,11,26,10,45,1.5,160.5,1.6,11.0,161.5,160.74,130.04
2016,11,26,11,0,3.0,169.0,1.6,11.0,171.0,170.23,137.75
2016,11,26,11,15,16.5,188.5,1.65,11.0,197.5,199.53,162.07
2016,11,26,11,30,30.0,208.0,1.7,11.0,224.0,235.36,191.42
2016,11,26,11,45,98.5,224.5,1.8,11.0,277.0,298.54,244.0
2016,11,26,12,0,167.0,241.0,1.9,11.0,330.0,366.42,299.15
2016,11,26,12,15,162.5,238.5,1.95,11.0,324.5,357.1,291.3
2016,11,26,12,30,158.0,236.0,2.0,11.0,319.0,347.45,283.57
2016,11,26,12,45,167.5,230.0,2.05,11.0,315.5,342.29,279.69
2016,11,26,13,0,177.0,224.0,2.1,11.0,312.0,336.25,275.01
2016,11,26,13,15,338.0,188.0,2.1,11.0,348.5,386.89,317.33
2016,11,26,13,30,499.0,152.0,2.1,11.0,385.0,427.41,349.75
2016,11,26,13,45,417.0,157.0,2.1,11.5,344.5,373.53,304.52
2016,11,26,14,0,335.0,162.0,2.1,12.0,304.0,320.85,260.68
2016,11,26,14,15,167.5,88.5,2.0,12.0,159.5,161.21,130.1
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,14.47,6.84
2016,11,26,14,45,0.0,13.5,1.85,12.0,13.5,13.02,5.63
2016,11,26,15,0,0.0,12.0,1.8,12.0,12.0,11.57,4.37
2016,11,26,15,15,0.0,10.0,1.7,12.0,10.0,9.64,2.69
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,7.71,0.99
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,5.78,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.41,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,60.5,18.0,2.4,11.0,23.0,34.98,0.0
2016,11,27,7,30,121.0,36.0,2.4,11.0,46.0,94.21,58.14
2016,11,27,7,45,240.0,48.5,2.4,11.5,83.5,162.36,124.26
2016,11,27,8,0,359.0,61.0,2.4,12.0,121.0,234.53,186.9
2016,11,27,8,15,428.0,69.5,2.4,12.0,161.5,288.22,234.53
2016,11,27,8,30,497.0,78.0,2.4,12.0,202.0,347.34,285.75
2016,11,27,8,45,575.0,78.0,2.45,12.5,244.5,405.35,334.67
2016,11,27,9,0,653.0,78.0,2.5,13.0,287.0,465.98,384.49
2016,11,27,9,15,684.0,82.0,2.5,13.0,323.0,506.16,417.33
2016,11,27,9,30,715.0,86.0,2.5,13.0,359.0,545.72,448.99
2016,11,27,9,45,696.5,90.0,2.5,13.5,374.0,553.27,454.07
2016,11,27,10,0,678.0,94.0,2.5,14.0,389.0,557.68,456.57
2016,11,27,10,15,611.0,119.5,2.45,14.0,397.0,551.15,449.95
2016,11,27,10,30,544.0,145.0,2.4,14.0,405.0,536.87,437.33
2016,11,27,10,45,693.5,115.5,2.35,14.5,458.5,612.24,495.98
2016,11,27,11,0,843.0,86.0,2.3,15.0,512.0,680.62,547.28
2016,11,27,11,15,848.0,86.5,2.25,15.0,522.5,684.01,548.55
2016,11,27,11,30,853.0,87.0,2.2,15.0,533.0,684.31,548.16
2016,11,27,11,45,855.0,87.0,2.15,15.0,535.5,678.89,543.39
2016,11,27,12,0,857.0,87.0,2.1,15.0,538.0,670.38,536.29
2016,11,27,12,15,854.5,86.5,2.05,15.0,533.0,655.32,524.26
2016,11,27,12,30,852.0,86.0,2.0,15.0,528.0,637.38,509.99
2016,11,27,12,45,684.0,124.0,2.0,15.0,473.5,558.26,447.82
2016,11,27,13,0,516.0,162.0,2.0,15.0,419.0,479.2,385.28
2016,11,27,13,15,526.5,152.0,1.95,15.0,405.0,458.93,369.38
2016,11,27,13,30,537.0,142.0,1.9,15.0,391.0,436.54,351.06
2016,11,27,13,45,452.0,149.0,1.85,15.0,350.5,382.26,307.03
2016,11,27,14,0,367.0,156.0,1.8,15.0,310.0,329.09,263.82
2016,11,27,14,15,287.0,152.0,1.75,14.5,267.0,275.98,220.99
2016,11,27,14,30,207.0,148.0,1.7,14.0,224.0,226.39,180.84
2016,11,27,14,45,191.0,135.0,1.65,14.0,199.0,198.1,156.88
2016,11,27,15,0,175.0,122.0,1.6,14.0,174.0,170.92,133.57
2016,11,27,15,15,160.0,105.0,1.5,13.5,147.5,141.36,108.35
2016,11,27,15,30,145.0,88.0,1.4,13.0,121.0,113.14,84.22
2016,11,27,15,45,123.0,70.0,1.3,12.5,94.0,84.44,60.23
2016,11,27,16,0,101.0,52.0,1.2,12.0,67.0,58.09,38.75
2016,11,27,16,15,54.0,35.5,1.15,11.5,43.5,34.59,20.31
2016,11,27,16,30,7.0,19.0,1.1,11.0,20.0,17.77,0.0
2016,11,27,16,45,3.5,9.5,1.1,10.5,10.0,9.34,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,14.5,2.25,12.0,16.5,20.34,0.0
2016,11,28,7,30,43.0,29.0,2.3,12.0,33.0,51.95,28.5
2016,11,28,7,45,83.5,47.0,2.4,12.0,59.5,90.63,67.62
2016,11,28,8,0,124.0,65.0,2.5,12.0,86.0,130.47,103.0
2016,11,28,8,15,153.0,82.5,2.55,12.0,115.5,173.2,140.49
2016,11,28,8,30,182.0,100.0,2.6,12.0,145.0,211.88,174.27
2016,11,28,8,45,206.5,115.5,2.7,12.5,174.5,247.19,204.43
2016,11,28,9,0,231.0,131.0,2.8,13.0,204.0,283.5,234.79
2016,11,28,9,15,258.5,139.5,2.8,13.0,230.5,313.82,260.23
2016,11,28,9,30,286.0,148.0,2.8,13.0,257.0,344.93,285.95
2016,11,28,9,45,339.0,153.0,2.85,13.5,292.0,388.28,321.03
2016,11,28,10,0,392.0,158.0,2.9,14.0,327.0,440.8,362.56
2016,11,28,10,15,294.5,182.5,2.9,14.0,314.0,401.17,329.01
2016,11,28,10,30,197.0,207.0,2.9,14.0,301.0,358.15,292.69
2016,11,28,10,45,467.0,163.5,2.9,14.0,396.0,507.22,415.32
2016,11,28,11,0,737.0,120.0,2.9,14.0,491.0,647.0,525.66
2016,11,28,11,15,743.0,121.0,2.9,14.0,501.5,651.37,527.65
2016,11,28,11,30,749.0,122.0,2.9,14.0,512.0,652.99,528.45
2016,11,28,11,45,757.5,120.0,2.9,14.5,515.5,650.19,525.04
2016,11,28,12,0,766.0,118.0,2.9,15.0,519.0,644.51,519.43
2016,11,28,12,15,763.5,117.5,2.85,15.0,514.5,630.44,508.07
2016,11,28,12,30,761.0,117.0,2.8,15.0,510.0,613.78,494.66
2016,11,28,12,45,388.0,149.5,2.8,15.0,349.5,401.47,326.39
2016,11,28,13,0,15.0,182.0,2.8,15.0,189.0,188.29,150.56
2016,11,28,13,15,217.5,174.5,2.75,15.0,275.0,304.9,248.17
2016,11,28,13,30,420.0,167.0,2.7,15.0,361.0,400.17,324.24
2016,11,28,13,45,413.0,157.5,2.7,15.0,339.5,371.29,299.91
2016,11,28,14,0,406.0,148.0,2.7,15.0,318.0,341.83,275.25
2016,11,28,14,15,493.0,120.5,2.65,14.5,310.5,333.1,266.69
2016,11,28,14,30,580.0,93.0,2.6,14.0,303.0,318.1,251.47
2016,11,28,14,45,566.5,91.0,2.55,14.0,278.0,284.91,221.06
2016,11,28,15,0,553.0,89.0,2.5,14.0,253.0,251.69,190.2
2016,11,28,15,15,500.5,82.0,2.35,13.5,213.5,204.33,149.08
2016,11,28,15,30,448.0,75.0,2.2,13.0,174.0,160.23,111.23
2016,11,28,15,45,384.0,63.5,2.1,13.0,135.5,115.8,74.83
2016,11,28,16,0,320.0,52.0,2.0,13.0,97.0,77.48,45.79
2016,11,28,16,15,160.0,40.0,1.9,12.5,62.5,41.82,23.27
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,25.04,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
