Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,11.5,1.4,7.5,27.0,69.95,0.0
2016,11,29,7,30,418.0,23.0,1.4,8.0,54.0,173.15,98.5
2016,11,29,7,45,518.0,29.5,1.4,8.5,95.0,237.89,180.71
2016,11,29,8,0,618.0,36.0,1.4,9.0,136.0,307.28,243.95
2016,11,29,8,15,675.0,40.5,1.4,9.5,179.0,361.73,293.04
2016,11,29,8,30,732.0,45.0,1.4,10.0,222.0,418.69,342.42
2016,11,29,8,45,769.0,48.0,1.45,10.5,262.5,465.48,382.28
2016,11,29,9,0,806.0,51.0,1.5,11.0,303.0,512.42,420.85
2016,11,29,9,15,829.5,53.0,1.45,11.5,339.5,546.3,447.61
2016,11,29,9,30,853.0,55.0,1.4,12.0,376.0,582.49,475.08
2016,11,29,9,45,870.0,56.5,1.4,12.5,407.0,612.39,497.2
2016,11,29,10,0,887.0,58.0,1.4,13.0,438.0,640.09,517.11
2016,11,29,10,15,897.5,59.0,1.35,13.5,462.5,660.49,530.53
2016,11,29,10,30,908.0,60.0,1.3,14.0,487.0,678.05,541.11
2016,11,29,10,45,914.5,61.0,1.3,14.5,504.5,689.93,547.96
2016,11,29,11,0,921.0,62.0,1.3,15.0,522.0,698.63,552.61
2016,11,29,11,15,924.0,62.0,1.3,15.0,532.0,700.53,553.49
2016,11,29,11,30,927.0,62.0,1.3,15.0,542.0,699.13,552.17
2016,11,29,11,45,926.5,63.0,1.3,15.5,544.5,693.21,546.73
2016,11,29,12,0,926.0,64.0,1.3,16.0,547.0,684.0,539.1
2016,11,29,12,15,923.0,63.5,1.3,16.0,541.5,668.26,527.39
2016,11,29,12,30,920.0,63.0,1.3,16.0,536.0,649.44,513.05
2016,11,29,12,45,906.0,66.0,1.3,16.0,522.5,624.85,494.09
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,597.84,473.07
2016,11,29,13,15,883.0,68.0,1.3,16.0,489.0,567.09,448.98
2016,11,29,13,30,874.0,67.0,1.3,16.0,469.0,534.14,422.7
2016,11,29,13,45,857.0,66.0,1.35,16.0,442.0,495.26,391.52
2016,11,29,14,0,840.0,65.0,1.4,16.0,415.0,455.98,359.15
2016,11,29,14,15,820.5,63.0,1.35,15.5,382.5,412.5,322.87
2016,11,29,14,30,801.0,61.0,1.3,15.0,350.0,368.54,285.15
2016,11,29,14,45,771.0,58.5,1.3,15.0,312.5,320.35,242.89
2016,11,29,15,0,741.0,56.0,1.3,15.0,275.0,273.18,200.69
2016,11,29,15,15,698.0,52.0,1.25,14.0,234.0,222.72,156.45
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,175.22,114.91
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,125.92,74.4
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,81.91,41.66
2016,11,29,16,15,396.5,28.0,1.1,11.0,71.0,39.9,16.37
2016,11,29,16,30,275.0,19.0,1.1,10.0,33.0,15.07,0.0
2016,11,29,16,45,137.5,9.5,1.15,9.5,16.5,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,7.86,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,15.44,3.74
2016,11,30,7,45,0.0,30.0,0.35,9.5,30.0,29.34,18.65
2016,11,30,8,0,0.0,44.0,0.4,10.0,44.0,43.88,31.7
2016,11,30,8,15,0.0,58.5,0.4,10.5,58.5,58.8,44.8
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,73.6,57.61
2016,11,30,8,45,0.0,87.5,0.4,11.5,87.5,88.35,70.13
2016,11,30,9,0,0.0,102.0,0.4,12.0,102.0,103.07,82.39
2016,11,30,9,15,0.0,114.5,0.5,12.0,114.5,115.56,92.78
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,128.08,103.1
2016,11,30,9,45,309.5,117.0,0.7,12.5,249.0,335.46,277.05
2016,11,30,10,0,619.0,107.0,0.8,13.0,371.0,529.97,429.22
2016,11,30,10,15,726.5,90.0,0.8,13.0,417.5,589.09,472.65
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,646.19,515.2
2016,11,30,10,45,841.0,75.0,0.85,13.5,481.5,658.88,523.08
2016,11,30,11,0,848.0,77.0,0.9,14.0,499.0,668.62,529.11
2016,11,30,11,15,853.5,77.5,0.9,14.0,509.5,672.59,531.47
2016,11,30,11,30,859.0,78.0,0.9,14.0,520.0,673.47,531.78
2016,11,30,11,45,857.0,79.5,0.95,14.5,522.5,667.32,526.5
2016,11,30,12,0,855.0,81.0,1.0,15.0,525.0,658.13,518.89
2016,11,30,12,15,853.0,81.0,1.05,15.0,520.5,644.29,508.82
2016,11,30,12,30,851.0,81.0,1.1,15.0,516.0,627.56,496.46
2016,11,30,12,45,835.5,83.0,1.15,15.0,502.0,602.02,477.26
2016,11,30,13,0,820.0,85.0,1.2,15.0,488.0,574.36,456.16
2016,11,30,13,15,809.5,84.0,1.3,15.0,469.0,544.38,433.26
2016,11,30,13,30,799.0,83.0,1.4,15.0,450.0,512.51,408.25
2016,11,30,13,45,643.0,107.0,1.5,15.0,391.5,433.96,346.34
2016,11,30,14,0,487.0,131.0,1.6,15.0,333.0,360.94,288.17
2016,11,30,14,15,572.0,104.0,1.6,14.5,323.0,350.53,278.33
2016,11,30,14,30,657.0,77.0,1.6,14.0,313.0,330.24,258.75
2016,11,30,14,45,603.5,79.5,1.65,13.5,278.5,285.26,220.03
2016,11,30,15,0,550.0,82.0,1.7,13.0,244.0,243.57,183.71
2016,11,30,15,15,506.0,75.0,1.65,12.5,206.5,198.59,144.34
2016,11,30,15,30,462.0,68.0,1.6,12.0,169.0,157.03,108.24
2016,11,30,15,45,382.0,59.0,1.6,12.0,130.0,111.26,71.33
2016,11,30,16,0,302.0,50.0,1.6,12.0,91.0,74.06,43.81
2016,11,30,16,15,151.0,38.0,1.55,11.5,58.5,39.82,21.87
2016,11,30,16,30,0.0,26.0,1.5,11.0,26.0,23.5,0.0
2016,11,30,16,45,0.0,13.0,1.5,11.0,13.0,12.78,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.5,1.45,7.5,23.0,56.66,0.0
2016,12,1,7,30,329.0,23.0,1.4,8.0,46.0,144.9,69.96
2016,12,1,7,45,443.0,31.0,1.4,8.5,86.0,213.31,160.55
2016,12,1,8,0,557.0,39.0,1.4,9.0,126.0,282.44,223.66
2016,12,1,8,15,619.5,44.0,1.4,9.5,168.0,337.56,273.25
2016,12,1,8,30,682.0,49.0,1.4,10.0,210.0,395.59,323.6
2016,12,1,8,45,726.5,52.0,1.45,10.5,251.5,444.54,365.34
2016,12,1,9,0,771.0,55.0,1.5,11.0,293.0,494.18,406.23
2016,12,1,9,15,797.5,58.0,1.55,11.5,329.5,533.78,438.0
2016,12,1,9,30,824.0,61.0,1.6,12.0,366.0,572.25,467.96
2016,12,1,9,45,840.0,63.5,1.7,12.5,397.0,602.17,490.9
2016,12,1,10,0,856.0,66.0,1.8,13.0,428.0,629.9,511.69
2016,12,1,10,15,869.0,67.5,1.8,13.0,453.5,648.13,525.42
2016,12,1,10,30,882.0,69.0,1.8,13.0,479.0,667.63,539.72
2016,12,1,10,45,890.0,70.0,1.85,13.5,497.0,680.35,547.74
2016,12,1,11,0,898.0,71.0,1.9,14.0,515.0,690.01,553.6
2016,12,1,11,15,902.5,71.5,1.9,14.0,525.5,693.58,555.74
2016,12,1,11,30,907.0,72.0,1.9,14.0,536.0,693.91,555.66
2016,12,1,11,45,907.0,72.5,1.95,14.5,539.0,687.98,550.44
2016,12,1,12,0,907.0,73.0,2.0,15.0,542.0,678.83,542.69
2016,12,1,12,15,905.5,72.5,1.95,15.0,537.5,664.45,531.13
2016,12,1,12,30,904.0,72.0,1.9,15.0,533.0,647.0,517.18
2016,12,1,12,45,898.5,71.5,1.9,15.0,520.5,624.16,499.3
2016,12,1,13,0,893.0,71.0,1.9,15.0,508.0,598.61,479.09
2016,12,1,13,15,883.5,70.0,1.85,15.0,488.5,567.75,454.21
2016,12,1,13,30,874.0,69.0,1.8,15.0,469.0,534.73,427.2
2016,12,1,13,45,859.5,67.5,1.75,15.0,442.0,497.89,396.65
2016,12,1,14,0,845.0,66.0,1.7,15.0,415.0,458.19,363.19
2016,12,1,14,15,824.5,64.0,1.7,14.5,382.5,414.3,326.42
2016,12,1,14,30,804.0,62.0,1.7,14.0,350.0,369.98,288.21
2016,12,1,14,45,773.5,59.0,1.7,14.0,312.0,321.16,245.04
2016,12,1,15,0,743.0,56.0,1.7,14.0,274.0,273.4,202.0
2016,12,1,15,15,699.0,52.0,1.55,13.0,233.0,222.76,157.24
2016,12,1,15,30,655.0,48.0,1.4,12.0,192.0,175.16,115.35
2016,12,1,15,45,587.0,42.0,1.3,11.5,150.0,125.55,74.36
2016,12,1,16,0,519.0,36.0,1.2,11.0,108.0,82.2,41.99
2016,12,1,16,15,259.5,34.0,1.2,10.5,70.0,39.92,19.44
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,27.72,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,15.73,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.5,1.7,6.5,23.5,63.21,0.0
2016,12,2,7,30,387.0,21.0,1.7,7.0,47.0,156.28,67.2
2016,12,2,7,45,493.0,28.0,1.75,7.5,87.0,223.21,167.44
2016,12,2,8,0,599.0,35.0,1.8,8.0,127.0,293.7,233.11
2016,12,2,8,15,659.0,40.0,1.8,8.5,169.5,348.92,283.53
2016,12,2,8,30,719.0,45.0,1.8,9.0,212.0,406.93,334.53
2016,12,2,8,45,755.0,48.5,1.8,9.5,252.5,453.2,374.5
2016,12,2,9,0,791.0,52.0,1.8,10.0,293.0,499.6,413.09
2016,12,2,9,15,816.5,54.0,1.85,10.5,329.5,537.96,444.28
2016,12,2,9,30,842.0,56.0,1.9,11.0,366.0,571.25,470.72
2016,12,2,9,45,855.0,59.0,2.0,12.0,397.0,600.28,492.31
2016,12,2,10,0,868.0,62.0,2.1,13.0,428.0,626.99,511.52
2016,12,2,10,15,880.0,63.5,2.1,13.0,453.0,648.76,527.93
2016,12,2,10,30,892.0,65.0,2.1,13.0,478.0,667.8,541.87
2016,12,2,10,45,898.5,66.0,2.1,13.5,495.5,679.69,549.0
2016,12,2,11,0,905.0,67.0,2.1,14.0,513.0,688.48,553.9
2016,12,2,11,15,909.0,67.5,2.05,14.0,523.5,691.82,555.57
2016,12,2,11,30,913.0,68.0,2.0,14.0,534.0,691.91,554.98
2016,12,2,11,45,914.0,68.5,2.0,14.5,537.0,686.73,549.95
2016,12,2,12,0,915.0,69.0,2.0,15.0,540.0,678.3,542.49
2016,12,2,12,15,913.0,68.5,2.0,15.0,535.5,663.61,531.0
2016,12,2,12,30,911.0,68.0,2.0,15.0,531.0,645.85,517.1
2016,12,2,12,45,907.5,67.0,2.0,15.0,518.5,623.66,499.67
2016,12,2,13,0,904.0,66.0,2.0,15.0,506.0,598.65,479.81
2016,12,2,13,15,895.0,65.0,2.0,15.0,486.5,567.92,455.2
2016,12,2,13,30,886.0,64.0,2.0,15.0,467.0,534.96,428.34
2016,12,2,13,45,869.5,63.5,2.0,15.0,440.0,496.82,396.83
2016,12,2,14,0,853.0,63.0,2.0,15.0,413.0,457.34,363.51
2016,12,2,14,15,833.0,61.0,2.0,14.5,380.5,414.35,327.2
2016,12,2,14,30,813.0,59.0,2.0,14.0,348.0,370.0,288.73
2016,12,2,14,45,780.5,56.5,2.0,14.0,310.5,320.76,245.04
2016,12,2,15,0,748.0,54.0,2.0,14.0,273.0,272.72,201.64
2016,12,2,15,15,704.5,50.5,1.9,13.5,232.0,222.57,156.84
2016,12,2,15,30,661.0,47.0,1.8,13.0,191.0,175.37,115.01
2016,12,2,15,45,588.5,41.5,1.7,12.5,148.5,125.37,73.92
2016,12,2,16,0,516.0,36.0,1.6,12.0,106.0,82.07,41.82
2016,12,2,16,15,392.5,27.0,1.55,11.0,68.5,39.15,15.62
2016,12,2,16,30,269.0,18.0,1.5,10.0,31.0,14.15,0.0
2016,12,2,16,45,134.5,9.0,1.5,9.5,15.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.5,1.2,7.5,20.5,53.0,0.0
2016,12,3,7,30,315.0,21.0,1.2,8.0,41.0,135.39,48.77
2016,12,3,7,45,425.5,29.0,1.3,9.0,79.5,202.62,150.08
2016,12,3,8,0,536.0,37.0,1.4,10.0,118.0,269.13,211.47
2016,12,3,8,15,598.5,42.5,1.4,10.5,159.0,323.61,260.51
2016,12,3,8,30,661.0,48.0,1.4,11.0,200.0,381.14,310.46
2016,12,3,8,45,703.0,51.5,1.45,11.5,240.0,428.53,351.01
2016,12,3,9,0,745.0,55.0,1.5,12.0,280.0,476.54,390.7
2016,12,3,9,15,772.0,57.5,1.5,12.5,316.0,515.08,421.52
2016,12,3,9,30,799.0,60.0,1.5,13.0,352.0,552.6,450.58
2016,12,3,9,45,815.0,62.5,1.55,13.5,382.5,582.02,472.9
2016,12,3,10,0,831.0,65.0,1.6,14.0,413.0,609.35,493.11
2016,12,3,10,15,844.5,66.5,1.55,14.5,437.5,631.57,508.4
2016,12,3,10,30,858.0,68.0,1.5,15.0,462.0,647.27,518.63
2016,12,3,10,45,794.5,83.0,1.5,15.5,459.0,632.29,505.24
2016,12,3,11,0,731.0,98.0,1.5,16.0,456.0,611.43,487.77
2016,12,3,11,15,809.0,84.0,1.5,16.0,488.0,645.74,514.02
2016,12,3,11,30,887.0,70.0,1.5,16.0,520.0,675.44,535.65
2016,12,3,11,45,888.0,70.0,1.5,16.5,523.0,669.93,530.17
2016,12,3,12,0,889.0,70.0,1.5,17.0,526.0,661.27,522.48
2016,12,3,12,15,887.5,69.5,1.5,17.0,522.0,647.34,511.74
2016,12,3,12,30,886.0,69.0,1.5,17.0,518.0,630.42,498.67
2016,12,3,12,45,882.0,68.0,1.5,17.0,506.0,608.52,481.74
2016,12,3,13,0,878.0,67.0,1.5,17.0,494.0,583.92,462.5
2016,12,3,13,15,869.5,66.0,1.45,17.0,475.0,554.26,438.79
2016,12,3,13,30,861.0,65.0,1.4,17.0,456.0,522.41,412.96
2016,12,3,13,45,849.0,63.5,1.4,17.0,430.5,486.3,383.58
2016,12,3,14,0,837.0,62.0,1.4,17.0,405.0,448.64,352.22
2016,12,3,14,15,818.5,60.0,1.3,16.5,373.5,406.99,317.2
2016,12,3,14,30,800.0,58.0,1.2,16.0,342.0,363.89,280.1
2016,12,3,14,45,772.5,55.5,1.15,16.0,305.5,316.97,238.86
2016,12,3,15,0,745.0,53.0,1.1,16.0,269.0,270.83,197.54
2016,12,3,15,15,703.0,49.0,1.0,15.0,229.0,220.75,153.76
2016,12,3,15,30,661.0,45.0,0.9,14.0,189.0,173.48,112.57
2016,12,3,15,45,591.5,40.0,0.8,13.5,147.5,124.46,72.54
2016,12,3,16,0,522.0,35.0,0.7,13.0,106.0,81.8,41.1
2016,12,3,16,15,261.0,33.5,0.7,12.5,69.0,39.79,18.97
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,27.66,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,15.73,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.0,19.0,45.2,0.0
2016,12,4,7,30,256.0,22.0,0.6,9.0,38.0,116.53,32.21
2016,12,4,7,45,368.5,31.5,0.55,9.5,75.0,184.23,134.78
2016,12,4,8,0,481.0,41.0,0.5,10.0,112.0,254.16,198.1
2016,12,4,8,15,548.0,47.0,0.45,10.5,152.5,308.52,245.78
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,366.55,294.74
2016,12,4,8,45,661.5,56.5,0.4,11.5,233.0,411.56,332.29
2016,12,4,9,0,708.0,60.0,0.4,12.0,273.0,460.75,371.67
2016,12,4,9,15,691.0,67.5,0.45,12.5,296.0,481.69,388.35
2016,12,4,9,30,674.0,75.0,0.5,13.0,319.0,497.09,400.4
2016,12,4,9,45,702.5,82.5,0.6,14.0,356.5,537.2,430.33
2016,12,4,10,0,731.0,90.0,0.7,15.0,394.0,576.0,458.25
2016,12,4,10,15,746.0,92.0,0.75,15.0,418.5,598.14,474.73
2016,12,4,10,30,761.0,94.0,0.8,15.0,443.0,618.04,489.51
2016,12,4,10,45,617.0,131.0,0.85,15.5,421.0,568.79,450.4
2016,12,4,11,0,473.0,168.0,0.9,16.0,399.0,511.9,405.74
2016,12,4,11,15,435.5,181.0,0.9,16.0,397.0,500.12,396.47
2016,12,4,11,30,398.0,194.0,0.9,16.0,395.0,479.52,380.28
2016,12,4,11,45,461.5,180.5,0.95,16.5,415.0,510.04,403.52
2016,12,4,12,0,525.0,167.0,1.0,17.0,435.0,530.84,418.9
2016,12,4,12,15,530.0,163.5,1.0,17.0,432.5,521.84,411.76
2016,12,4,12,30,535.0,160.0,1.0,17.0,430.0,510.88,403.33
2016,12,4,12,45,448.5,183.0,1.05,17.0,405.5,470.87,372.01
2016,12,4,13,0,362.0,206.0,1.1,17.0,381.0,428.07,338.61
2016,12,4,13,15,347.0,192.5,1.1,16.5,355.0,394.51,313.49
2016,12,4,13,30,332.0,179.0,1.1,16.0,329.0,360.91,287.78
2016,12,4,13,45,325.0,169.0,1.15,16.0,309.0,335.0,267.19
2016,12,4,14,0,318.0,159.0,1.2,16.0,289.0,308.76,245.87
2016,12,4,14,15,268.5,151.0,1.2,15.5,255.0,266.68,212.09
2016,12,4,14,30,219.0,143.0,1.2,15.0,221.0,227.85,180.71
2016,12,4,14,45,189.5,134.0,1.2,15.0,196.0,196.54,154.65
2016,12,4,15,0,160.0,125.0,1.2,15.0,171.0,169.62,132.1
2016,12,4,15,15,138.5,108.0,1.15,14.5,143.5,139.22,106.69
2016,12,4,15,30,117.0,91.0,1.1,14.0,116.0,110.79,82.91
2016,12,4,15,45,94.0,72.0,1.1,13.5,89.5,82.37,59.41
2016,12,4,16,0,71.0,53.0,1.1,13.0,63.0,56.43,38.29
2016,12,4,16,15,35.5,34.5,1.1,12.5,39.5,33.12,19.08
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,15.42,0.0
2016,12,4,16,45,0.0,8.0,1.1,11.5,8.0,7.86,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,52.5,11.0,1.3,10.0,14.0,24.8,0.0
2016,12,5,7,30,105.0,22.0,1.3,10.0,28.0,68.39,10.6
2016,12,5,7,45,168.5,37.0,1.3,10.5,56.5,119.25,86.34
2016,12,5,8,0,232.0,52.0,1.3,11.0,85.0,167.34,130.96
2016,12,5,8,15,266.0,66.5,1.3,11.0,116.5,206.83,166.67
2016,12,5,8,30,300.0,81.0,1.3,11.0,148.0,248.29,203.25
2016,12,5,8,45,325.5,93.5,1.3,11.5,179.0,284.7,234.5
2016,12,5,9,0,351.0,106.0,1.3,12.0,210.0,321.83,265.45
2016,12,5,9,15,371.0,115.5,1.3,12.0,238.0,352.84,291.2
2016,12,5,9,30,391.0,125.0,1.3,12.0,266.0,383.72,316.3
2016,12,5,9,45,406.5,134.5,1.3,12.5,292.0,411.47,337.75
2016,12,5,10,0,422.0,144.0,1.3,13.0,318.0,438.41,358.11
2016,12,5,10,15,310.0,171.0,1.3,13.0,303.0,394.41,321.66
2016,12,5,10,30,198.0,198.0,1.3,13.0,288.0,346.77,282.11
2016,12,5,10,45,243.0,201.0,1.35,13.5,316.0,387.5,314.48
2016,12,5,11,0,288.0,204.0,1.4,14.0,344.0,420.44,339.88
2016,12,5,11,15,320.5,203.0,1.4,14.0,362.0,439.8,354.93
2016,12,5,11,30,353.0,202.0,1.4,14.0,380.0,458.04,369.07
2016,12,5,11,45,603.0,144.0,1.4,14.5,450.0,566.16,454.07
2016,12,5,12,0,853.0,86.0,1.4,15.0,520.0,656.81,522.5
2016,12,5,12,15,851.0,85.5,1.4,15.0,515.5,642.89,510.71
2016,12,5,12,30,849.0,85.0,1.4,15.0,511.0,626.09,497.71
2016,12,5,12,45,831.5,88.0,1.4,15.0,497.5,600.96,478.17
2016,12,5,13,0,814.0,91.0,1.4,15.0,484.0,573.77,456.84
2016,12,5,13,15,677.0,113.5,1.35,15.0,432.0,500.58,399.4
2016,12,5,13,30,540.0,136.0,1.3,15.0,380.0,428.83,342.77
2016,12,5,13,45,407.5,150.0,1.3,15.0,328.5,359.5,287.69
2016,12,5,14,0,275.0,164.0,1.3,15.0,277.0,294.4,235.52
2016,12,5,14,15,345.5,141.0,1.25,14.5,271.0,288.49,230.04
2016,12,5,14,30,416.0,118.0,1.2,14.0,265.0,279.13,220.29
2016,12,5,14,45,379.5,112.0,1.15,14.0,235.5,241.66,188.1
2016,12,5,15,0,343.0,106.0,1.1,14.0,206.0,206.57,157.85
2016,12,5,15,15,315.0,93.0,1.05,13.5,174.0,169.38,125.92
2016,12,5,15,30,287.0,80.0,1.0,13.0,142.0,134.43,95.96
2016,12,5,15,45,244.5,65.0,1.0,12.5,109.5,97.91,65.98
2016,12,5,16,0,202.0,50.0,1.0,12.0,77.0,65.5,40.64
2016,12,5,16,15,101.0,36.0,1.0,11.5,49.5,36.5,20.19
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,20.38,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,10.81,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,99.5,10.0,1.55,6.5,15.5,36.13,0.0
2016,12,6,7,30,199.0,20.0,1.6,7.0,31.0,94.62,6.45
2016,12,6,7,45,286.0,32.0,1.7,8.0,64.0,154.11,111.82
2016,12,6,8,0,373.0,44.0,1.8,9.0,97.0,212.79,167.48
2016,12,6,8,15,426.5,53.5,1.85,9.5,133.0,260.97,211.36
2016,12,6,8,30,480.0,63.0,1.9,10.0,169.0,312.1,256.54
2016,12,6,8,45,516.0,70.0,1.95,10.5,204.5,354.19,293.26
2016,12,6,9,0,552.0,77.0,2.0,11.0,240.0,397.05,329.51
2016,12,6,9,15,579.0,82.0,2.0,11.0,272.0,433.02,359.77
2016,12,6,9,30,606.0,87.0,2.0,11.0,304.0,468.52,388.91
2016,12,6,9,45,671.0,81.0,2.0,11.5,341.0,513.62,424.74
2016,12,6,10,0,736.0,75.0,2.0,12.0,378.0,556.78,458.26
2016,12,6,10,15,803.0,71.5,2.0,12.0,420.0,606.21,496.6
2016,12,6,10,30,870.0,68.0,2.0,12.0,462.0,650.66,530.56
2016,12,6,10,45,879.0,69.0,2.0,12.5,480.5,664.27,539.29
2016,12,6,11,0,888.0,70.0,2.0,13.0,499.0,674.91,545.63
2016,12,6,11,15,892.5,70.5,2.0,13.0,510.0,678.87,548.08
2016,12,6,11,30,897.0,71.0,2.0,13.0,521.0,679.66,548.33
2016,12,6,11,45,897.0,71.5,2.0,13.0,524.0,674.27,543.99
2016,12,6,12,0,897.0,72.0,2.0,13.0,527.0,665.71,537.04
2016,12,6,12,15,894.5,72.0,1.95,13.0,523.0,651.88,525.76
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,635.06,512.11
2016,12,6,12,45,881.0,73.0,1.9,13.0,506.0,611.33,493.3
2016,12,6,13,0,870.0,74.0,1.9,13.0,493.0,587.26,473.89
2016,12,6,13,15,860.0,73.0,1.9,12.5,474.0,556.95,450.27
2016,12,6,13,30,850.0,72.0,1.9,12.0,455.0,524.54,424.44
2016,12,6,13,45,689.0,96.5,1.95,12.0,395.0,443.8,359.37
2016,12,6,14,0,528.0,121.0,2.0,12.0,335.0,368.44,298.12
2016,12,6,14,15,564.0,103.5,1.95,12.0,316.5,345.97,277.91
2016,12,6,14,30,600.0,86.0,1.9,12.0,298.0,317.55,251.6
2016,12,6,14,45,567.0,82.5,1.9,12.0,265.5,276.07,214.8
2016,12,6,15,0,534.0,79.0,1.9,12.0,233.0,236.27,179.03
2016,12,6,15,15,581.5,64.5,1.8,11.5,209.5,207.02,149.41
2016,12,6,15,30,629.0,50.0,1.7,11.0,186.0,173.03,115.27
2016,12,6,15,45,554.5,44.0,1.6,10.5,144.5,123.16,74.1
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,80.76,42.36
2016,12,6,16,15,355.0,28.5,1.45,9.5,66.5,40.04,16.94
2016,12,6,16,30,230.0,19.0,1.4,9.0,30.0,15.17,0.0
2016,12,6,16,45,115.0,9.5,1.35,8.5,15.0,9.34,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,5.41,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,10.61,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,21.72,11.71
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,33.02,22.5
2016,12,7,8,15,0.0,47.0,0.85,7.0,47.0,46.38,34.51
2016,12,7,8,30,0.0,60.0,0.8,7.0,60.0,59.62,46.32
2016,12,7,8,45,0.0,72.5,0.75,7.5,72.5,72.24,57.35
2016,12,7,9,0,0.0,85.0,0.7,8.0,85.0,84.86,68.17
2016,12,7,9,15,0.0,96.0,0.7,8.0,96.0,95.82,77.55
2016,12,7,9,30,0.0,107.0,0.7,8.0,107.0,106.81,86.83
2016,12,7,9,45,1.5,124.5,0.75,8.5,125.0,125.8,102.64
2016,12,7,10,0,3.0,142.0,0.8,9.0,143.0,144.84,118.26
2016,12,7,10,15,144.0,163.5,0.85,9.0,228.5,271.16,225.41
2016,12,7,10,30,285.0,185.0,0.9,9.0,314.0,395.55,326.26
2016,12,7,10,45,300.0,191.0,0.95,9.5,331.5,413.12,338.57
2016,12,7,11,0,315.0,197.0,1.0,10.0,349.0,429.82,350.98
2016,12,7,11,15,184.5,204.0,0.95,10.0,293.5,342.54,279.66
2016,12,7,11,30,54.0,211.0,0.9,10.0,238.0,255.41,207.5
2016,12,7,11,45,63.0,215.5,0.9,10.0,247.0,265.0,215.82
2016,12,7,12,0,72.0,220.0,0.9,10.0,256.0,274.28,223.3
2016,12,7,12,15,140.0,220.5,0.9,10.0,291.0,322.13,262.68
2016,12,7,12,30,208.0,221.0,0.9,10.0,326.0,361.26,294.26
2016,12,7,12,45,118.5,205.0,0.95,10.0,265.0,285.24,232.4
2016,12,7,13,0,29.0,189.0,1.0,10.0,204.0,208.21,169.23
2016,12,7,13,15,60.5,191.5,1.1,10.0,220.0,226.92,185.5
2016,12,7,13,30,92.0,194.0,1.2,10.0,236.0,243.68,199.49
2016,12,7,13,45,57.5,174.5,1.35,10.0,200.5,203.04,166.04
2016,12,7,14,0,23.0,155.0,1.5,10.0,165.0,162.39,132.5
2016,12,7,14,15,15.0,141.0,1.5,10.0,147.0,144.05,117.37
2016,12,7,14,30,7.0,127.0,1.5,10.0,129.0,126.4,102.69
2016,12,7,14,45,3.5,114.0,1.5,10.0,115.0,111.96,90.6
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,97.89,78.72
2016,12,7,15,15,0.0,86.0,1.5,10.0,86.0,83.11,66.01
2016,12,7,15,30,0.0,71.0,1.5,10.0,71.0,68.41,53.19
2016,12,7,15,45,0.0,55.0,1.5,10.0,55.0,52.87,39.51
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,37.47,25.83
2016,12,7,16,15,0.0,25.0,1.55,9.5,25.0,24.1,13.16
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.46,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,10.12,2.12
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,15.43,7.15
2016,12,8,8,15,0.0,23.0,2.45,14.0,23.0,22.19,13.1
2016,12,8,8,30,0.0,30.0,2.4,14.0,30.0,28.95,19.03
2016,12,8,8,45,0.0,36.5,2.4,14.5,36.5,35.24,24.46
2016,12,8,9,0,0.0,43.0,2.4,15.0,43.0,41.52,29.8
2016,12,8,9,15,0.0,49.0,2.35,15.0,49.0,47.33,34.74
2016,12,8,9,30,0.0,55.0,2.3,15.0,55.0,53.14,39.64
2016,12,8,9,45,0.0,91.5,2.25,15.5,91.5,89.7,70.23
2016,12,8,10,0,0.0,128.0,2.2,16.0,128.0,127.86,101.6
2016,12,8,10,15,0.0,76.5,2.15,16.0,76.5,73.97,56.68
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,24.13,14.8
2016,12,8,10,45,0.0,85.5,2.05,16.0,85.5,82.81,64.01
2016,12,8,11,0,0.0,146.0,2.0,16.0,146.0,144.71,114.89
2016,12,8,11,15,0.0,114.5,1.95,16.0,114.5,111.95,87.81
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,80.28,61.64
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,80.77,62.06
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,81.25,62.45
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,71.56,54.4
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,61.87,46.37
2016,12,8,12,45,0.0,66.5,1.7,16.0,66.5,64.29,48.42
2016,12,8,13,0,0.0,69.0,1.7,16.0,69.0,66.71,50.48
2016,12,8,13,15,0.0,65.0,1.65,16.0,65.0,62.83,47.29
2016,12,8,13,30,0.0,61.0,1.6,16.0,61.0,58.96,44.11
2016,12,8,13,45,0.0,51.5,1.55,16.0,51.5,49.76,36.46
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,40.56,28.77
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,37.18,25.96
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,33.79,23.13
2016,12,8,14,45,0.0,31.5,1.35,16.0,31.5,30.4,20.27
2016,12,8,15,0,0.0,28.0,1.3,16.0,28.0,27.02,17.39
2016,12,8,15,15,0.0,23.5,1.25,15.5,23.5,22.67,13.7
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,18.32,9.95
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,13.98,6.15
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,9.64,2.33
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,6.26,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.89,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.47,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
