Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,29.77,0.0
2016,12,9,7,45,171.5,33.5,0.7,13.5,57.0,115.03,78.49
2016,12,9,8,0,343.0,41.0,0.7,14.0,88.0,195.58,149.27
2016,12,9,8,15,390.0,52.0,0.75,14.5,122.5,241.03,189.66
2016,12,9,8,30,437.0,63.0,0.8,15.0,157.0,289.15,231.1
2016,12,9,8,45,475.0,70.5,0.85,15.5,191.5,331.22,266.71
2016,12,9,9,0,513.0,78.0,0.9,16.0,226.0,374.31,302.06
2016,12,9,9,15,531.0,86.5,0.9,16.0,256.5,408.06,329.46
2016,12,9,9,30,549.0,95.0,0.9,16.0,287.0,441.03,355.54
2016,12,9,9,45,357.0,134.0,0.9,16.5,263.0,378.39,304.55
2016,12,9,10,0,165.0,173.0,0.9,17.0,239.0,294.73,236.35
2016,12,9,10,15,107.5,178.5,0.9,17.0,222.5,265.26,212.44
2016,12,9,10,30,50.0,184.0,0.9,17.0,206.0,226.71,180.66
2016,12,9,10,45,84.5,198.0,0.9,17.5,237.5,264.36,210.76
2016,12,9,11,0,119.0,212.0,0.9,18.0,269.0,309.32,245.56
2016,12,9,11,15,138.0,217.5,0.85,18.0,285.0,326.8,258.79
2016,12,9,11,30,157.0,223.0,0.8,18.0,301.0,343.82,271.7
2016,12,9,11,45,227.5,217.5,0.8,18.0,331.5,381.58,301.57
2016,12,9,12,0,298.0,212.0,0.8,18.0,362.0,424.22,334.34
2016,12,9,12,15,357.5,198.5,0.75,18.0,377.5,441.93,347.74
2016,12,9,12,30,417.0,185.0,0.7,18.0,393.0,462.92,363.36
2016,12,9,12,45,445.0,174.5,0.65,18.0,391.5,458.8,359.75
2016,12,9,13,0,473.0,164.0,0.6,18.0,390.0,452.11,354.25
2016,12,9,13,15,510.5,148.5,0.6,18.0,384.0,442.59,346.89
2016,12,9,13,30,548.0,133.0,0.6,18.0,378.0,429.57,336.48
2016,12,9,13,45,544.0,124.5,0.6,18.0,356.5,399.83,312.83
2016,12,9,14,0,540.0,116.0,0.6,18.0,335.0,368.92,287.85
2016,12,9,14,15,382.5,128.5,0.55,17.5,277.5,294.54,229.8
2016,12,9,14,30,225.0,141.0,0.5,17.0,220.0,228.56,178.54
2016,12,9,14,45,219.5,126.0,0.5,17.0,196.5,200.86,155.61
2016,12,9,15,0,214.0,111.0,0.5,17.0,173.0,173.34,132.17
2016,12,9,15,15,200.0,95.5,0.45,16.5,146.5,143.51,106.97
2016,12,9,15,30,186.0,80.0,0.4,16.0,120.0,114.83,82.64
2016,12,9,15,45,163.0,64.0,0.4,16.0,93.5,85.6,58.41
2016,12,9,16,0,140.0,48.0,0.4,16.0,67.0,58.67,36.82
2016,12,9,16,15,70.0,33.5,0.4,15.5,43.0,34.05,18.68
2016,12,9,16,30,0.0,19.0,0.4,15.0,19.0,17.97,0.0
2016,12,9,16,45,0.0,9.5,0.45,15.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.0,1.5,14.0,9.0,8.85,0.0
2016,12,10,7,30,0.0,18.0,1.6,14.0,18.0,18.34,0.0
2016,12,10,7,45,73.5,32.0,1.7,14.5,42.0,72.61,47.38
2016,12,10,8,0,147.0,46.0,1.8,15.0,66.0,118.65,89.7
2016,12,10,8,15,169.0,62.0,1.8,15.0,92.5,151.41,119.17
2016,12,10,8,30,191.0,78.0,1.8,15.0,119.0,185.27,148.98
2016,12,10,8,45,205.5,93.5,1.85,15.5,145.5,215.77,175.2
2016,12,10,9,0,220.0,109.0,1.9,16.0,172.0,246.57,201.03
2016,12,10,9,15,224.0,124.5,1.9,16.0,195.5,271.74,221.96
2016,12,10,9,30,228.0,140.0,1.9,16.0,219.0,296.35,241.98
2016,12,10,9,45,341.0,136.5,1.95,16.0,267.5,363.15,296.97
2016,12,10,10,0,454.0,133.0,2.0,16.0,316.0,442.45,360.41
2016,12,10,10,15,263.0,161.0,2.0,16.0,268.5,351.04,285.42
2016,12,10,10,30,72.0,189.0,2.0,16.0,221.0,246.79,198.83
2016,12,10,10,45,68.5,196.0,2.0,16.0,227.5,251.6,202.75
2016,12,10,11,0,65.0,203.0,2.0,16.0,234.0,256.22,206.12
2016,12,10,11,15,75.0,210.0,1.95,16.0,247.0,269.59,216.76
2016,12,10,11,30,85.0,217.0,1.9,16.0,260.0,282.74,227.14
2016,12,10,11,45,44.0,191.5,1.85,16.0,214.0,226.17,181.04
2016,12,10,12,0,3.0,166.0,1.8,16.0,168.0,166.29,131.93
2016,12,10,12,15,1.5,120.5,1.75,16.0,121.5,118.63,93.2
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,72.53,55.19
2016,12,10,12,45,0.0,73.0,1.65,16.0,73.0,70.59,53.67
2016,12,10,13,0,0.0,71.0,1.6,16.0,71.0,68.65,52.1
2016,12,10,13,15,0.0,69.0,1.55,16.0,69.0,66.71,50.53
2016,12,10,13,30,0.0,67.0,1.5,16.0,67.0,64.77,48.98
2016,12,10,13,45,0.0,62.5,1.5,16.0,62.5,60.41,45.4
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,56.05,41.81
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,38.63,27.18
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,21.23,12.45
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,18.81,10.41
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,16.4,8.35
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,13.98,6.29
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,11.57,4.21
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,8.67,1.67
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,5.78,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.85,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.0,6.5,6.39,0.0
2016,12,11,7,30,0.0,13.0,0.9,8.0,13.0,12.55,0.0
2016,12,11,7,45,14.0,29.5,0.85,8.5,31.0,38.16,22.92
2016,12,11,8,0,28.0,46.0,0.8,9.0,49.0,62.52,46.43
2016,12,11,8,15,37.5,63.0,0.85,9.5,69.5,86.09,67.45
2016,12,11,8,30,47.0,80.0,0.9,10.0,90.0,110.0,88.43
2016,12,11,8,45,54.0,96.0,1.0,10.5,109.5,131.8,107.33
2016,12,11,9,0,61.0,112.0,1.1,11.0,129.0,153.9,126.14
2016,12,11,9,15,64.5,126.5,1.05,11.0,147.0,172.46,141.79
2016,12,11,9,30,68.0,141.0,1.0,11.0,165.0,191.08,157.22
2016,12,11,9,45,179.0,150.0,1.0,11.5,220.0,274.42,226.78
2016,12,11,10,0,290.0,159.0,1.0,12.0,275.0,362.59,297.83
2016,12,11,10,15,145.0,130.5,1.0,12.0,188.5,233.4,191.88
2016,12,11,10,30,0.0,102.0,1.0,12.0,102.0,99.73,78.9
2016,12,11,10,45,90.5,156.0,1.0,12.5,199.0,227.63,186.5
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,347.84,282.43
2016,12,11,11,15,287.5,199.5,1.0,13.0,340.0,412.41,333.61
2016,12,11,11,30,394.0,189.0,1.0,13.0,384.0,468.86,377.97
2016,12,11,11,45,321.5,203.5,1.05,13.5,363.5,434.1,348.89
2016,12,11,12,0,249.0,218.0,1.1,14.0,343.0,399.05,320.18
2016,12,11,12,15,346.5,198.5,1.05,14.0,370.5,434.76,349.21
2016,12,11,12,30,444.0,179.0,1.0,14.0,398.0,473.03,378.83
2016,12,11,12,45,371.0,188.0,1.0,14.0,369.0,423.22,339.23
2016,12,11,13,0,298.0,197.0,1.0,14.0,340.0,381.25,305.92
2016,12,11,13,15,184.5,193.0,1.05,14.0,280.5,301.12,242.32
2016,12,11,13,30,71.0,189.0,1.1,14.0,221.0,227.71,183.11
2016,12,11,13,45,56.5,175.5,1.15,14.0,200.0,203.8,164.09
2016,12,11,14,0,42.0,162.0,1.2,14.0,179.0,180.88,145.54
2016,12,11,14,15,21.0,125.0,1.2,13.5,133.5,130.67,104.6
2016,12,11,14,30,0.0,88.0,1.2,13.0,88.0,85.31,67.13
2016,12,11,14,45,0.0,78.5,1.2,13.0,78.5,76.01,59.39
2016,12,11,15,0,0.0,69.0,1.2,13.0,69.0,66.74,51.53
2016,12,11,15,15,0.0,58.5,1.1,12.5,58.5,56.53,42.87
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,46.37,34.11
2016,12,11,15,45,0.0,37.5,0.95,11.5,37.5,36.22,25.22
2016,12,11,16,0,0.0,27.0,0.9,11.0,27.0,26.06,16.24
2016,12,11,16,15,0.0,17.5,0.9,10.5,17.5,16.88,7.59
2016,12,11,16,30,0.0,8.0,0.9,10.0,8.0,7.71,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.0,4.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,17.29,0.0
2016,12,12,7,45,75.0,31.0,1.0,8.5,40.5,71.8,46.25
2016,12,12,8,0,150.0,45.0,1.0,9.0,64.0,118.3,90.92
2016,12,12,8,15,170.0,61.5,0.95,9.0,90.5,150.93,120.93
2016,12,12,8,30,190.0,78.0,0.9,9.0,117.0,184.47,150.92
2016,12,12,8,45,203.5,93.5,0.9,9.5,143.5,214.36,176.99
2016,12,12,9,0,217.0,109.0,0.9,10.0,170.0,244.53,202.57
2016,12,12,9,15,224.0,123.5,0.85,10.5,193.5,270.03,223.5
2016,12,12,9,30,231.0,138.0,0.8,11.0,217.0,295.19,243.55
2016,12,12,9,45,187.0,154.0,0.8,11.5,222.5,283.86,233.35
2016,12,12,10,0,143.0,170.0,0.8,12.0,228.0,277.31,226.85
2016,12,12,10,15,241.0,171.5,0.75,12.0,275.5,348.86,285.11
2016,12,12,10,30,339.0,173.0,0.7,12.0,323.0,415.07,337.3
2016,12,12,10,45,358.0,177.5,0.65,12.5,341.5,434.16,350.45
2016,12,12,11,0,377.0,182.0,0.6,13.0,360.0,452.29,363.05
2016,12,12,11,15,337.5,194.0,0.5,13.0,356.5,439.05,351.04
2016,12,12,11,30,298.0,206.0,0.4,13.0,353.0,424.46,338.32
2016,12,12,11,45,381.0,191.0,0.35,13.5,380.5,458.97,364.7
2016,12,12,12,0,464.0,176.0,0.3,14.0,408.0,498.27,393.27
2016,12,12,12,15,380.5,191.5,0.3,14.0,381.0,448.54,354.33
2016,12,12,12,30,297.0,207.0,0.3,14.0,354.0,406.62,321.72
2016,12,12,12,45,210.0,209.0,0.3,14.0,312.0,344.33,273.39
2016,12,12,13,0,123.0,211.0,0.3,14.0,270.0,290.77,231.19
2016,12,12,13,15,157.5,202.0,0.3,14.0,274.5,295.93,236.0
2016,12,12,13,30,192.0,193.0,0.3,14.0,279.0,298.88,238.33
2016,12,12,13,45,213.5,180.0,0.35,14.0,270.5,288.77,230.35
2016,12,12,14,0,235.0,167.0,0.4,14.0,262.0,280.04,223.16
2016,12,12,14,15,236.0,153.5,0.4,13.5,242.5,256.58,204.18
2016,12,12,14,30,237.0,140.0,0.4,13.0,223.0,232.6,184.4
2016,12,12,14,45,228.0,126.0,0.4,13.0,199.0,204.28,160.44
2016,12,12,15,0,219.0,112.0,0.4,13.0,175.0,176.4,136.48
2016,12,12,15,15,204.0,96.5,0.45,12.5,148.5,146.1,110.69
2016,12,12,15,30,189.0,81.0,0.5,12.0,122.0,117.01,85.75
2016,12,12,15,45,165.5,64.5,0.6,12.0,95.0,87.04,60.52
2016,12,12,16,0,142.0,48.0,0.7,12.0,68.0,59.42,37.98
2016,12,12,16,15,71.0,34.0,0.7,12.0,44.0,34.88,19.67
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,18.85,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,6.39,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,12.78,0.0
2016,12,13,7,45,27.5,29.0,0.75,12.5,32.5,42.31,24.29
2016,12,13,8,0,55.0,45.0,0.8,13.0,52.0,76.81,56.82
2016,12,13,8,15,73.0,62.0,0.85,13.0,75.0,105.26,82.07
2016,12,13,8,30,91.0,79.0,0.9,13.0,98.0,134.62,107.74
2016,12,13,8,45,101.5,95.5,0.95,13.5,121.0,160.57,130.03
2016,12,13,9,0,112.0,112.0,1.0,14.0,144.0,186.88,152.14
2016,12,13,9,15,119.5,127.0,0.95,14.0,165.0,209.94,171.32
2016,12,13,9,30,127.0,142.0,0.9,14.0,186.0,233.05,190.18
2016,12,13,9,45,134.0,156.0,0.9,14.5,206.0,254.61,207.15
2016,12,13,10,0,141.0,170.0,0.9,15.0,226.0,276.03,223.69
2016,12,13,10,15,193.0,177.5,0.85,15.0,259.5,317.88,257.27
2016,12,13,10,30,245.0,185.0,0.8,15.0,293.0,368.23,296.61
2016,12,13,10,45,183.0,197.0,0.8,15.0,279.5,334.7,268.86
2016,12,13,11,0,121.0,209.0,0.8,15.0,266.0,307.15,246.03
2016,12,13,11,15,262.0,197.5,0.75,15.0,325.0,393.07,315.17
2016,12,13,11,30,403.0,186.0,0.7,15.0,384.0,478.2,380.61
2016,12,13,11,45,239.5,201.5,0.7,15.0,319.5,378.21,301.23
2016,12,13,12,0,76.0,217.0,0.7,15.0,255.0,273.78,217.8
2016,12,13,12,15,43.5,197.5,0.65,15.0,219.5,230.16,183.32
2016,12,13,12,30,11.0,178.0,0.6,15.0,184.0,183.18,145.4
2016,12,13,12,45,10.5,174.0,0.55,15.0,179.5,178.34,141.73
2016,12,13,13,0,10.0,170.0,0.5,15.0,175.0,173.54,137.91
2016,12,13,13,15,203.5,167.0,0.5,15.0,258.0,288.75,232.06
2016,12,13,13,30,397.0,164.0,0.5,15.0,341.0,383.73,305.32
2016,12,13,13,45,198.5,119.5,0.5,15.0,208.0,222.12,177.38
2016,12,13,14,0,0.0,75.0,0.5,15.0,75.0,72.52,55.44
2016,12,13,14,15,12.0,104.5,0.45,15.0,108.5,106.6,84.22
2016,12,13,14,30,24.0,134.0,0.4,15.0,142.0,139.91,111.39
2016,12,13,14,45,19.5,120.5,0.4,15.0,126.5,123.86,98.05
2016,12,13,15,0,15.0,107.0,0.4,15.0,111.0,108.23,85.16
2016,12,13,15,15,9.0,91.5,0.4,14.5,94.0,90.72,70.77
2016,12,13,15,30,3.0,76.0,0.4,14.0,77.0,73.85,56.74
2016,12,13,15,45,1.5,59.5,0.45,14.0,60.0,57.39,42.6
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,41.23,28.56
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,26.42,14.9
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,11.58,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.9,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,12.5,6.5,6.39,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,12.78,0.0
2016,12,14,7,45,34.0,28.5,1.05,13.5,33.0,48.36,27.67
2016,12,14,8,0,68.0,44.0,1.1,14.0,53.0,80.37,59.2
2016,12,14,8,15,86.0,61.5,1.1,14.0,76.5,110.05,85.58
2016,12,14,8,30,104.0,79.0,1.1,14.0,100.0,140.53,112.2
2016,12,14,8,45,116.5,95.5,1.1,14.0,124.0,167.87,135.88
2016,12,14,9,0,129.0,112.0,1.1,14.0,148.0,195.66,159.5
2016,12,14,9,15,138.5,126.5,1.15,14.0,170.0,219.66,179.63
2016,12,14,9,30,148.0,141.0,1.2,14.0,192.0,243.79,199.54
2016,12,14,9,45,91.0,148.5,1.25,14.5,181.0,212.98,173.33
2016,12,14,10,0,34.0,156.0,1.3,15.0,170.0,186.6,150.46
2016,12,14,10,15,69.0,173.5,1.3,15.0,203.5,227.84,184.53
2016,12,14,10,30,104.0,191.0,1.3,15.0,237.0,269.82,218.49
2016,12,14,10,45,102.5,199.0,1.35,15.5,246.0,277.35,223.66
2016,12,14,11,0,101.0,207.0,1.4,16.0,255.0,284.6,228.74
2016,12,14,11,15,60.0,196.0,1.4,16.0,224.5,244.01,195.48
2016,12,14,11,30,19.0,185.0,1.4,16.0,194.0,197.68,157.49
2016,12,14,11,45,14.5,181.0,1.45,16.0,188.0,189.94,151.29
2016,12,14,12,0,10.0,177.0,1.5,16.0,182.0,182.36,145.09
2016,12,14,12,15,29.0,191.0,1.5,16.0,205.5,213.99,170.96
2016,12,14,12,30,48.0,205.0,1.5,16.0,229.0,239.77,191.8
2016,12,14,12,45,92.5,208.0,1.55,16.0,252.5,268.02,215.02
2016,12,14,13,0,137.0,211.0,1.6,16.0,276.0,298.97,239.99
2016,12,14,13,15,255.0,190.0,1.55,16.0,305.5,341.54,274.48
2016,12,14,13,30,373.0,169.0,1.5,16.0,335.0,372.29,298.56
2016,12,14,13,45,358.5,161.0,1.5,16.0,313.5,343.91,275.24
2016,12,14,14,0,344.0,153.0,1.5,16.0,292.0,315.56,251.94
2016,12,14,14,15,196.5,146.5,1.4,15.5,225.0,230.5,183.95
2016,12,14,14,30,49.0,140.0,1.3,15.0,158.0,157.24,125.46
2016,12,14,14,45,45.5,126.5,1.25,15.0,141.5,140.01,111.28
2016,12,14,15,0,42.0,113.0,1.2,15.0,125.0,123.1,97.04
2016,12,14,15,15,35.0,97.0,1.15,14.5,106.0,103.2,80.44
2016,12,14,15,30,28.0,81.0,1.1,14.0,87.0,84.04,64.32
2016,12,14,15,45,19.5,64.0,1.05,14.0,68.0,64.5,47.75
2016,12,14,16,0,11.0,47.0,1.0,14.0,49.0,46.05,32.07
2016,12,14,16,15,5.5,31.0,1.0,13.5,32.0,29.87,17.51
2016,12,14,16,30,0.0,15.0,1.0,13.0,15.0,14.48,0.0
2016,12,14,16,45,0.0,7.5,1.05,13.0,7.5,7.37,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.91,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,12.54,2.91
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,20.26,10.95
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,29.44,19.1
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,38.63,27.16
2016,12,15,8,45,0.0,50.0,2.05,14.5,50.0,48.31,35.51
2016,12,15,9,0,0.0,60.0,2.1,15.0,60.0,58.21,43.92
2016,12,15,9,15,0.0,68.5,2.1,15.0,68.5,66.67,51.1
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,75.13,58.21
2016,12,15,9,45,0.0,76.0,2.1,15.0,76.0,73.77,57.0
2016,12,15,10,0,0.0,75.0,2.1,15.0,75.0,72.55,55.9
2016,12,15,10,15,0.0,68.5,2.1,15.0,68.5,66.22,50.5
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,59.92,45.14
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,62.83,47.43
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,65.74,49.71
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,50.73,37.11
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,35.74,24.52
2016,12,15,11,45,0.0,37.5,2.3,16.0,37.5,36.22,24.92
2016,12,15,12,0,0.0,38.0,2.4,16.0,38.0,36.71,25.32
2016,12,15,12,15,0.0,58.0,2.45,16.0,58.0,56.06,41.54
2016,12,15,12,30,0.0,78.0,2.5,16.0,78.0,75.43,57.71
2016,12,15,12,45,0.0,57.0,2.55,16.0,57.0,55.09,40.74
2016,12,15,13,0,0.0,36.0,2.6,16.0,36.0,34.77,23.72
2016,12,15,13,15,0.0,39.0,2.6,16.0,39.0,37.67,26.2
2016,12,15,13,30,0.0,42.0,2.6,16.0,42.0,40.57,28.68
2016,12,15,13,45,0.0,36.5,2.65,16.0,36.5,35.25,24.23
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,29.93,19.77
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,24.13,14.88
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,18.33,9.97
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,16.4,8.34
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,14.47,6.69
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,12.05,4.61
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,9.64,2.52
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,7.71,0.82
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,5.78,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,3.37,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.34,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.68,0.0
2016,12,16,7,45,168.5,31.5,2.4,9.5,51.5,107.89,64.34
2016,12,16,8,0,337.0,44.0,2.4,10.0,84.0,190.85,145.95
2016,12,16,8,15,422.0,53.0,2.45,10.0,123.5,249.71,199.58
2016,12,16,8,30,507.0,62.0,2.5,10.0,163.0,313.71,256.21
2016,12,16,8,45,568.5,66.5,2.6,10.5,203.5,366.19,302.22
2016,12,16,9,0,630.0,71.0,2.7,11.0,244.0,420.83,348.84
2016,12,16,9,15,666.0,75.0,2.7,11.0,280.5,462.8,384.56
2016,12,16,9,30,702.0,79.0,2.7,11.0,317.0,504.61,419.26
2016,12,16,9,45,743.0,78.0,2.7,11.0,351.0,543.01,450.64
2016,12,16,10,0,784.0,77.0,2.7,11.0,385.0,578.25,478.99
2016,12,16,10,15,799.5,79.0,2.7,11.0,411.0,602.36,497.88
2016,12,16,10,30,815.0,81.0,2.7,11.0,437.0,624.12,514.66
2016,12,16,10,45,826.5,82.0,2.75,11.5,456.5,639.62,525.65
2016,12,16,11,0,838.0,83.0,2.8,12.0,476.0,652.33,534.34
2016,12,16,11,15,634.5,131.0,2.8,12.0,433.0,574.91,471.3
2016,12,16,11,30,431.0,179.0,2.8,12.0,390.0,488.67,400.86
2016,12,16,11,45,422.5,185.0,2.85,12.0,393.5,486.07,398.87
2016,12,16,12,0,414.0,191.0,2.9,12.0,397.0,481.93,395.17
2016,12,16,12,15,633.0,137.5,2.9,11.5,450.0,559.21,459.51
2016,12,16,12,30,852.0,84.0,2.9,11.0,503.0,623.97,512.36
2016,12,16,12,45,850.0,82.5,2.9,11.0,493.0,604.32,495.8
2016,12,16,13,0,848.0,81.0,2.9,11.0,483.0,581.94,477.41
2016,12,16,13,15,839.5,80.0,2.9,11.0,465.5,553.91,454.2
2016,12,16,13,30,831.0,79.0,2.9,11.0,448.0,523.73,428.85
2016,12,16,13,45,816.0,77.5,2.9,11.0,423.5,487.85,398.43
2016,12,16,14,0,801.0,76.0,2.9,11.0,399.0,450.64,366.25
2016,12,16,14,15,781.0,73.5,2.9,11.0,368.5,409.18,329.94
2016,12,16,14,30,761.0,71.0,2.9,11.0,338.0,367.27,292.42
2016,12,16,14,45,726.5,68.5,2.9,11.0,302.0,320.26,250.18
2016,12,16,15,0,692.0,66.0,2.9,11.0,266.0,274.35,208.27
2016,12,16,15,15,647.0,61.0,2.85,10.5,227.0,225.13,164.03
2016,12,16,15,30,602.0,56.0,2.8,10.0,188.0,178.98,122.72
2016,12,16,15,45,530.5,49.5,2.8,10.0,147.5,130.71,82.01
2016,12,16,16,0,459.0,43.0,2.8,10.0,107.0,88.9,49.59
2016,12,16,16,15,336.5,32.5,2.75,9.5,70.5,47.34,22.26
2016,12,16,16,30,214.0,22.0,2.7,9.0,34.0,18.01,0.0
2016,12,16,16,45,107.0,11.0,2.7,9.0,17.0,10.81,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,21.63,0.0
2016,12,17,7,45,260.5,27.5,1.1,4.5,58.5,131.67,77.81
2016,12,17,8,0,521.0,33.0,1.1,5.0,95.0,243.3,187.33
2016,12,17,8,15,596.5,39.5,1.1,5.5,137.0,302.4,242.57
2016,12,17,8,30,672.0,46.0,1.1,6.0,179.0,365.64,298.7
2016,12,17,8,45,718.5,50.0,1.1,6.5,220.5,415.79,342.75
2016,12,17,9,0,765.0,54.0,1.1,7.0,262.0,466.89,385.94
2016,12,17,9,15,795.5,57.0,1.15,7.5,300.0,508.7,420.6
2016,12,17,9,30,826.0,60.0,1.2,8.0,338.0,549.7,453.52
2016,12,17,9,45,847.0,62.0,1.25,8.5,371.0,582.77,479.35
2016,12,17,10,0,868.0,64.0,1.3,9.0,404.0,613.92,503.06
2016,12,17,10,15,881.5,65.5,1.3,9.0,430.5,633.77,518.29
2016,12,17,10,30,895.0,67.0,1.3,9.0,457.0,654.81,534.06
2016,12,17,10,45,903.5,68.5,1.35,9.5,476.5,669.83,544.48
2016,12,17,11,0,912.0,70.0,1.4,10.0,496.0,681.82,552.49
2016,12,17,11,15,917.0,70.5,1.4,10.0,508.5,687.2,556.05
2016,12,17,11,30,922.0,71.0,1.4,10.0,521.0,689.36,557.19
2016,12,17,11,45,922.5,71.5,1.45,10.5,525.5,685.29,553.1
2016,12,17,12,0,923.0,72.0,1.5,11.0,530.0,677.98,546.55
2016,12,17,12,15,921.5,72.0,1.5,11.0,527.0,665.62,536.74
2016,12,17,12,30,920.0,72.0,1.5,11.0,524.0,650.14,524.49
2016,12,17,12,45,912.5,72.0,1.5,11.0,512.5,628.03,507.03
2016,12,17,13,0,905.0,72.0,1.5,11.0,501.0,603.21,487.28
2016,12,17,13,15,896.5,71.0,1.45,11.0,483.0,574.2,463.65
2016,12,17,13,30,888.0,70.0,1.4,11.0,465.0,542.88,437.79
2016,12,17,13,45,874.5,68.5,1.4,11.0,440.0,507.72,408.65
2016,12,17,14,0,861.0,67.0,1.4,11.0,415.0,469.37,376.31
2016,12,17,14,15,841.5,65.0,1.3,10.5,383.5,426.59,339.89
2016,12,17,14,30,822.0,63.0,1.2,10.0,352.0,383.16,301.98
2016,12,17,14,45,794.0,60.0,1.2,10.0,315.5,335.43,259.57
2016,12,17,15,0,766.0,57.0,1.2,10.0,279.0,288.35,216.86
2016,12,17,15,15,723.5,53.0,1.2,9.5,238.5,237.6,171.41
2016,12,17,15,30,681.0,49.0,1.2,9.0,198.0,189.52,128.33
2016,12,17,15,45,613.5,43.5,1.2,8.5,156.0,139.14,85.71
2016,12,17,16,0,546.0,38.0,1.2,8.0,114.0,94.71,51.05
2016,12,17,16,15,427.0,29.0,1.25,7.5,75.5,49.31,21.29
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,16.55,0.0
2016,12,17,16,45,154.0,10.0,1.4,6.5,18.5,9.83,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,1.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,2.0,20.0,19.66,0.0
2016,12,18,7,45,260.5,26.0,1.35,3.0,56.0,129.43,74.3
2016,12,18,8,0,521.0,32.0,1.4,4.0,92.0,241.57,186.4
2016,12,18,8,15,597.5,38.0,1.4,4.5,134.0,300.39,242.1
2016,12,18,8,30,674.0,44.0,1.4,5.0,176.0,363.45,298.67
2016,12,18,8,45,723.5,47.5,1.45,5.5,218.0,414.44,344.1
2016,12,18,9,0,773.0,51.0,1.5,6.0,260.0,466.61,388.94
2016,12,18,9,15,804.0,53.5,1.5,6.5,298.0,508.33,423.77
2016,12,18,9,30,835.0,56.0,1.5,7.0,336.0,549.27,456.78
2016,12,18,9,45,855.5,58.5,1.5,8.0,369.5,579.13,479.35
2016,12,18,10,0,876.0,61.0,1.5,9.0,403.0,610.74,502.39
2016,12,18,10,15,891.0,62.5,1.45,9.0,430.0,635.55,521.03
2016,12,18,10,30,906.0,64.0,1.4,9.0,457.0,657.8,537.32
2016,12,18,10,45,916.0,65.0,1.4,9.5,477.5,673.44,547.78
2016,12,18,11,0,926.0,66.0,1.4,10.0,498.0,686.03,555.81
2016,12,18,11,15,931.5,66.5,1.4,10.0,511.0,691.91,559.62
2016,12,18,11,30,937.0,67.0,1.4,10.0,524.0,694.52,561.14
2016,12,18,11,45,939.5,67.5,1.4,10.5,529.0,691.83,557.66
2016,12,18,12,0,942.0,68.0,1.4,11.0,534.0,685.81,551.63
2016,12,18,12,15,941.0,67.5,1.4,11.0,531.5,673.12,541.63
2016,12,18,12,30,940.0,67.0,1.4,11.0,529.0,657.24,529.14
2016,12,18,12,45,935.5,66.5,1.4,11.5,518.5,636.13,511.61
2016,12,18,13,0,931.0,66.0,1.4,12.0,508.0,612.14,491.69
2016,12,18,13,15,922.5,65.0,1.4,12.0,490.0,582.62,468.15
2016,12,18,13,30,914.0,64.0,1.4,12.0,472.0,550.7,442.27
2016,12,18,13,45,901.0,63.0,1.4,12.0,446.5,514.36,412.35
2016,12,18,14,0,888.0,62.0,1.4,12.0,421.0,476.28,380.3
2016,12,18,14,15,869.0,60.0,1.35,11.5,389.5,433.13,343.87
2016,12,18,14,30,850.0,58.0,1.3,11.0,358.0,389.64,306.12
2016,12,18,14,45,821.0,56.0,1.3,11.0,321.0,341.53,263.4
2016,12,18,15,0,792.0,54.0,1.3,11.0,284.0,294.07,220.37
2016,12,18,15,15,751.0,50.0,1.25,10.0,243.0,242.53,174.47
2016,12,18,15,30,710.0,46.0,1.2,9.0,202.0,193.48,130.62
2016,12,18,15,45,643.5,41.0,1.2,8.5,159.5,142.28,87.11
2016,12,18,16,0,577.0,36.0,1.2,8.0,117.0,96.87,51.5
2016,12,18,16,15,460.5,28.0,1.2,7.5,78.0,51.91,22.23
2016,12,18,16,30,344.0,20.0,1.2,7.0,39.0,18.58,0.0
2016,12,18,16,45,172.0,10.0,1.3,6.5,19.5,9.83,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,2.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,3.0,19.0,71.78,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.0,54.0,153.97,84.98
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,229.37,175.73
2016,12,19,8,15,568.0,38.5,1.3,5.5,130.0,288.06,231.14
2016,12,19,8,30,646.0,45.0,1.3,6.0,171.0,351.21,287.47
2016,12,19,8,45,693.0,49.0,1.3,6.5,212.0,400.67,331.28
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,451.22,374.42
2016,12,19,9,15,771.5,56.0,1.3,7.5,290.5,492.91,409.04
2016,12,19,9,30,803.0,59.0,1.3,8.0,328.0,533.95,441.95
2016,12,19,9,45,827.5,60.5,1.3,9.0,361.0,568.09,467.65
2016,12,19,10,0,852.0,62.0,1.3,10.0,394.0,600.55,491.22
2016,12,19,10,15,866.0,63.5,1.3,10.5,420.5,620.6,505.71
2016,12,19,10,30,880.0,65.0,1.3,11.0,447.0,641.96,520.77
2016,12,19,10,45,888.0,66.5,1.3,11.5,466.5,656.73,530.53
