Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,668.51,537.93
2016,12,19,11,15,901.5,68.5,1.25,12.0,498.5,674.41,541.39
2016,12,19,11,30,907.0,69.0,1.2,12.0,511.0,677.14,542.46
2016,12,19,11,45,907.5,70.0,1.2,12.5,515.5,673.94,538.59
2016,12,19,12,0,908.0,71.0,1.2,13.0,520.0,667.55,532.36
2016,12,19,12,15,906.5,70.5,1.15,13.0,517.5,655.02,522.1
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,639.43,509.52
2016,12,19,12,45,900.5,69.5,1.1,13.5,504.5,619.04,492.77
2016,12,19,13,0,896.0,69.0,1.1,14.0,494.0,595.88,473.75
2016,12,19,13,15,887.5,68.0,1.1,13.5,476.5,567.3,452.07
2016,12,19,13,30,879.0,67.0,1.1,13.0,459.0,536.43,428.09
2016,12,19,13,45,786.0,75.0,1.1,13.0,411.5,472.67,377.54
2016,12,19,14,0,693.0,83.0,1.1,13.0,364.0,411.12,328.16
2016,12,19,14,15,703.5,74.5,1.05,12.5,341.0,380.16,301.87
2016,12,19,14,30,714.0,66.0,1.0,12.0,318.0,346.8,272.41
2016,12,19,14,45,733.0,61.0,0.95,12.0,296.5,317.62,244.51
2016,12,19,15,0,752.0,56.0,0.9,12.0,275.0,285.27,212.98
2016,12,19,15,15,710.0,52.5,0.9,11.0,235.5,235.78,169.37
2016,12,19,15,30,668.0,49.0,0.9,10.0,196.0,188.92,127.92
2016,12,19,15,45,602.0,43.0,0.95,9.5,155.0,138.77,85.64
2016,12,19,16,0,536.0,37.0,1.0,9.0,114.0,94.41,50.92
2016,12,19,16,15,421.0,28.5,1.0,8.5,76.0,49.95,21.63
2016,12,19,16,30,306.0,20.0,1.0,8.0,38.0,17.58,0.49
2016,12,19,16,45,153.0,10.0,1.05,8.0,19.0,9.83,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,97.5,6.0,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,195.0,12.0,1.6,5.0,18.0,66.57,0.0
2016,12,20,7,45,334.5,22.0,1.6,5.5,51.5,147.69,77.81
2016,12,20,8,0,474.0,32.0,1.6,6.0,85.0,222.78,169.84
2016,12,20,8,15,552.0,38.0,1.55,6.5,125.5,280.31,224.34
2016,12,20,8,30,630.0,44.0,1.5,7.0,166.0,342.27,279.65
2016,12,20,8,45,676.5,48.0,1.45,7.5,206.0,390.9,322.71
2016,12,20,9,0,723.0,52.0,1.4,8.0,246.0,440.66,365.1
2016,12,20,9,15,754.0,55.0,1.3,8.5,283.0,481.61,398.71
2016,12,20,9,30,785.0,58.0,1.2,9.0,320.0,521.95,430.48
2016,12,20,9,45,807.0,60.0,1.15,10.0,352.0,554.85,454.82
2016,12,20,10,0,829.0,62.0,1.1,11.0,384.0,586.05,476.95
2016,12,20,10,15,843.5,63.5,1.05,11.5,410.0,609.99,493.73
2016,12,20,10,30,858.0,65.0,1.0,12.0,436.0,627.6,505.5
2016,12,20,10,45,866.5,66.5,0.95,12.5,455.5,642.58,514.87
2016,12,20,11,0,875.0,68.0,0.9,13.0,475.0,654.66,521.86
2016,12,20,11,15,880.0,68.5,0.85,13.0,487.5,660.28,524.96
2016,12,20,11,30,885.0,69.0,0.8,13.0,500.0,662.8,525.76
2016,12,20,11,45,886.5,69.5,0.8,13.5,504.5,659.89,522.19
2016,12,20,12,0,888.0,70.0,0.8,14.0,509.0,653.85,516.35
2016,12,20,12,15,886.5,70.0,0.75,14.0,506.5,642.22,506.77
2016,12,20,12,30,885.0,70.0,0.7,14.0,504.0,627.59,494.93
2016,12,20,12,45,877.5,70.0,0.7,14.5,493.5,606.42,477.85
2016,12,20,13,0,870.0,70.0,0.7,15.0,483.0,582.66,458.7
2016,12,20,13,15,861.5,69.0,0.7,15.0,465.5,554.8,437.07
2016,12,20,13,30,853.0,68.0,0.7,15.0,448.0,526.34,414.47
2016,12,20,13,45,839.0,66.5,0.75,15.0,424.0,490.66,386.33
2016,12,20,14,0,825.0,65.0,0.8,15.0,400.0,453.5,356.25
2016,12,20,14,15,806.0,63.0,0.8,14.5,370.0,412.42,322.59
2016,12,20,14,30,787.0,61.0,0.8,14.0,340.0,370.73,287.39
2016,12,20,14,45,759.0,58.5,0.8,14.0,305.0,325.06,247.68
2016,12,20,15,0,731.0,56.0,0.8,14.0,270.0,280.09,207.71
2016,12,20,15,15,689.0,52.0,0.8,13.0,231.0,231.03,164.99
2016,12,20,15,30,647.0,48.0,0.8,12.0,192.0,184.63,124.34
2016,12,20,15,45,583.0,42.5,0.8,11.5,151.5,136.25,83.76
2016,12,20,16,0,519.0,37.0,0.8,11.0,111.0,93.47,50.41
2016,12,20,16,15,406.0,28.5,0.85,10.5,74.0,49.83,21.68
2016,12,20,16,30,293.0,20.0,0.9,10.0,37.0,18.04,1.5
2016,12,20,16,45,146.5,10.0,0.95,9.5,18.5,9.83,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,149.0,12.0,1.1,9.0,16.0,53.44,0.0
2016,12,21,7,45,284.0,22.0,1.05,9.5,47.5,130.61,64.45
2016,12,21,8,0,419.0,32.0,1.0,10.0,79.0,206.51,154.52
2016,12,21,8,15,498.5,39.0,0.95,10.5,118.5,262.67,206.44
2016,12,21,8,30,578.0,46.0,0.9,11.0,158.0,324.01,259.78
2016,12,21,8,45,624.5,51.0,0.9,11.5,196.5,368.76,298.79
2016,12,21,9,0,671.0,56.0,0.9,12.0,235.0,418.07,339.99
2016,12,21,9,15,704.0,59.5,0.85,12.5,271.0,459.27,373.16
2016,12,21,9,30,737.0,63.0,0.8,13.0,307.0,500.09,404.8
2016,12,21,9,45,764.0,64.0,0.8,13.5,339.5,533.78,430.38
2016,12,21,10,0,791.0,65.0,0.8,14.0,372.0,566.07,454.22
2016,12,21,10,15,654.5,99.5,0.75,14.0,365.0,535.39,428.94
2016,12,21,10,30,518.0,134.0,0.7,14.0,358.0,491.42,393.92
2016,12,21,10,45,462.0,153.0,0.7,14.5,360.0,480.5,384.26
2016,12,21,11,0,406.0,172.0,0.7,15.0,362.0,466.6,371.9
2016,12,21,11,15,457.5,166.0,0.7,15.0,385.0,493.74,392.96
2016,12,21,11,30,509.0,160.0,0.7,15.0,408.0,519.32,412.2
2016,12,21,11,45,681.5,117.0,0.7,15.5,452.0,584.75,461.64
2016,12,21,12,0,854.0,74.0,0.7,16.0,496.0,636.84,499.84
2016,12,21,12,15,853.0,73.5,0.7,16.0,494.0,625.43,490.36
2016,12,21,12,30,852.0,73.0,0.7,16.0,492.0,611.11,479.43
2016,12,21,12,45,848.0,72.5,0.7,16.5,482.5,594.63,465.8
2016,12,21,13,0,844.0,72.0,0.7,17.0,473.0,572.77,448.14
2016,12,21,13,15,836.0,71.0,0.7,17.0,456.5,545.62,427.15
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,516.28,404.12
2016,12,21,13,45,816.0,68.0,0.7,17.0,416.5,481.87,376.77
2016,12,21,14,0,804.0,66.0,0.7,17.0,393.0,445.91,347.55
2016,12,21,14,15,785.5,64.0,0.65,16.5,364.0,405.85,314.73
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,365.17,280.51
2016,12,21,14,45,742.0,59.0,0.6,16.0,300.5,320.85,242.36
2016,12,21,15,0,717.0,56.0,0.6,16.0,266.0,277.02,203.76
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.0,228.96,162.33
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,183.44,122.8
2016,12,21,15,45,575.0,42.5,0.65,13.5,150.5,135.99,83.26
2016,12,21,16,0,514.0,37.0,0.7,13.0,111.0,93.04,49.82
2016,12,21,16,15,405.0,28.5,0.75,12.5,74.5,50.53,21.95
2016,12,21,16,30,296.0,20.0,0.8,12.0,38.0,18.61,1.2
2016,12,21,16,45,148.0,10.0,0.85,11.5,19.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,84.0,6.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,168.0,12.0,1.0,8.0,16.0,58.54,0.0
2016,12,22,7,45,310.0,22.5,1.0,8.5,49.5,138.8,65.84
2016,12,22,8,0,452.0,33.0,1.0,9.0,83.0,219.07,163.99
2016,12,22,8,15,534.0,39.5,1.0,9.5,123.5,276.99,218.09
2016,12,22,8,30,616.0,46.0,1.0,10.0,164.0,336.8,270.76
2016,12,22,8,45,666.5,51.0,1.0,10.5,205.0,388.1,315.23
2016,12,22,9,0,717.0,56.0,1.0,11.0,246.0,440.83,359.26
2016,12,22,9,15,749.5,59.0,0.9,11.5,283.5,482.6,392.66
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,523.83,424.22
2016,12,22,9,45,804.5,64.5,0.75,12.5,353.5,557.72,449.38
2016,12,22,10,0,827.0,67.0,0.7,13.0,386.0,589.93,472.43
2016,12,22,10,15,841.0,68.5,0.6,13.5,412.5,613.71,487.98
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,635.02,501.17
2016,12,22,10,45,864.0,71.0,0.45,14.5,458.5,649.84,509.93
2016,12,22,11,0,873.0,72.0,0.4,15.0,478.0,661.77,516.42
2016,12,22,11,15,878.5,73.0,0.4,15.0,491.0,664.69,518.16
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,668.29,520.3
2016,12,22,11,45,884.5,74.5,0.4,15.5,508.5,664.9,516.44
2016,12,22,12,0,885.0,75.0,0.4,16.0,513.0,658.39,510.39
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.0,647.28,503.33
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,633.15,493.91
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,613.82,479.57
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,591.67,462.82
2016,12,22,13,15,871.0,71.0,0.8,16.5,473.0,564.02,442.29
2016,12,22,13,30,863.0,70.0,0.8,16.0,456.0,535.72,420.72
2016,12,22,13,45,851.0,68.5,0.8,16.0,432.0,500.85,392.89
2016,12,22,14,0,839.0,67.0,0.8,16.0,408.0,464.31,363.1
2016,12,22,14,15,820.0,65.0,0.7,16.0,378.0,422.8,328.17
2016,12,22,14,30,801.0,63.0,0.6,16.0,348.0,380.61,291.94
2016,12,22,14,45,773.5,60.0,0.55,16.0,312.5,334.03,251.88
2016,12,22,15,0,746.0,57.0,0.5,16.0,277.0,288.07,211.54
2016,12,22,15,15,704.5,53.0,0.6,15.0,237.5,238.4,169.15
2016,12,22,15,30,663.0,49.0,0.7,14.0,198.0,191.31,128.42
2016,12,22,15,45,594.5,44.0,0.8,13.5,157.0,141.74,87.3
2016,12,22,16,0,526.0,39.0,0.9,13.0,116.0,97.34,52.84
2016,12,22,16,15,415.0,30.0,0.95,12.5,78.0,53.41,23.8
2016,12,22,16,30,304.0,21.0,1.0,12.0,40.0,20.26,2.4
2016,12,22,16,45,152.0,10.5,1.05,12.0,20.0,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,10.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,2.7,10.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.0,2.7,10.0,5.0,4.82,0.0
2016,12,23,8,30,0.0,7.0,2.7,10.0,7.0,6.75,0.15
2016,12,23,8,45,0.0,8.5,2.7,10.5,8.5,8.19,1.44
2016,12,23,9,0,0.0,10.0,2.7,11.0,10.0,9.64,2.71
2016,12,23,9,15,0.0,12.0,2.55,11.0,12.0,11.57,4.4
2016,12,23,9,30,0.0,14.0,2.4,11.0,14.0,13.5,6.08
2016,12,23,9,45,0.0,15.5,2.3,11.5,15.5,14.95,7.31
2016,12,23,10,0,0.0,17.0,2.2,12.0,17.0,16.4,8.52
2016,12,23,10,15,0.0,21.0,2.1,12.0,21.0,20.27,11.84
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,24.13,15.14
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,16.41,8.45
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.69,1.79
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,27.04,17.49
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,45.41,33.09
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,27.52,17.85
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,9.65,2.6
2016,12,23,12,15,0.0,45.0,2.35,13.0,45.0,43.48,31.42
2016,12,23,12,30,0.0,80.0,2.4,13.0,80.0,77.37,60.04
2016,12,23,12,45,0.0,78.0,2.5,13.0,78.0,75.43,58.41
2016,12,23,13,0,0.0,76.0,2.6,13.0,76.0,73.49,56.82
2016,12,23,13,15,0.0,61.5,2.6,12.5,61.5,59.44,45.09
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,45.41,33.29
2016,12,23,13,45,0.0,31.0,2.6,12.0,31.0,29.93,20.1
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,14.47,6.83
2016,12,23,14,15,4.5,72.5,2.5,11.5,74.0,72.02,56.32
2016,12,23,14,30,9.0,130.0,2.4,11.0,133.0,130.41,105.94
2016,12,23,14,45,5.0,117.5,2.35,11.0,119.0,116.14,93.86
2016,12,23,15,0,1.0,105.0,2.3,11.0,105.0,102.25,82.17
2016,12,23,15,15,0.5,89.5,2.2,10.5,89.5,86.77,69.07
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,71.43,55.89
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,56.34,42.62
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,41.36,29.36
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,27.94,17.17
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,14.47,1.73
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,7.37,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.76,0.0
2016,12,24,7,45,202.5,24.0,2.05,7.5,46.0,104.68,44.45
2016,12,24,8,0,405.0,34.0,2.1,8.0,78.0,202.19,151.94
2016,12,24,8,15,491.0,41.0,2.15,8.0,118.0,260.45,207.41
2016,12,24,8,30,577.0,48.0,2.2,8.0,158.0,324.32,264.87
2016,12,24,8,45,637.0,52.0,2.25,8.5,199.0,377.18,311.88
2016,12,24,9,0,697.0,56.0,2.3,9.0,240.0,429.68,357.32
2016,12,24,9,15,731.0,59.0,2.3,9.0,277.5,471.79,393.62
2016,12,24,9,30,765.0,62.0,2.3,9.0,315.0,513.5,428.57
2016,12,24,9,45,793.0,63.5,2.35,9.5,348.0,549.22,457.26
2016,12,24,10,0,821.0,65.0,2.4,10.0,381.0,583.53,484.11
2016,12,24,10,15,836.5,66.5,2.35,10.0,408.0,608.33,503.38
2016,12,24,10,30,852.0,68.0,2.3,10.0,435.0,630.73,520.44
2016,12,24,10,45,864.0,68.5,2.3,10.0,455.5,643.26,530.02
2016,12,24,11,0,876.0,69.0,2.3,10.0,476.0,656.84,540.19
2016,12,24,11,15,882.0,70.0,2.3,10.0,489.5,664.11,545.32
2016,12,24,11,30,888.0,71.0,2.3,10.0,503.0,668.27,548.04
2016,12,24,11,45,891.5,71.0,2.3,10.5,508.5,666.49,545.22
2016,12,24,12,0,895.0,71.0,2.3,11.0,514.0,661.54,539.95
2016,12,24,12,15,894.5,71.0,2.3,10.5,512.5,650.87,532.2
2016,12,24,12,30,894.0,71.0,2.3,10.0,511.0,637.13,521.97
2016,12,24,12,45,882.5,72.5,2.3,10.0,500.0,615.4,504.37
2016,12,24,13,0,871.0,74.0,2.3,10.0,489.0,593.41,486.27
2016,12,24,13,15,863.0,73.0,2.25,10.0,472.5,565.82,463.43
2016,12,24,13,30,855.0,72.0,2.2,10.0,456.0,535.94,438.39
2016,12,24,13,45,845.0,70.0,2.2,10.0,433.0,501.87,409.72
2016,12,24,14,0,835.0,68.0,2.2,10.0,410.0,466.03,378.93
2016,12,24,14,15,816.5,66.0,2.15,10.0,380.0,424.95,343.08
2016,12,24,14,30,798.0,64.0,2.1,10.0,350.0,383.15,305.8
2016,12,24,14,45,772.5,61.0,2.05,10.0,315.0,337.41,264.58
2016,12,24,15,0,747.0,58.0,2.0,10.0,280.0,292.1,222.96
2016,12,24,15,15,706.5,54.0,1.9,9.5,241.0,242.57,178.12
2016,12,24,15,30,666.0,50.0,1.8,9.0,202.0,195.5,135.43
2016,12,24,15,45,602.5,44.5,1.7,8.5,161.0,145.92,92.67
2016,12,24,16,0,539.0,39.0,1.6,8.0,120.0,100.99,56.44
2016,12,24,16,15,427.5,31.0,1.55,7.5,81.5,56.93,26.51
2016,12,24,16,30,316.0,23.0,1.5,7.0,43.0,23.68,5.15
2016,12,24,16,45,158.0,11.5,1.5,6.5,21.5,11.3,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,12.78,0.0
2016,12,25,7,45,196.0,23.5,0.95,6.5,44.5,101.67,40.94
2016,12,25,8,0,392.0,34.0,0.9,7.0,76.0,197.12,147.71
2016,12,25,8,15,477.5,41.0,0.9,7.5,115.5,254.64,201.68
2016,12,25,8,30,563.0,48.0,0.9,8.0,155.0,317.76,257.17
2016,12,25,8,45,620.0,52.5,0.95,8.5,195.5,369.32,302.27
2016,12,25,9,0,677.0,57.0,1.0,9.0,236.0,420.27,345.61
2016,12,25,9,15,711.5,60.5,1.05,9.0,273.0,462.7,381.55
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,504.84,416.28
2016,12,25,9,45,766.0,67.5,1.15,9.5,342.0,537.81,442.21
2016,12,25,10,0,786.0,71.0,1.2,10.0,374.0,569.13,466.21
2016,12,25,10,15,802.0,73.0,1.2,10.0,400.5,594.33,485.51
2016,12,25,10,30,818.0,75.0,1.2,10.0,427.0,617.25,502.74
2016,12,25,10,45,511.0,139.0,1.2,10.5,362.5,496.81,405.56
2016,12,25,11,0,204.0,203.0,1.2,11.0,298.0,354.96,289.55
2016,12,25,11,15,295.5,195.0,1.2,11.0,337.0,412.6,337.3
2016,12,25,11,30,387.0,187.0,1.2,11.0,376.0,462.31,376.82
2016,12,25,11,45,415.5,183.5,1.25,11.0,388.0,481.42,391.41
2016,12,25,12,0,444.0,180.0,1.3,11.0,400.0,491.56,399.43
2016,12,25,12,15,520.0,159.5,1.25,11.0,416.5,511.55,415.35
2016,12,25,12,30,596.0,139.0,1.2,11.0,433.0,530.71,430.13
2016,12,25,12,45,629.5,126.5,1.2,11.0,432.0,525.86,426.15
2016,12,25,13,0,663.0,114.0,1.2,11.0,431.0,517.52,419.49
2016,12,25,13,15,472.5,150.0,1.2,11.0,372.0,428.88,348.41
2016,12,25,13,30,282.0,186.0,1.2,11.0,313.0,346.26,281.61
2016,12,25,13,45,319.5,170.5,1.2,11.0,307.0,338.93,275.96
2016,12,25,14,0,357.0,155.0,1.2,11.0,301.0,328.51,266.85
2016,12,25,14,15,338.5,145.0,1.15,11.0,276.0,296.21,239.64
2016,12,25,14,30,320.0,135.0,1.1,11.0,251.0,264.52,212.68
2016,12,25,14,45,308.0,123.5,1.1,11.0,226.0,234.39,186.62
2016,12,25,15,0,296.0,112.0,1.1,11.0,201.0,204.71,160.49
2016,12,25,15,15,279.5,98.0,1.05,10.5,172.5,171.92,131.82
2016,12,25,15,30,263.0,84.0,1.0,10.0,144.0,140.27,103.95
2016,12,25,15,45,239.5,68.5,1.0,9.5,115.0,107.29,75.5
2016,12,25,16,0,216.0,53.0,1.0,9.0,86.0,76.54,49.75
2016,12,25,16,15,164.0,38.5,1.05,8.5,58.5,46.55,26.96
2016,12,25,16,30,112.0,24.0,1.1,8.0,31.0,21.62,6.02
2016,12,25,16,45,56.0,12.0,1.15,7.5,15.5,11.8,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,4.0,13.0,54.22,0.0
2016,12,26,7,45,310.5,19.5,1.55,4.5,45.5,130.45,50.88
2016,12,26,8,0,459.0,29.0,1.6,5.0,78.0,211.41,159.21
2016,12,26,8,15,539.5,35.0,1.55,5.5,118.0,268.82,214.84
2016,12,26,8,30,620.0,41.0,1.5,6.0,158.0,331.15,270.9
2016,12,26,8,45,670.0,45.5,1.5,6.5,198.5,381.69,316.06
2016,12,26,9,0,720.0,50.0,1.5,7.0,239.0,433.76,360.91
2016,12,26,9,15,752.5,52.5,1.45,7.5,276.0,475.16,395.56
2016,12,26,9,30,785.0,55.0,1.4,8.0,313.0,516.09,428.57
2016,12,26,9,45,805.0,58.0,1.35,9.0,345.5,549.48,453.67
2016,12,26,10,0,825.0,61.0,1.3,10.0,378.0,581.13,476.49
2016,12,26,10,15,840.0,62.5,1.25,10.0,405.0,602.0,492.28
2016,12,26,10,30,855.0,64.0,1.2,10.0,432.0,624.34,508.73
2016,12,26,10,45,864.0,65.5,1.15,10.5,452.5,640.22,518.98
2016,12,26,11,0,873.0,67.0,1.1,11.0,473.0,653.25,526.88
2016,12,26,11,15,879.0,67.5,1.0,11.5,486.0,660.15,529.57
2016,12,26,11,30,885.0,68.0,0.9,12.0,499.0,663.98,529.87
2016,12,26,11,45,886.0,69.0,0.85,12.5,505.0,661.95,526.32
2016,12,26,12,0,887.0,70.0,0.8,13.0,511.0,656.77,520.49
2016,12,26,12,15,886.0,70.0,0.7,13.0,509.0,646.07,510.96
2016,12,26,12,30,885.0,70.0,0.6,13.0,507.0,632.34,499.16
2016,12,26,12,45,879.0,70.0,0.55,13.0,497.5,612.62,483.47
2016,12,26,13,0,873.0,70.0,0.5,13.0,488.0,590.2,465.65
2016,12,26,13,15,864.5,69.0,0.45,13.0,471.5,562.74,443.87
2016,12,26,13,30,856.0,68.0,0.4,13.0,455.0,533.01,420.04
2016,12,26,13,45,842.5,67.0,0.4,13.0,431.0,500.07,393.77
2016,12,26,14,0,829.0,66.0,0.4,13.0,407.0,463.87,364.4
2016,12,26,14,15,810.5,64.0,0.4,13.0,377.5,423.09,330.77
2016,12,26,14,30,792.0,62.0,0.4,13.0,348.0,381.59,295.67
2016,12,26,14,45,765.0,59.0,0.4,13.0,313.5,335.59,256.2
2016,12,26,15,0,738.0,56.0,0.4,13.0,279.0,290.14,216.29
2016,12,26,15,15,698.5,52.5,0.55,12.5,240.0,241.74,174.39
2016,12,26,15,30,659.0,49.0,0.7,12.0,201.0,195.68,133.9
2016,12,26,15,45,597.5,43.5,0.85,11.5,160.5,146.56,92.34
2016,12,26,16,0,536.0,38.0,1.0,11.0,120.0,102.71,57.27
2016,12,26,16,15,432.0,30.0,1.1,10.5,82.5,58.11,26.71
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,24.32,5.91
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,10.81,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,11.8,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,102.41,36.86
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,201.17,150.08
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,258.62,204.52
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,321.67,260.02
2016,12,27,8,45,633.5,50.5,0.85,8.5,195.0,369.71,302.08
2016,12,27,9,0,688.0,55.0,0.8,9.0,235.0,423.02,346.72
2016,12,27,9,15,722.0,58.5,0.8,9.5,272.5,465.6,381.61
2016,12,27,9,30,756.0,62.0,0.8,10.0,310.0,507.86,415.07
2016,12,27,9,45,782.5,63.5,0.8,10.5,343.5,542.73,441.84
2016,12,27,10,0,809.0,65.0,0.8,11.0,377.0,576.19,466.78
2016,12,27,10,15,824.5,67.0,0.8,11.5,404.0,601.66,485.02
2016,12,27,10,30,840.0,69.0,0.8,12.0,431.0,624.78,501.13
2016,12,27,10,45,850.0,70.5,0.8,12.5,451.0,641.2,511.97
2016,12,27,11,0,860.0,72.0,0.8,13.0,471.0,654.79,520.57
2016,12,27,11,15,865.5,72.5,0.8,13.0,484.5,657.6,522.31
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,661.16,524.52
2016,12,27,11,45,872.0,74.0,0.85,13.5,503.5,659.24,522.24
2016,12,27,12,0,873.0,75.0,0.9,14.0,509.0,654.22,517.69
2016,12,27,12,15,872.0,75.0,0.9,14.0,507.5,643.73,509.52
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,630.25,499.08
2016,12,27,12,45,866.0,74.5,0.9,14.0,496.5,610.87,484.17
2016,12,27,13,0,861.0,74.0,0.9,14.0,487.0,591.08,468.67
2016,12,27,13,15,852.5,73.0,0.9,14.0,470.5,563.66,447.26
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,534.0,423.77
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,499.69,396.24
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,463.71,366.73
2016,12,27,14,15,643.0,91.0,0.85,14.0,345.5,380.04,300.09
2016,12,27,14,30,465.0,114.0,0.8,14.0,283.0,304.9,240.17
2016,12,27,14,45,444.0,106.5,0.75,14.0,255.0,269.38,209.96
2016,12,27,15,0,423.0,99.0,0.7,14.0,227.0,234.69,179.68
2016,12,27,15,15,400.0,87.5,0.7,13.0,195.5,196.53,146.98
2016,12,27,15,30,377.0,76.0,0.7,12.0,164.0,159.86,115.16
2016,12,27,15,45,339.0,64.0,0.7,11.0,131.0,121.79,82.98
2016,12,27,16,0,301.0,52.0,0.7,10.0,98.0,87.09,54.67
2016,12,27,16,15,237.5,38.5,0.75,9.5,67.5,52.7,29.25
2016,12,27,16,30,174.0,25.0,0.8,9.0,37.0,24.48,8.05
2016,12,27,16,45,87.0,12.5,0.9,8.5,18.5,12.29,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.5,14.5,1.5,5.5,39.5,102.17,34.66
2016,12,28,8,0,479.0,29.0,1.5,6.0,79.0,217.8,162.78
2016,12,28,8,15,560.5,35.0,1.45,6.5,120.0,276.44,219.6
2016,12,28,8,30,642.0,41.0,1.4,7.0,161.0,340.04,276.54
2016,12,28,8,45,692.0,45.0,1.4,8.0,202.5,390.88,321.2
2016,12,28,9,0,742.0,49.0,1.4,9.0,244.0,443.19,365.3
2016,12,28,9,15,774.5,52.0,1.35,9.5,282.0,485.97,400.67
2016,12,28,9,30,807.0,55.0,1.3,10.0,320.0,528.26,434.31
2016,12,28,9,45,832.0,56.5,1.3,10.5,353.5,559.72,458.89
2016,12,28,10,0,857.0,58.0,1.3,11.0,387.0,593.28,484.26
2016,12,28,10,15,871.5,59.0,1.3,11.5,414.5,617.86,502.1
2016,12,28,10,30,886.0,60.0,1.3,12.0,442.0,639.97,517.71
2016,12,28,10,45,896.0,61.0,1.35,13.0,462.5,656.5,528.27
2016,12,28,11,0,906.0,62.0,1.4,14.0,483.0,670.08,536.27
2016,12,28,11,15,911.5,62.5,1.3,14.0,497.0,677.03,539.86
2016,12,28,11,30,917.0,63.0,1.2,14.0,511.0,680.79,541.19
2016,12,28,11,45,920.0,63.0,1.15,14.5,517.0,679.06,538.13
2016,12,28,12,0,923.0,63.0,1.1,15.0,523.0,674.06,532.73
2016,12,28,12,15,922.0,63.0,1.1,15.0,521.5,663.23,524.3
2016,12,28,12,30,921.0,63.0,1.1,15.0,520.0,649.24,513.49
2016,12,28,12,45,917.0,63.0,1.1,15.5,511.0,630.33,497.98
2016,12,28,13,0,913.0,63.0,1.1,16.0,502.0,608.52,480.16
2016,12,28,13,15,905.5,62.0,1.1,16.0,485.5,580.86,458.64
2016,12,28,13,30,898.0,61.0,1.1,16.0,469.0,550.74,434.85
2016,12,28,13,45,886.0,60.0,1.1,16.0,445.5,516.07,407.06
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,479.59,377.18
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.0,438.79,343.35
2016,12,28,14,30,840.0,56.0,0.9,15.0,362.0,397.02,307.83
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.0,351.23,267.99
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,305.19,227.14
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,255.11,183.54
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,207.03,141.14
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,156.44,97.92
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,110.75,61.02
2016,12,28,16,15,498.0,29.0,0.85,11.0,90.5,64.88,29.5
2016,12,28,16,30,399.0,22.0,0.9,10.0,51.0,28.66,8.2
2016,12,28,16,45,199.5,11.0,0.95,9.5,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,99.76,31.6
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,212.37,156.96
2016,12,29,8,15,532.5,38.0,1.5,9.5,119.0,268.0,210.71
2016,12,29,8,30,618.0,45.0,1.5,10.0,160.0,333.57,268.65
2016,12,29,8,45,668.5,49.5,1.5,10.5,201.0,384.63,313.6
2016,12,29,9,0,719.0,54.0,1.5,11.0,242.0,437.18,358.21
2016,12,29,9,15,752.5,57.5,1.4,11.5,280.5,480.55,393.64
2016,12,29,9,30,786.0,61.0,1.3,12.0,319.0,523.52,427.33
2016,12,29,9,45,797.0,66.0,1.2,13.0,350.5,554.26,449.42
2016,12,29,10,0,808.0,71.0,1.1,14.0,382.0,582.85,468.94
2016,12,29,10,15,824.0,73.0,1.0,14.5,409.5,608.83,486.67
2016,12,29,10,30,840.0,75.0,0.9,15.0,437.0,632.47,502.03
2016,12,29,10,45,850.0,76.5,0.8,15.5,458.0,649.09,511.77
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,662.87,519.14
2016,12,29,11,15,866.5,79.0,0.6,16.5,492.5,670.8,522.08
2016,12,29,11,30,873.0,80.0,0.5,17.0,506.0,675.64,522.7
2016,12,29,11,45,873.5,80.5,0.45,17.5,512.0,672.82,518.55
2016,12,29,12,0,874.0,81.0,0.4,18.0,518.0,666.87,512.25
2016,12,29,12,15,873.0,81.0,0.35,18.0,516.0,656.31,503.65
2016,12,29,12,30,872.0,81.0,0.3,18.0,514.0,642.72,492.91
2016,12,29,12,45,843.0,79.0,0.3,18.5,491.5,606.91,466.13
2016,12,29,13,0,814.0,77.0,0.3,19.0,469.0,569.39,438.09
2016,12,29,13,15,838.0,75.0,0.25,19.0,467.0,560.47,430.51
2016,12,29,13,30,862.0,73.0,0.2,19.0,465.0,547.71,419.43
2016,12,29,13,45,768.5,82.0,0.2,19.0,418.5,482.97,370.75
2016,12,29,14,0,675.0,91.0,0.2,19.0,372.0,422.08,324.58
2016,12,29,14,15,433.5,121.5,0.2,18.5,297.0,319.89,247.33
2016,12,29,14,30,192.0,152.0,0.2,18.0,222.0,230.47,179.3
2016,12,29,14,45,181.0,139.0,0.2,18.0,200.0,204.67,158.77
2016,12,29,15,0,170.0,126.0,0.2,18.0,178.0,179.49,137.98
2016,12,29,15,15,160.0,110.0,0.35,17.0,153.5,152.35,115.99
2016,12,29,15,30,150.0,94.0,0.5,16.0,129.0,125.99,94.11
2016,12,29,15,45,131.5,77.0,0.65,15.5,103.5,98.03,70.83
2016,12,29,16,0,113.0,60.0,0.8,15.0,78.0,71.9,49.28
2016,12,29,16,15,80.0,43.5,0.85,14.5,54.0,47.08,29.78
2016,12,29,16,30,47.0,27.0,0.9,14.0,30.0,25.83,11.17
2016,12,29,16,45,23.5,13.5,0.95,13.5,15.0,13.27,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.48,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.0,1.5,1.44,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.5,3.5,3.37,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.86,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,4.34,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.82,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,5.31,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,5.79,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,6.27,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,6.75,0.11
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,6.76,0.1
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,6.76,0.1
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,6.76,0.08
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,6.76,0.07
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,6.76,0.07
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,6.76,0.07
2016,12,30,12,45,412.0,45.0,0.9,16.0,244.5,306.38,252.88
2016,12,30,13,0,824.0,83.0,0.9,16.0,482.0,583.21,462.63
2016,12,30,13,15,816.0,82.0,0.9,16.0,466.0,557.07,439.12
2016,12,30,13,30,808.0,81.0,0.9,16.0,450.0,528.76,416.87
2016,12,30,13,45,795.0,79.5,0.9,16.0,427.5,495.36,390.31
2016,12,30,14,0,782.0,78.0,0.9,16.0,405.0,460.45,361.98
2016,12,30,14,15,763.0,75.5,0.9,15.5,376.0,420.58,329.77
2016,12,30,14,30,744.0,73.0,0.9,15.0,347.0,380.12,296.14
2016,12,30,14,45,714.5,70.0,0.9,15.0,312.5,335.01,257.52
2016,12,30,15,0,685.0,67.0,0.9,15.0,278.0,290.52,218.61
2016,12,30,15,15,644.5,62.5,0.85,14.0,240.0,242.76,177.37
2016,12,30,15,30,604.0,58.0,0.8,13.0,202.0,197.52,137.88
2016,12,30,15,45,537.0,52.0,0.75,12.5,162.0,148.89,96.95
2016,12,30,16,0,470.0,46.0,0.7,12.0,122.0,106.12,62.73
2016,12,30,16,15,369.5,36.5,0.7,11.5,85.0,63.52,32.8
2016,12,30,16,30,269.0,27.0,0.7,11.0,48.0,30.79,11.75
2016,12,30,16,45,134.5,13.5,0.75,10.5,24.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
